Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,89.0,18.0,0.7,0.5,27.0,53.29,18.19
2016,1,1,8,0,178.0,36.0,0.7,1.0,54.0,110.41,82.6
2016,1,1,8,15,215.0,51.5,0.65,1.5,83.5,144.95,115.47
2016,1,1,8,30,252.0,67.0,0.6,2.0,113.0,181.25,148.22
2016,1,1,8,45,276.5,81.5,0.55,3.0,143.0,212.77,175.95
2016,1,1,9,0,301.0,96.0,0.5,4.0,173.0,239.36,198.69
2016,1,1,9,15,314.0,109.5,0.45,4.5,201.5,265.24,220.42
2016,1,1,9,30,327.0,123.0,0.4,5.0,230.0,290.65,241.05
2016,1,1,9,45,334.0,134.5,0.4,5.5,253.0,310.28,256.62
2016,1,1,10,0,341.0,146.0,0.4,6.0,276.0,329.01,271.1
2016,1,1,10,15,263.0,167.0,0.4,6.0,271.5,313.6,257.95
2016,1,1,10,30,185.0,188.0,0.4,6.0,267.0,291.19,239.24
2016,1,1,10,45,181.5,199.5,0.45,6.5,280.5,300.38,246.21
2016,1,1,11,0,178.0,211.0,0.5,7.0,294.0,308.83,252.22
2016,1,1,11,15,171.0,216.0,0.5,7.0,297.5,308.06,251.13
2016,1,1,11,30,164.0,221.0,0.5,7.0,301.0,306.77,249.71
2016,1,1,11,45,294.5,205.0,0.55,7.5,351.0,356.28,289.1
2016,1,1,12,0,425.0,189.0,0.6,8.0,401.0,401.88,323.89
2016,1,1,12,15,418.5,192.0,0.6,8.0,400.0,393.09,315.79
2016,1,1,12,30,412.0,195.0,0.6,8.0,399.0,383.17,307.21
2016,1,1,12,45,414.5,190.5,0.65,8.0,393.0,369.02,295.52
2016,1,1,13,0,417.0,186.0,0.7,8.0,387.0,353.62,282.6
2016,1,1,13,15,349.0,191.0,0.7,8.0,355.5,318.13,253.95
2016,1,1,13,30,281.0,196.0,0.7,8.0,324.0,285.84,228.08
2016,1,1,13,45,285.0,183.5,0.75,8.0,308.0,264.67,210.19
2016,1,1,14,0,289.0,171.0,0.8,8.0,292.0,242.73,191.23
2016,1,1,14,15,463.5,129.0,0.75,7.5,307.0,236.52,179.76
2016,1,1,14,30,638.0,87.0,0.7,7.0,322.0,217.71,155.74
2016,1,1,14,45,609.0,84.0,0.7,7.0,291.0,182.47,124.87
2016,1,1,15,0,580.0,81.0,0.7,7.0,260.0,148.63,96.47
2016,1,1,15,15,550.0,73.5,0.7,6.5,225.5,112.21,68.42
2016,1,1,15,30,520.0,66.0,0.7,6.0,191.0,77.78,46.08
2016,1,1,15,45,467.5,58.5,0.7,6.0,154.5,45.47,36.06
2016,1,1,16,0,415.0,51.0,0.7,6.0,118.0,38.87,29.72
2016,1,1,16,15,343.5,39.0,0.65,6.0,83.0,30.31,21.37
2016,1,1,16,30,272.0,27.0,0.6,6.0,48.0,21.37,11.28
2016,1,1,16,45,136.0,13.5,0.55,6.0,24.0,13.27,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,21.0,17.5,1.1,4.0,19.5,26.24,6.01
2016,1,2,8,0,42.0,35.0,1.1,5.0,39.0,56.02,39.87
2016,1,2,8,15,56.5,52.5,1.1,5.5,61.0,81.45,63.28
2016,1,2,8,30,71.0,70.0,1.1,6.0,83.0,107.04,86.13
2016,1,2,8,45,80.5,87.0,1.15,6.5,105.5,130.33,106.71
2016,1,2,9,0,90.0,104.0,1.2,7.0,128.0,153.7,126.95
2016,1,2,9,15,95.0,120.0,1.2,7.5,148.5,173.9,144.07
2016,1,2,9,30,100.0,136.0,1.2,8.0,169.0,193.91,160.65
2016,1,2,9,45,104.5,150.0,1.3,8.5,187.5,211.17,174.71
2016,1,2,10,0,109.0,164.0,1.4,9.0,206.0,228.14,188.32
2016,1,2,10,15,102.0,175.5,1.45,9.0,217.0,231.77,191.03
2016,1,2,10,30,95.0,187.0,1.5,9.0,228.0,239.48,197.06
2016,1,2,10,45,184.0,193.0,1.55,9.5,277.0,295.1,242.48
2016,1,2,11,0,273.0,199.0,1.6,10.0,326.0,350.23,286.33
2016,1,2,11,15,172.5,206.5,1.6,10.0,287.5,299.39,244.23
2016,1,2,11,30,72.0,214.0,1.6,10.0,249.0,249.53,203.05
2016,1,2,11,45,208.0,210.5,1.65,10.5,313.5,315.72,257.01
2016,1,2,12,0,344.0,207.0,1.7,11.0,378.0,377.91,305.71
2016,1,2,12,15,305.0,213.0,1.65,11.0,364.5,357.89,288.66
2016,1,2,12,30,266.0,219.0,1.6,11.0,351.0,338.05,272.26
2016,1,2,12,45,262.0,216.5,1.6,11.0,345.0,326.14,262.29
2016,1,2,13,0,258.0,214.0,1.6,11.0,339.0,313.67,251.73
2016,1,2,13,15,192.5,209.5,1.6,11.0,301.0,274.58,220.33
2016,1,2,13,30,127.0,205.0,1.6,11.0,263.0,239.06,192.04
2016,1,2,13,45,158.5,194.0,1.6,11.0,263.0,233.58,186.74
2016,1,2,14,0,190.0,183.0,1.6,11.0,263.0,225.74,178.99
2016,1,2,14,15,96.0,155.5,1.5,10.5,196.0,168.15,133.86
2016,1,2,14,30,2.0,128.0,1.4,10.0,129.0,121.27,98.09
2016,1,2,14,45,1.0,116.0,1.35,10.0,116.5,109.39,88.33
2016,1,2,15,0,0.0,104.0,1.3,10.0,104.0,97.61,78.48
2016,1,2,15,15,0.0,90.0,1.25,9.5,90.0,84.32,67.31
2016,1,2,15,30,0.0,76.0,1.2,9.0,76.0,71.1,56.01
2016,1,2,15,45,0.0,61.5,1.15,8.5,61.5,57.56,46.62
2016,1,2,16,0,0.0,47.0,1.1,8.0,47.0,44.41,34.44
2016,1,2,16,15,0.0,33.0,1.15,7.5,33.0,31.6,22.39
2016,1,2,16,30,0.0,19.0,1.2,7.0,19.0,18.34,9.07
2016,1,2,16,45,0.0,9.5,1.25,7.0,9.5,9.34,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,97.0,17.5,1.65,6.5,27.0,54.77,17.19
2016,1,3,8,0,194.0,35.0,1.7,7.0,54.0,114.23,83.52
2016,1,3,8,15,235.0,50.0,1.7,7.5,85.0,150.19,117.34
2016,1,3,8,30,276.0,65.0,1.7,8.0,116.0,188.16,151.26
2016,1,3,8,45,302.0,79.0,1.7,8.5,147.0,220.52,179.98
2016,1,3,9,0,328.0,93.0,1.7,9.0,178.0,253.35,208.33
2016,1,3,9,15,341.0,107.0,1.7,9.0,207.0,280.48,231.68
2016,1,3,9,30,354.0,121.0,1.7,9.0,236.0,306.98,253.95
2016,1,3,9,45,368.5,130.5,1.7,9.5,261.5,328.61,271.34
2016,1,3,10,0,383.0,140.0,1.7,10.0,287.0,349.42,287.67
2016,1,3,10,15,322.0,161.0,1.7,10.0,290.5,338.0,277.92
2016,1,3,10,30,261.0,182.0,1.7,10.0,294.0,329.2,270.14
2016,1,3,10,45,315.5,183.0,1.7,10.5,325.0,357.95,292.78
2016,1,3,11,0,370.0,184.0,1.7,11.0,356.0,386.06,314.34
2016,1,3,11,15,353.5,193.5,1.75,11.0,362.0,384.56,312.48
2016,1,3,11,30,337.0,203.0,1.8,11.0,368.0,381.87,309.82
2016,1,3,11,45,419.5,188.5,1.85,11.5,397.0,407.38,329.38
2016,1,3,12,0,502.0,174.0,1.9,12.0,426.0,427.1,343.82
2016,1,3,12,15,454.0,184.5,1.9,12.0,412.0,404.65,325.1
2016,1,3,12,30,406.0,195.0,1.9,12.0,398.0,380.63,305.37
2016,1,3,12,45,426.0,187.0,1.9,12.5,397.0,372.62,297.63
2016,1,3,13,0,446.0,179.0,1.9,13.0,396.0,361.1,286.79
2016,1,3,13,15,312.5,192.5,1.75,13.0,342.0,306.75,243.34
2016,1,3,13,30,179.0,206.0,1.6,13.0,288.0,259.39,206.15
2016,1,3,13,45,137.0,195.0,1.5,13.0,256.0,227.74,180.9
2016,1,3,14,0,95.0,184.0,1.4,13.0,224.0,199.81,158.78
2016,1,3,14,15,178.5,168.0,1.25,12.5,236.5,201.15,157.37
2016,1,3,14,30,262.0,152.0,1.1,12.0,249.0,195.39,149.05
2016,1,3,14,45,244.5,140.0,1.0,12.0,224.0,168.91,126.84
2016,1,3,15,0,227.0,128.0,0.9,12.0,199.0,143.48,106.03
2016,1,3,15,15,214.5,112.0,0.9,11.5,172.5,116.49,84.67
2016,1,3,15,30,202.0,96.0,0.9,11.0,146.0,90.48,65.37
2016,1,3,15,45,175.0,80.0,0.95,10.5,117.0,65.36,49.18
2016,1,3,16,0,148.0,64.0,1.0,10.0,88.0,51.12,40.16
2016,1,3,16,15,111.5,47.0,1.0,10.0,62.0,38.23,28.01
2016,1,3,16,30,75.0,30.0,1.0,10.0,36.0,24.93,14.44
2016,1,3,16,45,37.5,15.0,1.0,10.0,18.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,1.6,9.0,6.0,5.78,0.0
2016,1,4,8,0,0.0,12.0,1.6,9.0,12.0,11.57,3.83
2016,1,4,8,15,0.0,18.5,1.6,9.0,18.5,17.84,9.58
2016,1,4,8,30,0.0,25.0,1.6,9.0,25.0,24.12,15.23
2016,1,4,8,45,0.0,32.0,1.6,9.5,32.0,30.89,21.2
2016,1,4,9,0,0.0,39.0,1.6,10.0,39.0,37.65,27.1
2016,1,4,9,15,0.0,45.5,1.6,10.5,45.5,43.94,32.5
2016,1,4,9,30,0.0,52.0,1.6,11.0,52.0,50.23,37.82
2016,1,4,9,45,0.0,57.5,1.65,11.5,57.5,55.56,42.25
2016,1,4,10,0,0.0,63.0,1.7,12.0,63.0,60.89,46.62
2016,1,4,10,15,0.0,47.0,1.75,12.0,47.0,45.4,33.34
2016,1,4,10,30,0.0,31.0,1.8,12.0,31.0,29.93,20.07
2016,1,4,10,45,0.0,68.0,1.85,12.0,68.0,65.74,50.52
2016,1,4,11,0,0.0,105.0,1.9,12.0,105.0,101.93,80.88
2016,1,4,11,15,0.0,108.5,1.9,12.0,108.5,105.27,83.53
2016,1,4,11,30,0.0,112.0,1.9,12.0,112.0,108.61,86.24
2016,1,4,11,45,0.0,99.5,1.9,12.5,99.5,96.33,75.78
2016,1,4,12,0,0.0,87.0,1.9,13.0,87.0,84.16,65.47
2016,1,4,12,15,0.0,114.0,1.9,13.0,114.0,110.3,87.26
2016,1,4,12,30,0.0,141.0,1.9,13.0,141.0,136.25,108.7
2016,1,4,12,45,0.0,80.0,1.95,13.0,80.0,77.37,59.77
2016,1,4,13,0,0.0,19.0,2.0,13.0,19.0,18.34,9.99
2016,1,4,13,15,0.0,76.0,2.0,12.5,76.0,73.49,56.86
2016,1,4,13,30,0.0,133.0,2.0,12.0,133.0,127.64,102.39
2016,1,4,13,45,14.0,149.5,2.0,12.0,155.5,147.34,118.55
2016,1,4,14,0,28.0,166.0,2.0,12.0,178.0,163.93,132.02
2016,1,4,14,15,49.0,161.5,1.95,11.5,180.5,163.01,130.88
2016,1,4,14,30,70.0,157.0,1.9,11.0,183.0,160.22,127.95
2016,1,4,14,45,64.5,143.0,1.85,11.0,165.5,142.48,113.18
2016,1,4,15,0,59.0,129.0,1.8,11.0,148.0,125.14,98.8
2016,1,4,15,15,53.5,113.0,1.7,10.5,128.5,106.62,83.69
2016,1,4,15,30,48.0,97.0,1.6,10.0,109.0,88.63,69.14
2016,1,4,15,45,38.0,79.5,1.55,10.0,88.0,70.06,54.29
2016,1,4,16,0,28.0,62.0,1.5,10.0,67.0,54.8,43.45
2016,1,4,16,15,14.0,45.0,1.5,10.0,47.5,40.54,30.08
2016,1,4,16,30,0.0,28.0,1.5,10.0,28.0,26.44,15.93
2016,1,4,16,45,0.0,14.0,1.55,10.0,14.0,13.52,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,17.0,1.45,8.5,17.0,16.97,1.67
2016,1,5,8,0,4.0,34.0,1.5,9.0,34.0,36.37,24.01
2016,1,5,8,15,17.0,51.0,1.55,9.0,53.5,61.58,46.38
2016,1,5,8,30,30.0,68.0,1.6,9.0,73.0,84.73,66.79
2016,1,5,8,45,38.0,84.5,1.65,9.0,93.0,105.64,85.2
2016,1,5,9,0,46.0,101.0,1.7,9.0,113.0,126.72,103.53
2016,1,5,9,15,50.0,116.5,1.7,9.0,131.5,144.96,119.17
2016,1,5,9,30,54.0,132.0,1.7,9.0,150.0,163.15,134.53
2016,1,5,9,45,57.0,146.0,1.7,9.5,166.5,179.08,147.5
2016,1,5,10,0,60.0,160.0,1.7,10.0,183.0,194.86,160.16
2016,1,5,10,15,30.0,142.5,1.75,10.0,154.0,159.64,130.41
2016,1,5,10,30,0.0,125.0,1.8,10.0,125.0,122.33,98.75
2016,1,5,10,45,0.0,118.0,1.85,10.0,118.0,115.0,92.52
2016,1,5,11,0,0.0,111.0,1.9,10.0,111.0,107.86,86.41
2016,1,5,11,15,0.0,117.0,1.95,10.0,117.0,113.64,91.2
2016,1,5,11,30,0.0,123.0,2.0,10.0,123.0,119.4,95.94
2016,1,5,11,45,45.0,174.5,2.05,10.0,197.5,194.79,158.97
2016,1,5,12,0,90.0,226.0,2.1,10.0,272.0,266.91,217.73
2016,1,5,12,15,45.0,143.0,2.1,9.5,166.0,161.33,131.03
2016,1,5,12,30,0.0,60.0,2.1,9.0,60.0,58.0,44.17
2016,1,5,12,45,0.0,58.0,2.1,9.0,58.0,56.06,42.63
2016,1,5,13,0,0.0,56.0,2.1,9.0,56.0,54.12,41.0
2016,1,5,13,15,0.0,63.0,2.05,8.5,63.0,60.9,46.94
2016,1,5,13,30,0.0,70.0,2.0,8.0,70.0,67.68,52.9
2016,1,5,13,45,6.5,113.0,2.0,8.0,116.0,110.8,89.7
2016,1,5,14,0,13.0,156.0,2.0,8.0,162.0,151.93,124.35
2016,1,5,14,15,6.5,125.5,1.95,8.0,128.5,121.2,98.58
2016,1,5,14,30,0.0,95.0,1.9,8.0,95.0,91.01,73.24
2016,1,5,14,45,0.0,86.5,1.85,8.0,86.5,82.85,66.38
2016,1,5,15,0,0.0,78.0,1.8,8.0,78.0,74.69,59.43
2016,1,5,15,15,0.0,67.5,1.7,7.5,67.5,64.74,50.96
2016,1,5,15,30,0.0,57.0,1.6,7.0,57.0,54.82,42.38
2016,1,5,15,45,0.0,46.5,1.55,7.0,46.5,44.93,33.61
2016,1,5,16,0,0.0,36.0,1.5,7.0,36.0,34.77,25.96
2016,1,5,16,15,0.0,25.5,1.45,7.0,25.5,24.61,16.37
2016,1,5,16,30,0.0,15.0,1.4,7.0,15.0,14.47,6.44
2016,1,5,16,45,0.0,7.5,1.35,7.0,7.5,7.23,0.0
2016,1,5,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,2.35,9.0,8.0,7.71,0.0
2016,1,6,8,0,0.0,16.0,2.3,9.0,16.0,15.43,6.98
2016,1,6,8,15,0.0,26.5,2.2,9.0,26.5,25.58,16.16
2016,1,6,8,30,0.0,37.0,2.1,9.0,37.0,35.73,25.22
2016,1,6,8,45,0.0,48.0,2.05,9.0,48.0,46.38,34.65
2016,1,6,9,0,0.0,59.0,2.0,9.0,59.0,57.29,44.21
2016,1,6,9,15,0.0,70.0,2.0,9.0,70.0,68.21,53.68
2016,1,6,9,30,0.0,81.0,2.0,9.0,81.0,79.1,63.0
2016,1,6,9,45,0.0,90.0,2.0,9.0,90.0,87.91,70.46
2016,1,6,10,0,0.0,99.0,2.0,9.0,99.0,96.72,77.84
2016,1,6,10,15,0.0,63.5,2.05,9.0,63.5,61.37,47.47
2016,1,6,10,30,0.0,28.0,2.1,9.0,28.0,27.03,17.82
2016,1,6,10,45,0.0,42.5,2.15,9.0,42.5,41.05,29.9
2016,1,6,11,0,0.0,57.0,2.2,9.0,57.0,55.09,41.91
2016,1,6,11,15,160.5,132.5,2.2,9.0,212.0,221.83,184.03
2016,1,6,11,30,321.0,208.0,2.2,9.0,367.0,380.59,312.71
2016,1,6,11,45,330.5,209.5,2.2,9.0,375.0,382.32,312.8
2016,1,6,12,0,340.0,211.0,2.2,9.0,383.0,382.8,312.63
2016,1,6,12,15,193.5,212.0,2.2,9.0,309.5,303.25,247.73
2016,1,6,12,30,47.0,213.0,2.2,9.0,236.0,228.71,186.53
2016,1,6,12,45,23.5,141.5,2.2,9.0,153.0,147.57,119.69
2016,1,6,13,0,0.0,70.0,2.2,9.0,70.0,67.68,52.49
2016,1,6,13,15,0.0,95.5,2.2,9.0,95.5,92.25,73.54
2016,1,6,13,30,0.0,121.0,2.2,9.0,121.0,116.37,94.01
2016,1,6,13,45,145.5,149.0,2.2,9.0,211.5,190.38,153.7
2016,1,6,14,0,291.0,177.0,2.2,9.0,302.0,252.69,200.95
2016,1,6,14,15,265.0,167.5,2.15,8.5,275.5,224.42,177.05
2016,1,6,14,30,239.0,158.0,2.1,8.0,249.0,197.56,154.66
2016,1,6,14,45,216.0,147.5,2.1,8.0,224.0,172.01,133.18
2016,1,6,15,0,193.0,137.0,2.1,8.0,199.0,150.25,115.29
2016,1,6,15,15,178.5,121.0,2.05,7.5,172.5,124.53,94.46
2016,1,6,15,30,164.0,105.0,2.0,7.0,146.0,99.93,75.48
2016,1,6,15,45,138.5,87.5,1.95,7.0,118.0,75.27,57.94
2016,1,6,16,0,113.0,70.0,1.9,7.0,90.0,58.21,47.12
2016,1,6,16,15,79.0,52.0,1.85,6.5,64.0,44.06,33.78
2016,1,6,16,30,45.0,34.0,1.8,6.0,38.0,29.53,19.31
2016,1,6,16,45,22.5,17.0,1.75,6.0,19.0,15.33,0.0
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,45,117.0,20.0,0.8,6.5,31.5,64.05,20.97
2016,1,7,8,0,234.0,40.0,0.8,7.0,63.0,133.71,98.26
2016,1,7,8,15,328.5,51.0,0.85,7.0,101.5,184.46,144.02
2016,1,7,8,30,423.0,62.0,0.9,7.0,140.0,241.08,193.24
2016,1,7,8,45,512.0,65.5,0.95,7.5,182.5,293.01,237.73
2016,1,7,9,0,601.0,69.0,1.0,8.0,225.0,347.81,283.64
2016,1,7,9,15,641.0,73.5,1.0,8.0,263.0,383.83,314.04
2016,1,7,9,30,681.0,78.0,1.0,8.0,301.0,419.61,343.53
2016,1,7,9,45,751.0,71.0,1.05,8.5,341.0,455.54,372.21
2016,1,7,10,0,821.0,64.0,1.1,9.0,381.0,493.02,401.42
2016,1,7,10,15,837.5,66.0,1.1,9.0,410.0,511.82,415.87
2016,1,7,10,30,854.0,68.0,1.1,9.0,439.0,528.25,428.29
2016,1,7,10,45,565.5,135.0,1.15,9.0,385.5,447.18,363.71
2016,1,7,11,0,277.0,202.0,1.2,9.0,332.0,357.98,291.66
2016,1,7,11,15,317.5,202.0,1.2,9.0,355.5,376.93,307.17
2016,1,7,11,30,358.0,202.0,1.2,9.0,379.0,394.66,320.78
2016,1,7,11,45,356.0,206.0,1.25,9.5,384.5,392.77,318.18
2016,1,7,12,0,354.0,210.0,1.3,10.0,390.0,389.71,314.75
2016,1,7,12,15,177.0,166.5,1.3,10.0,256.5,251.14,203.87
2016,1,7,12,30,0.0,123.0,1.3,10.0,123.0,118.91,94.98
2016,1,7,12,45,206.5,156.5,1.35,10.0,258.5,246.67,200.8
2016,1,7,13,0,413.0,190.0,1.4,10.0,394.0,361.83,290.7
2016,1,7,13,15,240.5,196.0,1.4,9.5,314.0,284.2,228.66
2016,1,7,13,30,68.0,202.0,1.4,9.0,234.0,216.58,175.62
2016,1,7,13,45,156.5,193.0,1.45,9.0,262.0,234.45,189.01
2016,1,7,14,0,245.0,184.0,1.5,9.0,290.0,245.51,195.43
2016,1,7,14,15,122.5,99.0,1.5,9.0,152.0,126.71,99.25
2016,1,7,14,30,0.0,14.0,1.5,9.0,14.0,13.51,6.12
2016,1,7,14,45,0.0,12.5,1.5,9.0,12.5,12.06,4.9
2016,1,7,15,0,0.0,11.0,1.5,9.0,11.0,10.61,3.64
2016,1,7,15,15,345.0,32.0,1.4,8.5,120.0,62.71,33.77
2016,1,7,15,30,690.0,53.0,1.3,8.0,229.0,88.65,46.31
2016,1,7,15,45,637.5,48.0,1.2,7.5,187.5,50.12,28.15
2016,1,7,16,0,585.0,43.0,1.1,7.0,146.0,33.42,24.8
2016,1,7,16,15,494.0,35.5,1.1,6.5,106.0,26.05,17.78
2016,1,7,16,30,403.0,28.0,1.1,6.0,66.0,21.42,12.66
2016,1,7,16,45,201.5,14.0,1.15,5.5,33.0,10.35,0.0
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,16.5,0.35,5.0,16.5,15.93,1.59
2016,1,8,8,0,0.0,33.0,0.3,5.0,33.0,33.77,22.5
2016,1,8,8,15,10.5,50.0,0.3,5.0,52.0,55.19,41.87
2016,1,8,8,30,21.0,67.0,0.3,5.0,71.0,80.06,63.91
2016,1,8,8,45,28.5,84.0,0.3,5.5,90.5,101.21,82.41
2016,1,8,9,0,36.0,101.0,0.3,6.0,110.0,122.48,100.68
2016,1,8,9,15,40.0,116.5,0.3,6.0,128.0,140.52,116.06
2016,1,8,9,30,44.0,132.0,0.3,6.0,146.0,158.55,131.18
2016,1,8,9,45,45.5,145.0,0.3,6.5,161.0,172.47,142.37
2016,1,8,10,0,47.0,158.0,0.3,7.0,176.0,186.29,153.3
2016,1,8,10,15,58.0,172.0,0.35,7.5,196.0,205.97,169.08
2016,1,8,10,30,69.0,186.0,0.4,8.0,216.0,225.58,184.57
2016,1,8,10,45,268.0,176.5,0.45,9.0,301.5,328.64,268.01
2016,1,8,11,0,467.0,167.0,0.5,10.0,387.0,427.96,344.42
2016,1,8,11,15,398.0,187.5,0.5,10.0,379.0,405.6,325.18
2016,1,8,11,30,329.0,208.0,0.5,10.0,371.0,386.26,309.38
2016,1,8,11,45,460.5,178.5,0.55,10.5,410.5,423.38,338.24
2016,1,8,12,0,592.0,149.0,0.6,11.0,450.0,455.33,361.86
2016,1,8,12,15,458.5,182.0,0.6,11.0,415.5,409.78,325.33
2016,1,8,12,30,325.0,215.0,0.6,11.0,381.0,366.29,291.03
2016,1,8,12,45,317.5,214.5,0.6,11.0,374.5,353.63,280.87
2016,1,8,13,0,310.0,214.0,0.6,11.0,368.0,340.34,269.84
2016,1,8,13,15,165.5,197.5,0.6,11.0,279.5,255.76,203.68
2016,1,8,13,30,21.0,181.0,0.6,11.0,191.0,180.58,144.81
2016,1,8,13,45,20.0,172.5,0.65,11.0,181.5,170.97,137.5
2016,1,8,14,0,19.0,164.0,0.7,11.0,172.0,161.37,129.85
2016,1,8,14,15,81.0,165.0,0.7,10.5,196.5,175.88,140.45
2016,1,8,14,30,143.0,166.0,0.7,10.0,221.0,184.78,145.59
2016,1,8,14,45,132.5,152.5,0.7,9.5,200.0,163.1,127.75
2016,1,8,15,0,122.0,139.0,0.7,9.0,179.0,142.08,110.64
2016,1,8,15,15,114.5,122.0,0.7,8.5,156.0,119.38,92.18
2016,1,8,15,30,107.0,105.0,0.7,8.0,133.0,97.33,74.69
2016,1,8,15,45,93.5,87.5,0.75,8.0,108.5,75.49,58.19
2016,1,8,16,0,80.0,70.0,0.8,8.0,84.0,58.39,47.18
2016,1,8,16,15,58.5,52.0,0.8,8.0,61.0,44.24,33.88
2016,1,8,16,30,37.0,34.0,0.8,8.0,38.0,29.68,19.7
2016,1,8,16,45,18.5,17.0,0.8,8.0,19.0,15.42,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,16.0,1.75,7.0,16.0,15.45,1.43
2016,1,9,8,0,0.0,32.0,1.8,7.0,32.0,32.46,21.14
2016,1,9,8,15,4.0,49.0,1.8,7.0,50.0,51.67,38.56
2016,1,9,8,30,8.0,66.0,1.8,7.0,68.0,70.66,55.51
2016,1,9,8,45,15.0,82.0,1.8,7.0,86.0,89.7,72.35
2016,1,9,9,0,22.0,98.0,1.8,7.0,104.0,112.85,92.52
2016,1,9,9,15,26.0,113.0,1.8,7.0,121.0,130.09,107.38
2016,1,9,9,30,30.0,128.0,1.8,7.0,138.0,147.35,122.07
2016,1,9,9,45,30.0,140.0,1.8,7.5,151.0,159.28,131.78
2016,1,9,10,0,30.0,152.0,1.8,8.0,164.0,171.11,141.28
2016,1,9,10,15,15.0,135.5,1.75,8.0,141.5,141.32,115.83
2016,1,9,10,30,0.0,119.0,1.7,8.0,119.0,116.26,94.34
2016,1,9,10,45,8.0,147.5,1.7,8.0,151.5,148.88,121.84
2016,1,9,11,0,16.0,176.0,1.7,8.0,184.0,181.41,148.83
2016,1,9,11,15,8.0,153.0,1.65,8.0,157.0,153.56,125.27
2016,1,9,11,30,0.0,130.0,1.6,8.0,130.0,126.28,102.26
2016,1,9,11,45,0.0,140.5,1.55,8.5,140.5,136.4,110.53
2016,1,9,12,0,0.0,151.0,1.5,9.0,151.0,146.43,118.6
2016,1,9,12,15,2.0,159.5,1.45,9.0,160.5,155.42,126.03
2016,1,9,12,30,4.0,168.0,1.4,9.0,170.0,164.24,133.3
2016,1,9,12,45,19.0,185.0,1.35,9.0,194.5,186.94,152.05
2016,1,9,13,0,34.0,202.0,1.3,9.0,219.0,208.62,169.71
2016,1,9,13,15,17.0,151.5,1.2,9.0,160.0,152.5,123.46
2016,1,9,13,30,0.0,101.0,1.1,9.0,101.0,97.44,77.73
2016,1,9,13,45,2.5,126.5,1.05,9.0,127.5,122.22,98.79
2016,1,9,14,0,5.0,152.0,1.0,9.0,154.0,146.09,118.78
2016,1,9,14,15,11.0,149.0,0.9,9.0,153.0,144.09,116.98
2016,1,9,14,30,17.0,146.0,0.8,9.0,152.0,141.45,114.66
2016,1,9,14,45,14.5,133.5,0.75,9.0,139.0,128.05,103.6
2016,1,9,15,0,12.0,121.0,0.7,9.0,126.0,114.85,92.68
2016,1,9,15,15,7.5,107.0,0.7,9.0,110.0,100.32,80.66
2016,1,9,15,30,3.0,93.0,0.7,9.0,94.0,86.21,68.84
2016,1,9,15,45,1.5,76.5,0.7,9.0,77.0,70.61,55.41
2016,1,9,16,0,0.0,60.0,0.7,9.0,60.0,55.59,44.54
2016,1,9,16,15,0.0,44.0,0.65,9.0,44.0,41.29,31.2
2016,1,9,16,30,0.0,28.0,0.6,9.0,28.0,26.79,17.33
2016,1,9,16,45,0.0,14.0,0.55,9.0,14.0,13.51,0.14
2016,1,9,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.5,1.0,5.5,36.5,85.46,31.61
2016,1,10,8,0,413.0,31.0,1.0,6.0,73.0,180.57,132.81
2016,1,10,8,15,500.5,38.0,1.0,6.5,113.5,231.68,180.39
2016,1,10,8,30,588.0,45.0,1.0,7.0,154.0,287.45,229.43
2016,1,10,8,45,646.5,49.0,1.05,7.5,196.0,329.72,266.84
2016,1,10,9,0,705.0,53.0,1.1,8.0,238.0,375.84,306.2
2016,1,10,9,15,739.5,56.5,1.05,8.0,277.0,411.22,336.13
2016,1,10,9,30,774.0,60.0,1.0,8.0,316.0,445.91,364.56
2016,1,10,9,45,730.5,71.0,1.0,8.5,333.0,448.98,366.95
2016,1,10,10,0,687.0,82.0,1.0,9.0,350.0,449.49,367.0
2016,1,10,10,15,687.5,89.5,0.95,9.5,374.0,464.42,377.73
2016,1,10,10,30,688.0,97.0,0.9,10.0,398.0,477.0,386.12
2016,1,10,10,45,575.5,133.0,0.85,10.5,393.5,456.13,367.68
2016,1,10,11,0,463.0,169.0,0.8,11.0,389.0,429.95,345.36
2016,1,10,11,15,391.0,190.0,0.75,11.0,380.0,406.24,326.0
2016,1,10,11,30,319.0,211.0,0.7,11.0,371.0,385.6,308.83
2016,1,10,11,45,404.5,196.0,0.7,11.5,402.0,413.73,330.19
2016,1,10,12,0,490.0,181.0,0.7,12.0,433.0,436.1,346.23
2016,1,10,12,15,288.5,205.5,0.7,12.0,354.0,348.28,277.12
2016,1,10,12,30,87.0,230.0,0.7,12.0,275.0,265.03,211.33
2016,1,10,12,45,43.5,182.5,0.75,12.0,205.0,196.44,157.13
2016,1,10,13,0,0.0,135.0,0.8,12.0,135.0,130.14,103.51
2016,1,10,13,15,0.0,138.0,0.8,12.0,138.0,132.76,105.98
2016,1,10,13,30,0.0,141.0,0.8,12.0,141.0,135.3,108.18
2016,1,10,13,45,0.0,127.5,0.8,12.0,127.5,122.3,97.58
2016,1,10,14,0,0.0,114.0,0.8,12.0,114.0,109.38,87.03
2016,1,10,14,15,0.0,104.5,0.75,11.5,104.5,100.24,79.72
2016,1,10,14,30,0.0,95.0,0.7,11.0,95.0,91.14,72.37
2016,1,10,14,45,0.0,86.0,0.7,10.5,86.0,82.52,65.35
2016,1,10,15,0,0.0,77.0,0.7,10.0,77.0,73.93,58.27
2016,1,10,15,15,0.0,67.5,0.7,9.5,67.5,64.9,50.7
2016,1,10,15,30,0.0,58.0,0.7,9.0,58.0,55.9,43.02
2016,1,10,15,45,0.0,48.0,0.75,9.0,48.0,46.37,34.69
2016,1,10,16,0,0.0,38.0,0.8,9.0,38.0,36.7,27.63
2016,1,10,16,15,0.0,28.0,0.85,8.5,28.0,27.03,18.6
2016,1,10,16,30,0.0,18.0,0.9,8.0,18.0,17.37,9.4
2016,1,10,16,45,0.0,9.0,0.95,8.0,9.0,8.68,0.0
2016,1,10,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,7,45,24.0,18.0,0.8,8.0,20.5,27.9,7.52
2016,1,11,8,0,48.0,36.0,0.8,8.0,41.0,59.48,42.33
2016,1,11,8,15,65.5,53.5,0.8,8.0,64.0,86.2,66.68
2016,1,11,8,30,83.0,71.0,0.8,8.0,87.0,113.32,90.79
2016,1,11,8,45,94.0,88.5,0.8,8.5,110.5,138.31,112.62
2016,1,11,9,0,105.0,106.0,0.8,9.0,134.0,163.43,134.08
2016,1,11,9,15,112.5,122.5,0.75,9.0,156.5,185.83,153.01
2016,1,11,9,30,120.0,139.0,0.7,9.0,179.0,208.09,171.44
2016,1,11,9,45,232.5,144.0,0.7,9.5,231.5,274.75,226.02
2016,1,11,10,0,345.0,149.0,0.7,10.0,284.0,339.38,277.44
2016,1,11,10,15,258.5,171.5,0.65,10.5,277.0,320.39,260.36
2016,1,11,10,30,172.0,194.0,0.6,11.0,270.0,293.84,237.75
2016,1,11,10,45,251.5,195.0,0.55,11.5,312.0,341.0,274.77
2016,1,11,11,0,331.0,196.0,0.5,12.0,354.0,383.44,306.7
2016,1,11,11,15,287.5,209.5,0.5,12.0,350.0,371.45,296.22
2016,1,11,11,30,244.0,223.0,0.5,12.0,346.0,358.51,285.5
2016,1,11,11,45,284.0,220.5,0.5,12.5,366.0,372.98,296.1
2016,1,11,12,0,324.0,218.0,0.5,13.0,386.0,385.87,305.01
2016,1,11,12,15,273.0,225.5,0.45,13.0,367.0,360.94,284.76
2016,1,11,12,30,222.0,233.0,0.4,13.0,348.0,335.03,264.15
2016,1,11,12,45,245.0,227.0,0.4,13.0,352.0,334.69,263.67
2016,1,11,13,0,268.0,221.0,0.4,13.0,356.0,331.19,260.35
2016,1,11,13,15,289.5,210.5,0.35,13.0,352.5,321.07,251.5
2016,1,11,13,30,311.0,200.0,0.3,13.0,349.0,309.16,241.02
2016,1,11,13,45,328.5,187.5,0.3,13.0,338.5,292.07,226.43
2016,1,11,14,0,346.0,175.0,0.3,13.0,328.0,273.21,210.07
2016,1,11,14,15,316.5,167.0,0.3,13.0,299.5,243.03,185.52
2016,1,11,14,30,287.0,159.0,0.3,13.0,271.0,214.37,162.25
2016,1,11,14,45,279.5,146.0,0.3,13.0,247.5,187.73,139.94
2016,1,11,15,0,272.0,133.0,0.3,13.0,224.0,161.31,117.96
2016,1,11,15,15,262.5,117.5,0.35,12.5,196.5,132.88,95.2
2016,1,11,15,30,253.0,102.0,0.4,12.0,169.0,105.07,74.07
2016,1,11,15,45,236.0,86.0,0.45,12.0,140.0,77.32,55.25
2016,1,11,16,0,219.0,70.0,0.5,12.0,111.0,55.62,44.09
2016,1,11,16,15,188.5,53.5,0.5,11.5,82.0,43.27,32.71
2016,1,11,16,30,158.0,37.0,0.5,11.0,53.0,28.51,18.89
2016,1,11,16,45,79.0,18.5,0.5,11.0,26.5,15.71,3.43
2016,1,11,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
