Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,234.0,14.0,1.35,7.5,38.5,90.65,35.95
2016,1,12,8,0,468.0,28.0,1.3,8.0,77.0,192.48,140.81
2016,1,12,8,15,552.0,34.5,1.15,8.0,118.5,244.52,189.47
2016,1,12,8,30,636.0,41.0,1.0,8.0,160.0,300.69,239.05
2016,1,12,8,45,685.0,45.5,0.9,8.5,202.0,343.65,276.57
2016,1,12,9,0,734.0,50.0,0.8,9.0,244.0,387.43,313.21
2016,1,12,9,15,767.0,53.0,0.7,9.5,283.5,422.47,341.56
2016,1,12,9,30,800.0,56.0,0.6,10.0,323.0,456.71,368.06
2016,1,12,9,45,724.5,74.0,0.5,10.5,335.0,451.94,363.43
2016,1,12,10,0,649.0,92.0,0.4,11.0,347.0,443.54,355.73
2016,1,12,10,15,513.5,130.5,0.45,11.0,342.0,416.71,334.78
2016,1,12,10,30,378.0,169.0,0.5,11.0,337.0,382.47,307.67
2016,1,12,10,45,439.0,166.0,0.55,11.5,369.5,417.16,334.51
2016,1,12,11,0,500.0,163.0,0.6,12.0,402.0,446.15,355.98
2016,1,12,11,15,523.0,162.0,0.6,12.0,419.5,455.03,362.09
2016,1,12,11,30,546.0,161.0,0.6,12.0,437.0,462.09,366.88
2016,1,12,11,45,729.0,115.0,0.6,12.5,489.5,508.3,401.35
2016,1,12,12,0,912.0,69.0,0.6,13.0,542.0,546.36,428.25
2016,1,12,12,15,699.0,127.0,0.6,13.0,489.5,483.51,378.91
2016,1,12,12,30,486.0,185.0,0.6,13.0,437.0,421.11,330.67
2016,1,12,12,45,442.5,192.0,0.6,13.0,419.0,395.45,310.69
2016,1,12,13,0,399.0,199.0,0.6,13.0,401.0,369.45,290.02
2016,1,12,13,15,417.0,188.5,0.6,13.0,394.5,355.1,277.98
2016,1,12,13,30,435.0,178.0,0.6,13.0,388.0,338.04,263.36
2016,1,12,13,45,437.0,168.5,0.6,13.0,371.0,314.12,243.17
2016,1,12,14,0,439.0,159.0,0.6,13.0,354.0,289.13,221.77
2016,1,12,14,15,330.0,163.5,0.6,12.5,304.5,244.91,187.86
2016,1,12,14,30,221.0,168.0,0.6,12.0,255.0,208.38,160.84
2016,1,12,14,45,213.5,154.0,0.65,12.0,232.5,181.57,138.59
2016,1,12,15,0,206.0,140.0,0.7,12.0,210.0,156.92,118.09
2016,1,12,15,15,198.5,123.5,0.75,11.5,184.5,130.64,96.76
2016,1,12,15,30,191.0,107.0,0.8,11.0,159.0,104.91,76.65
2016,1,12,15,45,173.0,90.5,0.85,10.5,131.5,79.42,58.54
2016,1,12,16,0,155.0,74.0,0.9,10.0,104.0,58.51,47.06
2016,1,12,16,15,132.0,56.5,0.9,9.5,77.5,45.49,35.0
2016,1,12,16,30,109.0,39.0,0.9,9.0,51.0,32.04,22.22
2016,1,12,16,45,54.5,23.5,0.95,9.0,29.5,19.71,6.93
2016,1,12,17,0,0.0,8.0,1.0,9.0,8.0,7.86,0.0
2016,1,12,17,15,0.0,4.0,1.0,9.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,7,45,217.0,15.0,1.4,9.5,38.0,88.77,36.47
2016,1,13,8,0,434.0,30.0,1.4,10.0,76.0,187.69,137.02
2016,1,13,8,15,522.0,37.0,1.4,10.0,117.5,237.26,183.19
2016,1,13,8,30,610.0,44.0,1.4,10.0,159.0,294.85,233.89
2016,1,13,8,45,305.0,30.0,1.45,10.5,87.5,169.46,136.8
2016,1,13,9,0,0.0,16.0,1.5,11.0,16.0,15.43,7.72
2016,1,13,9,15,0.0,19.0,1.55,11.0,19.0,18.33,10.29
2016,1,13,9,30,0.0,22.0,1.6,11.0,22.0,21.23,12.78
2016,1,13,9,45,0.0,18.5,1.7,11.5,18.5,17.85,9.8
2016,1,13,10,0,0.0,15.0,1.8,12.0,15.0,14.47,6.84
2016,1,13,10,15,63.0,106.0,1.85,12.0,134.0,143.11,116.64
2016,1,13,10,30,126.0,197.0,1.9,12.0,253.0,273.09,223.16
2016,1,13,10,45,494.0,138.0,1.95,12.0,373.5,418.96,342.49
2016,1,13,11,0,862.0,79.0,2.0,12.0,494.0,559.0,452.47
2016,1,13,11,15,436.5,130.0,2.0,12.0,340.5,376.4,306.53
2016,1,13,11,30,11.0,181.0,2.0,12.0,187.0,182.62,146.67
2016,1,13,11,45,219.5,190.5,2.05,12.0,304.5,310.11,252.5
2016,1,13,12,0,428.0,200.0,2.1,12.0,422.0,426.65,344.71
2016,1,13,12,15,229.0,204.0,2.1,12.0,323.0,319.16,257.81
2016,1,13,12,30,30.0,208.0,2.1,12.0,224.0,216.68,174.42
2016,1,13,12,45,321.5,175.0,2.1,12.0,339.0,322.29,260.59
2016,1,13,13,0,613.0,142.0,2.1,12.0,454.0,413.96,330.98
2016,1,13,13,15,326.0,170.0,2.05,11.5,336.0,300.36,240.72
2016,1,13,13,30,39.0,198.0,2.0,11.0,218.0,203.15,164.02
2016,1,13,13,45,223.0,182.5,2.0,11.0,283.5,251.49,201.33
2016,1,13,14,0,407.0,167.0,2.0,11.0,349.0,287.37,225.69
2016,1,13,14,15,343.0,165.0,1.95,10.5,311.5,251.17,196.06
2016,1,13,14,30,279.0,163.0,1.9,10.0,274.0,217.82,169.35
2016,1,13,14,45,269.0,151.0,1.85,10.0,250.5,191.74,146.87
2016,1,13,15,0,259.0,139.0,1.8,10.0,227.0,166.05,124.91
2016,1,13,15,15,476.0,99.0,1.6,9.5,237.5,143.98,96.67
2016,1,13,15,30,693.0,59.0,1.4,9.0,248.0,106.91,58.68
2016,1,13,15,45,650.5,53.0,1.25,9.0,207.0,66.69,35.65
2016,1,13,16,0,608.0,47.0,1.1,9.0,166.0,36.21,27.22
2016,1,13,16,15,522.0,40.0,1.05,8.0,124.0,29.13,20.62
2016,1,13,16,30,436.0,33.0,1.0,7.0,82.0,25.14,16.48
2016,1,13,16,45,284.5,22.5,1.0,6.5,48.5,17.56,6.48
2016,1,13,17,0,133.0,12.0,1.0,6.0,15.0,11.8,0.0
2016,1,13,17,15,66.5,6.0,1.05,6.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,170.0,16.0,0.6,6.5,34.0,77.14,33.22
2016,1,14,8,0,340.0,32.0,0.6,7.0,68.0,160.32,118.56
2016,1,14,8,15,399.5,43.0,0.6,7.5,104.5,204.12,159.2
2016,1,14,8,30,459.0,54.0,0.6,8.0,141.0,251.07,200.56
2016,1,14,8,45,499.0,62.0,0.65,8.5,177.5,289.13,233.95
2016,1,14,9,0,539.0,70.0,0.7,9.0,214.0,327.97,266.98
2016,1,14,9,15,561.0,78.0,0.75,9.0,248.0,358.82,293.21
2016,1,14,9,30,583.0,86.0,0.8,9.0,282.0,388.89,318.16
2016,1,14,9,45,565.5,101.0,0.9,9.5,307.5,405.41,331.32
2016,1,14,10,0,548.0,116.0,1.0,10.0,333.0,416.97,340.22
2016,1,14,10,15,479.0,140.5,1.05,10.0,340.5,411.41,335.38
2016,1,14,10,30,410.0,165.0,1.1,10.0,348.0,402.22,327.52
2016,1,14,10,45,435.0,169.5,1.15,10.0,372.0,420.85,342.19
2016,1,14,11,0,460.0,174.0,1.2,10.0,396.0,438.15,355.44
2016,1,14,11,15,532.0,159.5,1.2,10.0,424.5,460.22,372.6
2016,1,14,11,30,604.0,145.0,1.2,10.0,453.0,482.29,389.39
2016,1,14,11,45,600.5,149.0,1.25,10.0,459.0,477.93,385.31
2016,1,14,12,0,597.0,153.0,1.3,10.0,465.0,471.63,379.83
2016,1,14,12,15,380.5,197.5,1.35,10.0,396.5,390.79,315.26
2016,1,14,12,30,164.0,242.0,1.4,10.0,328.0,317.2,256.03
2016,1,14,12,45,227.0,232.0,1.45,10.0,349.5,332.23,268.31
2016,1,14,13,0,290.0,222.0,1.5,10.0,371.0,344.69,277.61
2016,1,14,13,15,287.5,215.5,1.5,10.0,359.5,327.77,263.32
2016,1,14,13,30,285.0,209.0,1.5,10.0,348.0,310.27,248.56
2016,1,14,13,45,187.0,203.0,1.55,10.0,293.0,258.51,207.37
2016,1,14,14,0,89.0,197.0,1.6,10.0,238.0,213.43,172.02
2016,1,14,14,15,44.5,150.0,1.6,10.0,170.5,153.87,123.86
2016,1,14,14,30,0.0,103.0,1.6,10.0,103.0,98.64,78.95
2016,1,14,14,45,0.0,93.5,1.6,10.0,93.5,89.54,71.45
2016,1,14,15,0,0.0,84.0,1.6,10.0,84.0,80.45,63.83
2016,1,14,15,15,0.0,74.0,1.55,9.5,74.0,70.94,55.87
2016,1,14,15,30,0.0,64.0,1.5,9.0,64.0,61.45,47.81
2016,1,14,15,45,0.0,52.5,1.5,9.0,52.5,50.65,38.4
2016,1,14,16,0,0.0,41.0,1.5,9.0,41.0,39.6,30.31
2016,1,14,16,15,0.0,30.5,1.5,9.0,30.5,29.45,20.82
2016,1,14,16,30,0.0,20.0,1.5,9.0,20.0,19.3,11.27
2016,1,14,16,45,0.0,11.5,1.55,9.0,11.5,11.09,2.34
2016,1,14,17,0,0.0,3.0,1.6,9.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,1.6,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,45,188.5,16.5,0.7,8.0,36.5,83.51,37.67
2016,1,15,8,0,377.0,33.0,0.7,8.0,73.0,173.83,128.47
2016,1,15,8,15,465.5,41.0,0.7,8.0,114.0,226.15,176.03
2016,1,15,8,30,554.0,49.0,0.7,8.0,155.0,283.29,225.9
2016,1,15,8,45,609.5,54.5,0.75,8.5,196.5,327.83,264.61
2016,1,15,9,0,665.0,60.0,0.8,9.0,238.0,373.82,303.33
2016,1,15,9,15,701.5,64.0,0.8,9.0,277.5,408.4,332.36
2016,1,15,9,30,738.0,68.0,0.8,9.0,317.0,444.54,361.76
2016,1,15,9,45,746.5,75.0,0.8,9.5,349.5,468.83,380.44
2016,1,15,10,0,755.0,82.0,0.8,10.0,382.0,490.98,396.93
2016,1,15,10,15,668.5,105.0,0.8,10.0,385.0,478.63,386.77
2016,1,15,10,30,582.0,128.0,0.8,10.0,388.0,460.06,371.82
2016,1,15,10,45,571.0,138.5,0.8,10.5,404.5,464.27,374.1
2016,1,15,11,0,560.0,149.0,0.8,11.0,421.0,468.7,376.13
2016,1,15,11,15,702.0,119.0,0.75,11.0,471.0,515.79,411.99
2016,1,15,11,30,844.0,89.0,0.7,11.0,521.0,557.22,442.31
2016,1,15,11,45,704.0,126.5,0.7,11.0,490.5,512.77,406.77
2016,1,15,12,0,564.0,164.0,0.7,11.0,460.0,465.32,369.65
2016,1,15,12,15,447.0,194.0,0.65,11.0,428.5,424.9,337.46
2016,1,15,12,30,330.0,224.0,0.6,11.0,397.0,384.33,305.08
2016,1,15,12,45,352.5,216.0,0.55,11.0,399.0,378.57,300.14
2016,1,15,13,0,375.0,208.0,0.5,11.0,401.0,370.96,293.21
2016,1,15,13,15,509.5,167.0,0.45,11.0,421.5,378.5,297.3
2016,1,15,13,30,644.0,126.0,0.4,11.0,442.0,377.75,293.62
2016,1,15,13,45,741.5,100.0,0.35,11.0,448.0,367.15,281.34
2016,1,15,14,0,839.0,74.0,0.3,11.0,454.0,350.49,263.09
2016,1,15,14,15,821.5,72.0,0.3,11.0,425.0,312.08,229.35
2016,1,15,14,30,804.0,70.0,0.3,11.0,396.0,273.21,194.93
2016,1,15,14,45,788.0,65.5,0.3,11.5,362.5,232.11,158.22
2016,1,15,15,0,772.0,61.0,0.3,12.0,329.0,190.92,121.96
2016,1,15,15,15,738.0,58.0,0.35,11.5,290.0,148.79,87.72
2016,1,15,15,30,704.0,55.0,0.4,11.0,251.0,108.61,58.23
2016,1,15,15,45,655.5,50.0,0.45,11.0,209.5,68.2,34.63
2016,1,15,16,0,607.0,45.0,0.5,11.0,168.0,33.88,24.96
2016,1,15,16,15,526.5,39.0,0.5,10.5,126.5,27.89,19.37
2016,1,15,16,30,446.0,33.0,0.5,10.0,85.0,24.76,16.1
2016,1,15,16,45,300.5,23.0,0.55,10.0,51.0,17.7,7.63
2016,1,15,17,0,155.0,13.0,0.6,10.0,17.0,12.78,0.0
2016,1,15,17,15,77.5,6.5,0.6,10.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.45,9.5,9.5,9.16,0.0
2016,1,16,8,0,0.0,19.0,1.5,10.0,19.0,18.33,9.5
2016,1,16,8,15,0.0,30.0,1.45,10.0,30.0,28.96,19.06
2016,1,16,8,30,0.0,41.0,1.4,10.0,41.0,39.6,28.52
2016,1,16,8,45,0.0,52.0,1.4,10.5,52.0,50.37,37.93
2016,1,16,9,0,0.0,63.0,1.4,11.0,63.0,61.31,47.34
2016,1,16,9,15,0.0,73.5,1.35,11.0,73.5,71.7,56.22
2016,1,16,9,30,0.0,84.0,1.3,11.0,84.0,82.06,64.98
2016,1,16,9,45,0.0,76.0,1.3,11.5,76.0,73.64,57.58
2016,1,16,10,0,0.0,68.0,1.3,12.0,68.0,65.73,50.67
2016,1,16,10,15,0.0,83.5,1.25,12.0,83.5,80.88,63.38
2016,1,16,10,30,0.0,99.0,1.2,12.0,99.0,96.18,76.1
2016,1,16,10,45,0.0,107.5,1.15,12.0,107.5,104.49,82.88
2016,1,16,11,0,0.0,116.0,1.1,12.0,116.0,112.77,89.62
2016,1,16,11,15,0.0,114.5,1.05,12.0,114.5,111.16,88.15
2016,1,16,11,30,0.0,113.0,1.0,12.0,113.0,109.59,86.75
2016,1,16,11,45,0.0,103.5,1.0,12.5,103.5,100.23,78.78
2016,1,16,12,0,0.0,94.0,1.0,13.0,94.0,90.96,70.93
2016,1,16,12,15,0.0,107.0,0.95,13.0,107.0,103.55,81.36
2016,1,16,12,30,0.0,120.0,0.9,13.0,120.0,116.06,91.65
2016,1,16,12,45,0.0,125.5,0.9,13.0,125.5,121.25,95.92
2016,1,16,13,0,0.0,131.0,0.9,13.0,131.0,126.38,100.18
2016,1,16,13,15,0.0,131.0,0.85,13.0,131.0,126.2,100.08
2016,1,16,13,30,0.0,131.0,0.8,13.0,131.0,125.99,100.0
2016,1,16,13,45,0.0,133.5,0.8,13.0,133.5,128.07,101.85
2016,1,16,14,0,0.0,136.0,0.8,13.0,136.0,130.04,103.62
2016,1,16,14,15,0.0,134.0,0.75,13.0,134.0,127.71,101.85
2016,1,16,14,30,0.0,132.0,0.7,13.0,132.0,125.26,100.0
2016,1,16,14,45,0.0,121.0,0.7,13.0,121.0,114.59,91.35
2016,1,16,15,0,0.0,110.0,0.7,13.0,110.0,103.94,82.65
2016,1,16,15,15,0.0,96.5,0.6,12.5,96.5,91.1,72.14
2016,1,16,15,30,0.0,83.0,0.5,12.0,83.0,78.32,61.53
2016,1,16,15,45,0.0,69.0,0.45,12.0,69.0,65.18,50.32
2016,1,16,16,0,0.0,55.0,0.4,12.0,55.0,52.14,41.18
2016,1,16,16,15,0.0,41.5,0.45,11.5,41.5,39.75,29.84
2016,1,16,16,30,0.0,28.0,0.5,11.0,28.0,27.04,18.06
2016,1,16,16,45,0.0,17.0,0.55,11.0,17.0,16.41,7.01
2016,1,16,17,0,0.0,6.0,0.6,11.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.55,10.5,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,10.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,10.0,2.0,1.97,0.0
2016,1,17,7,45,0.0,8.5,1.4,10.5,8.5,8.19,0.0
2016,1,17,8,0,0.0,15.0,1.5,11.0,15.0,14.47,6.29
2016,1,17,8,15,0.0,23.0,1.5,11.0,23.0,22.19,13.24
2016,1,17,8,30,0.0,31.0,1.5,11.0,31.0,29.92,20.11
2016,1,17,8,45,0.0,39.0,1.5,11.5,39.0,37.66,26.88
2016,1,17,9,0,0.0,47.0,1.5,12.0,47.0,45.4,33.54
2016,1,17,9,15,0.0,54.5,1.45,12.0,54.5,52.66,39.76
2016,1,17,9,30,0.0,62.0,1.4,12.0,62.0,59.92,45.92
2016,1,17,9,45,0.0,53.0,1.4,12.0,53.0,51.2,38.39
2016,1,17,10,0,0.0,44.0,1.4,12.0,44.0,42.5,30.89
2016,1,17,10,15,0.0,42.0,1.4,12.0,42.0,40.57,29.18
2016,1,17,10,30,0.0,40.0,1.4,12.0,40.0,38.63,27.47
2016,1,17,10,45,0.0,63.5,1.4,12.5,63.5,61.38,46.64
2016,1,17,11,0,0.0,87.0,1.4,13.0,87.0,84.18,65.59
2016,1,17,11,15,0.0,76.5,1.4,13.0,76.5,73.98,56.94
2016,1,17,11,30,0.0,66.0,1.4,13.0,66.0,63.81,48.37
2016,1,17,11,45,0.0,76.0,1.45,13.0,76.0,73.5,56.47
2016,1,17,12,0,0.0,86.0,1.5,13.0,86.0,83.2,64.53
2016,1,17,12,15,0.0,71.5,1.5,13.0,71.5,69.14,52.76
2016,1,17,12,30,0.0,57.0,1.5,13.0,57.0,55.1,41.0
2016,1,17,12,45,0.0,76.5,1.55,13.0,76.5,73.99,56.88
2016,1,17,13,0,0.0,96.0,1.6,13.0,96.0,92.82,72.61
2016,1,17,13,15,0.0,102.5,1.55,13.0,102.5,99.01,77.79
2016,1,17,13,30,0.0,109.0,1.5,13.0,109.0,105.13,82.95
2016,1,17,13,45,0.0,91.0,1.5,13.0,91.0,87.91,68.7
2016,1,17,14,0,0.0,73.0,1.5,13.0,73.0,70.58,54.29
2016,1,17,14,15,0.0,44.0,1.45,12.5,44.0,42.5,30.72
2016,1,17,14,30,0.0,15.0,1.4,12.0,15.0,14.47,6.82
2016,1,17,14,45,0.0,41.5,1.35,12.0,41.5,40.08,28.89
2016,1,17,15,0,0.0,68.0,1.3,12.0,68.0,65.73,50.86
2016,1,17,15,15,0.0,60.0,1.2,11.5,60.0,57.98,44.38
2016,1,17,15,30,0.0,52.0,1.1,11.0,52.0,50.24,37.84
2016,1,17,15,45,0.0,43.5,1.05,11.0,43.5,42.01,30.72
2016,1,17,16,0,0.0,35.0,1.0,11.0,35.0,33.79,24.91
2016,1,17,16,15,0.0,26.5,1.0,11.0,26.5,25.57,17.29
2016,1,17,16,30,0.0,18.0,1.0,11.0,18.0,17.36,9.62
2016,1,17,16,45,0.0,11.0,1.0,11.0,11.0,10.6,2.74
2016,1,17,17,0,0.0,4.0,1.0,11.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,1.0,11.0,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,8.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,9.0,13.0,12.78,0.0
2016,1,18,7,45,229.0,21.0,0.7,9.5,46.5,102.37,53.08
2016,1,18,8,0,458.0,29.0,0.7,10.0,80.0,194.8,143.57
2016,1,18,8,15,540.0,35.5,0.6,11.0,122.0,246.9,190.08
2016,1,18,8,30,622.0,42.0,0.5,12.0,164.0,303.12,237.67
2016,1,18,8,45,670.5,46.5,0.4,13.0,206.0,346.37,273.57
2016,1,18,9,0,719.0,51.0,0.3,14.0,248.0,390.51,308.45
2016,1,18,9,15,752.5,54.5,0.3,14.0,288.0,426.83,337.77
2016,1,18,9,30,786.0,58.0,0.3,14.0,328.0,462.45,365.68
2016,1,18,9,45,806.5,61.0,0.35,14.0,363.0,489.75,387.06
2016,1,18,10,0,827.0,64.0,0.4,14.0,398.0,515.22,406.64
2016,1,18,10,15,842.5,65.5,0.45,14.0,427.5,534.25,421.1
2016,1,18,10,30,858.0,67.0,0.5,14.0,457.0,548.92,432.19
2016,1,18,10,45,673.0,119.5,0.6,14.5,434.5,508.54,400.35
2016,1,18,11,0,488.0,172.0,0.7,15.0,412.0,457.11,360.26
2016,1,18,11,15,459.5,185.0,0.75,15.0,417.5,452.06,356.44
2016,1,18,11,30,431.0,198.0,0.8,15.0,423.0,445.34,350.86
2016,1,18,11,45,409.5,207.0,0.85,15.0,423.0,434.06,341.96
2016,1,18,12,0,388.0,216.0,0.9,15.0,423.0,425.21,334.81
2016,1,18,12,15,439.5,204.0,0.9,14.5,439.0,435.18,342.76
2016,1,18,12,30,491.0,192.0,0.9,14.0,455.0,439.82,346.29
2016,1,18,12,45,419.0,205.5,0.9,14.0,427.5,405.7,319.17
2016,1,18,13,0,347.0,219.0,0.9,14.0,400.0,372.3,292.87
2016,1,18,13,15,251.0,223.5,0.85,14.0,353.0,323.35,254.56
2016,1,18,13,30,155.0,228.0,0.8,14.0,306.0,278.84,219.9
2016,1,18,13,45,105.5,212.0,0.75,14.0,264.0,239.41,189.13
2016,1,18,14,0,56.0,196.0,0.7,14.0,222.0,202.79,160.61
2016,1,18,14,15,143.5,186.5,0.65,13.5,247.5,216.21,169.81
2016,1,18,14,30,231.0,177.0,0.6,13.0,273.0,222.18,171.67
2016,1,18,14,45,219.0,162.5,0.55,13.0,247.5,195.09,149.04
2016,1,18,15,0,207.0,148.0,0.5,13.0,222.0,171.14,129.23
2016,1,18,15,15,197.5,132.5,0.45,12.5,196.5,145.38,108.35
2016,1,18,15,30,188.0,117.0,0.4,12.0,171.0,117.34,86.13
2016,1,18,15,45,176.0,99.5,0.4,12.0,144.0,91.04,66.49
2016,1,18,16,0,164.0,82.0,0.4,12.0,117.0,65.88,53.37
2016,1,18,16,15,144.0,64.0,0.4,12.0,89.5,51.13,39.91
2016,1,18,16,30,124.0,46.0,0.4,12.0,62.0,37.49,27.22
2016,1,18,16,45,62.0,30.5,0.4,12.0,38.5,26.69,15.83
2016,1,18,17,0,0.0,15.0,0.4,12.0,15.0,14.74,0.0
2016,1,18,17,15,0.0,7.5,0.35,12.0,7.5,7.37,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,11.5,1.5,1.44,0.0
2016,1,19,8,0,0.0,3.0,2.6,12.0,3.0,2.89,0.0
2016,1,19,8,15,0.0,4.5,2.65,12.0,4.5,4.33,0.0
2016,1,19,8,30,0.0,6.0,2.7,12.0,6.0,5.78,0.0
2016,1,19,8,45,0.0,7.5,2.8,12.0,7.5,7.23,0.59
2016,1,19,9,0,0.0,9.0,2.9,12.0,9.0,8.68,1.86
2016,1,19,9,15,0.0,10.5,2.8,12.0,10.5,10.12,3.11
2016,1,19,9,30,0.0,12.0,2.7,12.0,12.0,11.57,4.35
2016,1,19,9,45,0.0,28.5,2.65,12.5,28.5,27.51,18.03
2016,1,19,10,0,0.0,45.0,2.6,13.0,45.0,43.46,31.56
2016,1,19,10,15,0.0,84.5,2.5,13.0,84.5,81.85,63.97
2016,1,19,10,30,0.0,124.0,2.4,13.0,124.0,121.19,96.7
2016,1,19,10,45,0.0,75.0,2.3,13.0,75.0,72.52,55.82
2016,1,19,11,0,0.0,26.0,2.2,13.0,26.0,25.11,15.73
2016,1,19,11,15,0.0,50.5,2.15,13.0,50.5,48.8,35.8
2016,1,19,11,30,0.0,75.0,2.1,13.0,75.0,72.53,55.69
2016,1,19,11,45,0.0,117.5,2.1,13.0,117.5,113.9,90.08
2016,1,19,12,0,0.0,160.0,2.1,13.0,160.0,155.26,124.02
2016,1,19,12,15,89.0,205.0,2.1,13.0,253.0,247.07,199.36
2016,1,19,12,30,178.0,250.0,2.1,13.0,346.0,334.97,269.19
2016,1,19,12,45,89.0,160.0,2.1,13.0,208.0,199.62,160.29
2016,1,19,13,0,0.0,70.0,2.1,13.0,70.0,67.69,51.46
2016,1,19,13,15,10.5,131.0,2.05,13.0,136.5,130.88,104.25
2016,1,19,13,30,21.0,192.0,2.0,13.0,203.0,192.07,154.27
2016,1,19,13,45,155.5,194.5,1.95,13.0,268.0,242.41,193.62
2016,1,19,14,0,290.0,197.0,1.9,13.0,333.0,283.26,223.46
2016,1,19,14,15,469.5,148.5,1.85,12.5,352.5,281.78,217.29
2016,1,19,14,30,649.0,100.0,1.8,12.0,372.0,267.29,198.41
2016,1,19,14,45,639.5,93.0,1.75,12.0,342.5,230.99,165.54
2016,1,19,15,0,630.0,86.0,1.7,12.0,313.0,194.37,132.72
2016,1,19,15,15,578.5,86.5,1.6,11.5,277.0,158.17,103.29
2016,1,19,15,30,527.0,87.0,1.5,11.0,241.0,125.88,79.42
2016,1,19,15,45,474.5,79.5,1.4,11.0,202.0,89.51,55.54
2016,1,19,16,0,422.0,72.0,1.3,11.0,163.0,57.88,40.94
2016,1,19,16,15,358.0,59.5,1.2,10.5,124.5,44.62,34.39
2016,1,19,16,30,294.0,47.0,1.1,10.0,86.0,35.99,26.17
2016,1,19,16,45,147.0,34.5,1.05,10.0,54.0,26.98,16.54
2016,1,19,17,0,0.0,22.0,1.0,10.0,22.0,20.12,0.0
2016,1,19,17,15,0.0,11.0,0.9,9.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,7.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,7.0,12.0,11.8,0.0
2016,1,20,7,45,129.0,25.0,0.65,7.5,39.5,78.23,43.64
2016,1,20,8,0,258.0,38.0,0.6,8.0,67.0,142.71,107.38
2016,1,20,8,15,302.0,52.0,0.6,8.5,101.0,182.1,143.33
2016,1,20,8,30,346.0,66.0,0.6,9.0,135.0,223.76,179.94
2016,1,20,8,45,374.5,79.0,0.6,9.5,169.5,259.4,210.78
2016,1,20,9,0,403.0,92.0,0.6,10.0,204.0,295.58,241.06
2016,1,20,9,15,421.0,103.0,0.55,10.5,235.5,324.7,264.59
2016,1,20,9,30,439.0,114.0,0.5,11.0,267.0,353.3,286.93
2016,1,20,9,45,636.5,91.5,0.45,12.0,338.5,440.77,354.36
2016,1,20,10,0,834.0,69.0,0.4,13.0,410.0,529.06,419.22
2016,1,20,10,15,716.5,98.0,0.4,13.0,406.0,506.57,400.66
2016,1,20,10,30,599.0,127.0,0.4,13.0,402.0,476.86,377.63
2016,1,20,10,45,587.0,138.0,0.4,13.5,419.0,483.38,381.59
2016,1,20,11,0,575.0,149.0,0.4,14.0,436.0,485.55,381.8
2016,1,20,11,15,552.5,162.0,0.35,14.0,444.5,484.04,379.36
2016,1,20,11,30,530.0,175.0,0.3,14.0,453.0,480.52,375.41
2016,1,20,11,45,516.0,182.5,0.3,14.0,457.0,474.41,370.13
2016,1,20,12,0,502.0,190.0,0.3,14.0,461.0,466.71,363.64
2016,1,20,12,15,706.0,132.0,0.25,14.0,514.0,509.89,395.79
2016,1,20,12,30,910.0,74.0,0.2,14.0,567.0,543.39,419.01
2016,1,20,12,45,737.0,119.5,0.15,14.5,516.0,483.28,371.44
2016,1,20,13,0,564.0,165.0,0.1,15.0,465.0,426.23,327.31
2016,1,20,13,15,732.0,117.0,0.1,15.0,494.5,439.38,335.87
2016,1,20,13,30,900.0,69.0,0.1,15.0,524.0,443.3,335.3
2016,1,20,13,45,889.5,68.0,0.15,15.0,502.0,409.58,307.2
2016,1,20,14,0,879.0,67.0,0.2,15.0,480.0,374.3,277.57
2016,1,20,14,15,714.5,96.5,0.2,15.0,419.0,313.38,230.46
2016,1,20,14,30,550.0,126.0,0.2,15.0,358.0,265.65,194.46
2016,1,20,14,45,578.0,109.0,0.25,15.0,335.0,233.39,165.71
2016,1,20,15,0,606.0,92.0,0.3,15.0,312.0,197.35,133.38
2016,1,20,15,15,582.0,85.0,0.3,14.5,277.5,159.33,102.15
2016,1,20,15,30,558.0,78.0,0.3,14.0,243.0,122.67,73.92
2016,1,20,15,45,525.5,69.0,0.35,14.0,205.5,85.24,48.93
2016,1,20,16,0,493.0,60.0,0.4,14.0,168.0,50.37,32.38
2016,1,20,16,15,438.5,50.0,0.4,13.5,130.0,36.72,27.06
2016,1,20,16,30,384.0,40.0,0.4,13.0,92.0,30.29,20.96
2016,1,20,16,45,192.0,32.5,0.4,12.5,58.5,25.21,15.22
2016,1,20,17,0,0.0,25.0,0.4,12.0,25.0,22.53,0.0
2016,1,20,17,15,0.0,12.5,0.4,11.5,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,8.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,8.0,15.0,14.74,0.0
2016,1,21,7,45,214.5,24.5,1.15,8.5,49.0,104.18,60.56
2016,1,21,8,0,429.0,34.0,1.1,9.0,83.0,196.65,147.68
2016,1,21,8,15,512.0,41.0,1.05,9.5,125.0,248.88,194.76
2016,1,21,8,30,595.0,48.0,1.0,10.0,167.0,305.56,243.87
2016,1,21,8,45,652.0,52.0,1.0,10.5,210.5,349.23,281.6
2016,1,21,9,0,709.0,56.0,1.0,11.0,254.0,396.81,321.14
2016,1,21,9,15,742.5,59.0,0.95,11.5,294.0,432.8,350.13
2016,1,21,9,30,776.0,62.0,0.9,12.0,334.0,468.09,377.54
2016,1,21,9,45,799.5,64.5,0.9,13.0,370.0,496.57,398.42
2016,1,21,10,0,823.0,67.0,0.9,14.0,406.0,523.34,417.33
2016,1,21,10,15,838.5,69.0,0.95,14.0,435.5,543.18,432.45
2016,1,21,10,30,854.0,71.0,1.0,14.0,465.0,560.64,445.55
2016,1,21,10,45,860.0,73.5,1.05,14.5,487.5,570.7,452.09
2016,1,21,11,0,866.0,76.0,1.1,15.0,510.0,576.31,455.25
2016,1,21,11,15,696.0,127.0,1.1,15.0,482.5,533.66,421.18
2016,1,21,11,30,526.0,178.0,1.1,15.0,455.0,483.1,381.38
2016,1,21,11,45,516.0,185.0,1.15,15.0,461.0,478.7,377.99
2016,1,21,12,0,506.0,192.0,1.2,15.0,467.0,472.64,372.87
2016,1,21,12,15,433.5,209.5,1.15,14.5,445.5,442.0,348.88
2016,1,21,12,30,361.0,227.0,1.1,14.0,424.0,410.12,324.05
2016,1,21,12,45,286.0,236.0,1.1,14.0,391.0,372.19,294.22
2016,1,21,13,0,211.0,245.0,1.1,14.0,358.0,335.57,265.39
2016,1,21,13,15,231.5,235.5,1.0,13.5,356.5,328.42,259.8
2016,1,21,13,30,252.0,226.0,0.9,13.0,355.0,319.46,252.31
2016,1,21,13,45,212.0,219.5,0.85,13.0,325.0,288.28,227.4
2016,1,21,14,0,172.0,213.0,0.8,13.0,295.0,258.93,204.13
2016,1,21,14,15,302.5,182.0,0.75,12.5,315.5,263.37,204.81
2016,1,21,14,30,433.0,151.0,0.7,12.0,336.0,257.16,195.11
2016,1,21,14,45,397.5,143.0,0.7,12.0,302.5,221.86,165.62
2016,1,21,15,0,362.0,135.0,0.7,12.0,269.0,188.79,138.35
2016,1,21,15,15,341.5,123.5,0.7,11.5,239.0,160.21,114.97
2016,1,21,15,30,321.0,112.0,0.7,11.0,209.0,130.52,91.67
2016,1,21,15,45,300.5,97.0,0.75,11.0,176.5,99.5,69.04
2016,1,21,16,0,280.0,82.0,0.8,11.0,144.0,66.66,48.11
2016,1,21,16,15,246.0,66.0,0.8,11.0,111.5,49.54,38.78
2016,1,21,16,30,212.0,50.0,0.8,11.0,79.0,38.17,28.12
2016,1,21,16,45,106.0,36.0,0.85,11.0,50.5,29.65,19.24
2016,1,21,17,0,0.0,22.0,0.9,11.0,22.0,20.39,0.0
2016,1,21,17,15,0.0,11.0,0.9,10.5,11.0,10.81,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
