Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,2.05,11.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,2.0,11.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,6.5,2.0,11.0,6.5,6.26,0.0
2016,1,22,8,0,0.0,11.0,2.0,11.0,11.0,10.6,3.18
2016,1,22,8,15,0.0,17.0,2.0,11.0,17.0,16.39,8.35
2016,1,22,8,30,0.0,23.0,2.0,11.0,23.0,22.19,13.49
2016,1,22,8,45,0.0,29.0,2.0,11.0,29.0,27.98,18.6
2016,1,22,9,0,0.0,35.0,2.0,11.0,35.0,33.79,23.66
2016,1,22,9,15,0.0,41.0,1.95,11.0,41.0,39.59,28.66
2016,1,22,9,30,0.0,47.0,1.9,11.0,47.0,45.4,33.61
2016,1,22,9,45,27.5,109.5,1.9,11.5,121.0,125.18,101.53
2016,1,22,10,0,55.0,172.0,1.9,12.0,195.0,206.89,168.99
2016,1,22,10,15,31.5,167.5,1.9,12.0,180.5,187.94,152.6
2016,1,22,10,30,8.0,163.0,1.9,12.0,166.0,165.23,133.34
2016,1,22,10,45,4.0,156.5,1.9,12.0,158.0,155.78,125.34
2016,1,22,11,0,0.0,150.0,1.9,12.0,150.0,146.55,117.5
2016,1,22,11,15,0.0,145.5,1.95,12.0,145.5,141.77,113.44
2016,1,22,11,30,0.0,141.0,2.0,12.0,141.0,137.08,109.49
2016,1,22,11,45,2.0,157.0,2.05,12.0,158.5,153.71,123.15
2016,1,22,12,0,4.0,173.0,2.1,12.0,176.0,170.17,136.59
2016,1,22,12,15,2.0,124.0,2.05,12.0,125.5,121.12,96.14
2016,1,22,12,30,0.0,75.0,2.0,12.0,75.0,72.54,55.72
2016,1,22,12,45,0.0,49.5,1.95,12.0,49.5,47.84,35.0
2016,1,22,13,0,0.0,24.0,1.9,12.0,24.0,23.18,14.12
2016,1,22,13,15,0.0,72.5,1.8,11.5,72.5,70.11,53.99
2016,1,22,13,30,0.0,121.0,1.7,11.0,121.0,116.6,93.13
2016,1,22,13,45,0.0,69.5,1.65,11.0,69.5,67.2,51.66
2016,1,22,14,0,0.0,18.0,1.6,11.0,18.0,17.38,9.29
2016,1,22,14,15,0.0,60.5,1.55,11.0,60.5,58.47,44.54
2016,1,22,14,30,0.0,103.0,1.5,11.0,103.0,98.87,78.84
2016,1,22,14,45,0.0,104.0,1.5,11.0,104.0,99.46,79.43
2016,1,22,15,0,0.0,105.0,1.5,11.0,105.0,99.86,79.92
2016,1,22,15,15,0.0,93.5,1.45,11.0,93.5,88.87,70.74
2016,1,22,15,30,0.0,82.0,1.4,11.0,82.0,77.92,61.49
2016,1,22,15,45,0.0,69.5,1.35,11.0,69.5,66.11,51.4
2016,1,22,16,0,0.0,57.0,1.3,11.0,57.0,54.37,41.22
2016,1,22,16,15,0.0,44.5,1.25,10.5,44.5,42.75,32.83
2016,1,22,16,30,0.0,32.0,1.2,10.0,32.0,30.9,21.85
2016,1,22,16,45,0.0,20.5,1.2,10.0,20.5,19.79,11.18
2016,1,22,17,0,0.0,9.0,1.2,10.0,9.0,8.68,0.0
2016,1,22,17,15,0.0,4.5,1.2,10.0,4.5,4.42,0.0
2016,1,22,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,1.4,7.5,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,1.4,8.0,8.0,7.86,0.0
2016,1,23,7,45,5.5,24.5,1.45,8.5,25.5,26.51,13.21
2016,1,23,8,0,11.0,41.0,1.5,9.0,43.0,46.24,32.92
2016,1,23,8,15,25.5,60.0,1.55,9.0,65.0,75.2,58.35
2016,1,23,8,30,40.0,79.0,1.6,9.0,87.0,101.86,81.78
2016,1,23,8,45,44.0,97.0,1.7,9.5,108.0,123.18,100.3
2016,1,23,9,0,48.0,115.0,1.8,10.0,129.0,144.44,118.38
2016,1,23,9,15,59.0,131.0,1.8,10.0,150.5,166.71,137.23
2016,1,23,9,30,70.0,147.0,1.8,10.0,172.0,189.28,156.06
2016,1,23,9,45,396.0,122.0,1.85,10.0,285.0,349.72,290.48
2016,1,23,10,0,722.0,97.0,1.9,10.0,398.0,507.53,417.12
2016,1,23,10,15,532.5,143.0,1.9,10.0,374.0,456.13,374.01
2016,1,23,10,30,343.0,189.0,1.9,10.0,350.0,395.59,324.19
2016,1,23,10,45,304.5,206.0,1.9,10.0,354.0,391.58,320.42
2016,1,23,11,0,266.0,223.0,1.9,10.0,358.0,385.91,314.94
2016,1,23,11,15,133.0,123.5,1.9,10.0,191.0,204.51,167.86
2016,1,23,11,30,0.0,24.0,1.9,10.0,24.0,23.18,14.2
2016,1,23,11,45,76.0,140.5,1.95,10.0,182.5,183.45,150.24
2016,1,23,12,0,152.0,257.0,2.0,10.0,341.0,339.54,276.33
2016,1,23,12,15,278.5,239.0,2.0,10.0,393.0,388.25,315.15
2016,1,23,12,30,405.0,221.0,2.0,10.0,445.0,429.97,348.03
2016,1,23,12,45,621.5,160.5,2.0,10.0,499.0,473.2,381.88
2016,1,23,13,0,838.0,100.0,2.0,10.0,553.0,503.14,403.87
2016,1,23,13,15,831.5,99.0,2.0,10.0,539.0,476.39,380.63
2016,1,23,13,30,825.0,98.0,2.0,10.0,525.0,447.71,355.75
2016,1,23,13,45,524.5,155.5,2.05,10.0,423.0,353.72,281.37
2016,1,23,14,0,224.0,213.0,2.1,10.0,321.0,279.29,223.79
2016,1,23,14,15,112.0,121.5,2.1,10.0,175.5,150.84,120.04
2016,1,23,14,30,0.0,30.0,2.1,10.0,30.0,28.96,19.36
2016,1,23,14,45,372.5,54.5,2.1,10.0,194.5,139.24,101.24
2016,1,23,15,0,745.0,79.0,2.1,10.0,359.0,220.79,152.55
2016,1,23,15,15,712.0,75.0,2.05,9.5,319.5,177.7,115.11
2016,1,23,15,30,679.0,71.0,2.0,9.0,280.0,136.5,81.82
2016,1,23,15,45,642.5,64.0,1.95,9.0,238.5,94.58,52.15
2016,1,23,16,0,606.0,57.0,1.9,9.0,197.0,55.43,32.06
2016,1,23,16,15,530.5,50.5,1.8,8.5,153.5,36.5,27.48
2016,1,23,16,30,455.0,44.0,1.7,8.0,110.0,33.4,24.32
2016,1,23,16,45,323.5,33.5,1.65,8.0,71.5,26.3,17.03
2016,1,23,17,0,192.0,23.0,1.6,8.0,33.0,18.82,2.41
2016,1,23,17,15,96.0,11.5,1.6,7.5,16.5,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,56.0,7.0,1.15,5.5,8.5,0.0,0.0
2016,1,24,7,30,112.0,14.0,1.1,6.0,17.0,43.58,0.0
2016,1,24,7,45,243.5,27.0,1.1,6.5,51.0,118.43,75.73
2016,1,24,8,0,375.0,40.0,1.1,7.0,85.0,187.53,143.6
2016,1,24,8,15,458.5,48.5,1.1,7.0,127.0,240.86,191.76
2016,1,24,8,30,542.0,57.0,1.1,7.0,169.0,298.61,242.5
2016,1,24,8,45,438.0,82.0,1.15,7.5,185.5,294.49,242.22
2016,1,24,9,0,334.0,107.0,1.2,8.0,202.0,284.57,235.59
2016,1,24,9,15,363.0,116.5,1.2,8.0,234.0,315.9,262.22
2016,1,24,9,30,392.0,126.0,1.2,8.0,266.0,347.45,288.21
2016,1,24,9,45,319.0,151.5,1.2,8.0,273.0,336.42,278.69
2016,1,24,10,0,246.0,177.0,1.2,8.0,280.0,327.45,270.56
2016,1,24,10,15,225.0,193.0,1.2,8.0,292.5,328.78,271.15
2016,1,24,10,30,204.0,209.0,1.2,8.0,305.0,334.06,274.67
2016,1,24,10,45,200.0,220.5,1.2,8.5,319.0,343.15,280.89
2016,1,24,11,0,196.0,232.0,1.2,9.0,333.0,351.42,286.36
2016,1,24,11,15,238.0,235.0,1.1,9.0,361.0,376.69,306.03
2016,1,24,11,30,280.0,238.0,1.0,9.0,389.0,404.63,327.26
2016,1,24,11,45,273.5,243.5,0.95,9.0,393.0,402.21,324.37
2016,1,24,12,0,267.0,249.0,0.9,9.0,397.0,398.9,321.04
2016,1,24,12,15,566.0,170.5,0.9,9.0,484.0,480.5,386.38
2016,1,24,12,30,865.0,92.0,0.9,9.0,571.0,550.7,439.7
2016,1,24,12,45,882.0,85.0,0.9,9.5,569.0,534.0,424.1
2016,1,24,13,0,899.0,78.0,0.9,10.0,567.0,514.81,407.13
2016,1,24,13,15,715.0,125.0,0.95,10.0,508.0,450.02,356.13
2016,1,24,13,30,531.0,172.0,1.0,10.0,449.0,392.32,310.76
2016,1,24,13,45,489.0,174.5,1.1,10.5,421.0,359.16,283.55
2016,1,24,14,0,447.0,177.0,1.2,11.0,393.0,327.39,257.02
2016,1,24,14,15,645.5,123.5,1.3,10.5,415.5,326.23,251.18
2016,1,24,14,30,844.0,70.0,1.4,10.0,438.0,310.3,230.58
2016,1,24,14,45,816.0,69.0,1.5,10.0,402.5,267.22,191.86
2016,1,24,15,0,788.0,68.0,1.6,10.0,367.0,224.89,153.93
2016,1,24,15,15,758.0,65.0,1.55,9.5,327.5,181.46,116.23
2016,1,24,15,30,728.0,62.0,1.5,9.0,288.0,139.59,82.05
2016,1,24,15,45,680.0,58.0,1.45,8.5,244.5,97.31,52.58
2016,1,24,16,0,632.0,54.0,1.4,8.0,201.0,55.64,30.64
2016,1,24,16,15,561.5,47.5,1.3,7.5,157.5,33.62,25.02
2016,1,24,16,30,491.0,41.0,1.2,7.0,114.0,30.34,21.74
2016,1,24,16,45,375.5,31.0,1.15,6.5,75.5,23.64,14.99
2016,1,24,17,0,260.0,21.0,1.1,6.0,37.0,16.56,3.17
2016,1,24,17,15,130.0,10.5,1.05,6.0,18.5,10.32,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,7,15,117.0,6.5,0.95,5.5,10.0,0.0,0.0
2016,1,25,7,30,234.0,13.0,0.9,6.0,20.0,75.6,0.0
2016,1,25,7,45,372.5,22.0,0.85,7.0,57.0,150.76,98.01
2016,1,25,8,0,511.0,31.0,0.8,8.0,94.0,222.52,168.98
2016,1,25,8,15,587.0,37.0,0.8,8.0,138.0,275.32,217.16
2016,1,25,8,30,663.0,43.0,0.8,8.0,182.0,331.81,266.86
2016,1,25,8,45,707.5,47.5,0.85,8.5,225.5,375.77,305.06
2016,1,25,9,0,752.0,52.0,0.9,9.0,269.0,420.36,342.42
2016,1,25,9,15,783.0,55.0,0.9,9.5,310.0,456.76,371.88
2016,1,25,9,30,814.0,58.0,0.9,10.0,351.0,492.3,399.67
2016,1,25,9,45,813.5,66.0,0.95,10.5,384.0,515.41,417.29
2016,1,25,10,0,813.0,74.0,1.0,11.0,417.0,535.79,432.38
2016,1,25,10,15,829.0,76.0,1.0,11.5,447.5,556.19,446.87
2016,1,25,10,30,845.0,78.0,1.0,12.0,478.0,574.22,459.2
2016,1,25,10,45,854.5,80.0,1.0,12.5,501.5,585.94,466.55
2016,1,25,11,0,864.0,82.0,1.0,13.0,525.0,594.9,471.71
2016,1,25,11,15,871.0,83.0,0.95,13.0,542.0,598.48,473.22
2016,1,25,11,30,878.0,84.0,0.9,13.0,559.0,599.14,472.48
2016,1,25,11,45,881.0,84.5,0.9,13.0,568.0,593.06,467.2
2016,1,25,12,0,884.0,85.0,0.9,13.0,577.0,585.32,460.58
2016,1,25,12,15,884.5,85.0,0.9,13.0,578.5,572.79,450.29
2016,1,25,12,30,885.0,85.0,0.9,13.0,580.0,557.47,437.75
2016,1,25,12,45,885.0,84.0,0.9,13.5,574.0,538.17,421.23
2016,1,25,13,0,885.0,83.0,0.9,14.0,568.0,516.23,402.46
2016,1,25,13,15,879.5,82.0,0.9,13.5,553.5,489.19,380.93
2016,1,25,13,30,874.0,81.0,0.9,13.0,539.0,458.67,356.19
2016,1,25,13,45,865.0,79.5,0.9,13.0,517.5,425.28,327.95
2016,1,25,14,0,856.0,78.0,0.9,13.0,496.0,390.3,297.77
2016,1,25,14,15,841.5,76.0,0.85,13.0,467.5,351.61,263.9
2016,1,25,14,30,827.0,74.0,0.8,13.0,439.0,312.14,228.82
2016,1,25,14,45,807.0,71.5,0.8,13.0,404.5,270.23,191.69
2016,1,25,15,0,787.0,69.0,0.8,13.0,370.0,228.47,154.64
2016,1,25,15,15,757.0,66.0,0.75,12.5,330.5,184.94,117.47
2016,1,25,15,30,727.0,63.0,0.7,12.0,291.0,142.98,83.6
2016,1,25,15,45,683.5,58.5,0.65,11.5,248.0,100.43,53.8
2016,1,25,16,0,640.0,54.0,0.6,11.0,205.0,58.1,30.97
2016,1,25,16,15,571.0,47.5,0.65,10.0,161.5,33.41,24.61
2016,1,25,16,30,502.0,41.0,0.7,9.0,118.0,30.12,21.42
2016,1,25,16,45,384.5,31.5,0.75,8.5,78.5,23.9,15.2
2016,1,25,17,0,267.0,22.0,0.8,8.0,39.0,17.35,4.86
2016,1,25,17,15,133.5,11.0,0.8,7.5,19.5,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,10.5,1.05,5.0,10.5,10.32,0.0
2016,1,26,7,30,0.0,21.0,1.1,5.0,21.0,20.64,0.0
2016,1,26,7,45,243.0,28.0,1.15,5.5,58.5,121.74,81.74
2016,1,26,8,0,486.0,35.0,1.2,6.0,96.0,222.76,171.87
2016,1,26,8,15,565.5,42.0,1.2,6.5,140.5,276.91,220.99
2016,1,26,8,30,645.0,49.0,1.2,7.0,185.0,332.77,270.19
2016,1,26,8,45,697.0,53.0,1.25,7.5,230.0,379.32,310.74
2016,1,26,9,0,749.0,57.0,1.3,8.0,275.0,426.84,350.71
2016,1,26,9,15,781.0,60.0,1.3,8.5,317.0,463.85,380.94
2016,1,26,9,30,813.0,63.0,1.3,9.0,359.0,500.01,409.51
2016,1,26,9,45,831.5,66.5,1.3,9.5,395.5,528.28,431.08
2016,1,26,10,0,850.0,70.0,1.3,10.0,432.0,554.56,450.53
2016,1,26,10,15,865.5,72.0,1.25,10.5,463.0,575.27,464.92
2016,1,26,10,30,881.0,74.0,1.2,11.0,494.0,591.35,475.51
2016,1,26,10,45,891.5,75.0,1.2,11.5,518.5,603.11,482.95
2016,1,26,11,0,902.0,76.0,1.2,12.0,543.0,612.05,488.11
2016,1,26,11,15,909.0,77.0,1.1,12.0,560.0,615.99,489.46
2016,1,26,11,30,916.0,78.0,1.0,12.0,577.0,616.91,488.43
2016,1,26,11,45,918.5,78.5,0.9,12.5,586.0,611.63,481.84
2016,1,26,12,0,921.0,79.0,0.8,13.0,595.0,603.33,472.95
2016,1,26,12,15,921.5,79.0,0.75,13.0,596.5,590.4,461.92
2016,1,26,12,30,922.0,79.0,0.7,13.0,598.0,574.55,448.6
2016,1,26,12,45,737.0,128.5,0.7,13.5,540.0,508.42,396.83
2016,1,26,13,0,552.0,178.0,0.7,14.0,482.0,445.47,347.7
2016,1,26,13,15,725.0,129.0,0.7,14.0,518.0,463.99,360.9
2016,1,26,13,30,898.0,80.0,0.7,14.0,554.0,472.88,364.64
2016,1,26,13,45,744.5,111.0,0.7,14.0,493.0,408.03,313.68
2016,1,26,14,0,591.0,142.0,0.7,14.0,432.0,353.19,270.95
2016,1,26,14,15,494.5,154.5,0.65,13.5,388.0,308.05,235.49
2016,1,26,14,30,398.0,167.0,0.6,13.0,344.0,269.3,205.28
2016,1,26,14,45,605.5,117.5,0.6,13.0,363.0,261.05,190.62
2016,1,26,15,0,813.0,68.0,0.6,13.0,382.0,236.09,159.86
2016,1,26,15,15,784.0,65.0,0.55,12.5,342.0,191.46,121.61
2016,1,26,15,30,755.0,62.0,0.5,12.0,302.0,148.25,86.53
2016,1,26,15,45,710.0,58.0,0.5,11.5,258.0,104.53,55.67
2016,1,26,16,0,665.0,54.0,0.5,11.0,214.0,64.37,34.57
2016,1,26,16,15,597.5,47.5,0.6,10.5,169.0,33.22,24.4
2016,1,26,16,30,530.0,41.0,0.7,10.0,124.0,29.92,21.18
2016,1,26,16,45,412.5,32.0,0.85,9.5,83.5,24.17,15.46
2016,1,26,17,0,295.0,23.0,1.0,9.0,43.0,18.15,6.37
2016,1,26,17,15,147.5,11.5,0.95,8.5,21.5,11.3,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,6.5,10.5,10.32,0.0
2016,1,27,7,30,0.0,21.0,0.8,7.0,21.0,20.64,0.0
2016,1,27,7,45,217.5,29.5,0.8,7.5,57.5,116.58,79.12
2016,1,27,8,0,435.0,38.0,0.8,8.0,94.0,209.6,161.0
2016,1,27,8,15,515.5,46.0,0.75,8.0,138.0,263.89,209.48
2016,1,27,8,30,596.0,54.0,0.7,8.0,182.0,322.45,260.24
2016,1,27,8,45,644.5,59.5,0.7,8.5,226.0,367.43,298.6
2016,1,27,9,0,693.0,65.0,0.7,9.0,270.0,413.44,336.43
2016,1,27,9,15,727.5,69.0,0.6,9.5,311.0,449.51,364.62
2016,1,27,9,30,762.0,73.0,0.5,10.0,352.0,487.08,392.74
2016,1,27,9,45,804.0,71.0,0.45,11.0,392.0,521.16,416.96
2016,1,27,10,0,846.0,69.0,0.4,12.0,432.0,554.1,439.47
2016,1,27,10,15,752.5,93.0,0.35,12.0,433.0,537.9,425.7
2016,1,27,10,30,659.0,117.0,0.3,12.0,434.0,515.28,407.52
2016,1,27,10,45,638.0,130.5,0.3,12.5,449.5,519.69,409.57
2016,1,27,11,0,617.0,144.0,0.3,13.0,465.0,521.44,409.21
2016,1,27,11,15,767.5,109.5,0.3,13.0,521.5,572.3,447.36
2016,1,27,11,30,918.0,75.0,0.3,13.0,578.0,618.31,480.57
2016,1,27,11,45,722.0,133.5,0.3,13.5,533.0,559.21,433.66
2016,1,27,12,0,526.0,192.0,0.3,14.0,488.0,495.32,384.32
2016,1,27,12,15,499.5,201.5,0.3,14.0,483.5,480.66,373.29
2016,1,27,12,30,473.0,211.0,0.3,14.0,479.0,464.97,360.87
2016,1,27,12,45,447.0,215.0,0.3,14.5,466.0,443.55,343.6
2016,1,27,13,0,421.0,219.0,0.3,15.0,453.0,421.78,326.06
2016,1,27,13,15,398.5,217.5,0.3,15.0,434.5,395.95,306.08
2016,1,27,13,30,376.0,216.0,0.3,15.0,416.0,371.1,286.65
2016,1,27,13,45,479.0,181.0,0.3,15.0,425.0,366.79,281.88
2016,1,27,14,0,582.0,146.0,0.3,15.0,434.0,355.84,270.66
2016,1,27,14,15,573.5,139.0,0.25,15.0,409.5,322.86,242.8
2016,1,27,14,30,565.0,132.0,0.2,15.0,385.0,290.06,214.8
2016,1,27,14,45,514.5,130.0,0.2,15.0,347.5,250.22,182.35
2016,1,27,15,0,464.0,128.0,0.2,15.0,310.0,213.5,152.64
2016,1,27,15,15,446.5,117.5,0.25,14.5,277.5,178.73,124.08
2016,1,27,15,30,429.0,107.0,0.3,14.0,245.0,144.93,97.09
2016,1,27,15,45,410.5,93.5,0.35,13.5,210.5,109.63,70.82
2016,1,27,16,0,392.0,80.0,0.4,13.0,176.0,75.74,49.38
2016,1,27,16,15,353.0,66.5,0.4,12.5,140.0,49.05,38.31
2016,1,27,16,30,314.0,53.0,0.4,12.0,104.0,39.87,29.85
2016,1,27,16,45,252.0,38.5,0.4,12.0,70.5,29.48,19.97
2016,1,27,17,0,190.0,24.0,0.4,12.0,37.0,18.65,7.45
2016,1,27,17,15,95.0,12.0,0.45,11.5,18.5,11.8,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,11.5,0.8,7.5,11.5,11.3,0.0
2016,1,28,7,30,0.0,23.0,0.7,8.0,23.0,22.61,0.0
2016,1,28,7,45,237.5,29.5,0.65,8.5,60.0,124.09,85.33
2016,1,28,8,0,475.0,36.0,0.6,9.0,97.0,222.71,170.48
2016,1,28,8,15,550.0,42.5,0.5,9.0,141.0,274.72,216.74
2016,1,28,8,30,625.0,49.0,0.4,9.0,185.0,328.29,262.91
2016,1,28,8,45,672.5,53.5,0.3,9.5,228.5,373.14,300.16
2016,1,28,9,0,720.0,58.0,0.2,10.0,272.0,418.81,336.41
2016,1,28,9,15,389.0,105.0,0.2,10.0,223.0,320.79,260.09
2016,1,28,9,30,58.0,152.0,0.2,10.0,174.0,189.14,153.14
2016,1,28,9,45,60.0,167.0,0.2,10.5,191.5,205.82,167.08
2016,1,28,10,0,62.0,182.0,0.2,11.0,209.0,222.33,179.66
2016,1,28,10,15,106.0,200.0,0.25,11.0,250.0,265.95,214.71
2016,1,28,10,30,150.0,218.0,0.3,11.0,291.0,314.91,253.15
2016,1,28,10,45,508.5,148.5,0.4,11.5,412.0,461.96,370.19
2016,1,28,11,0,867.0,79.0,0.5,12.0,533.0,601.08,474.99
2016,1,28,11,15,873.5,79.5,0.6,12.0,549.5,604.31,476.09
2016,1,28,11,30,880.0,80.0,0.7,12.0,566.0,604.63,476.71
2016,1,28,11,45,884.0,80.5,0.85,12.5,575.0,600.54,473.57
2016,1,28,12,0,888.0,81.0,1.0,13.0,584.0,593.49,468.01
2016,1,28,12,15,444.5,124.5,0.95,13.0,376.5,377.28,301.57
2016,1,28,12,30,1.0,168.0,0.9,13.0,169.0,163.07,128.66
2016,1,28,12,45,0.5,139.0,0.85,13.5,139.5,134.59,106.15
2016,1,28,13,0,0.0,110.0,0.8,14.0,110.0,106.33,82.99
2016,1,28,13,15,13.5,160.5,0.75,14.0,167.5,160.88,127.6
2016,1,28,13,30,27.0,211.0,0.7,14.0,225.0,213.64,169.61
2016,1,28,13,45,227.0,199.5,0.65,14.0,313.5,281.72,222.03
2016,1,28,14,0,427.0,188.0,0.6,14.0,402.0,336.86,261.11
2016,1,28,14,15,218.5,174.5,0.6,14.0,284.0,236.14,183.67
2016,1,28,14,30,10.0,161.0,0.6,14.0,166.0,155.42,123.17
2016,1,28,14,45,70.5,165.5,0.6,14.0,194.0,171.64,135.11
2016,1,28,15,0,131.0,170.0,0.6,14.0,222.0,181.43,140.64
2016,1,28,15,15,127.0,153.0,0.6,13.5,199.0,158.15,121.64
2016,1,28,15,30,123.0,136.0,0.6,13.0,176.0,135.16,103.09
2016,1,28,15,45,117.0,117.5,0.6,12.5,151.5,111.16,84.14
2016,1,28,16,0,111.0,99.0,0.6,12.0,127.0,87.79,66.49
2016,1,28,16,15,98.0,80.0,0.65,12.0,101.0,66.24,53.67
2016,1,28,16,30,85.0,61.0,0.7,12.0,75.0,51.5,40.12
2016,1,28,16,45,59.0,43.0,0.75,12.0,51.5,37.05,26.58
2016,1,28,17,0,33.0,25.0,0.8,12.0,28.0,22.19,10.7
2016,1,28,17,15,16.5,12.5,0.75,12.0,14.0,12.29,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,7,15,87.5,8.0,0.65,10.5,11.5,28.97,0.0
2016,1,29,7,30,175.0,16.0,0.6,11.0,23.0,74.55,0.0
2016,1,29,7,45,308.5,26.0,0.6,11.5,59.0,143.68,98.77
2016,1,29,8,0,442.0,36.0,0.6,12.0,95.0,212.4,161.32
2016,1,29,8,15,519.0,43.0,0.6,12.0,138.0,264.87,207.64
2016,1,29,8,30,596.0,50.0,0.6,12.0,181.0,321.48,256.13
2016,1,29,8,45,311.0,82.0,0.6,12.5,151.5,243.39,196.68
2016,1,29,9,0,26.0,114.0,0.6,13.0,122.0,132.58,106.3
2016,1,29,9,15,30.0,130.5,0.6,13.0,141.0,151.71,122.54
2016,1,29,9,30,34.0,147.0,0.6,13.0,160.0,170.85,138.04
2016,1,29,9,45,36.0,161.5,0.65,13.0,176.5,186.64,150.64
2016,1,29,10,0,38.0,176.0,0.7,13.0,193.0,202.33,163.05
2016,1,29,10,15,53.5,193.5,0.7,13.0,219.0,228.91,184.23
2016,1,29,10,30,69.0,211.0,0.7,13.0,245.0,255.49,205.12
2016,1,29,10,45,34.5,150.5,0.75,13.5,167.5,170.79,136.33
2016,1,29,11,0,0.0,90.0,0.8,14.0,90.0,87.1,67.27
2016,1,29,11,15,0.0,123.0,0.8,14.0,123.0,119.47,94.01
2016,1,29,11,30,0.0,156.0,0.8,14.0,156.0,151.83,120.13
2016,1,29,11,45,0.0,159.0,0.85,14.0,159.0,154.53,122.13
2016,1,29,12,0,0.0,162.0,0.9,14.0,162.0,157.22,124.26
2016,1,29,12,15,0.0,105.5,0.9,14.0,105.5,102.11,79.41
2016,1,29,12,30,0.0,49.0,0.9,14.0,49.0,47.37,34.19
2016,1,29,12,45,0.0,48.5,0.9,14.5,48.5,46.88,33.79
2016,1,29,13,0,0.0,48.0,0.9,15.0,48.0,46.39,33.33
2016,1,29,13,15,0.0,47.0,0.9,15.0,47.0,45.42,32.55
2016,1,29,13,30,0.0,46.0,0.9,15.0,46.0,44.45,31.78
2016,1,29,13,45,0.0,27.0,0.9,15.0,27.0,26.08,16.39
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.72,0.9
2016,1,29,14,15,0.0,7.5,0.85,14.5,7.5,7.24,0.51
2016,1,29,14,30,0.0,7.0,0.8,14.0,7.0,6.75,0.12
2016,1,29,14,45,0.0,10.5,0.8,14.0,10.5,10.13,3.03
2016,1,29,15,0,0.0,14.0,0.8,14.0,14.0,13.51,5.94
2016,1,29,15,15,0.0,12.5,0.75,13.5,12.5,12.06,4.74
2016,1,29,15,30,0.0,11.0,0.7,13.0,11.0,10.61,3.52
2016,1,29,15,45,0.0,9.5,0.7,13.0,9.5,9.16,2.28
2016,1,29,16,0,0.0,8.0,0.7,13.0,8.0,7.71,1.01
2016,1,29,16,15,277.0,23.5,0.65,12.5,70.0,14.21,7.19
2016,1,29,16,30,554.0,39.0,0.6,12.0,132.0,30.09,21.27
2016,1,29,16,45,450.5,31.0,0.6,12.0,91.0,24.72,15.98
2016,1,29,17,0,347.0,23.0,0.6,12.0,50.0,17.57,7.81
2016,1,29,17,15,173.5,11.5,0.65,11.5,25.0,11.3,0.0
2016,1,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.5,1.2,7.0,10.5,10.32,0.0
2016,1,30,7,30,0.0,21.0,1.2,7.0,21.0,22.4,0.0
2016,1,30,7,45,140.0,33.0,1.25,7.5,52.0,98.33,69.73
2016,1,30,8,0,280.0,45.0,1.3,8.0,83.0,165.02,128.73
2016,1,30,8,15,321.0,59.5,1.3,8.0,119.0,206.09,166.17
2016,1,30,8,30,362.0,74.0,1.3,8.0,155.0,249.18,204.5
2016,1,30,8,45,390.5,87.0,1.35,8.5,191.0,286.42,236.79
2016,1,30,9,0,419.0,100.0,1.4,9.0,227.0,324.18,268.54
2016,1,30,9,15,437.0,112.0,1.4,9.0,261.0,355.68,294.75
2016,1,30,9,30,455.0,124.0,1.4,9.0,295.0,386.6,319.86
2016,1,30,9,45,390.0,150.0,1.45,9.0,307.0,386.06,318.76
2016,1,30,10,0,325.0,176.0,1.5,9.0,319.0,376.04,309.97
2016,1,30,10,15,455.5,159.0,1.5,9.0,374.5,441.53,363.14
2016,1,30,10,30,586.0,142.0,1.5,9.0,430.0,505.61,413.7
2016,1,30,10,45,360.0,193.5,1.55,9.5,373.0,419.12,342.08
2016,1,30,11,0,134.0,245.0,1.6,10.0,316.0,331.98,269.35
2016,1,30,11,15,238.0,242.0,1.6,10.0,373.0,389.13,316.25
2016,1,30,11,30,342.0,239.0,1.6,10.0,430.0,449.04,363.48
2016,1,30,11,45,237.0,254.5,1.65,10.5,388.5,394.86,318.62
2016,1,30,12,0,132.0,270.0,1.7,11.0,347.0,345.07,277.59
2016,1,30,12,15,100.5,264.5,1.65,11.0,323.0,315.76,254.05
2016,1,30,12,30,69.0,259.0,1.6,11.0,299.0,289.88,233.07
2016,1,30,12,45,201.5,252.0,1.6,11.0,367.0,351.73,283.27
2016,1,30,13,0,334.0,245.0,1.6,11.0,435.0,406.55,326.01
2016,1,30,13,15,336.0,238.0,1.55,10.5,425.0,389.95,312.45
2016,1,30,13,30,338.0,231.0,1.5,10.0,415.0,372.39,298.34
2016,1,30,13,45,177.5,210.0,1.5,10.0,306.5,273.15,219.59
2016,1,30,14,0,17.0,189.0,1.5,10.0,198.0,186.35,150.5
2016,1,30,14,15,73.5,197.5,1.5,10.0,232.0,210.45,169.86
2016,1,30,14,30,130.0,206.0,1.5,10.0,266.0,229.04,183.57
2016,1,30,14,45,80.5,182.0,1.55,10.0,218.5,189.32,151.88
2016,1,30,15,0,31.0,158.0,1.6,10.0,171.0,151.99,122.58
2016,1,30,15,15,28.0,143.0,1.55,9.5,153.5,135.39,109.16
2016,1,30,15,30,25.0,128.0,1.5,9.0,136.0,119.07,95.83
2016,1,30,15,45,20.0,111.0,1.45,9.0,117.0,104.14,83.51
2016,1,30,16,0,15.0,94.0,1.4,9.0,98.0,86.84,69.09
2016,1,30,16,15,7.5,76.5,1.3,8.0,78.5,69.77,57.79
2016,1,30,16,30,0.0,59.0,1.2,7.0,59.0,54.35,43.61
2016,1,30,16,45,0.0,41.0,1.2,6.5,41.0,38.35,28.55
2016,1,30,17,0,0.0,23.0,1.2,6.0,23.0,22.1,12.12
2016,1,30,17,15,0.0,11.5,1.15,6.0,11.5,11.3,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.0,4.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.0,4.0,19.0,19.49,0.0
2016,1,31,7,45,79.5,35.0,1.0,4.5,46.0,75.69,54.3
2016,1,31,8,0,159.0,51.0,1.0,5.0,73.0,123.86,97.77
2016,1,31,8,15,186.0,69.0,1.05,5.0,104.0,159.27,130.07
2016,1,31,8,30,213.0,87.0,1.1,5.0,135.0,195.83,162.79
2016,1,31,8,45,231.0,104.5,1.2,5.5,167.0,228.61,191.39
2016,1,31,9,0,249.0,122.0,1.3,6.0,199.0,261.65,219.47
2016,1,31,9,15,263.0,137.0,1.35,6.0,228.0,289.84,243.23
2016,1,31,9,30,277.0,152.0,1.4,6.0,257.0,317.81,266.36
2016,1,31,9,45,158.5,165.5,1.45,6.0,227.0,264.48,221.13
2016,1,31,10,0,40.0,179.0,1.5,6.0,197.0,206.83,171.52
2016,1,31,10,15,88.0,202.0,1.6,6.0,244.5,258.47,215.06
2016,1,31,10,30,136.0,225.0,1.7,6.0,292.0,315.61,261.98
2016,1,31,10,45,172.0,235.5,1.8,6.5,324.5,347.05,286.93
2016,1,31,11,0,208.0,246.0,1.9,7.0,357.0,378.19,311.47
2016,1,31,11,15,110.5,223.5,2.0,7.0,283.0,294.06,242.06
2016,1,31,11,30,13.0,201.0,2.1,7.0,209.0,204.18,166.93
2016,1,31,11,45,289.0,193.5,2.25,7.5,361.0,368.46,305.27
2016,1,31,12,0,565.0,186.0,2.4,8.0,513.0,520.52,426.56
2016,1,31,12,15,524.0,201.0,2.45,8.0,505.0,502.19,410.06
2016,1,31,12,30,483.0,216.0,2.5,8.0,497.0,483.04,393.99
2016,1,31,12,45,367.0,239.5,2.65,8.0,451.5,430.23,351.05
2016,1,31,13,0,251.0,263.0,2.8,8.0,406.0,381.74,311.43
2016,1,31,13,15,593.0,169.5,2.85,8.0,497.0,452.03,368.59
2016,1,31,13,30,935.0,76.0,2.9,8.0,588.0,503.53,407.06
2016,1,31,13,45,924.5,75.5,2.95,8.0,565.5,468.66,376.06
2016,1,31,14,0,914.0,75.0,3.0,8.0,543.0,432.07,343.39
2016,1,31,14,15,900.0,73.5,3.0,7.5,513.5,391.79,307.51
2016,1,31,14,30,886.0,72.0,3.0,7.0,484.0,350.49,269.93
2016,1,31,14,45,858.0,72.5,3.05,7.0,446.5,303.65,227.1
2016,1,31,15,0,830.0,73.0,3.1,7.0,409.0,259.97,186.73
2016,1,31,15,15,801.5,69.5,3.1,6.5,368.0,213.48,144.84
2016,1,31,15,30,773.0,66.0,3.1,6.0,327.0,168.35,105.63
2016,1,31,15,45,716.5,64.5,3.1,6.0,280.5,123.95,71.56
2016,1,31,16,0,660.0,63.0,3.1,6.0,234.0,80.66,44.35
2016,1,31,16,15,593.5,56.5,3.05,5.5,188.0,40.94,32.06
2016,1,31,16,30,527.0,50.0,3.0,5.0,142.0,36.97,28.19
2016,1,31,16,45,407.0,40.5,3.0,5.0,99.0,31.11,22.31
2016,1,31,17,0,287.0,31.0,3.0,5.0,56.0,25.02,14.96
2016,1,31,17,15,143.5,15.5,3.05,5.0,28.0,15.24,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,184.0,8.5,2.4,3.5,17.0,54.13,0.0
2016,2,1,7,30,368.0,17.0,2.4,4.0,34.0,131.76,7.39
2016,2,1,7,45,496.5,24.5,2.45,4.5,77.5,202.7,148.57
2016,2,1,8,0,625.0,32.0,2.5,5.0,121.0,275.71,217.79
2016,2,1,8,15,693.0,37.0,2.5,5.0,169.0,330.04,268.86
2016,2,1,8,30,761.0,42.0,2.5,5.0,217.0,387.4,320.92
2016,2,1,8,45,803.5,45.5,2.55,5.5,264.0,430.93,359.76
2016,2,1,9,0,846.0,49.0,2.6,6.0,311.0,477.38,399.48
2016,2,1,9,15,873.0,51.5,2.6,6.0,354.5,514.62,431.11
2016,2,1,9,30,900.0,54.0,2.6,6.0,398.0,550.64,460.86
2016,2,1,9,45,911.5,58.5,2.6,6.5,436.0,578.74,482.62
2016,2,1,10,0,923.0,63.0,2.6,7.0,474.0,604.35,501.82
2016,2,1,10,15,936.0,64.5,2.55,7.0,506.0,624.83,517.36
2016,2,1,10,30,949.0,66.0,2.5,7.0,538.0,642.59,530.47
2016,2,1,10,45,956.5,67.5,2.5,7.5,563.0,654.12,537.81
2016,2,1,11,0,964.0,69.0,2.5,8.0,588.0,662.55,542.63
2016,2,1,11,15,969.0,70.0,2.45,8.0,605.5,665.73,544.05
2016,2,1,11,30,974.0,71.0,2.4,8.0,623.0,665.67,542.92
2016,2,1,11,45,969.0,74.5,2.35,8.5,631.0,658.95,535.56
2016,2,1,12,0,964.0,78.0,2.3,9.0,639.0,649.06,525.75
2016,2,1,12,15,963.5,78.0,2.25,9.0,640.5,635.11,513.82
2016,2,1,12,30,963.0,78.0,2.2,9.0,642.0,618.11,499.38
2016,2,1,12,45,955.5,79.5,2.2,9.0,634.0,595.86,480.89
2016,2,1,13,0,948.0,81.0,2.2,9.0,626.0,571.0,460.06
2016,2,1,13,15,942.0,80.5,2.15,8.5,611.0,542.46,436.6
2016,2,1,13,30,936.0,80.0,2.1,8.0,596.0,511.58,410.71
2016,2,1,13,45,632.5,148.5,2.05,8.0,491.5,412.95,331.48
2016,2,1,14,0,329.0,217.0,2.0,8.0,387.0,332.13,267.35
2016,2,1,14,15,607.5,146.0,1.95,8.0,438.5,353.51,279.6
2016,2,1,14,30,886.0,75.0,1.9,8.0,490.0,354.24,271.12
