Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,873.5,71.0,1.85,8.0,455.0,309.94,230.22
2016,2,1,15,0,861.0,67.0,1.8,8.0,420.0,265.03,188.67
2016,2,1,15,15,834.0,64.0,1.7,7.5,378.5,217.81,146.29
2016,2,1,15,30,807.0,61.0,1.6,7.0,337.0,171.74,106.31
2016,2,1,15,45,775.0,56.0,1.55,7.0,292.5,124.76,68.99
2016,2,1,16,0,743.0,51.0,1.5,7.0,248.0,79.98,39.96
2016,2,1,16,15,684.5,46.0,1.45,6.5,200.5,37.5,28.82
2016,2,1,16,30,626.0,41.0,1.4,6.0,153.0,31.41,23.09
2016,2,1,16,45,530.5,33.5,1.35,5.5,108.5,26.61,18.32
2016,2,1,17,0,435.0,26.0,1.3,5.0,64.0,21.67,12.55
2016,2,1,17,15,217.5,13.0,1.25,4.5,32.0,10.52,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,4.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,0.8,4.0,11.0,10.61,0.0
2016,2,2,7,45,0.0,26.0,0.85,4.5,26.0,25.27,15.31
2016,2,2,8,0,0.0,41.0,0.9,5.0,41.0,40.8,29.65
2016,2,2,8,15,0.0,58.5,0.9,5.0,58.5,58.87,45.89
2016,2,2,8,30,0.0,76.0,0.9,5.0,76.0,76.66,61.7
2016,2,2,8,45,1.0,93.0,0.9,5.5,93.5,94.17,76.9
2016,2,2,9,0,2.0,110.0,0.9,6.0,111.0,111.64,91.74
2016,2,2,9,15,6.0,124.5,0.9,6.0,127.0,127.92,105.53
2016,2,2,9,30,10.0,139.0,0.9,6.0,143.0,144.36,119.28
2016,2,2,9,45,404.5,111.0,0.95,6.5,292.5,356.06,298.88
2016,2,2,10,0,799.0,83.0,1.0,7.0,442.0,560.84,460.58
2016,2,2,10,15,418.0,143.5,1.0,7.0,332.5,408.1,335.96
2016,2,2,10,30,37.0,204.0,1.0,7.0,223.0,229.5,187.43
2016,2,2,10,45,55.5,222.5,1.05,7.0,252.0,258.94,212.38
2016,2,2,11,0,74.0,241.0,1.1,7.0,281.0,288.15,235.85
2016,2,2,11,15,61.0,242.0,1.05,7.0,276.0,279.59,228.14
2016,2,2,11,30,48.0,243.0,1.0,7.0,271.0,271.0,220.68
2016,2,2,11,45,31.5,227.5,1.0,7.0,246.0,243.79,198.35
2016,2,2,12,0,15.0,212.0,1.0,7.0,221.0,215.03,174.76
2016,2,2,12,15,23.0,225.0,1.0,7.0,239.0,231.6,188.42
2016,2,2,12,30,31.0,238.0,1.0,7.0,257.0,249.04,202.48
2016,2,2,12,45,31.0,236.5,1.0,7.0,255.0,245.74,199.71
2016,2,2,13,0,31.0,235.0,1.0,7.0,253.0,242.34,196.99
2016,2,2,13,15,194.5,234.0,1.0,7.0,342.5,320.31,260.61
2016,2,2,13,30,358.0,233.0,1.0,7.0,432.0,387.82,312.89
2016,2,2,13,45,179.5,197.5,1.0,7.5,297.5,264.91,214.14
2016,2,2,14,0,1.0,162.0,1.0,8.0,163.0,155.28,125.65
2016,2,2,14,15,66.0,187.0,1.0,8.0,218.5,199.52,161.96
2016,2,2,14,30,131.0,212.0,1.0,8.0,274.0,236.51,190.58
2016,2,2,14,45,290.5,176.5,1.0,8.0,301.0,241.54,189.8
2016,2,2,15,0,450.0,141.0,1.0,8.0,328.0,232.4,175.41
2016,2,2,15,15,613.0,102.5,0.95,7.5,330.0,209.18,147.71
2016,2,2,15,30,776.0,64.0,0.9,7.0,332.0,172.7,108.26
2016,2,2,15,45,740.0,59.5,0.85,7.0,288.0,127.04,72.01
2016,2,2,16,0,704.0,55.0,0.8,7.0,244.0,84.01,43.79
2016,2,2,16,15,644.5,49.5,0.85,6.5,198.0,42.77,33.66
2016,2,2,16,30,585.0,44.0,0.9,6.0,152.0,34.08,25.56
2016,2,2,16,45,488.5,36.0,1.0,5.5,108.0,26.43,18.22
2016,2,2,17,0,392.0,28.0,1.1,5.0,64.0,21.55,12.7
2016,2,2,17,15,196.0,14.0,1.1,4.5,32.0,10.53,0.0
2016,2,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,131.0,9.5,0.8,3.5,16.5,42.64,0.0
2016,2,3,7,30,262.0,19.0,0.8,4.0,33.0,108.51,30.47
2016,2,3,7,45,385.5,29.0,0.8,4.5,73.5,177.2,132.11
2016,2,3,8,0,509.0,39.0,0.8,5.0,114.0,247.61,195.92
2016,2,3,8,15,580.0,45.0,0.8,5.5,159.5,300.37,243.38
2016,2,3,8,30,651.0,51.0,0.8,6.0,205.0,354.52,290.53
2016,2,3,8,45,694.0,56.0,0.85,6.5,249.5,399.81,329.3
2016,2,3,9,0,737.0,61.0,0.9,7.0,294.0,445.67,367.17
2016,2,3,9,15,768.0,64.5,0.9,7.5,336.5,483.69,397.4
2016,2,3,9,30,799.0,68.0,0.9,8.0,379.0,520.87,426.02
2016,2,3,9,45,815.0,72.0,0.95,8.5,415.5,548.92,447.17
2016,2,3,10,0,831.0,76.0,1.0,9.0,452.0,574.93,466.32
2016,2,3,10,15,847.0,78.0,1.0,9.5,483.5,596.47,481.32
2016,2,3,10,30,863.0,80.0,1.0,10.0,515.0,615.59,494.2
2016,2,3,10,45,875.5,80.5,1.0,10.5,540.5,626.17,500.62
2016,2,3,11,0,888.0,81.0,1.0,11.0,566.0,636.32,506.58
2016,2,3,11,15,895.0,82.0,1.0,11.0,584.0,640.69,509.05
2016,2,3,11,30,902.0,83.0,1.0,11.0,602.0,642.05,509.28
2016,2,3,11,45,906.0,83.5,1.0,11.0,612.0,638.0,505.49
2016,2,3,12,0,910.0,84.0,1.0,11.0,622.0,630.9,499.41
2016,2,3,12,15,653.0,164.5,0.95,11.0,551.0,549.41,434.86
2016,2,3,12,30,396.0,245.0,0.9,11.0,480.0,466.09,369.01
2016,2,3,12,45,290.5,260.0,0.9,11.0,431.5,412.79,327.7
2016,2,3,13,0,185.0,275.0,0.9,11.0,383.0,361.75,287.56
2016,2,3,13,15,205.0,266.5,0.9,11.0,383.5,356.74,283.87
2016,2,3,13,30,225.0,258.0,0.9,11.0,384.0,350.16,278.42
2016,2,3,13,45,252.5,244.0,0.9,11.0,380.0,339.54,269.61
2016,2,3,14,0,280.0,230.0,0.9,11.0,376.0,326.82,258.76
2016,2,3,14,15,140.0,180.0,0.85,10.5,253.0,219.46,174.72
2016,2,3,14,30,0.0,130.0,0.8,10.0,130.0,124.31,99.58
2016,2,3,14,45,22.5,150.0,0.8,10.0,160.0,148.52,119.66
2016,2,3,15,0,45.0,170.0,0.8,10.0,190.0,166.69,133.96
2016,2,3,15,15,40.5,154.5,0.75,9.5,171.0,148.56,119.25
2016,2,3,15,30,36.0,139.0,0.7,9.0,152.0,130.84,104.93
2016,2,3,15,45,30.5,121.0,0.7,9.0,131.0,111.46,89.03
2016,2,3,16,0,25.0,103.0,0.7,9.0,110.0,92.73,73.64
2016,2,3,16,15,16.5,84.5,0.75,8.5,89.0,77.06,60.97
2016,2,3,16,30,8.0,66.0,0.8,8.0,68.0,60.45,49.11
2016,2,3,16,45,4.0,47.5,0.85,8.0,48.5,44.11,33.8
2016,2,3,17,0,0.0,29.0,0.9,8.0,29.0,27.54,17.8
2016,2,3,17,15,0.0,14.5,0.9,7.5,14.5,14.0,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,146.0,10.0,0.8,4.5,18.0,47.35,0.0
2016,2,4,7,30,292.0,20.0,0.7,5.0,36.0,119.93,44.42
2016,2,4,7,45,414.0,29.0,0.65,6.0,77.0,188.0,140.27
2016,2,4,8,0,536.0,38.0,0.6,7.0,118.0,255.14,200.37
2016,2,4,8,15,605.0,44.0,0.55,7.0,164.5,308.99,248.47
2016,2,4,8,30,674.0,50.0,0.5,7.0,211.0,365.98,297.52
2016,2,4,8,45,715.0,54.5,0.45,7.5,256.0,410.65,334.61
2016,2,4,9,0,756.0,59.0,0.4,8.0,301.0,455.72,370.46
2016,2,4,9,15,785.5,62.5,0.4,8.5,343.5,493.59,399.83
2016,2,4,9,30,815.0,66.0,0.4,9.0,386.0,530.5,427.51
2016,2,4,9,45,830.0,69.5,0.4,9.5,422.5,557.86,447.17
2016,2,4,10,0,845.0,73.0,0.4,10.0,459.0,583.09,464.79
2016,2,4,10,15,860.0,75.0,0.4,10.0,490.5,604.34,479.96
2016,2,4,10,30,875.0,77.0,0.4,10.0,522.0,620.76,491.44
2016,2,4,10,45,884.5,78.5,0.4,10.5,547.0,633.1,498.84
2016,2,4,11,0,894.0,80.0,0.4,11.0,572.0,642.58,504.07
2016,2,4,11,15,900.5,81.0,0.35,11.0,589.5,646.71,505.59
2016,2,4,11,30,907.0,82.0,0.3,11.0,607.0,647.8,504.93
2016,2,4,11,45,910.5,82.5,0.3,11.5,617.0,643.45,500.11
2016,2,4,12,0,914.0,83.0,0.3,12.0,627.0,636.04,493.08
2016,2,4,12,15,914.5,83.0,0.25,12.0,628.5,623.3,482.44
2016,2,4,12,30,915.0,83.0,0.2,12.0,630.0,607.63,469.63
2016,2,4,12,45,914.5,82.0,0.2,12.5,624.0,587.53,453.23
2016,2,4,13,0,914.0,81.0,0.2,13.0,618.0,564.68,434.61
2016,2,4,13,15,662.0,153.0,0.15,13.0,537.5,481.64,371.09
2016,2,4,13,30,410.0,225.0,0.1,13.0,457.0,408.05,315.05
2016,2,4,13,45,645.0,152.5,0.1,13.0,501.0,429.96,330.65
2016,2,4,14,0,880.0,80.0,0.1,13.0,545.0,437.48,332.11
2016,2,4,14,15,696.5,119.5,0.1,13.0,475.0,369.09,278.94
2016,2,4,14,30,513.0,159.0,0.1,13.0,405.0,314.88,237.85
2016,2,4,14,45,530.0,142.0,0.15,13.0,380.5,281.65,209.59
2016,2,4,15,0,547.0,125.0,0.2,13.0,356.0,246.26,178.65
2016,2,4,15,15,522.0,118.0,0.25,12.5,321.5,208.69,147.32
2016,2,4,15,30,497.0,111.0,0.3,12.0,287.0,172.58,117.69
2016,2,4,15,45,473.0,99.0,0.35,11.5,249.0,134.0,87.44
2016,2,4,16,0,449.0,87.0,0.4,11.0,211.0,97.27,61.71
2016,2,4,16,15,408.5,74.5,0.5,10.5,172.0,61.84,42.75
2016,2,4,16,30,368.0,62.0,0.6,10.0,133.0,46.0,35.88
2016,2,4,16,45,308.5,47.5,0.7,9.5,95.5,35.92,26.43
2016,2,4,17,0,249.0,33.0,0.8,9.0,58.0,25.41,16.12
2016,2,4,17,15,124.5,16.5,0.8,8.5,29.0,12.77,0.0
2016,2,4,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,7,15,125.5,11.0,1.2,4.5,18.5,43.44,0.0
2016,2,5,7,30,251.0,22.0,1.2,5.0,37.0,111.35,49.22
2016,2,5,7,45,370.0,33.0,1.2,5.5,78.0,178.91,135.34
2016,2,5,8,0,489.0,44.0,1.2,6.0,119.0,249.19,198.4
2016,2,5,8,15,562.5,51.0,1.15,6.5,165.5,304.19,247.46
2016,2,5,8,30,636.0,58.0,1.1,7.0,212.0,362.88,297.99
2016,2,5,8,45,687.5,62.5,1.05,7.5,259.0,411.27,338.6
2016,2,5,9,0,739.0,67.0,1.0,8.0,306.0,458.87,377.1
2016,2,5,9,15,771.0,70.5,0.95,8.5,349.5,497.83,407.46
2016,2,5,9,30,803.0,74.0,0.9,9.0,393.0,535.96,436.11
2016,2,5,9,45,834.0,74.5,0.85,10.0,433.0,569.01,459.23
2016,2,5,10,0,865.0,75.0,0.8,11.0,473.0,600.5,480.37
2016,2,5,10,15,880.0,77.0,0.7,11.5,505.5,622.1,493.8
2016,2,5,10,30,895.0,79.0,0.6,12.0,538.0,638.75,503.31
2016,2,5,10,45,905.5,80.0,0.55,12.5,563.5,651.35,510.18
2016,2,5,11,0,916.0,81.0,0.5,13.0,589.0,661.05,514.8
2016,2,5,11,15,922.5,82.0,0.45,13.0,607.0,665.21,516.3
2016,2,5,11,30,929.0,83.0,0.4,13.0,625.0,666.26,515.57
2016,2,5,11,45,931.5,84.0,0.35,13.5,634.5,661.68,509.87
2016,2,5,12,0,934.0,85.0,0.3,14.0,644.0,653.97,501.97
2016,2,5,12,15,934.5,85.0,0.25,14.0,646.0,640.95,491.23
2016,2,5,12,30,935.0,85.0,0.2,14.0,648.0,624.92,478.31
2016,2,5,12,45,929.0,86.0,0.2,14.5,640.5,603.34,460.97
2016,2,5,13,0,923.0,87.0,0.2,15.0,633.0,579.14,441.57
2016,2,5,13,15,917.0,86.5,0.2,14.5,618.5,551.03,420.61
2016,2,5,13,30,911.0,86.0,0.2,14.0,604.0,520.62,397.42
2016,2,5,13,45,900.0,85.0,0.25,14.0,581.0,485.38,369.76
2016,2,5,14,0,889.0,84.0,0.3,14.0,558.0,446.6,338.72
2016,2,5,14,15,875.5,82.5,0.35,14.0,528.5,406.63,305.84
2016,2,5,14,30,862.0,81.0,0.4,14.0,499.0,365.67,271.24
2016,2,5,14,45,850.5,76.5,0.5,14.0,464.0,321.78,233.64
2016,2,5,15,0,839.0,72.0,0.6,14.0,429.0,277.24,194.65
2016,2,5,15,15,721.0,80.5,0.6,13.5,367.0,219.08,148.46
2016,2,5,15,30,603.0,89.0,0.6,13.0,305.0,172.53,113.16
2016,2,5,15,45,666.5,72.0,0.65,12.5,282.5,134.8,79.47
2016,2,5,16,0,730.0,55.0,0.7,12.0,260.0,93.4,47.62
2016,2,5,16,15,675.5,50.0,0.75,11.5,213.0,50.63,28.13
2016,2,5,16,30,621.0,45.0,0.8,11.0,166.0,34.35,25.34
2016,2,5,16,45,529.0,37.5,0.85,10.5,120.5,29.71,20.86
2016,2,5,17,0,437.0,30.0,0.9,10.0,75.0,22.82,13.98
2016,2,5,17,15,218.5,15.0,0.9,9.5,37.5,11.07,0.0
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,161.5,10.5,1.1,4.5,20.5,52.8,0.0
2016,2,6,7,30,323.0,21.0,1.1,5.0,41.0,133.76,67.61
2016,2,6,7,45,438.0,30.0,1.1,6.0,83.5,200.13,151.73
2016,2,6,8,0,553.0,39.0,1.1,7.0,126.0,266.61,211.44
2016,2,6,8,15,619.5,45.0,1.05,7.5,172.5,320.58,259.65
2016,2,6,8,30,686.0,51.0,1.0,8.0,219.0,377.52,308.52
2016,2,6,8,45,729.0,54.5,1.0,9.0,265.0,422.79,346.0
2016,2,6,9,0,772.0,58.0,1.0,10.0,311.0,468.54,382.32
2016,2,6,9,15,800.0,61.0,0.95,10.5,353.5,505.75,411.04
2016,2,6,9,30,828.0,64.0,0.9,11.0,396.0,541.91,437.94
2016,2,6,9,45,844.5,67.5,0.85,11.5,433.0,570.6,458.28
2016,2,6,10,0,861.0,71.0,0.8,12.0,470.0,597.18,476.43
2016,2,6,10,15,875.0,72.5,0.75,12.5,501.5,615.16,487.88
2016,2,6,10,30,889.0,74.0,0.7,13.0,533.0,633.28,499.09
2016,2,6,10,45,899.0,75.0,0.65,13.5,558.0,645.65,505.84
2016,2,6,11,0,909.0,76.0,0.6,14.0,583.0,655.12,510.37
2016,2,6,11,15,915.0,77.0,0.6,14.0,600.5,659.07,512.43
2016,2,6,11,30,921.0,78.0,0.6,14.0,618.0,659.93,512.27
2016,2,6,11,45,924.5,78.0,0.6,14.5,627.5,655.06,507.1
2016,2,6,12,0,928.0,78.0,0.6,15.0,637.0,647.08,499.7
2016,2,6,12,15,928.0,78.0,0.6,15.0,639.0,633.91,489.43
2016,2,6,12,30,928.0,78.0,0.6,15.0,641.0,617.77,476.92
2016,2,6,12,45,725.0,142.5,0.6,15.5,579.5,548.37,423.12
2016,2,6,13,0,522.0,207.0,0.6,16.0,518.0,482.04,371.84
2016,2,6,13,15,718.5,141.0,0.6,16.0,558.5,504.43,389.06
2016,2,6,13,30,915.0,75.0,0.6,16.0,599.0,515.72,395.76
2016,2,6,13,45,908.0,73.5,0.65,16.0,577.5,481.72,368.28
2016,2,6,14,0,901.0,72.0,0.7,16.0,556.0,445.82,338.99
2016,2,6,14,15,889.0,70.5,0.7,15.5,527.5,406.3,306.39
2016,2,6,14,30,877.0,69.0,0.7,15.0,499.0,365.61,271.94
2016,2,6,14,45,701.0,101.0,0.7,15.0,429.5,300.28,220.78
2016,2,6,15,0,525.0,133.0,0.7,15.0,360.0,251.93,184.19
2016,2,6,15,15,400.5,138.0,0.65,14.5,301.5,204.1,148.16
2016,2,6,15,30,276.0,143.0,0.6,14.0,243.0,169.39,124.07
2016,2,6,15,45,265.0,126.0,0.55,13.5,212.0,138.29,99.28
2016,2,6,16,0,254.0,109.0,0.5,13.0,181.0,108.08,76.66
2016,2,6,16,15,234.5,91.0,0.5,12.0,148.5,77.91,57.1
2016,2,6,16,30,215.0,73.0,0.5,11.0,116.0,57.82,46.32
2016,2,6,16,45,186.5,55.0,0.55,10.0,85.0,44.41,34.01
2016,2,6,17,0,158.0,37.0,0.6,9.0,54.0,28.48,19.07
2016,2,6,17,15,79.0,18.5,0.65,8.5,27.0,15.7,2.59
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,187.0,10.0,1.2,6.5,22.5,59.59,0.0
2016,2,7,7,30,374.0,20.0,1.2,7.0,45.0,147.32,81.01
2016,2,7,7,45,488.5,28.0,1.2,8.0,89.0,213.8,161.63
2016,2,7,8,0,603.0,36.0,1.2,9.0,133.0,284.76,224.64
2016,2,7,8,15,666.5,41.0,1.1,9.5,180.5,338.23,272.12
2016,2,7,8,30,730.0,46.0,1.0,10.0,228.0,394.45,319.89
2016,2,7,8,45,771.0,49.0,0.95,11.0,274.5,439.65,356.68
2016,2,7,9,0,812.0,52.0,0.9,12.0,321.0,482.27,389.86
2016,2,7,9,15,839.0,54.5,0.85,12.5,364.5,519.55,418.22
2016,2,7,9,30,866.0,57.0,0.8,13.0,408.0,555.7,444.66
2016,2,7,9,45,884.0,59.5,0.8,13.5,446.0,585.14,465.68
2016,2,7,10,0,902.0,62.0,0.8,14.0,484.0,612.46,484.6
2016,2,7,10,15,915.5,63.5,0.8,14.5,516.5,633.55,498.56
2016,2,7,10,30,929.0,65.0,0.8,15.0,549.0,651.96,510.32
2016,2,7,10,45,936.5,66.5,0.8,15.5,574.0,663.74,517.11
2016,2,7,11,0,944.0,68.0,0.8,16.0,599.0,672.47,521.63
2016,2,7,11,15,950.0,69.0,0.8,16.0,617.0,676.55,523.77
2016,2,7,11,30,956.0,70.0,0.8,16.0,635.0,677.41,523.61
2016,2,7,11,45,958.0,71.0,0.8,16.5,645.0,672.52,518.36
2016,2,7,12,0,960.0,72.0,0.8,17.0,655.0,664.41,510.81
2016,2,7,12,15,961.0,72.0,0.8,17.0,657.0,651.48,500.75
2016,2,7,12,30,962.0,72.0,0.8,17.0,659.0,635.43,488.33
2016,2,7,12,45,961.0,71.0,0.8,17.0,652.5,614.2,472.02
2016,2,7,13,0,960.0,70.0,0.8,17.0,646.0,590.08,453.34
2016,2,7,13,15,955.5,69.5,0.8,17.0,632.0,561.87,431.27
2016,2,7,13,30,951.0,69.0,0.8,17.0,618.0,531.18,406.87
2016,2,7,13,45,942.5,68.5,0.8,17.5,595.5,496.34,378.09
2016,2,7,14,0,934.0,68.0,0.8,18.0,573.0,459.58,347.25
2016,2,7,14,15,922.5,66.5,0.8,17.5,544.0,419.02,314.06
2016,2,7,14,30,911.0,65.0,0.8,17.0,515.0,377.18,278.9
2016,2,7,14,45,893.5,64.0,0.8,17.0,479.0,332.9,240.54
2016,2,7,15,0,876.0,63.0,0.8,17.0,443.0,288.27,201.31
2016,2,7,15,15,853.0,60.5,0.75,16.0,402.0,241.01,160.57
2016,2,7,15,30,830.0,58.0,0.7,15.0,361.0,191.12,118.26
2016,2,7,15,45,794.5,55.0,0.7,14.5,315.5,143.43,80.18
2016,2,7,16,0,759.0,52.0,0.7,14.0,270.0,98.21,48.85
2016,2,7,16,15,707.0,47.5,0.7,13.0,222.5,54.0,27.32
2016,2,7,16,30,655.0,43.0,0.7,12.0,175.0,32.04,23.2
2016,2,7,16,45,564.0,36.5,0.75,11.5,128.5,28.28,19.58
2016,2,7,17,0,473.0,30.0,0.8,11.0,82.0,24.47,15.56
2016,2,7,17,15,236.5,15.0,0.8,10.5,41.0,10.85,0.86
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,148.0,12.0,1.15,8.5,22.5,51.65,0.0
2016,2,8,7,30,296.0,24.0,1.1,9.0,45.0,132.41,77.65
2016,2,8,7,45,414.5,34.0,1.1,10.0,88.0,199.55,151.07
2016,2,8,8,0,533.0,44.0,1.1,11.0,131.0,271.7,213.76
2016,2,8,8,15,603.0,50.0,1.05,11.5,178.5,326.51,261.59
2016,2,8,8,30,673.0,56.0,1.0,12.0,226.0,382.35,308.63
2016,2,8,8,45,716.0,60.5,0.95,12.5,272.5,428.84,346.63
2016,2,8,9,0,759.0,65.0,0.9,13.0,319.0,475.8,383.48
2016,2,8,9,15,789.0,68.5,0.85,13.5,362.5,514.65,412.76
2016,2,8,9,30,819.0,72.0,0.8,14.0,406.0,552.54,440.29
2016,2,8,9,45,856.0,69.5,0.8,14.5,447.5,586.51,464.7
2016,2,8,10,0,893.0,67.0,0.8,15.0,489.0,616.4,485.61
2016,2,8,10,15,906.5,68.5,0.75,15.5,521.0,637.39,498.8
2016,2,8,10,30,920.0,70.0,0.7,16.0,553.0,655.73,509.8
2016,2,8,10,45,929.0,71.5,0.7,16.5,578.5,668.39,517.13
2016,2,8,11,0,938.0,73.0,0.7,17.0,604.0,678.03,522.22
2016,2,8,11,15,943.5,73.5,0.65,17.0,621.5,681.25,523.08
2016,2,8,11,30,949.0,74.0,0.6,17.0,639.0,681.27,521.69
2016,2,8,11,45,950.5,75.0,0.6,17.5,648.5,676.08,516.29
2016,2,8,12,0,952.0,76.0,0.6,18.0,658.0,667.7,508.66
2016,2,8,12,15,952.0,76.0,0.55,18.0,660.0,654.22,497.72
2016,2,8,12,30,952.0,76.0,0.5,18.0,662.0,637.69,484.55
2016,2,8,12,45,952.5,75.0,0.5,18.5,656.0,617.44,468.35
2016,2,8,13,0,953.0,74.0,0.5,19.0,650.0,594.27,449.85
2016,2,8,13,15,948.0,73.0,0.5,19.5,635.5,565.41,427.0
2016,2,8,13,30,943.0,72.0,0.5,20.0,621.0,534.12,402.0
2016,2,8,13,45,934.5,71.5,0.5,20.5,598.5,499.42,374.01
2016,2,8,14,0,926.0,71.0,0.5,21.0,576.0,462.83,344.02
2016,2,8,14,15,914.5,69.5,0.45,21.0,547.0,422.44,310.83
2016,2,8,14,30,903.0,68.0,0.4,21.0,518.0,380.78,275.93
2016,2,8,14,45,886.5,66.0,0.4,21.0,482.0,336.08,238.32
2016,2,8,15,0,870.0,64.0,0.4,21.0,446.0,290.98,199.74
2016,2,8,15,15,847.0,62.0,0.45,20.5,405.0,244.27,160.32
2016,2,8,15,30,824.0,60.0,0.5,20.0,364.0,194.97,119.24
2016,2,8,15,45,790.5,56.5,0.6,19.5,319.0,147.18,81.66
2016,2,8,16,0,757.0,53.0,0.7,19.0,274.0,101.69,50.19
2016,2,8,16,15,705.5,48.5,0.75,18.5,226.5,57.35,28.11
2016,2,8,16,30,654.0,44.0,0.8,18.0,179.0,32.76,23.21
2016,2,8,16,45,567.0,37.5,0.9,17.5,132.5,29.04,19.72
2016,2,8,17,0,480.0,31.0,1.0,17.0,86.0,25.28,15.87
2016,2,8,17,15,313.5,20.5,1.0,16.5,49.5,15.72,4.5
2016,2,8,17,30,147.0,10.0,1.0,16.0,13.0,9.83,0.0
2016,2,8,17,45,73.5,5.0,1.05,15.5,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,9,7,15,176.5,12.0,0.65,9.5,25.0,59.92,0.0
2016,2,9,7,30,353.0,24.0,0.6,10.0,50.0,152.26,93.96
2016,2,9,7,45,465.0,32.5,0.6,11.0,94.0,217.21,163.87
2016,2,9,8,0,577.0,41.0,0.6,12.0,138.0,284.5,222.14
2016,2,9,8,15,643.0,47.0,0.6,12.5,186.5,340.0,270.02
2016,2,9,8,30,709.0,53.0,0.6,13.0,235.0,398.4,318.41
2016,2,9,8,45,751.0,57.0,0.6,13.5,282.5,445.09,356.05
2016,2,9,9,0,793.0,61.0,0.6,14.0,330.0,492.14,392.55
2016,2,9,9,15,822.0,64.0,0.6,14.5,374.0,530.9,421.55
2016,2,9,9,30,851.0,67.0,0.6,15.0,418.0,568.57,448.82
2016,2,9,9,45,873.0,69.0,0.6,15.5,457.5,596.73,468.47
2016,2,9,10,0,895.0,71.0,0.6,16.0,497.0,625.82,488.25
2016,2,9,10,15,767.0,105.5,0.55,16.5,487.5,599.04,465.29
2016,2,9,10,30,639.0,140.0,0.5,17.0,478.0,561.28,435.01
2016,2,9,10,45,790.5,108.5,0.5,17.5,546.0,625.96,482.22
2016,2,9,11,0,942.0,77.0,0.5,18.0,614.0,688.9,525.68
2016,2,9,11,15,947.5,77.5,0.5,18.5,632.0,692.1,525.43
2016,2,9,11,30,953.0,78.0,0.5,19.0,650.0,692.1,523.7
2016,2,9,11,45,784.0,131.0,0.5,19.5,606.5,634.45,479.81
2016,2,9,12,0,615.0,184.0,0.5,20.0,563.0,572.81,433.49
2016,2,9,12,15,785.0,132.0,0.5,20.0,617.0,613.93,464.55
2016,2,9,12,30,955.0,80.0,0.5,20.0,671.0,647.55,488.29
2016,2,9,12,45,951.5,80.0,0.5,20.0,664.0,625.9,471.51
2016,2,9,13,0,948.0,80.0,0.5,20.0,657.0,601.47,453.15
2016,2,9,13,15,942.5,79.5,0.5,19.5,642.5,572.86,432.27
2016,2,9,13,30,937.0,79.0,0.5,19.0,628.0,541.84,409.1
2016,2,9,13,45,925.5,78.5,0.55,19.0,604.5,505.8,381.33
2016,2,9,14,0,914.0,78.0,0.6,19.0,581.0,468.08,351.51
2016,2,9,14,15,743.5,114.0,0.6,18.5,509.5,396.45,297.39
2016,2,9,14,30,573.0,150.0,0.6,18.0,438.0,338.41,253.63
2016,2,9,14,45,542.5,146.0,0.65,18.0,403.5,299.75,222.24
2016,2,9,15,0,512.0,142.0,0.7,18.0,369.0,262.58,191.53
2016,2,9,15,15,412.5,143.0,0.65,17.0,315.0,215.93,156.15
2016,2,9,15,30,313.0,144.0,0.6,16.0,261.0,180.41,130.61
2016,2,9,15,45,295.0,129.0,0.6,15.0,228.5,148.1,105.33
2016,2,9,16,0,277.0,114.0,0.6,14.0,196.0,117.24,82.49
2016,2,9,16,15,256.5,96.5,0.65,13.5,162.0,85.96,61.68
2016,2,9,16,30,236.0,79.0,0.7,13.0,128.0,62.2,49.91
2016,2,9,16,45,201.0,60.5,0.8,12.5,95.0,48.55,37.45
2016,2,9,17,0,166.0,42.0,0.9,12.0,62.0,34.41,24.25
2016,2,9,17,15,83.0,26.0,0.9,12.0,36.0,21.72,9.63
2016,2,9,17,30,0.0,10.0,0.9,12.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.9,12.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,179.0,12.5,0.9,9.5,26.0,61.7,0.0
2016,2,10,7,30,358.0,25.0,0.8,10.0,52.0,157.16,101.35
2016,2,10,7,45,466.0,34.0,0.7,10.5,96.5,221.03,168.07
2016,2,10,8,0,574.0,43.0,0.6,11.0,141.0,290.86,228.55
2016,2,10,8,15,638.0,49.0,0.55,11.5,189.0,342.58,273.29
2016,2,10,8,30,702.0,55.0,0.5,12.0,237.0,400.21,320.8
2016,2,10,8,45,742.0,59.0,0.5,12.5,284.0,445.92,357.58
2016,2,10,9,0,782.0,63.0,0.5,13.0,331.0,491.89,393.18
2016,2,10,9,15,810.0,66.5,0.5,13.5,375.0,530.53,422.01
2016,2,10,9,30,838.0,70.0,0.5,14.0,419.0,568.06,449.11
2016,2,10,9,45,857.0,72.5,0.5,14.5,457.5,597.68,469.66
2016,2,10,10,0,876.0,75.0,0.5,15.0,496.0,625.23,488.24
2016,2,10,10,15,889.5,77.0,0.5,15.5,528.5,643.84,500.11
2016,2,10,10,30,903.0,79.0,0.5,16.0,561.0,662.62,511.83
2016,2,10,10,45,911.0,81.0,0.55,16.5,586.0,675.07,519.55
2016,2,10,11,0,919.0,83.0,0.6,17.0,611.0,684.53,525.12
2016,2,10,11,15,925.5,84.0,0.6,17.0,629.5,688.87,527.39
2016,2,10,11,30,932.0,85.0,0.6,17.0,648.0,690.06,527.46
2016,2,10,11,45,936.5,84.5,0.6,17.5,658.0,685.23,522.38
2016,2,10,12,0,941.0,84.0,0.6,18.0,668.0,677.22,515.1
2016,2,10,12,15,942.0,84.5,0.6,18.0,670.0,664.91,505.66
2016,2,10,12,30,943.0,85.0,0.6,18.0,672.0,649.51,493.95
2016,2,10,12,45,944.5,83.0,0.6,18.5,666.5,628.9,477.56
2016,2,10,13,0,946.0,81.0,0.6,19.0,661.0,605.36,458.88
2016,2,10,13,15,941.0,80.5,0.6,19.0,646.5,577.0,437.25
2016,2,10,13,30,936.0,80.0,0.6,19.0,632.0,546.21,413.4
2016,2,10,13,45,928.5,79.0,0.6,19.0,610.0,511.5,386.12
2016,2,10,14,0,921.0,78.0,0.6,19.0,588.0,474.85,356.69
2016,2,10,14,15,909.0,76.5,0.55,19.0,558.5,434.19,323.2
2016,2,10,14,30,897.0,75.0,0.5,19.0,529.0,392.32,288.01
2016,2,10,14,45,796.5,85.5,0.5,19.0,468.0,329.71,238.45
2016,2,10,15,0,696.0,96.0,0.5,19.0,407.0,273.71,194.02
2016,2,10,15,15,564.0,112.0,0.55,18.0,349.0,225.23,157.65
2016,2,10,15,30,432.0,128.0,0.6,17.0,291.0,186.81,130.5
2016,2,10,15,45,406.5,116.5,0.65,16.5,255.0,150.66,101.99
2016,2,10,16,0,381.0,105.0,0.7,16.0,219.0,116.56,77.01
2016,2,10,16,15,354.5,89.5,0.75,15.5,181.5,81.32,54.53
2016,2,10,16,30,328.0,74.0,0.8,15.0,144.0,54.55,42.82
2016,2,10,16,45,282.0,58.0,0.9,15.0,107.5,43.61,32.79
2016,2,10,17,0,236.0,42.0,1.0,15.0,71.0,32.17,22.1
2016,2,10,17,15,118.0,27.0,1.0,14.5,41.5,21.04,9.77
2016,2,10,17,30,0.0,12.0,1.0,14.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,14.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,188.0,12.5,0.7,9.5,27.5,64.85,0.0
2016,2,11,7,30,376.0,25.0,0.6,10.0,55.0,165.28,110.15
2016,2,11,7,45,484.5,33.5,0.55,11.0,100.5,225.5,171.53
2016,2,11,8,0,593.0,42.0,0.5,12.0,146.0,296.61,232.36
2016,2,11,8,15,654.5,47.5,0.45,12.5,194.0,350.76,278.59
2016,2,11,8,30,716.0,53.0,0.4,13.0,242.0,407.46,324.91
2016,2,11,8,45,534.0,89.0,0.35,13.5,245.0,380.12,304.37
2016,2,11,9,0,352.0,125.0,0.3,14.0,248.0,335.65,269.33
2016,2,11,9,15,599.0,96.0,0.25,14.5,335.5,451.38,359.82
2016,2,11,9,30,846.0,67.0,0.2,15.0,423.0,572.86,449.03
2016,2,11,9,45,769.0,88.0,0.2,15.5,433.5,565.73,440.72
2016,2,11,10,0,692.0,109.0,0.2,16.0,444.0,554.53,430.83
2016,2,11,10,15,789.0,96.0,0.25,16.0,501.5,607.83,470.38
2016,2,11,10,30,886.0,83.0,0.3,16.0,559.0,660.0,507.64
2016,2,11,10,45,780.5,116.0,0.35,16.5,549.5,635.58,487.38
2016,2,11,11,0,675.0,149.0,0.4,17.0,540.0,602.65,462.1
2016,2,11,11,15,789.0,120.5,0.4,17.0,591.0,644.27,492.86
2016,2,11,11,30,903.0,92.0,0.4,17.0,642.0,682.65,519.86
2016,2,11,11,45,900.5,95.0,0.45,17.0,650.5,677.07,515.33
2016,2,11,12,0,898.0,98.0,0.5,17.0,659.0,668.48,509.21
2016,2,11,12,15,652.0,179.5,0.5,17.0,588.0,586.06,447.16
2016,2,11,12,30,406.0,261.0,0.5,17.0,517.0,501.35,383.36
2016,2,11,12,45,372.0,266.5,0.5,17.0,499.0,476.43,365.28
2016,2,11,13,0,338.0,272.0,0.5,17.0,481.0,451.65,346.56
2016,2,11,13,15,370.5,257.5,0.5,16.5,482.0,443.89,341.49
2016,2,11,13,30,403.0,243.0,0.5,16.0,483.0,433.55,334.01
2016,2,11,13,45,452.5,220.0,0.5,16.0,480.5,420.1,323.28
2016,2,11,14,0,502.0,197.0,0.5,16.0,478.0,402.55,308.84
2016,2,11,14,15,266.0,200.0,0.5,15.5,348.0,291.24,225.22
2016,2,11,14,30,30.0,203.0,0.5,15.0,218.0,199.89,156.97
2016,2,11,14,45,99.0,201.5,0.5,15.0,247.0,217.59,170.29
2016,2,11,15,0,168.0,200.0,0.5,15.0,276.0,226.29,174.9
2016,2,11,15,15,330.0,159.5,0.5,14.5,291.5,217.03,161.59
2016,2,11,15,30,492.0,119.0,0.5,14.0,307.0,192.0,133.82
2016,2,11,15,45,450.0,112.5,0.55,13.5,268.5,154.92,104.68
2016,2,11,16,0,408.0,106.0,0.6,13.0,230.0,121.31,80.5
2016,2,11,16,15,371.0,91.5,0.65,12.5,190.0,85.0,57.26
2016,2,11,16,30,334.0,77.0,0.7,12.0,150.0,56.77,45.35
2016,2,11,16,45,276.0,61.0,0.75,12.0,111.0,45.89,35.29
2016,2,11,17,0,218.0,45.0,0.8,12.0,72.0,34.52,24.54
2016,2,11,17,15,109.0,28.5,0.8,11.5,42.0,23.73,12.6
2016,2,11,17,30,0.0,12.0,0.8,11.0,12.0,11.8,0.0
2016,2,11,17,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
