Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,153.0,14.5,0.9,8.5,27.5,57.59,0.0
2016,2,12,7,30,306.0,29.0,0.8,9.0,55.0,149.18,102.8
2016,2,12,7,45,409.5,39.5,0.75,9.5,98.5,210.13,162.29
2016,2,12,8,0,513.0,50.0,0.7,10.0,142.0,278.72,221.74
2016,2,12,8,15,578.0,57.0,0.65,10.0,189.5,333.14,268.98
2016,2,12,8,30,643.0,64.0,0.6,10.0,237.0,390.62,317.06
2016,2,12,8,45,684.0,69.5,0.6,10.5,283.0,436.77,354.33
2016,2,12,9,0,725.0,75.0,0.6,11.0,329.0,483.44,390.67
2016,2,12,9,15,754.5,79.0,0.55,11.5,372.5,520.16,417.85
2016,2,12,9,30,784.0,83.0,0.5,12.0,416.0,558.13,444.98
2016,2,12,9,45,697.0,108.0,0.45,12.5,423.5,549.35,435.67
2016,2,12,10,0,610.0,133.0,0.4,13.0,431.0,532.42,420.64
2016,2,12,10,15,626.0,138.5,0.4,13.5,461.5,555.08,436.36
2016,2,12,10,30,642.0,144.0,0.4,14.0,492.0,575.88,449.95
2016,2,12,10,45,460.0,204.0,0.45,14.5,459.0,520.02,405.26
2016,2,12,11,0,278.0,264.0,0.5,15.0,426.0,457.6,355.87
2016,2,12,11,15,406.0,237.0,0.55,15.0,481.5,510.97,398.02
2016,2,12,11,30,534.0,210.0,0.6,15.0,537.0,567.58,440.42
2016,2,12,11,45,532.5,214.0,0.65,15.5,545.0,564.66,436.7
2016,2,12,12,0,531.0,218.0,0.7,16.0,553.0,559.87,432.29
2016,2,12,12,15,567.0,206.5,0.7,16.0,565.0,561.27,433.31
2016,2,12,12,30,603.0,195.0,0.7,16.0,577.0,559.91,432.12
2016,2,12,12,45,519.0,222.5,0.75,16.5,549.0,523.14,403.27
2016,2,12,13,0,435.0,250.0,0.8,17.0,521.0,487.62,375.58
2016,2,12,13,15,532.0,211.0,0.8,16.5,535.0,488.65,377.58
2016,2,12,13,30,629.0,172.0,0.8,16.0,549.0,484.13,374.41
2016,2,12,13,45,581.0,180.0,0.85,16.0,518.5,445.98,344.69
2016,2,12,14,0,533.0,188.0,0.9,16.0,488.0,410.05,316.53
2016,2,12,14,15,558.5,169.5,0.9,15.5,470.0,381.63,293.66
2016,2,12,14,30,584.0,151.0,0.9,15.0,452.0,350.78,267.9
2016,2,12,14,45,620.0,130.0,0.95,15.0,430.0,317.15,238.41
2016,2,12,15,0,656.0,109.0,1.0,15.0,408.0,279.62,204.69
2016,2,12,15,15,703.0,93.5,0.95,14.5,388.0,245.74,172.65
2016,2,12,15,30,750.0,78.0,0.9,14.0,368.0,209.62,138.35
2016,2,12,15,45,715.5,73.5,0.85,13.5,323.5,160.48,97.89
2016,2,12,16,0,681.0,69.0,0.8,13.0,279.0,116.7,65.23
2016,2,12,16,15,627.5,63.0,0.75,12.5,231.5,73.57,39.93
2016,2,12,16,30,574.0,57.0,0.7,12.0,184.0,40.12,30.52
2016,2,12,16,45,488.5,48.5,0.7,11.5,138.0,35.5,26.19
2016,2,12,17,0,403.0,40.0,0.7,11.0,92.0,30.72,21.42
2016,2,12,17,15,201.5,29.0,0.7,10.5,55.0,22.55,12.27
2016,2,12,17,30,0.0,18.0,0.7,10.0,18.0,17.69,0.0
2016,2,12,17,45,0.0,9.0,0.75,10.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,210.5,13.0,1.05,7.5,31.5,73.18,0.0
2016,2,13,7,30,421.0,26.0,1.1,8.0,63.0,180.99,127.65
2016,2,13,7,45,523.0,34.0,1.15,8.5,109.5,244.29,189.93
2016,2,13,8,0,625.0,42.0,1.2,9.0,156.0,314.61,252.01
2016,2,13,8,15,685.5,47.0,1.15,9.5,205.5,369.42,299.97
2016,2,13,8,30,746.0,52.0,1.1,10.0,255.0,426.67,347.95
2016,2,13,8,45,785.5,55.5,1.1,10.5,303.5,473.45,386.13
2016,2,13,9,0,825.0,59.0,1.1,11.0,352.0,520.4,423.01
2016,2,13,9,15,850.5,62.0,1.0,11.5,396.5,558.61,451.19
2016,2,13,9,30,876.0,65.0,0.9,12.0,441.0,592.51,475.12
2016,2,13,9,45,900.0,65.0,0.85,13.0,481.0,623.51,495.62
2016,2,13,10,0,924.0,65.0,0.8,14.0,521.0,652.59,514.0
2016,2,13,10,15,936.0,66.5,0.75,14.0,553.5,673.47,527.75
2016,2,13,10,30,948.0,68.0,0.7,14.0,586.0,691.55,539.28
2016,2,13,10,45,957.0,69.0,0.7,14.5,612.0,704.15,546.4
2016,2,13,11,0,966.0,70.0,0.7,15.0,638.0,713.62,551.07
2016,2,13,11,15,971.0,70.5,0.7,15.0,656.0,716.68,552.42
2016,2,13,11,30,976.0,71.0,0.7,15.0,674.0,716.43,551.69
2016,2,13,11,45,979.5,71.5,0.7,15.5,684.5,711.87,546.77
2016,2,13,12,0,983.0,72.0,0.7,16.0,695.0,703.98,539.46
2016,2,13,12,15,983.0,72.0,0.7,16.0,696.5,690.06,528.88
2016,2,13,12,30,983.0,72.0,0.7,16.0,698.0,672.95,515.97
2016,2,13,12,45,974.0,75.0,0.75,16.5,690.0,650.44,498.6
2016,2,13,13,0,965.0,78.0,0.8,17.0,682.0,625.23,479.04
2016,2,13,13,15,960.0,77.5,0.8,16.5,667.5,596.25,457.69
2016,2,13,13,30,955.0,77.0,0.8,16.0,653.0,564.77,433.96
2016,2,13,13,45,948.0,75.5,0.85,16.0,630.5,529.05,406.06
2016,2,13,14,0,941.0,74.0,0.9,16.0,608.0,491.3,375.81
2016,2,13,14,15,930.0,72.5,1.0,15.5,578.0,450.09,342.91
2016,2,13,14,30,919.0,71.0,1.1,15.0,548.0,407.53,307.7
2016,2,13,14,45,902.0,69.5,1.2,15.0,511.5,361.88,268.44
2016,2,13,15,0,885.0,68.0,1.3,15.0,475.0,315.83,227.92
2016,2,13,15,15,863.0,65.5,1.25,14.5,433.5,267.53,185.36
2016,2,13,15,30,841.0,63.0,1.2,14.0,392.0,216.47,140.8
2016,2,13,15,45,811.0,59.5,1.2,13.5,345.5,167.48,99.74
2016,2,13,16,0,781.0,56.0,1.2,13.0,299.0,120.45,63.95
2016,2,13,16,15,733.0,51.5,1.15,12.0,250.5,73.91,36.31
2016,2,13,16,30,685.0,47.0,1.1,11.0,202.0,34.49,25.58
2016,2,13,16,45,606.5,40.5,1.05,10.5,153.5,30.88,22.17
2016,2,13,17,0,528.0,34.0,1.0,10.0,105.0,27.2,18.46
2016,2,13,17,15,380.0,24.5,1.05,9.5,64.0,20.26,10.86
2016,2,13,17,30,232.0,15.0,1.1,9.0,23.0,14.74,0.0
2016,2,13,17,45,116.0,7.5,1.15,9.0,11.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,7,15,209.0,13.0,1.2,8.5,32.0,84.0,0.0
2016,2,14,7,30,418.0,26.0,1.2,9.0,64.0,181.87,130.1
2016,2,14,7,45,519.5,33.0,1.3,9.5,110.0,244.17,190.12
2016,2,14,8,0,621.0,40.0,1.4,10.0,156.0,313.42,251.22
2016,2,14,8,15,677.5,44.5,1.3,10.5,204.0,365.87,297.13
2016,2,14,8,30,734.0,49.0,1.2,11.0,252.0,420.58,342.88
2016,2,14,8,45,601.0,81.0,1.15,11.5,266.5,412.92,337.36
2016,2,14,9,0,468.0,113.0,1.1,12.0,281.0,389.68,318.5
2016,2,14,9,15,661.5,87.5,1.15,12.5,356.5,485.34,394.86
2016,2,14,9,30,855.0,62.0,1.2,13.0,432.0,580.44,467.84
2016,2,14,9,45,724.5,101.5,1.3,14.0,434.0,565.21,452.68
2016,2,14,10,0,594.0,141.0,1.4,15.0,436.0,536.24,427.93
2016,2,14,10,15,746.0,107.5,1.4,15.0,502.5,604.56,480.83
2016,2,14,10,30,898.0,74.0,1.4,15.0,569.0,669.71,529.56
2016,2,14,10,45,552.0,176.0,1.4,15.5,485.0,555.64,438.26
2016,2,14,11,0,206.0,278.0,1.4,16.0,401.0,421.94,331.31
2016,2,14,11,15,243.5,282.0,1.4,16.0,430.5,448.63,352.56
2016,2,14,11,30,281.0,286.0,1.4,16.0,460.0,478.46,374.79
2016,2,14,11,45,607.0,182.0,1.4,16.5,567.0,587.76,460.15
2016,2,14,12,0,933.0,78.0,1.4,17.0,674.0,682.34,530.94
2016,2,14,12,15,718.5,156.0,1.4,17.0,615.5,613.25,476.08
2016,2,14,12,30,504.0,234.0,1.4,17.0,557.0,542.58,421.12
2016,2,14,12,45,531.0,221.5,1.45,17.0,559.5,533.82,415.32
2016,2,14,13,0,558.0,209.0,1.5,17.0,562.0,522.46,406.82
2016,2,14,13,15,743.0,141.5,1.45,17.0,600.5,542.51,422.24
2016,2,14,13,30,928.0,74.0,1.4,17.0,639.0,551.95,428.26
2016,2,14,13,45,920.0,74.0,1.4,17.0,617.5,517.99,400.51
2016,2,14,14,0,912.0,74.0,1.4,17.0,596.0,482.12,370.96
2016,2,14,14,15,902.5,72.5,1.35,16.5,567.5,442.49,338.27
2016,2,14,14,30,893.0,71.0,1.3,16.0,539.0,401.48,303.56
2016,2,14,14,45,876.0,70.0,1.3,16.0,503.5,357.23,265.15
2016,2,14,15,0,859.0,69.0,1.3,16.0,468.0,312.63,225.73
2016,2,14,15,15,837.5,66.5,1.25,15.5,427.0,262.23,181.74
2016,2,14,15,30,816.0,64.0,1.2,15.0,386.0,215.55,140.83
2016,2,14,15,45,780.0,61.5,1.2,15.0,340.0,167.59,100.66
2016,2,14,16,0,744.0,59.0,1.2,15.0,294.0,122.2,66.1
2016,2,14,16,15,695.5,54.5,1.15,14.5,246.0,77.27,38.89
2016,2,14,16,30,647.0,50.0,1.1,14.0,198.0,37.01,27.5
2016,2,14,16,45,559.5,44.0,1.1,13.5,150.0,31.06,22.05
2016,2,14,17,0,472.0,38.0,1.1,13.0,102.0,28.34,19.25
2016,2,14,17,15,236.0,30.5,1.05,12.5,62.5,23.62,13.7
2016,2,14,17,30,0.0,23.0,1.0,12.0,23.0,20.76,0.0
2016,2,14,17,45,0.0,11.5,1.0,12.0,11.5,11.3,0.0
2016,2,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,7,15,243.0,13.0,1.15,10.5,36.0,94.09,0.0
2016,2,15,7,30,486.0,26.0,1.1,11.0,72.0,206.6,148.72
2016,2,15,7,45,582.5,32.5,1.1,11.5,120.0,269.58,208.52
2016,2,15,8,0,679.0,39.0,1.1,12.0,168.0,339.04,269.1
2016,2,15,8,15,733.0,43.0,1.05,12.5,218.0,392.11,314.92
2016,2,15,8,30,787.0,47.0,1.0,13.0,268.0,444.23,358.07
2016,2,15,8,45,822.0,50.0,0.95,13.5,316.5,489.59,394.14
2016,2,15,9,0,857.0,53.0,0.9,14.0,365.0,534.92,428.62
2016,2,15,9,15,881.0,55.0,0.9,14.5,409.0,572.28,456.25
2016,2,15,9,30,905.0,57.0,0.9,15.0,453.0,608.24,481.99
2016,2,15,9,45,921.5,59.0,0.9,15.5,492.5,637.83,502.34
2016,2,15,10,0,938.0,61.0,0.9,16.0,532.0,665.1,520.54
2016,2,15,10,15,950.0,62.0,0.9,16.5,565.0,685.8,533.67
2016,2,15,10,30,962.0,63.0,0.9,17.0,598.0,703.65,544.2
2016,2,15,10,45,970.0,64.0,0.9,17.5,623.5,715.83,550.58
2016,2,15,11,0,978.0,65.0,0.9,18.0,649.0,724.81,554.86
2016,2,15,11,15,983.0,66.0,0.9,18.0,667.0,728.49,556.64
2016,2,15,11,30,988.0,67.0,0.9,18.0,685.0,728.81,556.29
2016,2,15,11,45,990.0,67.0,0.9,18.5,695.0,722.7,550.63
2016,2,15,12,0,992.0,67.0,0.9,19.0,705.0,713.26,542.67
2016,2,15,12,15,992.0,67.5,0.9,19.0,707.0,699.73,532.46
2016,2,15,12,30,992.0,68.0,0.9,19.0,709.0,682.97,519.88
2016,2,15,12,45,986.5,69.5,0.9,19.0,702.0,660.78,503.25
2016,2,15,13,0,981.0,71.0,0.9,19.0,695.0,635.73,484.35
2016,2,15,13,15,976.5,70.5,0.9,19.0,680.0,606.55,462.2
2016,2,15,13,30,972.0,70.0,0.9,19.0,665.0,574.81,437.71
2016,2,15,13,45,963.5,69.5,0.95,19.0,642.5,538.7,409.83
2016,2,15,14,0,955.0,69.0,1.0,19.0,620.0,500.61,379.65
2016,2,15,14,15,944.5,68.0,0.95,18.5,590.0,459.42,346.36
2016,2,15,14,30,934.0,67.0,0.9,18.0,560.0,416.82,311.01
2016,2,15,14,45,917.5,65.5,0.9,18.0,523.0,370.53,271.63
2016,2,15,15,0,901.0,64.0,0.9,18.0,486.0,323.78,231.04
2016,2,15,15,15,880.0,62.0,0.85,17.5,444.0,275.24,188.91
2016,2,15,15,30,859.0,60.0,0.8,17.0,402.0,227.15,147.17
2016,2,15,15,45,826.5,57.5,0.8,16.5,355.5,174.05,103.17
2016,2,15,16,0,794.0,55.0,0.8,16.0,309.0,126.56,66.94
2016,2,15,16,15,748.5,51.0,0.75,15.0,260.0,79.49,38.07
2016,2,15,16,30,703.0,47.0,0.7,14.0,211.0,36.49,27.06
2016,2,15,16,45,628.5,41.0,0.7,13.5,162.0,30.94,22.0
2016,2,15,17,0,554.0,35.0,0.7,13.0,113.0,27.76,18.81
2016,2,15,17,15,416.5,25.5,0.7,12.5,70.5,20.88,11.71
2016,2,15,17,30,279.0,16.0,0.7,12.0,28.0,13.59,0.0
2016,2,15,17,45,139.5,8.0,0.75,12.0,14.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,14.0,0.9,10.5,37.0,93.35,12.96
2016,2,16,7,30,463.0,28.0,0.9,11.0,74.0,202.7,147.72
2016,2,16,7,45,556.0,35.0,0.9,12.0,121.5,264.64,204.98
2016,2,16,8,0,649.0,42.0,0.9,13.0,169.0,332.7,263.44
2016,2,16,8,15,704.5,47.0,0.8,13.5,219.0,386.87,309.28
2016,2,16,8,30,760.0,52.0,0.7,14.0,269.0,443.15,354.59
2016,2,16,8,45,795.0,55.5,0.65,14.5,316.5,488.61,389.96
2016,2,16,9,0,830.0,59.0,0.6,15.0,364.0,533.94,423.75
2016,2,16,9,15,854.0,61.5,0.55,15.5,408.0,568.15,448.12
2016,2,16,9,30,878.0,64.0,0.5,16.0,452.0,604.09,472.81
2016,2,16,9,45,899.5,64.5,0.5,17.0,491.5,634.54,492.48
2016,2,16,10,0,921.0,65.0,0.5,18.0,531.0,662.96,510.17
2016,2,16,10,15,932.5,66.5,0.45,18.5,563.5,683.68,522.22
2016,2,16,10,30,944.0,68.0,0.4,19.0,596.0,701.57,531.71
2016,2,16,10,45,951.0,69.5,0.4,19.5,621.5,713.48,537.69
2016,2,16,11,0,958.0,71.0,0.4,20.0,647.0,722.23,541.67
2016,2,16,11,15,963.0,71.5,0.35,20.0,665.0,725.32,542.21
2016,2,16,11,30,968.0,72.0,0.3,20.0,683.0,725.12,540.76
2016,2,16,11,45,970.0,72.5,0.25,20.5,692.5,719.61,534.92
2016,2,16,12,0,972.0,73.0,0.2,21.0,702.0,710.81,526.92
2016,2,16,12,15,972.0,73.0,0.2,21.0,704.0,696.94,516.85
2016,2,16,12,30,972.0,73.0,0.2,21.0,706.0,679.92,504.58
2016,2,16,12,45,971.5,72.0,0.2,21.0,699.5,658.51,489.16
2016,2,16,13,0,971.0,71.0,0.2,21.0,693.0,634.13,471.46
2016,2,16,13,15,967.0,70.5,0.2,21.0,678.5,605.43,450.41
2016,2,16,13,30,963.0,70.0,0.2,21.0,664.0,574.16,427.09
2016,2,16,13,45,955.5,69.5,0.2,21.0,641.5,538.74,400.26
2016,2,16,14,0,948.0,69.0,0.2,21.0,619.0,501.3,371.27
2016,2,16,14,15,937.5,67.5,0.2,21.0,589.5,459.81,338.56
2016,2,16,14,30,927.0,66.0,0.2,21.0,560.0,416.92,303.88
2016,2,16,14,45,913.5,64.0,0.25,21.0,524.0,371.38,266.58
2016,2,16,15,0,900.0,62.0,0.3,21.0,488.0,325.15,227.72
2016,2,16,15,15,880.0,60.0,0.3,20.5,446.0,276.81,186.87
2016,2,16,15,30,860.0,58.0,0.3,20.0,404.0,228.82,146.14
2016,2,16,15,45,833.0,54.5,0.35,20.0,358.0,179.03,105.11
2016,2,16,16,0,806.0,51.0,0.4,20.0,312.0,130.79,68.34
2016,2,16,16,15,762.5,47.5,0.5,19.0,263.0,79.88,36.38
2016,2,16,16,30,719.0,44.0,0.6,18.0,214.0,36.37,26.49
2016,2,16,16,45,649.5,38.5,0.7,17.5,165.0,28.45,19.43
2016,2,16,17,0,580.0,33.0,0.8,17.0,116.0,25.59,16.61
2016,2,16,17,15,290.0,32.0,0.8,16.5,73.5,25.19,15.18
2016,2,16,17,30,0.0,31.0,0.8,16.0,31.0,26.83,0.0
2016,2,16,17,45,0.0,15.5,0.85,16.0,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,7,15,39.5,18.5,1.25,12.0,22.5,34.29,6.59
2016,2,17,7,30,79.0,37.0,1.3,12.0,45.0,79.33,57.46
2016,2,17,7,45,100.0,57.0,1.4,12.5,73.0,107.24,83.25
2016,2,17,8,0,121.0,77.0,1.5,13.0,101.0,141.33,113.17
2016,2,17,8,15,136.0,97.5,1.55,13.0,131.5,174.23,141.75
2016,2,17,8,30,151.0,118.0,1.6,13.0,162.0,207.56,170.09
2016,2,17,8,45,161.5,137.5,1.7,13.5,191.5,237.7,194.85
2016,2,17,9,0,172.0,157.0,1.8,14.0,221.0,267.87,219.06
2016,2,17,9,15,180.0,176.5,1.85,14.0,250.5,296.5,241.88
2016,2,17,9,30,188.0,196.0,1.9,14.0,280.0,324.8,264.08
2016,2,17,9,45,252.5,206.0,1.95,14.0,329.0,383.78,311.08
2016,2,17,10,0,317.0,216.0,2.0,14.0,378.0,437.94,353.51
2016,2,17,10,15,158.5,165.5,2.05,14.0,246.5,276.04,223.84
2016,2,17,10,30,0.0,115.0,2.1,14.0,115.0,111.76,87.4
2016,2,17,10,45,0.0,71.5,2.2,14.5,71.5,69.16,52.2
2016,2,17,11,0,0.0,28.0,2.3,15.0,28.0,27.06,17.03
2016,2,17,11,15,3.0,111.0,2.35,15.0,113.0,109.64,85.44
2016,2,17,11,30,6.0,194.0,2.4,15.0,198.0,193.18,152.89
2016,2,17,11,45,6.5,196.0,2.45,15.0,200.5,195.08,154.12
2016,2,17,12,0,7.0,198.0,2.5,15.0,203.0,196.95,155.56
2016,2,17,12,15,48.5,253.5,2.5,14.5,286.0,279.27,222.09
2016,2,17,12,30,90.0,309.0,2.5,14.0,369.0,357.16,283.66
2016,2,17,12,45,86.0,306.5,2.55,14.0,363.0,348.69,276.64
2016,2,17,13,0,82.0,304.0,2.6,14.0,357.0,340.12,269.95
2016,2,17,13,15,88.0,297.5,2.6,14.0,353.5,333.3,264.74
2016,2,17,13,30,94.0,291.0,2.6,14.0,350.0,325.93,259.05
2016,2,17,13,45,246.0,265.5,2.65,14.0,411.5,371.48,295.65
2016,2,17,14,0,398.0,240.0,2.7,14.0,473.0,407.32,322.84
2016,2,17,14,15,569.0,184.0,2.7,13.5,499.0,410.71,323.89
2016,2,17,14,30,740.0,128.0,2.7,13.0,525.0,401.15,312.78
2016,2,17,14,45,600.5,148.5,2.7,13.0,457.0,339.64,262.52
2016,2,17,15,0,461.0,169.0,2.7,13.0,389.0,287.21,220.5
2016,2,17,15,15,371.5,167.0,2.65,13.0,334.5,242.17,184.2
2016,2,17,15,30,282.0,165.0,2.6,13.0,280.0,201.73,152.63
2016,2,17,15,45,262.0,150.0,2.6,13.0,247.5,169.67,126.18
2016,2,17,16,0,242.0,135.0,2.6,13.0,215.0,139.28,102.04
2016,2,17,16,15,222.0,115.5,2.6,12.5,180.0,107.21,78.3
2016,2,17,16,30,202.0,96.0,2.6,12.0,145.0,77.2,58.93
2016,2,17,16,45,167.5,76.5,2.65,12.0,110.5,60.34,48.33
2016,2,17,17,0,133.0,57.0,2.7,12.0,76.0,45.85,34.85
2016,2,17,17,15,66.5,38.5,2.7,11.5,48.0,33.12,22.4
2016,2,17,17,30,0.0,20.0,2.7,11.0,20.0,18.82,0.0
2016,2,17,17,45,0.0,10.0,2.75,11.0,10.0,9.83,0.0
2016,2,17,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.0,1.4,8.0,10.0,9.64,0.0
2016,2,18,7,30,0.0,20.0,1.4,8.0,20.0,19.3,10.43
2016,2,18,7,45,0.0,33.5,1.45,8.5,33.5,32.35,22.15
2016,2,18,8,0,0.0,47.0,1.5,9.0,47.0,45.59,33.88
2016,2,18,8,15,0.0,61.5,1.5,9.0,61.5,60.2,46.71
2016,2,18,8,30,0.0,76.0,1.5,9.0,76.0,74.72,59.28
2016,2,18,8,45,0.0,90.5,1.55,9.5,90.5,89.18,71.47
2016,2,18,9,0,0.0,105.0,1.6,10.0,105.0,103.59,83.4
2016,2,18,9,15,0.0,107.0,1.6,10.0,107.0,104.98,84.33
2016,2,18,9,30,0.0,109.0,1.6,10.0,109.0,106.57,85.43
2016,2,18,9,45,386.5,111.5,1.6,10.5,311.0,372.45,310.41
2016,2,18,10,0,773.0,114.0,1.6,11.0,513.0,634.1,513.58
2016,2,18,10,15,450.0,189.5,1.55,11.0,425.5,507.17,409.42
2016,2,18,10,30,127.0,265.0,1.5,11.0,338.0,361.38,290.39
2016,2,18,10,45,216.0,270.0,1.5,11.0,399.5,425.42,342.45
2016,2,18,11,0,305.0,275.0,1.5,11.0,461.0,494.76,396.11
2016,2,18,11,15,579.5,198.0,1.45,11.0,564.5,604.91,483.04
2016,2,18,11,30,854.0,121.0,1.4,11.0,668.0,709.31,562.16
2016,2,18,11,45,864.0,119.0,1.4,11.5,679.5,706.57,557.43
2016,2,18,12,0,874.0,117.0,1.4,12.0,691.0,700.76,551.61
2016,2,18,12,15,546.5,217.5,1.4,12.0,577.0,573.94,453.05
2016,2,18,12,30,219.0,318.0,1.4,12.0,463.0,449.44,354.53
2016,2,18,12,45,109.5,222.5,1.4,12.0,295.0,283.99,226.75
2016,2,18,13,0,0.0,127.0,1.4,12.0,127.0,122.79,96.35
2016,2,18,13,15,71.5,213.5,1.4,12.0,258.0,245.35,196.88
2016,2,18,13,30,143.0,300.0,1.4,12.0,389.0,360.39,286.84
2016,2,18,13,45,240.0,278.0,1.4,12.0,421.5,381.73,303.06
2016,2,18,14,0,337.0,256.0,1.4,12.0,454.0,395.09,312.78
2016,2,18,14,15,169.5,212.0,1.35,12.0,312.0,270.43,215.01
2016,2,18,14,30,2.0,168.0,1.3,12.0,170.0,160.85,128.29
2016,2,18,14,45,1.0,111.0,1.3,12.0,112.0,107.1,84.63
2016,2,18,15,0,0.0,54.0,1.3,12.0,54.0,52.18,38.84
2016,2,18,15,15,129.0,112.0,1.2,11.5,165.0,136.52,106.06
2016,2,18,15,30,258.0,170.0,1.1,11.0,276.0,201.93,154.47
2016,2,18,15,45,485.5,120.5,1.05,11.0,291.5,179.56,125.16
2016,2,18,16,0,713.0,71.0,1.0,11.0,307.0,136.92,79.84
2016,2,18,16,15,663.5,65.5,0.95,10.0,258.5,91.46,49.55
2016,2,18,16,30,614.0,60.0,0.9,9.0,210.0,50.56,31.85
2016,2,18,16,45,541.5,52.0,0.9,8.5,162.5,37.17,28.2
2016,2,18,17,0,469.0,44.0,0.9,8.0,115.0,32.99,24.05
2016,2,18,17,15,335.0,32.5,0.95,7.5,73.5,25.18,16.2
2016,2,18,17,30,201.0,21.0,1.0,7.0,32.0,16.87,0.51
2016,2,18,17,45,100.5,10.5,1.05,7.0,16.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,10.0,1.2,7.5,10.0,9.64,0.0
2016,2,19,7,30,0.0,20.0,1.2,8.0,20.0,19.3,10.52
2016,2,19,7,45,0.0,32.5,1.3,8.5,32.5,31.38,21.36
2016,2,19,8,0,0.0,45.0,1.4,9.0,45.0,43.47,32.08
2016,2,19,8,15,0.0,58.0,1.4,9.5,58.0,56.39,43.35
2016,2,19,8,30,0.0,71.0,1.4,10.0,71.0,69.36,54.45
2016,2,19,8,45,0.0,83.0,1.45,10.5,83.0,81.23,64.41
2016,2,19,9,0,0.0,95.0,1.5,11.0,95.0,93.09,74.18
2016,2,19,9,15,26.0,142.0,1.45,11.0,154.0,161.67,131.91
2016,2,19,9,30,52.0,189.0,1.4,11.0,213.0,228.49,186.65
2016,2,19,9,45,37.0,193.5,1.4,11.5,211.5,222.78,180.65
2016,2,19,10,0,22.0,198.0,1.4,12.0,210.0,211.23,170.24
2016,2,19,10,15,33.5,220.0,1.35,12.0,239.0,246.57,198.5
2016,2,19,10,30,45.0,242.0,1.3,12.0,268.0,276.35,221.8
2016,2,19,10,45,48.0,254.5,1.3,12.5,283.5,290.13,231.75
2016,2,19,11,0,51.0,267.0,1.3,13.0,299.0,303.67,241.53
2016,2,19,11,15,41.5,264.5,1.3,13.0,291.0,292.94,232.56
2016,2,19,11,30,32.0,262.0,1.3,13.0,283.0,282.29,223.81
2016,2,19,11,45,151.0,286.5,1.3,13.0,386.5,389.21,309.12
2016,2,19,12,0,270.0,311.0,1.3,13.0,490.0,492.11,387.75
2016,2,19,12,15,154.0,295.0,1.25,12.5,397.5,391.69,309.45
2016,2,19,12,30,38.0,279.0,1.2,12.0,305.0,295.79,234.09
2016,2,19,12,45,31.0,265.5,1.2,12.0,286.5,276.25,219.23
2016,2,19,13,0,24.0,252.0,1.2,12.0,268.0,256.82,204.0
2016,2,19,13,15,163.5,269.0,1.15,11.5,372.5,350.35,279.58
2016,2,19,13,30,303.0,286.0,1.1,11.0,477.0,433.71,344.02
2016,2,19,13,45,301.5,275.5,1.1,11.0,460.5,410.77,325.27
2016,2,19,14,0,300.0,265.0,1.1,11.0,444.0,387.27,306.68
2016,2,19,14,15,150.0,179.5,1.05,11.0,269.0,233.37,186.04
2016,2,19,14,30,0.0,94.0,1.0,11.0,94.0,90.86,71.01
2016,2,19,14,45,0.5,124.5,0.95,11.0,124.5,119.56,95.39
2016,2,19,15,0,1.0,155.0,0.9,11.0,155.0,147.15,118.35
2016,2,19,15,15,42.0,166.0,0.85,10.5,183.0,163.63,131.12
2016,2,19,15,30,83.0,177.0,0.8,10.0,211.0,177.26,141.01
2016,2,19,15,45,75.5,158.0,0.75,10.0,186.5,153.7,121.67
2016,2,19,16,0,68.0,139.0,0.7,10.0,162.0,130.88,103.2
2016,2,19,16,15,60.0,118.5,0.65,9.5,136.5,107.71,84.83
2016,2,19,16,30,52.0,98.0,0.6,9.0,111.0,85.52,67.6
2016,2,19,16,45,39.0,77.0,0.55,9.0,85.5,67.03,54.97
2016,2,19,17,0,26.0,56.0,0.5,9.0,60.0,49.8,38.97
2016,2,19,17,15,13.0,36.5,0.5,9.0,38.5,33.27,23.22
2016,2,19,17,30,0.0,17.0,0.5,9.0,17.0,16.41,2.2
2016,2,19,17,45,0.0,8.5,0.55,9.0,8.5,8.36,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,71.0,21.0,0.95,4.5,29.5,52.31,27.41
2016,2,20,7,30,142.0,42.0,0.9,5.0,59.0,108.57,83.75
2016,2,20,7,45,177.5,61.5,0.9,5.5,93.0,149.79,121.36
2016,2,20,8,0,213.0,81.0,0.9,6.0,127.0,193.04,159.77
2016,2,20,8,15,233.0,100.5,0.85,6.5,162.0,230.87,192.61
2016,2,20,8,30,253.0,120.0,0.8,7.0,197.0,269.32,224.85
2016,2,20,8,45,272.5,136.0,0.8,7.5,231.0,303.83,253.04
2016,2,20,9,0,292.0,152.0,0.8,8.0,265.0,338.71,280.73
2016,2,20,9,15,363.5,158.5,0.75,8.5,315.0,393.94,324.32
2016,2,20,9,30,435.0,165.0,0.7,9.0,365.0,458.76,373.77
2016,2,20,9,45,344.5,198.5,0.65,9.5,365.5,437.51,353.81
2016,2,20,10,0,254.0,232.0,0.6,10.0,366.0,418.17,335.81
2016,2,20,10,15,350.0,227.0,0.5,10.5,423.0,478.03,381.23
2016,2,20,10,30,446.0,222.0,0.4,11.0,480.0,545.12,429.48
2016,2,20,10,45,517.0,207.5,0.3,11.5,519.0,579.63,452.56
2016,2,20,11,0,588.0,193.0,0.2,12.0,558.0,613.12,474.75
2016,2,20,11,15,657.5,175.5,0.2,12.0,594.5,643.28,496.19
2016,2,20,11,30,727.0,158.0,0.2,12.0,631.0,668.74,514.16
2016,2,20,11,45,609.5,203.5,0.2,12.5,604.0,627.27,480.89
2016,2,20,12,0,492.0,249.0,0.2,13.0,577.0,583.48,446.83
2016,2,20,12,15,488.0,251.5,0.25,13.0,577.5,573.8,440.48
2016,2,20,12,30,484.0,254.0,0.3,13.0,578.0,562.55,432.5
2016,2,20,12,45,708.5,173.5,0.35,13.5,642.5,612.2,470.66
2016,2,20,13,0,933.0,93.0,0.4,14.0,707.0,649.7,498.09
2016,2,20,13,15,928.5,92.0,0.45,13.5,692.5,620.76,477.11
2016,2,20,13,30,924.0,91.0,0.5,13.0,678.0,589.39,454.62
2016,2,20,13,45,916.5,90.0,0.55,13.0,655.5,554.2,427.8
2016,2,20,14,0,909.0,89.0,0.6,13.0,633.0,517.09,398.74
2016,2,20,14,15,898.5,87.0,0.65,13.0,603.5,476.0,365.79
2016,2,20,14,30,888.0,85.0,0.7,13.0,574.0,433.61,330.79
2016,2,20,14,45,878.0,81.5,0.75,13.0,538.5,386.12,290.8
2016,2,20,15,0,868.0,78.0,0.8,13.0,503.0,340.32,250.93
2016,2,20,15,15,790.5,80.0,0.85,12.5,442.0,280.87,201.7
2016,2,20,15,30,713.0,82.0,0.9,12.0,381.0,224.5,155.05
2016,2,20,15,45,745.5,72.0,0.95,11.5,354.0,188.13,121.1
2016,2,20,16,0,778.0,62.0,1.0,11.0,327.0,145.0,83.47
2016,2,20,16,15,734.0,57.5,1.05,10.0,277.0,97.35,50.67
2016,2,20,16,30,690.0,53.0,1.1,9.0,227.0,53.7,30.38
2016,2,20,16,45,616.5,47.0,1.15,8.5,177.0,35.53,26.74
2016,2,20,17,0,543.0,41.0,1.2,8.0,127.0,29.78,21.25
2016,2,20,17,15,419.0,31.0,1.2,7.5,83.0,23.33,14.81
2016,2,20,17,30,295.0,21.0,1.2,7.0,39.0,16.47,3.75
2016,2,20,17,45,147.5,10.5,1.25,6.5,19.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,74.0,5.5,1.1,4.5,7.0,0.0,0.0
2016,2,21,7,0,148.0,11.0,1.0,5.0,14.0,51.78,0.0
2016,2,21,7,15,312.0,22.5,1.0,5.5,53.0,139.9,85.93
2016,2,21,7,30,476.0,34.0,1.0,6.0,92.0,227.79,176.47
2016,2,21,7,45,564.5,41.5,1.05,7.0,141.5,287.36,230.82
2016,2,21,8,0,653.0,49.0,1.1,8.0,191.0,356.65,290.94
2016,2,21,8,15,706.5,54.0,1.1,8.5,242.0,411.49,337.95
2016,2,21,8,30,760.0,59.0,1.1,9.0,293.0,468.21,384.58
2016,2,21,8,45,798.0,62.0,1.15,9.5,342.5,515.65,422.55
2016,2,21,9,0,836.0,65.0,1.2,10.0,392.0,563.09,459.3
2016,2,21,9,15,860.0,68.0,1.2,10.5,437.0,601.73,487.85
2016,2,21,9,30,884.0,71.0,1.2,11.0,482.0,635.7,512.24
2016,2,21,9,45,902.5,72.5,1.2,11.5,522.0,665.94,533.19
2016,2,21,10,0,921.0,74.0,1.2,12.0,562.0,693.98,552.05
2016,2,21,10,15,933.0,75.5,1.2,12.0,595.5,715.19,565.89
2016,2,21,10,30,945.0,77.0,1.2,12.0,629.0,733.57,577.77
2016,2,21,10,45,954.0,78.0,1.2,12.5,655.0,746.33,584.64
2016,2,21,11,0,963.0,79.0,1.2,13.0,681.0,755.94,589.4
2016,2,21,11,15,968.0,80.0,1.15,13.0,699.5,759.49,590.51
2016,2,21,11,30,973.0,81.0,1.1,13.0,718.0,759.71,589.46
2016,2,21,11,45,976.0,81.5,1.1,13.5,728.5,754.66,584.44
2016,2,21,12,0,979.0,82.0,1.1,14.0,739.0,746.26,577.28
2016,2,21,12,15,979.5,82.0,1.05,14.0,740.5,732.37,566.88
2016,2,21,12,30,980.0,82.0,1.0,14.0,742.0,715.26,553.42
2016,2,21,12,45,978.5,81.5,1.0,14.0,735.5,693.26,536.95
2016,2,21,13,0,977.0,81.0,1.0,14.0,729.0,668.29,518.11
2016,2,21,13,15,973.0,80.5,1.05,14.0,714.0,639.02,496.3
2016,2,21,13,30,969.0,80.0,1.1,14.0,699.0,607.15,472.03
2016,2,21,13,45,960.0,79.5,1.15,14.0,675.5,570.26,443.39
2016,2,21,14,0,951.0,79.0,1.2,14.0,652.0,531.43,412.48
2016,2,21,14,15,940.5,77.5,1.2,13.5,622.0,489.25,378.55
2016,2,21,14,30,930.0,76.0,1.2,13.0,592.0,445.67,342.45
2016,2,21,14,45,913.0,75.0,1.3,13.0,554.5,399.01,302.69
2016,2,21,15,0,896.0,74.0,1.4,13.0,517.0,351.94,261.47
2016,2,21,15,15,875.5,71.5,1.4,12.5,474.0,299.11,215.17
2016,2,21,15,30,855.0,69.0,1.4,12.0,431.0,249.91,171.35
2016,2,21,15,45,823.5,66.0,1.45,11.5,383.5,199.1,127.31
2016,2,21,16,0,792.0,63.0,1.5,11.0,336.0,150.41,87.42
2016,2,21,16,15,748.5,58.5,1.45,10.0,285.5,101.89,53.39
2016,2,21,16,30,705.0,54.0,1.4,9.0,235.0,57.31,31.78
2016,2,21,16,45,636.5,47.5,1.4,8.5,184.5,35.79,26.99
2016,2,21,17,0,568.0,41.0,1.4,8.0,134.0,32.39,23.62
2016,2,21,17,15,444.5,31.5,1.4,7.5,88.5,23.6,15.13
2016,2,21,17,30,321.0,22.0,1.4,7.0,43.0,17.26,5.38
2016,2,21,17,45,160.5,11.0,1.4,7.0,21.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,6.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,7.0,17.0,16.71,0.0
2016,2,22,7,15,257.0,25.0,1.0,7.0,57.0,127.27,82.45
2016,2,22,7,30,514.0,33.0,1.0,7.0,97.0,239.06,185.45
2016,2,22,7,45,595.0,40.0,1.0,7.5,147.0,300.88,241.6
2016,2,22,8,0,676.0,47.0,1.0,8.0,197.0,367.77,299.95
2016,2,22,8,15,726.5,51.5,0.95,8.5,248.0,421.6,345.68
2016,2,22,8,30,777.0,56.0,0.9,9.0,299.0,477.1,390.7
2016,2,22,8,45,810.0,60.0,0.9,10.0,348.0,523.63,426.49
2016,2,22,9,0,843.0,64.0,0.9,11.0,397.0,569.86,460.58
2016,2,22,9,15,866.0,66.5,0.9,11.5,441.5,604.36,485.67
2016,2,22,9,30,889.0,69.0,0.9,12.0,486.0,640.64,511.3
2016,2,22,9,45,906.0,71.0,0.95,12.5,526.0,670.68,532.23
2016,2,22,10,0,923.0,73.0,1.0,13.0,566.0,698.44,550.84
2016,2,22,10,15,935.0,74.5,0.95,13.5,599.0,719.74,562.91
