Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,947.0,76.0,0.9,14.0,632.0,738.19,572.91
2016,2,22,10,45,954.0,77.5,0.9,14.5,658.0,750.15,579.04
2016,2,22,11,0,961.0,79.0,0.9,15.0,684.0,758.92,583.1
2016,2,22,11,15,966.5,79.5,0.9,15.0,702.5,762.29,584.64
2016,2,22,11,30,972.0,80.0,0.9,15.0,721.0,762.33,584.1
2016,2,22,11,45,973.5,81.0,0.95,15.0,731.0,756.77,580.53
2016,2,22,12,0,975.0,82.0,1.0,15.0,741.0,747.87,574.82
2016,2,22,12,15,975.5,82.0,1.0,15.0,742.5,734.0,565.14
2016,2,22,12,30,976.0,82.0,1.0,15.0,744.0,716.92,552.6
2016,2,22,12,45,969.5,84.0,1.05,15.5,736.5,694.29,535.26
2016,2,22,13,0,963.0,86.0,1.1,16.0,729.0,668.88,515.69
2016,2,22,13,15,959.0,85.5,1.1,16.0,714.0,639.86,493.72
2016,2,22,13,30,955.0,85.0,1.1,16.0,699.0,608.28,469.45
2016,2,22,13,45,949.0,83.5,1.1,16.0,676.5,572.3,441.41
2016,2,22,14,0,943.0,82.0,1.1,16.0,654.0,534.22,411.1
2016,2,22,14,15,933.0,80.5,1.1,15.5,624.0,492.43,377.91
2016,2,22,14,30,923.0,79.0,1.1,15.0,594.0,449.22,342.55
2016,2,22,14,45,910.0,77.0,1.1,15.0,557.5,403.25,303.4
2016,2,22,15,0,897.0,75.0,1.1,15.0,521.0,356.55,262.7
2016,2,22,15,15,762.0,90.0,1.05,14.5,447.5,288.08,207.79
2016,2,22,15,30,627.0,105.0,1.0,14.0,374.0,230.51,162.43
2016,2,22,15,45,715.0,84.0,0.95,13.5,358.0,195.68,127.94
2016,2,22,16,0,803.0,63.0,0.9,13.0,342.0,154.61,89.46
2016,2,22,16,15,761.5,58.5,0.85,12.0,292.0,105.49,54.83
2016,2,22,16,30,720.0,54.0,0.8,11.0,242.0,60.09,32.2
2016,2,22,16,45,652.5,48.0,0.8,10.5,190.5,36.05,27.03
2016,2,22,17,0,585.0,42.0,0.8,10.0,139.0,33.17,24.17
2016,2,22,17,15,465.0,32.5,0.85,9.5,93.0,24.34,15.73
2016,2,22,17,30,345.0,23.0,0.9,9.0,47.0,18.05,6.75
2016,2,22,17,45,172.5,11.5,0.95,8.5,23.5,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.5,0.3,9.5,9.5,0.0,0.0
2016,2,23,7,0,0.0,19.0,0.4,10.0,19.0,18.68,0.0
2016,2,23,7,15,255.5,28.0,0.35,10.0,61.0,132.16,88.43
2016,2,23,7,30,511.0,37.0,0.3,10.0,103.0,248.35,190.46
2016,2,23,7,45,596.5,44.0,0.3,10.0,154.0,308.43,243.76
2016,2,23,8,0,682.0,51.0,0.3,10.0,205.0,377.97,302.93
2016,2,23,8,15,733.5,56.5,0.3,10.5,257.5,434.0,348.98
2016,2,23,8,30,785.0,62.0,0.3,11.0,310.0,491.71,394.38
2016,2,23,8,45,822.5,65.0,0.35,11.5,360.5,540.05,431.48
2016,2,23,9,0,860.0,68.0,0.4,12.0,411.0,588.29,467.32
2016,2,23,9,15,809.5,77.5,0.4,12.5,429.0,589.67,466.86
2016,2,23,9,30,759.0,87.0,0.4,13.0,447.0,585.91,462.78
2016,2,23,9,45,852.0,81.5,0.4,13.5,516.0,654.59,511.91
2016,2,23,10,0,945.0,76.0,0.4,14.0,585.0,720.78,556.41
2016,2,23,10,15,956.5,77.5,0.4,14.5,619.0,742.04,567.91
2016,2,23,10,30,968.0,79.0,0.4,15.0,653.0,760.37,578.01
2016,2,23,10,45,975.0,80.0,0.4,15.5,679.0,771.92,583.55
2016,2,23,11,0,982.0,81.0,0.4,16.0,705.0,780.2,587.06
2016,2,23,11,15,986.5,82.0,0.35,16.0,723.0,783.37,587.53
2016,2,23,11,30,991.0,83.0,0.3,16.0,741.0,783.13,585.93
2016,2,23,11,45,991.5,84.0,0.3,16.5,750.5,776.68,580.15
2016,2,23,12,0,992.0,85.0,0.3,17.0,760.0,766.85,572.35
2016,2,23,12,15,991.5,85.0,0.25,17.0,761.0,752.0,561.63
2016,2,23,12,30,991.0,85.0,0.2,17.0,762.0,733.93,548.43
2016,2,23,12,45,988.5,85.0,0.2,17.5,754.5,711.43,531.43
2016,2,23,13,0,986.0,85.0,0.2,18.0,747.0,685.96,512.25
2016,2,23,13,15,980.5,84.0,0.15,18.0,731.5,654.91,489.32
2016,2,23,13,30,975.0,83.0,0.1,18.0,716.0,621.34,464.32
2016,2,23,13,45,966.0,82.5,0.1,18.0,692.0,584.05,436.64
2016,2,23,14,0,957.0,82.0,0.1,18.0,668.0,544.79,406.85
2016,2,23,14,15,946.0,80.5,0.15,18.0,636.5,501.94,374.03
2016,2,23,14,30,935.0,79.0,0.2,18.0,605.0,457.72,339.17
2016,2,23,14,45,920.0,77.0,0.25,18.5,567.5,410.4,300.37
2016,2,23,15,0,905.0,75.0,0.3,19.0,530.0,362.51,260.12
2016,2,23,15,15,884.0,72.5,0.35,18.0,486.0,312.17,218.54
2016,2,23,15,30,863.0,70.0,0.4,17.0,442.0,258.86,173.82
2016,2,23,15,45,834.0,66.5,0.5,16.5,394.0,207.34,130.58
2016,2,23,16,0,805.0,63.0,0.6,16.0,346.0,157.68,90.58
2016,2,23,16,15,762.0,58.5,0.7,15.0,295.0,108.14,55.79
2016,2,23,16,30,719.0,54.0,0.8,14.0,244.0,62.47,32.49
2016,2,23,16,45,645.0,48.5,0.95,13.5,192.0,36.3,26.9
2016,2,23,17,0,571.0,43.0,1.1,13.0,140.0,30.95,21.91
2016,2,23,17,15,453.0,33.5,1.1,12.5,94.0,25.06,16.18
2016,2,23,17,30,335.0,24.0,1.1,12.0,48.0,18.83,7.89
2016,2,23,17,45,167.5,12.0,1.15,11.5,24.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,6.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,7.0,19.0,18.68,0.0
2016,2,24,7,15,225.5,28.5,0.85,7.5,59.0,124.41,86.81
2016,2,24,7,30,451.0,38.0,0.8,8.0,99.0,229.25,179.25
2016,2,24,7,45,535.5,46.0,0.8,9.0,148.0,291.3,233.95
2016,2,24,8,0,620.0,54.0,0.8,10.0,197.0,359.06,291.44
2016,2,24,8,15,671.5,59.5,0.7,10.5,247.0,412.62,335.68
2016,2,24,8,30,723.0,65.0,0.6,11.0,297.0,466.03,377.81
2016,2,24,8,45,760.0,68.5,0.55,12.0,345.5,512.9,412.67
2016,2,24,9,0,797.0,72.0,0.5,13.0,394.0,559.78,446.01
2016,2,24,9,15,821.5,75.0,0.45,13.5,438.5,598.04,472.48
2016,2,24,9,30,846.0,78.0,0.4,14.0,483.0,634.94,497.14
2016,2,24,9,45,864.0,80.0,0.35,14.5,522.5,664.79,516.04
2016,2,24,10,0,882.0,82.0,0.3,15.0,562.0,689.31,530.6
2016,2,24,10,15,894.5,84.0,0.3,15.5,595.0,710.93,543.1
2016,2,24,10,30,907.0,86.0,0.3,16.0,628.0,729.84,553.71
2016,2,24,10,45,914.5,87.5,0.35,16.5,653.5,741.8,560.42
2016,2,24,11,0,922.0,89.0,0.4,17.0,679.0,750.69,565.25
2016,2,24,11,15,927.5,90.0,0.4,17.0,697.0,754.47,567.03
2016,2,24,11,30,933.0,91.0,0.4,17.0,715.0,755.05,566.85
2016,2,24,11,45,934.5,92.0,0.4,17.5,724.5,749.57,561.73
2016,2,24,12,0,936.0,93.0,0.4,18.0,734.0,740.9,554.67
2016,2,24,12,15,936.5,93.0,0.4,18.0,736.0,727.37,545.54
2016,2,24,12,30,937.0,93.0,0.4,18.0,738.0,710.75,533.75
2016,2,24,12,45,939.5,91.0,0.45,18.0,732.5,690.41,519.91
2016,2,24,13,0,942.0,89.0,0.5,18.0,727.0,667.07,503.7
2016,2,24,13,15,938.0,88.0,0.5,18.0,712.0,637.96,482.39
2016,2,24,13,30,934.0,87.0,0.5,18.0,697.0,606.35,458.91
2016,2,24,13,45,929.0,85.0,0.5,18.0,674.5,570.91,432.16
2016,2,24,14,0,924.0,83.0,0.5,18.0,652.0,533.37,403.21
2016,2,24,14,15,913.0,81.5,0.5,17.5,622.0,491.65,371.08
2016,2,24,14,30,902.0,80.0,0.5,17.0,592.0,448.62,336.94
2016,2,24,14,45,888.0,78.0,0.55,17.0,555.0,402.94,299.43
2016,2,24,15,0,874.0,76.0,0.6,17.0,518.0,356.66,260.33
2016,2,24,15,15,853.5,73.0,0.55,16.5,475.5,303.95,215.56
2016,2,24,15,30,833.0,70.0,0.5,16.0,433.0,254.94,173.13
2016,2,24,15,45,803.0,67.0,0.5,16.0,386.0,204.97,130.45
2016,2,24,16,0,773.0,64.0,0.5,16.0,339.0,157.01,91.31
2016,2,24,16,15,730.5,59.5,0.55,14.5,289.0,108.95,57.28
2016,2,24,16,30,688.0,55.0,0.6,13.0,239.0,64.73,33.98
2016,2,24,16,45,620.0,49.0,0.7,12.0,189.0,36.53,27.31
2016,2,24,17,0,552.0,43.0,0.8,11.0,139.0,30.73,21.95
2016,2,24,17,15,439.5,33.0,0.8,10.5,93.5,24.39,15.83
2016,2,24,17,30,327.0,23.0,0.8,10.0,48.0,17.66,7.71
2016,2,24,17,45,163.5,11.5,0.85,9.5,24.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,76.0,7.5,0.85,8.5,10.5,7.37,0.0
2016,2,25,7,0,152.0,15.0,0.8,9.0,21.0,59.36,0.0
2016,2,25,7,15,289.0,28.0,0.7,9.5,60.5,147.13,104.44
2016,2,25,7,30,426.0,41.0,0.6,10.0,100.0,225.1,175.26
2016,2,25,7,45,500.0,50.5,0.5,10.5,147.5,283.93,226.79
2016,2,25,8,0,574.0,60.0,0.4,11.0,195.0,347.66,280.24
2016,2,25,8,15,626.5,66.0,0.35,11.5,244.0,400.93,323.63
2016,2,25,8,30,679.0,72.0,0.3,12.0,293.0,456.29,366.77
2016,2,25,8,45,712.5,77.5,0.25,13.0,340.5,501.96,400.07
2016,2,25,9,0,746.0,83.0,0.2,14.0,388.0,547.6,431.95
2016,2,25,9,15,771.0,86.5,0.15,14.5,431.5,583.42,456.4
2016,2,25,9,30,796.0,90.0,0.1,15.0,475.0,620.12,480.78
2016,2,25,9,45,814.5,92.5,0.1,15.5,514.0,649.89,500.1
2016,2,25,10,0,833.0,95.0,0.1,16.0,553.0,677.63,517.65
2016,2,25,10,15,846.0,97.0,0.1,16.5,585.0,698.74,530.01
2016,2,25,10,30,859.0,99.0,0.1,17.0,617.0,717.26,540.33
2016,2,25,10,45,872.5,98.5,0.1,17.5,643.5,730.69,547.22
2016,2,25,11,0,886.0,98.0,0.1,18.0,670.0,738.72,550.62
2016,2,25,11,15,891.5,99.0,0.1,18.0,687.5,742.41,552.34
2016,2,25,11,30,897.0,100.0,0.1,18.0,705.0,743.01,552.19
2016,2,25,11,45,901.5,100.0,0.15,18.5,715.0,738.75,548.55
2016,2,25,12,0,906.0,100.0,0.2,19.0,725.0,731.36,543.11
2016,2,25,12,15,906.5,100.0,0.2,19.0,726.5,718.13,534.24
2016,2,25,12,30,907.0,100.0,0.2,19.0,728.0,701.91,522.72
2016,2,25,12,45,911.5,96.5,0.25,19.5,723.0,681.89,508.31
2016,2,25,13,0,916.0,93.0,0.3,20.0,718.0,658.89,491.67
2016,2,25,13,15,736.5,157.0,0.3,19.5,652.5,587.92,440.49
2016,2,25,13,30,557.0,221.0,0.3,19.0,587.0,523.21,393.5
2016,2,25,13,45,724.5,155.5,0.35,19.0,615.5,530.41,400.11
2016,2,25,14,0,892.0,90.0,0.4,19.0,644.0,527.8,397.44
2016,2,25,14,15,881.5,88.5,0.4,19.0,614.0,487.33,365.47
2016,2,25,14,30,871.0,87.0,0.4,19.0,584.0,443.02,330.23
2016,2,25,14,45,852.5,86.0,0.45,19.5,547.0,397.42,292.84
2016,2,25,15,0,834.0,85.0,0.5,20.0,510.0,351.73,254.44
2016,2,25,15,15,812.5,82.0,0.55,19.0,468.5,303.52,214.68
2016,2,25,15,30,791.0,79.0,0.6,18.0,427.0,256.04,174.66
2016,2,25,15,45,757.5,76.0,0.65,17.5,380.0,207.28,133.78
2016,2,25,16,0,724.0,73.0,0.7,17.0,333.0,160.98,96.42
2016,2,25,16,15,680.5,67.5,0.75,16.0,284.0,110.87,60.14
2016,2,25,16,30,637.0,62.0,0.8,15.0,235.0,67.85,36.43
2016,2,25,16,45,576.5,54.0,0.85,14.0,186.5,37.3,27.76
2016,2,25,17,0,516.0,46.0,0.9,13.0,138.0,33.17,23.94
2016,2,25,17,15,406.0,35.5,0.9,12.5,93.5,26.48,17.55
2016,2,25,17,30,296.0,25.0,0.9,12.0,49.0,19.39,9.38
2016,2,25,17,45,148.0,12.5,0.95,12.0,24.5,12.29,0.0
2016,2,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.0,0.7,9.5,9.0,8.85,0.0
2016,2,26,7,0,0.0,18.0,0.7,10.0,18.0,18.39,0.0
2016,2,26,7,15,98.5,34.5,0.6,10.5,49.0,83.91,59.71
2016,2,26,7,30,197.0,51.0,0.5,11.0,80.0,149.79,117.16
2016,2,26,7,45,231.0,70.5,0.45,11.5,117.0,186.96,150.12
2016,2,26,8,0,265.0,90.0,0.4,12.0,154.0,232.59,188.92
2016,2,26,8,15,288.0,109.0,0.4,12.5,192.0,273.8,222.95
2016,2,26,8,30,311.0,128.0,0.4,13.0,230.0,315.75,256.4
2016,2,26,8,45,332.5,142.5,0.4,13.5,266.5,352.12,284.5
2016,2,26,9,0,354.0,157.0,0.4,14.0,303.0,388.83,312.08
2016,2,26,9,15,496.0,140.0,0.45,14.0,369.0,473.27,377.77
2016,2,26,9,30,638.0,123.0,0.5,14.0,435.0,559.91,442.94
2016,2,26,9,45,647.5,132.5,0.55,14.5,470.5,587.85,461.41
2016,2,26,10,0,657.0,142.0,0.6,15.0,506.0,613.82,478.84
2016,2,26,10,15,754.5,124.0,0.6,15.0,564.5,669.68,519.15
2016,2,26,10,30,852.0,106.0,0.6,15.0,623.0,723.81,556.44
2016,2,26,10,45,725.5,154.0,0.65,15.5,607.0,689.93,529.26
2016,2,26,11,0,599.0,202.0,0.7,16.0,591.0,646.56,495.82
2016,2,26,11,15,543.5,229.0,0.7,16.0,589.0,632.0,484.17
2016,2,26,11,30,488.0,256.0,0.7,16.0,587.0,615.06,470.51
2016,2,26,11,45,419.0,284.0,0.7,16.0,571.5,584.31,446.94
2016,2,26,12,0,350.0,312.0,0.7,16.0,556.0,557.11,425.86
2016,2,26,12,15,443.0,279.5,0.7,16.0,588.5,583.37,446.43
2016,2,26,12,30,536.0,247.0,0.7,16.0,621.0,603.03,461.42
2016,2,26,12,45,550.5,239.5,0.7,16.0,620.5,591.37,452.64
2016,2,26,13,0,565.0,232.0,0.7,16.0,620.0,577.46,442.45
2016,2,26,13,15,570.5,224.0,0.7,16.0,608.5,555.41,426.19
2016,2,26,13,30,576.0,216.0,0.7,16.0,597.0,531.54,408.38
2016,2,26,13,45,715.0,163.5,0.75,16.0,620.5,535.79,412.11
2016,2,26,14,0,854.0,111.0,0.8,16.0,644.0,530.36,407.25
2016,2,26,14,15,665.5,161.0,0.8,15.5,565.0,454.64,349.46
2016,2,26,14,30,477.0,211.0,0.8,15.0,486.0,391.78,301.75
2016,2,26,14,45,450.5,202.5,0.8,15.0,449.0,351.56,269.82
2016,2,26,15,0,424.0,194.0,0.8,15.0,412.0,312.83,238.41
2016,2,26,15,15,592.0,141.0,0.75,14.5,418.5,293.41,217.21
2016,2,26,15,30,760.0,88.0,0.7,14.0,425.0,259.6,181.78
2016,2,26,15,45,736.5,81.0,0.7,14.0,379.0,207.4,136.8
2016,2,26,16,0,713.0,74.0,0.7,14.0,333.0,159.65,96.95
2016,2,26,16,15,668.0,69.0,0.7,13.0,284.0,113.33,63.06
2016,2,26,16,30,623.0,64.0,0.7,12.0,235.0,71.14,39.04
2016,2,26,16,45,561.0,56.0,0.7,11.5,186.5,38.77,29.41
2016,2,26,17,0,499.0,48.0,0.7,11.0,138.0,34.73,25.59
2016,2,26,17,15,388.5,37.5,0.7,10.5,94.0,28.13,19.23
2016,2,26,17,30,278.0,27.0,0.7,10.0,50.0,21.13,11.28
2016,2,26,17,45,139.0,13.5,0.7,10.0,25.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,7.5,14.0,13.76,0.0
2016,2,27,7,0,0.0,28.0,0.6,8.0,28.0,32.8,0.0
2016,2,27,7,15,240.5,34.0,0.6,8.5,70.0,138.98,102.7
2016,2,27,7,30,481.0,40.0,0.6,9.0,112.0,249.42,196.39
2016,2,27,7,45,566.0,46.5,0.6,9.5,162.0,312.4,251.35
2016,2,27,8,0,651.0,53.0,0.6,10.0,212.0,378.55,307.3
2016,2,27,8,15,699.0,57.5,0.55,10.5,262.5,431.49,350.54
2016,2,27,8,30,747.0,62.0,0.5,11.0,313.0,485.95,393.06
2016,2,27,8,45,783.5,64.5,0.5,11.5,362.0,532.62,428.41
2016,2,27,9,0,820.0,67.0,0.5,12.0,411.0,579.23,462.51
2016,2,27,9,15,842.0,70.0,0.5,12.5,455.0,616.86,488.88
2016,2,27,9,30,864.0,73.0,0.5,13.0,499.0,649.6,511.16
2016,2,27,9,45,879.5,75.0,0.5,13.5,538.0,678.46,529.67
2016,2,27,10,0,895.0,77.0,0.5,14.0,577.0,705.05,545.77
2016,2,27,10,15,906.5,78.5,0.5,14.0,610.0,725.77,558.69
2016,2,27,10,30,918.0,80.0,0.5,14.0,643.0,743.72,569.76
2016,2,27,10,45,924.5,82.0,0.55,14.5,668.0,755.66,576.54
2016,2,27,11,0,931.0,84.0,0.6,15.0,693.0,764.47,581.36
2016,2,27,11,15,936.0,85.0,0.6,15.0,711.0,767.92,582.93
2016,2,27,11,30,941.0,86.0,0.6,15.0,729.0,768.12,582.51
2016,2,27,11,45,941.5,87.5,0.6,15.5,738.5,762.35,577.13
2016,2,27,12,0,942.0,89.0,0.6,16.0,748.0,753.34,569.78
2016,2,27,12,15,942.5,89.0,0.6,16.0,749.5,739.64,560.44
2016,2,27,12,30,943.0,89.0,0.6,16.0,751.0,722.82,549.11
2016,2,27,12,45,937.5,90.0,0.65,16.0,743.0,700.05,533.44
2016,2,27,13,0,932.0,91.0,0.7,16.0,735.0,674.58,515.48
2016,2,27,13,15,928.5,90.5,0.7,16.0,720.5,646.28,494.57
2016,2,27,13,30,925.0,90.0,0.7,16.0,706.0,615.48,471.46
2016,2,27,13,45,756.0,143.5,0.75,16.0,636.0,541.76,416.19
2016,2,27,14,0,587.0,197.0,0.8,16.0,566.0,477.97,367.84
2016,2,27,14,15,622.0,174.5,0.8,15.5,549.5,449.57,346.33
2016,2,27,14,30,657.0,152.0,0.8,15.0,533.0,416.69,320.09
2016,2,27,14,45,764.5,115.0,0.85,15.0,531.5,394.42,299.53
2016,2,27,15,0,872.0,78.0,0.9,15.0,530.0,367.52,273.17
2016,2,27,15,15,852.5,75.0,0.85,14.5,487.5,314.78,227.78
2016,2,27,15,30,833.0,72.0,0.8,14.0,445.0,265.68,184.7
2016,2,27,15,45,807.0,68.5,0.8,13.5,398.5,215.58,141.26
2016,2,27,16,0,781.0,65.0,0.8,13.0,352.0,167.11,100.6
2016,2,27,16,15,740.5,60.5,0.8,12.5,301.5,118.25,63.98
2016,2,27,16,30,700.0,56.0,0.8,12.0,251.0,73.04,37.61
2016,2,27,16,45,640.5,50.0,0.8,11.5,201.0,36.82,27.66
2016,2,27,17,0,581.0,44.0,0.8,11.0,151.0,33.97,24.94
2016,2,27,17,15,473.5,35.0,0.85,10.5,104.0,25.65,17.09
2016,2,27,17,30,366.0,26.0,0.9,10.0,57.0,19.98,10.66
2016,2,27,17,45,183.0,13.0,0.95,9.5,28.5,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,56.5,10.0,1.0,6.5,13.0,24.74,0.0
2016,2,28,7,0,113.0,20.0,1.0,7.0,26.0,67.4,13.92
2016,2,28,7,15,209.0,36.5,1.0,7.5,63.0,132.01,99.14
2016,2,28,7,30,305.0,53.0,1.0,8.0,100.0,196.22,156.74
2016,2,28,7,45,366.5,67.0,1.05,8.5,144.0,250.06,204.49
2016,2,28,8,0,428.0,81.0,1.1,9.0,188.0,308.2,254.54
2016,2,28,8,15,486.0,86.0,1.1,9.5,232.5,360.09,298.03
2016,2,28,8,30,544.0,91.0,1.1,10.0,277.0,413.56,341.41
2016,2,28,8,45,476.0,121.0,1.15,10.5,301.0,421.02,346.3
2016,2,28,9,0,408.0,151.0,1.2,11.0,325.0,425.33,348.18
2016,2,28,9,15,353.0,180.5,1.2,11.0,341.5,424.79,346.46
2016,2,28,9,30,298.0,210.0,1.2,11.0,358.0,427.34,346.7
2016,2,28,9,45,274.0,232.0,1.2,11.5,376.5,438.78,353.6
2016,2,28,10,0,250.0,254.0,1.2,12.0,395.0,448.1,358.64
2016,2,28,10,15,309.5,258.0,1.15,12.0,442.5,495.2,394.54
2016,2,28,10,30,369.0,262.0,1.1,12.0,490.0,542.67,429.73
2016,2,28,10,45,293.0,289.0,1.05,12.5,474.5,515.98,405.92
2016,2,28,11,0,217.0,316.0,1.0,13.0,459.0,481.68,377.28
2016,2,28,11,15,337.5,294.5,1.0,13.0,523.5,549.39,429.84
2016,2,28,11,30,458.0,273.0,1.0,13.0,588.0,614.83,478.6
2016,2,28,11,45,431.5,287.5,1.0,13.5,588.0,603.97,468.02
2016,2,28,12,0,405.0,302.0,1.0,14.0,588.0,588.99,455.43
2016,2,28,12,15,416.0,298.5,1.0,14.0,593.0,584.68,452.3
2016,2,28,12,30,427.0,295.0,1.0,14.0,598.0,580.59,449.15
2016,2,28,12,45,413.0,297.0,1.0,14.0,587.0,559.98,433.63
2016,2,28,13,0,399.0,299.0,1.0,14.0,576.0,540.5,418.96
2016,2,28,13,15,463.5,267.5,1.0,14.0,583.5,536.62,416.94
2016,2,28,13,30,528.0,236.0,1.0,14.0,591.0,527.42,410.45
2016,2,28,13,45,426.5,259.0,1.0,14.0,539.5,473.89,369.02
2016,2,28,14,0,325.0,282.0,1.0,14.0,488.0,426.5,332.4
2016,2,28,14,15,312.0,270.0,0.95,14.0,460.5,394.51,307.62
2016,2,28,14,30,299.0,258.0,0.9,14.0,433.0,362.94,282.73
2016,2,28,14,45,283.5,243.0,0.9,14.0,400.5,328.33,255.41
2016,2,28,15,0,268.0,228.0,0.9,14.0,368.0,294.65,228.48
2016,2,28,15,15,349.5,194.0,0.85,13.5,361.5,274.7,210.02
2016,2,28,15,30,431.0,160.0,0.8,13.0,355.0,243.62,181.15
2016,2,28,15,45,283.0,158.0,0.8,13.0,280.5,192.2,143.28
2016,2,28,16,0,135.0,156.0,0.8,13.0,206.0,154.81,118.57
2016,2,28,16,15,120.5,136.0,0.8,12.5,176.5,127.38,97.3
2016,2,28,16,30,106.0,116.0,0.8,12.0,147.0,101.49,77.94
2016,2,28,16,45,90.5,94.5,0.8,12.0,117.0,77.1,63.51
2016,2,28,17,0,75.0,73.0,0.8,12.0,87.0,60.74,48.6
2016,2,28,17,15,49.5,52.0,0.8,11.5,60.0,44.22,33.36
2016,2,28,17,30,24.0,31.0,0.8,11.0,33.0,28.4,17.78
2016,2,28,17,45,12.0,15.5,0.8,11.0,16.5,15.24,0.0
2016,2,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,10.0,0.85,7.5,17.5,44.54,0.0
2016,2,29,7,0,255.0,20.0,0.9,8.0,35.0,116.17,55.81
2016,2,29,7,15,384.0,30.5,0.85,8.5,78.5,190.53,145.0
2016,2,29,7,30,513.0,41.0,0.8,9.0,122.0,270.2,215.08
2016,2,29,7,45,593.5,47.0,0.8,9.5,173.0,330.47,268.03
2016,2,29,8,0,674.0,53.0,0.8,10.0,224.0,399.12,325.76
2016,2,29,8,15,720.0,57.5,0.75,10.5,275.5,452.49,369.05
2016,2,29,8,30,766.0,62.0,0.7,11.0,327.0,507.22,411.55
2016,2,29,8,45,801.0,64.5,0.7,12.0,376.5,554.1,446.04
2016,2,29,9,0,836.0,67.0,0.7,13.0,426.0,600.8,479.08
2016,2,29,9,15,857.5,70.0,0.65,13.5,470.5,635.34,502.48
2016,2,29,9,30,879.0,73.0,0.6,14.0,515.0,671.78,526.28
2016,2,29,9,45,894.0,75.0,0.55,14.5,554.0,700.77,543.27
2016,2,29,10,0,909.0,77.0,0.5,15.0,593.0,727.4,558.39
2016,2,29,10,15,919.5,78.5,0.5,15.5,626.0,747.69,569.77
2016,2,29,10,30,930.0,80.0,0.5,16.0,659.0,765.11,579.24
2016,2,29,10,45,934.0,82.5,0.5,16.5,683.5,775.83,584.24
2016,2,29,11,0,938.0,85.0,0.5,17.0,708.0,783.33,587.26
2016,2,29,11,15,942.5,86.0,0.45,17.5,725.5,786.35,586.57
2016,2,29,11,30,947.0,87.0,0.4,18.0,743.0,786.09,583.89
2016,2,29,11,45,952.5,86.0,0.4,18.5,753.0,781.17,579.17
2016,2,29,12,0,958.0,85.0,0.4,19.0,763.0,772.95,572.47
2016,2,29,12,15,958.5,84.5,0.35,19.0,764.5,758.41,562.0
2016,2,29,12,30,959.0,84.0,0.3,19.0,766.0,740.71,549.63
2016,2,29,12,45,960.0,82.5,0.3,19.5,759.5,719.25,534.65
2016,2,29,13,0,961.0,81.0,0.3,20.0,753.0,694.78,516.47
2016,2,29,13,15,957.0,80.0,0.35,20.0,738.0,664.81,495.9
2016,2,29,13,30,953.0,79.0,0.4,20.0,723.0,632.28,473.1
2016,2,29,13,45,946.0,78.5,0.45,20.0,700.0,596.19,447.13
2016,2,29,14,0,939.0,78.0,0.5,20.0,677.0,558.06,418.93
2016,2,29,14,15,929.0,76.5,0.5,20.0,646.0,515.71,386.34
2016,2,29,14,30,919.0,75.0,0.5,20.0,615.0,471.95,351.79
2016,2,29,14,45,733.5,120.0,0.5,20.5,534.5,395.23,292.97
2016,2,29,15,0,548.0,165.0,0.5,21.0,454.0,336.85,248.5
2016,2,29,15,15,693.0,118.0,0.5,20.5,453.5,311.52,223.97
2016,2,29,15,30,838.0,71.0,0.5,20.0,453.0,274.86,187.89
2016,2,29,15,45,799.5,70.5,0.5,19.5,404.0,224.2,145.42
2016,2,29,16,0,761.0,70.0,0.5,19.0,355.0,176.42,106.51
2016,2,29,16,15,720.0,65.5,0.55,18.5,305.0,128.0,70.3
2016,2,29,16,30,679.0,61.0,0.6,18.0,255.0,83.35,43.14
2016,2,29,16,45,608.5,55.5,0.7,17.5,204.0,38.05,28.04
2016,2,29,17,0,538.0,50.0,0.8,17.0,153.0,35.63,25.8
2016,2,29,17,15,433.5,40.0,0.8,16.5,106.5,29.59,20.14
2016,2,29,17,30,329.0,30.0,0.8,16.0,60.0,23.21,13.59
2016,2,29,17,45,164.5,15.0,0.8,16.0,30.0,11.43,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,6,45,155.5,10.5,0.8,10.0,20.0,53.31,0.0
2016,3,1,7,0,311.0,21.0,0.7,10.0,40.0,137.55,76.15
2016,3,1,7,15,437.0,30.5,0.65,10.5,85.5,211.58,160.65
2016,3,1,7,30,563.0,40.0,0.6,11.0,131.0,288.74,227.97
2016,3,1,7,45,634.5,46.0,0.55,12.0,183.0,350.71,280.85
2016,3,1,8,0,706.0,52.0,0.5,13.0,235.0,416.9,334.57
2016,3,1,8,15,750.0,56.5,0.5,13.0,287.0,470.59,377.96
2016,3,1,8,30,794.0,61.0,0.5,13.0,339.0,525.44,420.65
2016,3,1,8,45,826.0,64.0,0.55,13.5,389.0,572.17,455.54
2016,3,1,9,0,858.0,67.0,0.6,14.0,439.0,614.96,486.64
2016,3,1,9,15,879.0,69.5,0.6,14.5,484.0,652.74,512.55
2016,3,1,9,30,900.0,72.0,0.6,15.0,529.0,688.87,536.04
2016,3,1,9,45,919.0,72.5,0.65,15.5,569.5,719.42,555.32
2016,3,1,10,0,938.0,73.0,0.7,16.0,610.0,747.71,572.93
2016,3,1,10,15,948.0,74.0,0.7,16.0,643.0,767.54,584.98
2016,3,1,10,30,958.0,75.0,0.7,16.0,676.0,784.4,595.14
2016,3,1,10,45,965.5,76.0,0.75,16.0,702.0,796.31,602.84
2016,3,1,11,0,973.0,77.0,0.8,16.0,728.0,804.95,608.52
2016,3,1,11,15,977.5,78.0,0.8,16.0,745.5,808.02,609.82
2016,3,1,11,30,982.0,79.0,0.8,16.0,763.0,807.68,609.03
2016,3,1,11,45,984.5,79.0,0.8,16.5,773.0,801.41,603.3
2016,3,1,12,0,987.0,79.0,0.8,17.0,783.0,791.75,595.51
2016,3,1,12,15,987.5,79.0,0.8,17.0,784.5,777.32,585.77
2016,3,1,12,30,988.0,79.0,0.8,17.0,786.0,759.62,573.96
2016,3,1,12,45,987.0,78.5,0.8,17.0,779.0,737.22,559.02
2016,3,1,13,0,986.0,78.0,0.8,17.0,772.0,711.79,541.15
2016,3,1,13,15,982.0,77.5,0.8,17.0,757.0,681.59,519.17
2016,3,1,13,30,978.0,77.0,0.8,17.0,742.0,648.75,494.9
2016,3,1,13,45,971.0,76.5,0.8,17.0,718.5,611.78,467.13
2016,3,1,14,0,964.0,76.0,0.8,17.0,695.0,572.7,437.14
2016,3,1,14,15,955.0,75.0,0.8,16.5,664.5,530.29,404.64
2016,3,1,14,30,946.0,74.0,0.8,16.0,634.0,486.32,369.88
2016,3,1,14,45,931.0,73.0,0.8,16.0,596.0,438.63,330.56
2016,3,1,15,0,916.0,72.0,0.8,16.0,558.0,390.35,289.67
2016,3,1,15,15,898.0,69.5,0.8,15.5,515.0,339.46,246.27
2016,3,1,15,30,880.0,67.0,0.8,15.0,472.0,288.78,202.13
2016,3,1,15,45,854.0,64.5,0.8,14.5,423.5,236.85,157.06
2016,3,1,16,0,828.0,62.0,0.8,14.0,375.0,182.63,111.18
2016,3,1,16,15,790.5,58.0,0.75,13.0,323.5,131.44,71.55
2016,3,1,16,30,753.0,54.0,0.7,12.0,272.0,83.54,41.18
2016,3,1,16,45,694.5,49.0,0.7,11.5,220.0,38.21,28.95
2016,3,1,17,0,636.0,44.0,0.7,11.0,168.0,33.15,24.3
2016,3,1,17,15,534.0,36.0,0.75,10.5,118.5,28.2,19.52
2016,3,1,17,30,432.0,28.0,0.8,10.0,69.0,23.06,14.06
2016,3,1,17,45,216.0,14.0,0.85,9.5,34.5,10.4,0.0
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,169.0,11.0,0.8,8.5,22.0,58.28,0.0
2016,3,2,7,0,338.0,22.0,0.7,9.0,44.0,150.11,91.7
2016,3,2,7,15,458.5,31.0,0.65,9.5,90.5,218.76,167.68
2016,3,2,7,30,579.0,40.0,0.6,10.0,137.0,298.15,236.87
2016,3,2,7,45,645.0,46.0,0.55,10.5,188.0,358.58,289.07
2016,3,2,8,0,711.0,52.0,0.5,11.0,239.0,422.79,341.97
2016,3,2,8,15,514.5,92.5,0.5,11.5,242.5,391.84,318.15
2016,3,2,8,30,318.0,133.0,0.5,12.0,246.0,333.34,271.3
2016,3,2,8,45,583.5,100.0,0.5,13.0,343.0,474.14,382.67
2016,3,2,9,0,849.0,67.0,0.5,14.0,440.0,613.39,485.7
2016,3,2,9,15,869.5,69.5,0.5,14.0,484.5,650.7,510.77
2016,3,2,9,30,890.0,72.0,0.5,14.0,529.0,686.35,534.64
2016,3,2,9,45,904.0,74.0,0.55,14.5,568.0,714.98,552.62
2016,3,2,10,0,918.0,76.0,0.6,15.0,607.0,741.17,568.86
2016,3,2,10,15,928.5,77.5,0.6,15.0,640.0,761.63,581.39
2016,3,2,10,30,939.0,79.0,0.6,15.0,673.0,779.18,592.03
2016,3,2,10,45,945.5,80.5,0.65,15.5,698.5,790.7,598.4
2016,3,2,11,0,952.0,82.0,0.7,16.0,724.0,799.01,602.78
2016,3,2,11,15,772.5,156.5,0.7,16.0,685.5,745.29,565.25
2016,3,2,11,30,593.0,231.0,0.7,16.0,647.0,680.74,516.9
2016,3,2,11,45,778.0,158.5,0.75,16.5,712.5,738.23,560.53
2016,3,2,12,0,963.0,86.0,0.8,17.0,778.0,785.81,592.17
2016,3,2,12,15,772.0,165.0,0.8,16.5,720.5,716.5,543.51
2016,3,2,12,30,581.0,244.0,0.8,16.0,663.0,644.86,491.0
2016,3,2,12,45,487.0,276.0,0.8,16.0,625.0,597.72,456.26
2016,3,2,13,0,393.0,308.0,0.8,16.0,587.0,551.74,421.77
2016,3,2,13,15,383.5,307.5,0.8,15.5,575.0,531.87,408.13
2016,3,2,13,30,374.0,307.0,0.8,15.0,563.0,511.38,393.58
2016,3,2,13,45,465.5,260.5,0.8,15.0,568.5,503.67,388.82
2016,3,2,14,0,557.0,214.0,0.8,15.0,574.0,489.33,378.26
2016,3,2,14,15,558.0,202.5,0.8,15.0,549.0,455.73,352.03
2016,3,2,14,30,559.0,191.0,0.8,15.0,524.0,420.94,324.39
2016,3,2,14,45,578.0,171.5,0.8,15.0,498.0,385.13,295.13
2016,3,2,15,0,597.0,152.0,0.8,15.0,472.0,346.77,262.88
2016,3,2,15,15,535.5,154.5,0.75,14.5,424.0,300.28,225.2
2016,3,2,15,30,474.0,157.0,0.7,14.0,376.0,258.51,191.34
2016,3,2,15,45,432.0,146.0,0.7,13.5,330.0,214.52,155.58
2016,3,2,16,0,390.0,135.0,0.7,13.0,284.0,174.27,123.46
2016,3,2,16,15,355.0,123.0,0.65,12.5,244.5,137.9,95.57
2016,3,2,16,30,320.0,111.0,0.6,12.0,205.0,109.01,76.45
2016,3,2,16,45,290.5,92.0,0.6,11.5,165.5,74.16,61.06
2016,3,2,17,0,261.0,73.0,0.6,11.0,126.0,54.25,43.18
2016,3,2,17,15,207.0,54.5,0.6,10.5,88.5,41.32,31.2
2016,3,2,17,30,153.0,36.0,0.6,10.0,51.0,27.76,18.22
2016,3,2,17,45,76.5,18.0,0.65,10.0,25.5,15.26,0.0
2016,3,2,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,6,45,43.5,12.5,0.5,9.5,15.5,24.7,0.0
2016,3,3,7,0,87.0,25.0,0.4,10.0,31.0,65.41,40.71
2016,3,3,7,15,137.0,43.5,0.3,10.5,63.0,110.42,84.63
2016,3,3,7,30,187.0,62.0,0.2,11.0,95.0,157.32,125.53
2016,3,3,7,45,214.0,82.0,0.15,12.0,130.5,199.12,161.06
2016,3,3,8,0,241.0,102.0,0.1,13.0,166.0,242.29,196.39
2016,3,3,8,15,256.5,121.5,0.1,13.5,202.5,279.93,226.48
2016,3,3,8,30,272.0,141.0,0.1,14.0,239.0,317.81,255.78
2016,3,3,8,45,284.0,160.5,0.1,14.5,275.5,353.66,282.57
2016,3,3,9,0,296.0,180.0,0.1,15.0,312.0,389.22,308.38
2016,3,3,9,15,198.0,206.0,0.1,15.0,298.0,352.12,277.71
2016,3,3,9,30,100.0,232.0,0.1,15.0,284.0,309.54,242.94
2016,3,3,9,45,154.5,251.0,0.15,15.5,338.0,374.9,292.97
2016,3,3,10,0,209.0,270.0,0.2,16.0,392.0,434.66,336.66
2016,3,3,10,15,199.5,287.0,0.2,16.0,408.5,446.24,343.45
2016,3,3,10,30,190.0,304.0,0.2,16.0,425.0,456.71,349.95
2016,3,3,10,45,292.0,297.0,0.25,16.0,491.0,530.06,404.65
2016,3,3,11,0,394.0,290.0,0.3,16.0,557.0,597.34,453.26
2016,3,3,11,15,294.5,318.5,0.35,16.0,521.5,549.2,416.25
2016,3,3,11,30,195.0,347.0,0.4,16.0,486.0,495.47,376.24
2016,3,3,11,45,200.0,348.0,0.5,16.0,491.5,496.02,377.91
2016,3,3,12,0,205.0,349.0,0.6,16.0,497.0,495.81,378.41
2016,3,3,12,15,177.0,354.0,0.65,15.5,482.0,475.16,363.67
2016,3,3,12,30,149.0,359.0,0.7,15.0,467.0,454.69,349.14
2016,3,3,12,45,232.5,345.0,0.75,14.5,512.0,491.66,378.98
2016,3,3,13,0,316.0,331.0,0.8,14.0,557.0,525.11,405.28
2016,3,3,13,15,323.0,319.0,0.75,14.0,545.5,506.5,390.94
2016,3,3,13,30,330.0,307.0,0.7,14.0,534.0,486.76,376.15
2016,3,3,13,45,330.5,298.5,0.7,14.0,520.0,465.44,360.24
2016,3,3,14,0,331.0,290.0,0.7,14.0,506.0,443.31,343.49
2016,3,3,14,15,274.5,285.0,0.65,14.0,458.5,395.78,307.04
2016,3,3,14,30,218.0,280.0,0.6,14.0,411.0,354.24,275.19
2016,3,3,14,45,185.0,263.5,0.55,14.0,370.0,314.46,244.6
2016,3,3,15,0,152.0,247.0,0.5,14.0,329.0,277.31,215.9
2016,3,3,15,15,200.5,223.0,0.45,13.5,322.5,262.36,203.21
2016,3,3,15,30,249.0,199.0,0.4,13.0,316.0,239.3,183.04
2016,3,3,15,45,124.5,158.5,0.35,13.0,217.0,167.58,128.99
