Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,7.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,11.8,0.0
2016,3,14,6,45,105.0,29.0,1.25,7.5,42.5,78.82,52.55
2016,3,14,7,0,210.0,46.0,1.3,8.0,73.0,149.83,117.96
2016,3,14,7,15,267.0,64.0,1.3,8.0,114.5,203.13,165.93
2016,3,14,7,30,324.0,82.0,1.3,8.0,156.0,260.93,216.79
2016,3,14,7,45,350.5,100.5,1.35,8.5,198.5,307.69,256.84
2016,3,14,8,0,377.0,119.0,1.4,9.0,241.0,355.62,296.48
2016,3,14,8,15,419.5,127.5,1.4,9.0,284.5,402.61,334.92
2016,3,14,8,30,462.0,136.0,1.4,9.0,328.0,451.5,373.91
2016,3,14,8,45,517.0,139.5,1.45,9.5,378.5,504.42,414.9
2016,3,14,9,0,572.0,143.0,1.5,10.0,429.0,562.51,458.74
2016,3,14,9,15,474.0,188.0,1.5,10.0,439.0,552.16,447.4
2016,3,14,9,30,376.0,233.0,1.5,10.0,449.0,530.44,427.86
2016,3,14,9,45,510.0,205.5,1.5,10.5,518.5,614.19,492.3
2016,3,14,10,0,644.0,178.0,1.5,11.0,588.0,697.02,553.36
2016,3,14,10,15,593.0,208.0,1.5,11.0,600.0,692.12,546.72
2016,3,14,10,30,542.0,238.0,1.5,11.0,612.0,686.64,540.5
2016,3,14,10,45,378.5,298.0,1.5,11.5,563.5,613.44,481.52
2016,3,14,11,0,215.0,358.0,1.5,12.0,515.0,537.64,420.35
2016,3,14,11,15,368.0,319.5,1.5,12.0,596.0,622.19,486.74
2016,3,14,11,30,521.0,281.0,1.5,12.0,677.0,704.34,548.31
2016,3,14,11,45,473.5,304.0,1.5,12.0,666.5,682.6,530.12
2016,3,14,12,0,426.0,327.0,1.5,12.0,656.0,659.59,512.08
2016,3,14,12,15,382.5,343.5,1.5,12.0,639.0,630.59,489.99
2016,3,14,12,30,339.0,360.0,1.5,12.0,622.0,604.24,469.72
2016,3,14,12,45,433.5,320.5,1.55,12.0,652.5,624.66,487.24
2016,3,14,13,0,528.0,281.0,1.6,12.0,683.0,638.55,499.26
2016,3,14,13,15,555.5,264.5,1.6,12.0,680.0,623.51,488.31
2016,3,14,13,30,583.0,248.0,1.6,12.0,677.0,605.54,475.19
2016,3,14,13,45,523.0,259.0,1.6,12.0,635.0,557.32,438.14
2016,3,14,14,0,463.0,270.0,1.6,12.0,593.0,511.69,402.87
2016,3,14,14,15,625.5,206.5,1.6,12.0,622.0,519.0,409.05
2016,3,14,14,30,788.0,143.0,1.6,12.0,651.0,511.66,402.13
2016,3,14,14,45,646.0,171.5,1.65,12.0,572.5,439.09,344.33
2016,3,14,15,0,504.0,200.0,1.7,12.0,494.0,376.87,294.83
2016,3,14,15,15,612.0,161.5,1.7,11.5,491.5,355.15,274.27
2016,3,14,15,30,720.0,123.0,1.7,11.0,489.0,321.8,242.03
2016,3,14,15,45,695.0,116.0,1.75,11.0,441.5,271.91,198.05
2016,3,14,16,0,670.0,109.0,1.8,11.0,394.0,223.85,155.82
2016,3,14,16,15,627.5,102.5,1.7,10.5,343.0,175.66,115.77
2016,3,14,16,30,585.0,96.0,1.6,10.0,292.0,131.62,82.37
2016,3,14,16,45,531.0,86.0,1.55,9.5,241.0,88.27,55.56
2016,3,14,17,0,477.0,76.0,1.5,9.0,190.0,55.68,45.05
2016,3,14,17,15,385.5,64.0,1.45,8.5,141.5,47.49,37.46
2016,3,14,17,30,294.0,52.0,1.4,8.0,93.0,39.71,29.9
2016,3,14,17,45,147.0,35.0,1.4,7.5,55.5,27.28,17.31
2016,3,14,18,0,0.0,18.0,1.4,7.0,18.0,16.88,0.0
2016,3,14,18,15,0.0,9.0,1.4,7.0,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.0,6.5,1.0,4.5,7.5,0.0,0.0
2016,3,15,6,30,76.0,13.0,1.0,5.0,15.0,35.24,0.0
2016,3,15,6,45,224.0,28.0,1.05,6.0,53.5,127.04,90.16
2016,3,15,7,0,372.0,43.0,1.1,7.0,92.0,210.63,167.11
2016,3,15,7,15,463.0,52.5,1.1,7.5,141.5,277.3,226.54
2016,3,15,7,30,554.0,62.0,1.1,8.0,191.0,351.05,290.14
2016,3,15,7,45,619.0,67.5,1.15,8.5,244.5,413.22,342.59
2016,3,15,8,0,684.0,73.0,1.2,9.0,298.0,479.08,396.11
2016,3,15,8,15,722.0,77.5,1.2,9.5,350.0,530.9,436.5
2016,3,15,8,30,760.0,82.0,1.2,10.0,402.0,581.33,474.55
2016,3,15,8,45,791.5,84.5,1.2,10.5,452.0,627.92,508.45
2016,3,15,9,0,823.0,87.0,1.2,11.0,502.0,674.01,540.72
2016,3,15,9,15,842.0,89.5,1.2,11.5,546.0,710.31,564.09
2016,3,15,9,30,861.0,92.0,1.2,12.0,590.0,744.82,585.89
2016,3,15,9,45,877.5,93.5,1.25,12.5,629.5,770.42,601.71
2016,3,15,10,0,894.0,95.0,1.3,13.0,669.0,797.64,618.7
2016,3,15,10,15,903.5,96.5,1.25,13.0,701.0,816.84,629.91
2016,3,15,10,30,913.0,98.0,1.2,13.0,733.0,833.13,639.19
2016,3,15,10,45,921.0,98.5,1.15,13.5,757.5,844.15,643.73
2016,3,15,11,0,929.0,99.0,1.1,14.0,782.0,852.02,646.25
2016,3,15,11,15,933.0,100.0,1.1,14.0,799.0,853.98,646.85
2016,3,15,11,30,937.0,101.0,1.1,14.0,816.0,852.67,645.46
2016,3,15,11,45,939.5,101.0,1.1,14.5,824.5,845.86,639.35
2016,3,15,12,0,942.0,101.0,1.1,15.0,833.0,835.79,631.26
2016,3,15,12,15,942.0,100.5,1.1,15.0,833.5,820.1,620.68
2016,3,15,12,30,942.0,100.0,1.1,15.0,834.0,801.32,608.15
2016,3,15,12,45,943.5,98.0,1.15,15.0,826.5,779.14,594.0
2016,3,15,13,0,945.0,96.0,1.2,15.0,819.0,753.99,577.76
2016,3,15,13,15,941.0,95.5,1.2,15.0,803.0,723.7,557.2
2016,3,15,13,30,937.0,95.0,1.2,15.0,787.0,690.93,533.22
2016,3,15,13,45,931.5,93.0,1.2,15.0,763.0,653.5,505.45
2016,3,15,14,0,926.0,91.0,1.2,15.0,739.0,614.02,475.57
2016,3,15,14,15,917.0,89.5,1.2,14.5,708.0,571.28,443.32
2016,3,15,14,30,908.0,88.0,1.2,14.0,677.0,527.14,408.98
2016,3,15,14,45,896.5,85.5,1.25,14.0,639.0,479.77,370.64
2016,3,15,15,0,885.0,83.0,1.3,14.0,601.0,431.65,330.47
2016,3,15,15,15,867.5,81.0,1.3,13.5,557.5,381.32,287.82
2016,3,15,15,30,850.0,79.0,1.3,13.0,514.0,327.52,241.31
2016,3,15,15,45,827.5,75.5,1.3,13.0,465.5,275.24,194.91
2016,3,15,16,0,805.0,72.0,1.3,13.0,417.0,224.3,149.69
2016,3,15,16,15,771.5,68.0,1.25,12.5,365.5,172.81,106.18
2016,3,15,16,30,738.0,64.0,1.2,12.0,314.0,124.31,68.84
2016,3,15,16,45,690.0,58.5,1.2,11.5,261.5,77.01,40.16
2016,3,15,17,0,642.0,53.0,1.2,11.0,209.0,38.76,29.49
2016,3,15,17,15,561.0,45.5,1.2,10.0,158.0,31.65,23.02
2016,3,15,17,30,480.0,38.0,1.2,9.0,107.0,27.8,19.24
2016,3,15,17,45,338.5,26.5,1.3,8.5,65.0,19.96,11.28
2016,3,15,18,0,197.0,15.0,1.4,8.0,23.0,11.53,0.0
2016,3,15,18,15,98.5,7.5,1.4,8.0,11.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,72.5,7.0,1.05,5.5,9.5,6.88,0.0
2016,3,16,6,30,145.0,14.0,0.9,6.0,19.0,57.29,0.0
2016,3,16,6,45,300.5,26.5,0.8,7.0,60.5,152.97,110.97
2016,3,16,7,0,456.0,39.0,0.7,8.0,102.0,241.27,190.67
2016,3,16,7,15,542.5,47.0,0.7,8.5,153.5,308.15,249.81
2016,3,16,7,30,629.0,55.0,0.7,9.0,205.0,381.75,312.38
2016,3,16,7,45,683.0,60.5,0.7,9.5,259.0,438.93,359.74
2016,3,16,8,0,737.0,66.0,0.7,10.0,313.0,501.66,409.37
2016,3,16,8,15,772.5,70.0,0.75,10.5,365.5,553.78,449.37
2016,3,16,8,30,808.0,74.0,0.8,11.0,418.0,606.29,488.39
2016,3,16,8,45,833.0,77.5,0.85,12.0,468.0,651.27,519.71
2016,3,16,9,0,858.0,81.0,0.9,13.0,518.0,695.27,548.48
2016,3,16,9,15,876.0,83.5,0.85,13.5,562.5,727.86,567.87
2016,3,16,9,30,894.0,86.0,0.8,14.0,607.0,762.51,588.42
2016,3,16,9,45,907.0,88.0,0.8,14.5,646.0,790.66,604.84
2016,3,16,10,0,920.0,90.0,0.8,15.0,685.0,816.26,619.46
2016,3,16,10,15,929.5,91.5,0.8,15.0,717.5,835.82,631.11
2016,3,16,10,30,939.0,93.0,0.8,15.0,750.0,852.39,640.89
2016,3,16,10,45,945.0,94.5,0.85,15.5,775.0,863.03,646.51
2016,3,16,11,0,951.0,96.0,0.9,16.0,800.0,870.41,650.15
2016,3,16,11,15,955.5,96.5,0.9,16.0,817.0,872.21,650.62
2016,3,16,11,30,960.0,97.0,0.9,16.0,834.0,870.66,649.09
2016,3,16,11,45,961.5,97.5,0.9,16.5,842.5,863.36,642.74
2016,3,16,12,0,963.0,98.0,0.9,17.0,851.0,852.75,634.42
2016,3,16,12,15,963.0,98.0,0.9,17.0,851.0,837.21,624.18
2016,3,16,12,30,963.0,98.0,0.9,17.0,851.0,818.5,611.97
2016,3,16,12,45,966.0,95.0,0.9,17.5,844.0,795.94,596.13
2016,3,16,13,0,969.0,92.0,0.9,18.0,837.0,770.27,578.3
2016,3,16,13,15,965.0,91.0,0.9,18.0,820.5,738.81,557.62
2016,3,16,13,30,961.0,90.0,0.9,18.0,804.0,704.8,533.77
2016,3,16,13,45,954.5,89.0,0.9,18.0,779.5,666.87,506.34
2016,3,16,14,0,948.0,88.0,0.9,18.0,755.0,626.9,476.82
2016,3,16,14,15,939.0,86.5,0.9,17.5,723.0,583.26,444.73
2016,3,16,14,30,930.0,85.0,0.9,17.0,691.0,538.18,410.52
2016,3,16,14,45,917.0,83.5,0.9,17.0,652.5,490.05,372.19
2016,3,16,15,0,904.0,82.0,0.9,17.0,614.0,441.25,332.19
2016,3,16,15,15,887.0,79.5,0.85,16.5,569.5,389.7,289.31
2016,3,16,15,30,870.0,77.0,0.8,16.0,525.0,338.34,245.43
2016,3,16,15,45,845.5,74.0,0.8,16.0,475.5,281.14,196.16
2016,3,16,16,0,821.0,71.0,0.8,16.0,426.0,229.23,151.0
2016,3,16,16,15,787.5,67.0,0.8,15.0,374.0,176.8,107.52
2016,3,16,16,30,754.0,63.0,0.8,14.0,322.0,127.34,69.78
2016,3,16,16,45,704.0,58.0,0.8,13.5,268.0,79.37,40.55
2016,3,16,17,0,654.0,53.0,0.8,13.0,214.0,38.58,29.09
2016,3,16,17,15,574.5,45.5,0.8,12.5,162.0,31.49,22.65
2016,3,16,17,30,495.0,38.0,0.8,12.0,110.0,27.63,18.87
2016,3,16,17,45,352.5,27.0,0.8,11.5,67.5,20.27,11.51
2016,3,16,18,0,210.0,16.0,0.8,11.0,25.0,12.35,0.0
2016,3,16,18,15,105.0,8.0,0.8,10.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,107.0,7.5,1.25,7.5,11.5,35.22,0.0
2016,3,17,6,30,214.0,15.0,1.2,8.0,23.0,91.8,0.0
2016,3,17,6,45,362.5,26.0,1.2,9.0,66.5,175.45,128.88
2016,3,17,7,0,511.0,37.0,1.2,10.0,110.0,263.0,207.64
2016,3,17,7,15,592.0,44.0,1.1,10.5,162.5,326.29,263.93
2016,3,17,7,30,673.0,51.0,1.0,11.0,215.0,398.93,325.38
2016,3,17,7,45,722.5,56.0,0.95,12.0,269.5,458.0,373.08
2016,3,17,8,0,772.0,61.0,0.9,13.0,324.0,519.31,420.12
2016,3,17,8,15,805.0,65.0,0.8,13.5,377.0,571.28,458.25
2016,3,17,8,30,838.0,69.0,0.7,14.0,430.0,623.43,494.74
2016,3,17,8,45,861.0,72.0,0.65,14.5,479.5,663.62,521.5
2016,3,17,9,0,884.0,75.0,0.6,15.0,529.0,706.53,548.12
2016,3,17,9,15,900.5,77.5,0.55,15.5,574.0,742.74,569.35
2016,3,17,9,30,917.0,80.0,0.5,16.0,619.0,776.92,588.79
2016,3,17,9,45,928.5,82.0,0.45,16.5,658.0,804.44,603.4
2016,3,17,10,0,940.0,84.0,0.4,17.0,697.0,829.28,616.11
2016,3,17,10,15,948.5,85.5,0.35,17.5,729.0,848.34,624.94
2016,3,17,10,30,957.0,87.0,0.3,18.0,761.0,864.33,631.84
2016,3,17,10,45,962.5,88.0,0.25,18.5,785.5,874.16,634.88
2016,3,17,11,0,968.0,89.0,0.2,19.0,810.0,880.67,636.03
2016,3,17,11,15,971.5,89.5,0.2,19.0,826.5,881.67,635.95
2016,3,17,11,30,975.0,90.0,0.2,19.0,843.0,879.26,633.94
2016,3,17,11,45,976.5,90.5,0.25,19.5,851.5,871.85,628.66
2016,3,17,12,0,978.0,91.0,0.3,20.0,860.0,861.07,621.47
2016,3,17,12,15,977.5,91.0,0.35,20.0,860.0,844.93,612.18
2016,3,17,12,30,977.0,91.0,0.4,20.0,860.0,825.59,600.95
2016,3,17,12,45,974.5,91.0,0.45,20.5,851.5,801.67,585.67
2016,3,17,13,0,972.0,91.0,0.5,21.0,843.0,774.84,568.49
2016,3,17,13,15,968.0,90.5,0.5,20.5,826.0,743.71,549.72
2016,3,17,13,30,964.0,90.0,0.5,20.0,809.0,710.02,527.95
2016,3,17,13,45,957.5,89.0,0.55,20.0,784.5,671.92,501.79
2016,3,17,14,0,951.0,88.0,0.6,20.0,760.0,631.77,473.44
2016,3,17,14,15,941.5,86.5,0.6,20.0,728.0,587.68,440.89
2016,3,17,14,30,932.0,85.0,0.6,20.0,696.0,542.18,406.4
2016,3,17,14,45,919.0,83.0,0.6,20.0,657.0,493.43,368.52
2016,3,17,15,0,906.0,81.0,0.6,20.0,618.0,444.03,328.96
2016,3,17,15,15,888.5,78.5,0.55,19.5,573.0,392.13,286.69
2016,3,17,15,30,871.0,76.0,0.5,19.0,528.0,340.48,243.44
2016,3,17,15,45,847.0,73.5,0.5,19.0,479.0,283.69,195.38
2016,3,17,16,0,823.0,71.0,0.5,19.0,430.0,232.16,151.22
2016,3,17,16,15,789.5,67.0,0.5,18.0,377.5,179.52,108.16
2016,3,17,16,30,756.0,63.0,0.5,17.0,325.0,129.84,70.55
2016,3,17,16,45,706.5,58.0,0.55,16.5,271.0,81.64,41.04
2016,3,17,17,0,657.0,53.0,0.6,16.0,217.0,38.59,28.73
2016,3,17,17,15,578.0,46.0,0.65,15.0,165.0,31.75,22.65
2016,3,17,17,30,499.0,39.0,0.7,14.0,113.0,28.35,19.37
2016,3,17,17,45,357.5,28.0,0.8,13.5,69.5,21.03,12.15
2016,3,17,18,0,216.0,17.0,0.9,13.0,26.0,13.17,0.0
2016,3,17,18,15,108.0,8.5,0.85,12.5,13.0,8.36,0.0
2016,3,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,8.5,0.95,7.5,13.0,35.2,0.0
2016,3,18,6,30,203.0,17.0,0.9,8.0,26.0,92.68,7.97
2016,3,18,6,45,344.5,28.5,0.85,9.0,68.5,173.6,129.34
2016,3,18,7,0,486.0,40.0,0.8,10.0,111.0,258.87,204.76
2016,3,18,7,15,566.5,47.5,0.8,10.0,163.5,324.65,262.96
2016,3,18,7,30,647.0,55.0,0.8,10.0,216.0,393.86,322.15
2016,3,18,7,45,383.5,98.5,0.8,10.5,199.5,329.28,271.08
2016,3,18,8,0,120.0,142.0,0.8,11.0,183.0,227.65,186.77
2016,3,18,8,15,466.0,108.0,0.75,11.5,305.5,416.21,342.34
2016,3,18,8,30,812.0,74.0,0.7,12.0,428.0,616.39,494.96
2016,3,18,8,45,834.5,77.5,0.7,12.5,477.0,659.95,523.21
2016,3,18,9,0,857.0,81.0,0.7,13.0,526.0,702.37,550.46
2016,3,18,9,15,874.0,84.0,0.7,13.0,570.5,734.8,571.18
2016,3,18,9,30,891.0,87.0,0.7,13.0,615.0,769.27,593.24
2016,3,18,9,45,774.5,134.5,0.7,13.5,614.5,753.7,579.48
2016,3,18,10,0,658.0,182.0,0.7,14.0,614.0,723.55,555.28
2016,3,18,10,15,794.5,138.5,0.7,14.0,685.0,790.13,601.71
2016,3,18,10,30,931.0,95.0,0.7,14.0,756.0,855.91,644.13
2016,3,18,10,45,937.0,96.5,0.7,14.5,780.5,866.4,648.03
2016,3,18,11,0,943.0,98.0,0.7,15.0,805.0,873.66,650.72
2016,3,18,11,15,947.5,99.0,0.7,15.0,822.0,875.88,651.47
2016,3,18,11,30,952.0,100.0,0.7,15.0,839.0,874.76,650.23
2016,3,18,11,45,954.0,100.0,0.7,15.5,847.5,867.27,643.8
2016,3,18,12,0,956.0,100.0,0.7,16.0,856.0,856.49,635.43
2016,3,18,12,15,751.0,197.0,0.7,16.0,791.0,780.96,584.57
2016,3,18,12,30,546.0,294.0,0.7,16.0,726.0,703.2,527.36
2016,3,18,12,45,512.5,300.0,0.75,16.0,702.0,669.19,504.63
2016,3,18,13,0,479.0,306.0,0.8,16.0,678.0,635.02,480.89
2016,3,18,13,15,522.0,285.0,0.8,16.0,683.0,627.75,476.73
2016,3,18,13,30,565.0,264.0,0.8,16.0,688.0,616.79,469.4
2016,3,18,13,45,728.5,189.0,0.8,16.0,718.5,625.7,477.79
2016,3,18,14,0,892.0,114.0,0.8,16.0,749.0,624.95,477.96
2016,3,18,14,15,881.5,112.5,0.8,15.5,717.0,580.22,444.78
2016,3,18,14,30,871.0,111.0,0.8,15.0,685.0,536.05,411.38
2016,3,18,14,45,858.0,108.0,0.85,15.0,646.5,488.42,373.97
2016,3,18,15,0,845.0,105.0,0.9,15.0,608.0,440.33,334.95
2016,3,18,15,15,825.5,102.0,0.95,14.5,564.0,389.65,293.33
2016,3,18,15,30,806.0,99.0,1.0,14.0,520.0,339.59,250.91
2016,3,18,15,45,781.5,94.5,1.05,13.5,471.5,287.74,206.28
2016,3,18,16,0,757.0,90.0,1.1,13.0,423.0,234.15,159.95
2016,3,18,16,15,720.5,85.0,1.1,12.5,371.0,183.18,117.05
2016,3,18,16,30,684.0,80.0,1.1,12.0,319.0,135.56,79.85
2016,3,18,16,45,632.0,73.0,1.1,11.5,266.0,88.93,49.85
2016,3,18,17,0,580.0,66.0,1.1,11.0,213.0,47.76,37.62
2016,3,18,17,15,496.5,57.0,1.05,10.5,162.0,41.15,31.57
2016,3,18,17,30,413.0,48.0,1.0,10.0,111.0,36.51,27.02
2016,3,18,17,45,206.5,37.5,1.0,9.5,69.0,28.99,19.35
2016,3,18,18,0,0.0,27.0,1.0,9.0,27.0,24.36,1.53
2016,3,18,18,15,0.0,13.5,0.95,8.5,13.5,13.27,0.0
2016,3,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.45,8.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,0.4,8.0,19.0,19.02,1.42
2016,3,19,6,45,64.5,37.5,0.35,8.5,47.0,70.96,52.18
2016,3,19,7,0,129.0,56.0,0.3,9.0,75.0,126.14,100.34
2016,3,19,7,15,153.5,77.5,0.3,9.5,109.5,166.73,135.85
2016,3,19,7,30,178.0,99.0,0.3,10.0,144.0,208.74,171.6
2016,3,19,7,45,195.5,119.5,0.35,10.5,179.5,247.17,203.4
2016,3,19,8,0,213.0,140.0,0.4,11.0,215.0,286.35,234.87
2016,3,19,8,15,226.5,162.0,0.4,11.5,252.5,325.43,265.06
2016,3,19,8,30,240.0,184.0,0.4,12.0,290.0,364.61,294.45
2016,3,19,8,45,291.5,198.5,0.45,12.5,341.5,421.02,337.32
2016,3,19,9,0,343.0,213.0,0.5,13.0,393.0,479.59,380.61
2016,3,19,9,15,597.0,152.0,0.5,13.0,496.5,617.13,485.23
2016,3,19,9,30,851.0,91.0,0.5,13.0,600.0,751.43,579.24
2016,3,19,9,45,862.0,94.0,0.5,13.5,637.0,774.25,590.45
2016,3,19,10,0,873.0,97.0,0.5,14.0,674.0,798.59,604.27
2016,3,19,10,15,882.5,98.5,0.5,14.0,705.5,817.43,615.45
2016,3,19,10,30,892.0,100.0,0.5,14.0,737.0,833.45,624.86
2016,3,19,10,45,900.5,100.0,0.5,14.5,761.0,844.09,629.66
2016,3,19,11,0,909.0,100.0,0.5,15.0,785.0,851.68,632.61
2016,3,19,11,15,913.0,101.0,0.5,15.0,801.5,853.48,633.08
2016,3,19,11,30,917.0,102.0,0.5,15.0,818.0,852.06,631.67
2016,3,19,11,45,922.5,100.0,0.55,15.5,827.0,845.57,626.9
2016,3,19,12,0,928.0,98.0,0.6,16.0,836.0,835.87,620.19
2016,3,19,12,15,710.0,204.5,0.6,16.0,769.5,759.26,567.99
2016,3,19,12,30,492.0,311.0,0.6,16.0,703.0,680.62,509.62
2016,3,19,12,45,508.5,302.5,0.6,16.0,703.5,670.42,503.74
2016,3,19,13,0,525.0,294.0,0.6,16.0,704.0,658.0,495.34
2016,3,19,13,15,726.5,192.5,0.6,16.0,747.5,681.98,516.1
2016,3,19,13,30,928.0,91.0,0.6,16.0,791.0,694.01,527.18
2016,3,19,13,45,921.5,90.0,0.65,16.0,767.0,656.98,500.56
2016,3,19,14,0,915.0,89.0,0.7,16.0,743.0,617.99,472.42
2016,3,19,14,15,907.0,87.5,0.7,16.0,712.5,575.96,440.73
2016,3,19,14,30,899.0,86.0,0.7,16.0,682.0,532.48,407.08
2016,3,19,14,45,885.5,85.0,0.7,16.0,644.5,485.69,369.99
2016,3,19,15,0,872.0,84.0,0.7,16.0,607.0,438.34,331.36
2016,3,19,15,15,855.5,82.0,0.7,15.5,564.0,388.67,290.41
2016,3,19,15,30,839.0,80.0,0.7,15.0,521.0,335.42,245.52
2016,3,19,15,45,815.5,77.0,0.75,14.5,473.0,283.51,200.93
2016,3,19,16,0,792.0,74.0,0.8,14.0,425.0,233.07,157.09
2016,3,19,16,15,760.0,70.0,0.85,13.5,374.0,182.05,113.96
2016,3,19,16,30,728.0,66.0,0.9,13.0,323.0,133.89,76.03
2016,3,19,16,45,677.0,61.5,0.95,12.5,270.0,87.24,46.05
2016,3,19,17,0,626.0,57.0,1.0,12.0,217.0,42.26,32.54
2016,3,19,17,15,549.5,49.5,0.95,11.5,166.0,34.35,25.37
2016,3,19,17,30,473.0,42.0,0.9,11.0,115.0,30.68,21.77
2016,3,19,17,45,236.5,36.0,0.9,10.5,72.5,27.67,18.25
2016,3,19,18,0,0.0,30.0,0.9,10.0,30.0,26.72,5.31
2016,3,19,18,15,0.0,15.0,0.9,10.0,15.0,14.74,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,26.0,9.5,0.75,8.5,11.0,16.44,0.0
2016,3,20,6,30,52.0,19.0,0.7,9.0,22.0,43.68,16.12
2016,3,20,6,45,107.0,38.0,0.7,10.0,52.0,92.65,69.43
2016,3,20,7,0,162.0,57.0,0.7,11.0,82.0,141.25,112.27
2016,3,20,7,15,187.5,77.5,0.7,11.5,118.0,182.63,148.56
2016,3,20,7,30,213.0,98.0,0.7,12.0,154.0,225.55,185.07
2016,3,20,7,45,228.5,119.0,0.75,12.5,190.5,265.11,217.7
2016,3,20,8,0,244.0,140.0,0.8,13.0,227.0,305.13,249.69
2016,3,20,8,15,268.5,160.0,0.8,13.5,268.5,349.9,284.44
2016,3,20,8,30,293.0,180.0,0.8,14.0,310.0,395.49,318.82
2016,3,20,8,45,324.0,196.5,0.85,14.5,355.5,442.12,353.54
2016,3,20,9,0,355.0,213.0,0.9,15.0,401.0,489.53,388.05
2016,3,20,9,15,350.5,234.0,0.9,15.0,432.5,516.18,406.22
2016,3,20,9,30,346.0,255.0,0.9,15.0,464.0,541.21,423.13
2016,3,20,9,45,366.0,268.0,0.95,15.0,501.5,575.0,447.27
2016,3,20,10,0,386.0,281.0,1.0,15.0,539.0,608.1,470.6
2016,3,20,10,15,639.5,191.5,1.0,15.0,641.0,730.36,562.4
2016,3,20,10,30,893.0,102.0,1.0,15.0,743.0,840.01,636.49
2016,3,20,10,45,638.0,219.0,1.05,15.0,685.0,762.08,579.96
2016,3,20,11,0,383.0,336.0,1.1,15.0,627.0,663.5,505.15
2016,3,20,11,15,323.0,360.0,1.1,15.0,609.0,635.14,484.03
2016,3,20,11,30,263.0,384.0,1.1,15.0,591.0,605.52,461.16
2016,3,20,11,45,141.0,336.5,1.15,15.0,447.5,450.09,346.89
2016,3,20,12,0,19.0,289.0,1.2,15.0,304.0,296.17,229.19
2016,3,20,12,15,15.0,261.0,1.2,15.0,273.0,264.89,205.94
2016,3,20,12,30,11.0,233.0,1.2,15.0,242.0,233.98,182.11
2016,3,20,12,45,8.0,204.5,1.2,15.0,211.0,203.67,158.58
2016,3,20,13,0,5.0,176.0,1.2,15.0,180.0,173.66,135.08
2016,3,20,13,15,9.5,213.0,1.2,15.0,220.5,211.81,165.4
2016,3,20,13,30,14.0,250.0,1.2,15.0,261.0,249.2,194.58
2016,3,20,13,45,9.5,216.5,1.2,15.0,224.0,213.74,166.89
2016,3,20,14,0,5.0,183.0,1.2,15.0,187.0,178.73,139.57
2016,3,20,14,15,2.5,157.5,1.2,15.0,159.5,152.81,119.22
2016,3,20,14,30,0.0,132.0,1.2,15.0,132.0,127.14,98.86
2016,3,20,14,45,0.0,79.0,1.2,15.0,79.0,76.44,57.81
2016,3,20,15,0,0.0,26.0,1.2,15.0,26.0,25.12,15.43
2016,3,20,15,15,2.5,98.5,1.15,14.5,100.0,96.06,74.6
2016,3,20,15,30,5.0,171.0,1.1,14.0,174.0,163.03,129.55
2016,3,20,15,45,2.5,100.5,1.1,14.0,102.0,97.34,75.95
2016,3,20,16,0,0.0,30.0,1.1,14.0,30.0,28.97,19.01
2016,3,20,16,15,0.0,26.5,1.05,13.5,26.5,25.58,16.29
2016,3,20,16,30,0.0,23.0,1.0,13.0,23.0,22.19,13.48
2016,3,20,16,45,0.0,19.0,0.95,12.5,19.0,18.33,10.21
2016,3,20,17,0,0.0,15.0,0.9,12.0,15.0,14.46,6.89
2016,3,20,17,15,0.0,11.5,0.9,12.0,11.5,11.09,4.38
2016,3,20,17,30,0.0,8.0,0.9,12.0,8.0,7.71,1.24
2016,3,20,17,45,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2016,3,20,18,0,0.0,2.0,0.9,12.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,0.9,11.5,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,8.5,10.0,9.83,0.0
2016,3,21,6,30,0.0,20.0,0.9,9.0,20.0,19.67,6.38
2016,3,21,6,45,31.5,40.5,0.9,9.5,45.5,57.25,41.78
2016,3,21,7,0,63.0,61.0,0.9,10.0,71.0,99.52,78.77
2016,3,21,7,15,81.0,84.0,0.95,10.0,102.0,135.88,110.71
2016,3,21,7,30,99.0,107.0,1.0,10.0,133.0,173.1,142.84
2016,3,21,7,45,114.5,128.0,1.05,10.5,164.5,207.44,171.57
2016,3,21,8,0,130.0,149.0,1.1,11.0,196.0,242.61,200.26
2016,3,21,8,15,205.5,166.5,1.15,11.0,253.5,311.74,257.15
2016,3,21,8,30,281.0,184.0,1.2,11.0,311.0,393.36,322.32
2016,3,21,8,45,266.5,209.0,1.25,11.0,339.5,418.05,340.06
2016,3,21,9,0,252.0,234.0,1.3,11.0,368.0,440.73,356.33
2016,3,21,9,15,289.5,248.0,1.3,11.0,414.5,487.87,392.14
2016,3,21,9,30,327.0,262.0,1.3,11.0,461.0,535.76,427.71
2016,3,21,9,45,306.0,285.0,1.35,11.5,480.5,547.96,434.27
2016,3,21,10,0,285.0,308.0,1.4,12.0,500.0,558.03,439.52
2016,3,21,10,15,270.0,327.0,1.45,12.0,515.5,566.76,444.82
2016,3,21,10,30,255.0,346.0,1.5,12.0,531.0,573.89,448.98
2016,3,21,10,45,152.5,342.0,1.55,12.5,453.5,477.3,373.85
2016,3,21,11,0,50.0,338.0,1.6,13.0,376.0,380.58,297.61
2016,3,21,11,15,25.0,240.5,1.6,13.0,259.5,259.31,204.12
2016,3,21,11,30,0.0,143.0,1.6,13.0,143.0,138.85,108.09
2016,3,21,11,45,0.0,107.5,1.65,13.0,107.5,104.21,80.28
2016,3,21,12,0,0.0,72.0,1.7,13.0,72.0,69.74,52.14
2016,3,21,12,15,0.0,72.0,1.7,13.0,72.0,69.74,52.18
2016,3,21,12,30,0.0,72.0,1.7,13.0,72.0,69.74,52.19
2016,3,21,12,45,0.0,104.0,1.7,13.5,104.0,100.73,77.43
2016,3,21,13,0,0.0,136.0,1.7,14.0,136.0,131.58,102.23
2016,3,21,13,15,0.0,133.5,1.7,13.5,133.5,129.1,100.43
2016,3,21,13,30,0.0,131.0,1.7,13.0,131.0,126.62,98.71
2016,3,21,13,45,0.0,88.5,1.7,13.0,88.5,85.7,65.46
2016,3,21,14,0,0.0,46.0,1.7,13.0,46.0,44.5,31.55
2016,3,21,14,15,0.0,47.5,1.65,13.0,47.5,45.95,32.85
2016,3,21,14,30,0.0,49.0,1.6,13.0,49.0,47.39,34.12
2016,3,21,14,45,0.0,63.5,1.6,13.0,63.5,61.42,45.91
2016,3,21,15,0,0.0,78.0,1.6,13.0,78.0,75.46,57.71
2016,3,21,15,15,0.0,53.5,1.6,12.5,53.5,51.72,38.09
2016,3,21,15,30,0.0,29.0,1.6,12.0,29.0,28.01,18.23
2016,3,21,15,45,0.0,23.0,1.6,12.0,23.0,22.21,13.36
2016,3,21,16,0,0.0,17.0,1.6,12.0,17.0,16.41,8.45
2016,3,21,16,15,0.0,18.5,1.5,11.5,18.5,17.85,9.77
2016,3,21,16,30,0.0,20.0,1.4,11.0,20.0,19.3,11.1
2016,3,21,16,45,0.0,16.5,1.35,11.0,16.5,15.91,8.19
2016,3,21,17,0,0.0,13.0,1.3,11.0,13.0,12.53,5.25
2016,3,21,17,15,141.0,38.0,1.3,10.5,61.0,26.75,18.64
2016,3,21,17,30,282.0,63.0,1.3,10.0,109.0,47.87,37.26
2016,3,21,17,45,192.0,43.5,1.3,9.5,69.5,33.7,23.74
2016,3,21,18,0,102.0,24.0,1.3,9.0,30.0,20.09,5.93
2016,3,21,18,15,51.0,12.0,1.3,9.0,15.0,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,114.0,12.0,1.1,6.5,19.5,43.93,0.0
2016,3,22,6,30,228.0,24.0,1.1,7.0,39.0,117.15,70.14
2016,3,22,6,45,362.5,35.5,1.15,7.5,84.5,194.66,151.66
2016,3,22,7,0,497.0,47.0,1.2,8.0,130.0,280.81,227.45
2016,3,22,7,15,573.5,54.0,1.2,8.0,183.0,346.32,285.57
2016,3,22,7,30,650.0,61.0,1.2,8.0,236.0,417.42,346.36
2016,3,22,7,45,702.0,65.5,1.3,8.5,291.0,474.64,393.9
2016,3,22,8,0,754.0,70.0,1.4,9.0,346.0,537.12,443.85
2016,3,22,8,15,786.5,74.0,1.4,9.5,398.5,588.72,483.06
2016,3,22,8,30,819.0,78.0,1.4,10.0,451.0,640.44,521.08
2016,3,22,8,45,517.5,159.0,1.45,10.5,404.0,545.19,442.47
2016,3,22,9,0,216.0,240.0,1.5,11.0,357.0,414.6,335.14
2016,3,22,9,15,561.0,163.5,1.5,11.0,499.0,610.46,492.55
2016,3,22,9,30,906.0,87.0,1.5,11.0,641.0,796.12,627.7
2016,3,22,9,45,922.0,87.0,1.55,11.0,681.0,824.65,644.79
2016,3,22,10,0,938.0,87.0,1.6,11.0,721.0,850.7,661.96
2016,3,22,10,15,751.0,167.5,1.6,11.0,690.0,801.18,625.66
2016,3,22,10,30,564.0,248.0,1.6,11.0,659.0,733.11,573.13
2016,3,22,10,45,767.5,168.5,1.65,11.5,747.0,822.2,639.34
2016,3,22,11,0,971.0,89.0,1.7,12.0,835.0,902.18,692.38
2016,3,22,11,15,707.0,208.0,1.7,12.0,757.0,808.09,625.35
2016,3,22,11,30,443.0,327.0,1.7,12.0,679.0,702.12,543.47
2016,3,22,11,45,368.5,358.5,1.7,12.0,653.5,662.02,513.26
2016,3,22,12,0,294.0,390.0,1.7,12.0,628.0,625.61,484.78
2016,3,22,12,15,638.5,240.5,1.7,12.0,756.0,745.73,580.71
2016,3,22,12,30,983.0,91.0,1.7,12.0,884.0,847.44,653.94
2016,3,22,12,45,978.5,91.5,1.75,12.0,874.5,822.05,635.83
2016,3,22,13,0,974.0,92.0,1.8,12.0,865.0,793.83,617.09
2016,3,22,13,15,527.0,227.5,1.85,12.0,644.5,583.98,460.2
2016,3,22,13,30,80.0,363.0,1.9,12.0,424.0,397.48,311.69
2016,3,22,13,45,304.5,311.0,1.95,12.0,533.5,482.87,382.31
2016,3,22,14,0,529.0,259.0,2.0,12.0,643.0,552.72,436.99
2016,3,22,14,15,553.5,237.0,2.0,11.5,623.5,522.88,414.13
2016,3,22,14,30,578.0,215.0,2.0,11.0,604.0,490.19,389.0
2016,3,22,14,45,446.0,240.5,2.05,11.0,530.5,423.63,336.01
2016,3,22,15,0,314.0,266.0,2.1,11.0,457.0,370.05,293.4
2016,3,22,15,15,593.0,173.0,2.1,11.0,502.0,373.37,291.87
2016,3,22,15,30,872.0,80.0,2.1,11.0,547.0,357.59,270.42
2016,3,22,15,45,848.0,77.5,2.1,11.0,497.5,300.29,219.19
2016,3,22,16,0,824.0,75.0,2.1,11.0,448.0,248.28,172.2
2016,3,22,16,15,792.5,71.0,2.0,10.5,395.0,195.4,125.97
2016,3,22,16,30,761.0,67.0,1.9,10.0,342.0,145.3,84.91
2016,3,22,16,45,714.5,62.0,1.85,9.5,288.0,96.32,51.24
2016,3,22,17,0,668.0,57.0,1.8,9.0,234.0,52.21,31.85
2016,3,22,17,15,593.0,50.0,1.7,8.5,181.5,34.29,25.65
2016,3,22,17,30,518.0,43.0,1.6,8.0,129.0,31.05,22.46
2016,3,22,17,45,387.5,32.5,1.55,8.0,83.5,24.38,15.83
2016,3,22,18,0,257.0,22.0,1.5,8.0,38.0,17.25,5.33
2016,3,22,18,15,128.5,11.0,1.45,7.5,19.0,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,78.5,12.5,1.0,5.5,18.0,34.77,0.0
2016,3,23,6,30,157.0,25.0,1.0,6.0,36.0,95.86,61.65
2016,3,23,6,45,233.5,41.5,1.0,6.5,74.0,152.9,120.28
2016,3,23,7,0,310.0,58.0,1.0,7.0,112.0,214.29,175.15
2016,3,23,7,15,356.5,73.5,1.0,7.5,156.0,266.78,221.55
2016,3,23,7,30,403.0,89.0,1.0,8.0,200.0,322.67,269.21
2016,3,23,7,45,442.5,100.0,1.0,9.0,245.0,372.38,309.7
2016,3,23,8,0,482.0,111.0,1.0,10.0,290.0,424.24,350.34
2016,3,23,8,15,347.5,154.0,1.0,10.5,292.5,395.97,325.1
2016,3,23,8,30,213.0,197.0,1.0,11.0,295.0,357.41,291.35
2016,3,23,8,45,244.0,216.0,1.05,11.5,339.5,412.34,333.84
2016,3,23,9,0,275.0,235.0,1.1,12.0,384.0,460.44,369.59
2016,3,23,9,15,328.0,244.5,1.05,12.0,436.5,515.13,410.4
2016,3,23,9,30,381.0,254.0,1.0,12.0,489.0,571.26,451.27
2016,3,23,9,45,484.5,234.5,0.95,12.5,552.0,644.73,504.22
2016,3,23,10,0,588.0,215.0,0.9,13.0,615.0,712.78,551.64
2016,3,23,10,15,768.0,155.0,0.85,13.0,702.0,804.77,615.54
2016,3,23,10,30,948.0,95.0,0.8,13.0,789.0,888.67,669.01
2016,3,23,10,45,955.5,95.5,0.8,13.5,814.0,899.24,672.64
2016,3,23,11,0,963.0,96.0,0.8,14.0,839.0,906.53,675.3
2016,3,23,11,15,788.0,183.0,0.8,14.0,799.0,852.59,638.91
2016,3,23,11,30,613.0,270.0,0.8,14.0,759.0,787.32,592.01
2016,3,23,11,45,794.0,183.5,0.8,14.5,823.5,841.96,631.63
2016,3,23,12,0,975.0,97.0,0.8,15.0,888.0,886.03,658.67
2016,3,23,12,15,801.0,184.0,0.8,15.0,833.5,819.92,614.12
2016,3,23,12,30,627.0,271.0,0.8,15.0,779.0,753.24,565.86
2016,3,23,12,45,619.0,270.5,0.85,15.0,768.0,729.7,550.88
2016,3,23,13,0,611.0,270.0,0.9,15.0,757.0,704.5,533.94
2016,3,23,13,15,780.0,185.5,0.95,15.0,794.5,722.03,550.33
2016,3,23,13,30,949.0,101.0,1.0,15.0,832.0,729.52,558.47
2016,3,23,13,45,939.0,101.5,1.05,15.0,806.0,690.64,530.38
2016,3,23,14,0,929.0,102.0,1.1,15.0,780.0,650.0,500.8
2016,3,23,14,15,778.5,151.0,1.1,15.0,702.5,570.51,440.67
2016,3,23,14,30,628.0,200.0,1.1,15.0,625.0,504.0,389.54
2016,3,23,14,45,617.0,188.5,1.1,15.0,587.0,458.97,354.65
2016,3,23,15,0,606.0,177.0,1.1,15.0,549.0,413.93,318.64
2016,3,23,15,15,722.5,135.0,1.1,14.5,547.0,389.77,296.78
2016,3,23,15,30,839.0,93.0,1.1,14.0,545.0,357.11,265.74
2016,3,23,15,45,813.0,89.5,1.1,13.5,495.0,303.69,219.56
2016,3,23,16,0,787.0,86.0,1.1,13.0,445.0,252.03,174.49
2016,3,23,16,15,753.0,81.5,1.1,12.5,392.5,200.08,130.13
2016,3,23,16,30,719.0,77.0,1.1,12.0,340.0,147.66,87.74
2016,3,23,16,45,670.0,71.0,1.1,12.0,286.0,99.49,54.45
2016,3,23,17,0,621.0,65.0,1.1,12.0,232.0,56.42,34.26
2016,3,23,17,15,544.0,57.0,1.1,11.0,179.5,40.08,30.62
2016,3,23,17,30,467.0,49.0,1.1,10.0,127.0,36.32,27.02
2016,3,23,17,45,337.5,36.5,1.15,9.0,82.5,27.98,18.98
2016,3,23,18,0,208.0,24.0,1.2,8.0,38.0,19.04,7.36
2016,3,23,18,15,104.0,12.0,1.2,7.5,19.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,111.0,13.5,1.05,6.5,21.5,45.56,0.0
2016,3,24,6,30,222.0,27.0,1.1,7.0,43.0,123.34,84.01
2016,3,24,6,45,339.5,39.0,1.15,8.0,88.0,193.06,151.99
2016,3,24,7,0,457.0,51.0,1.2,9.0,133.0,272.73,221.57
2016,3,24,7,15,529.5,59.5,1.2,9.5,184.5,337.06,277.61
2016,3,24,7,30,602.0,68.0,1.2,10.0,236.0,406.66,335.92
2016,3,24,7,45,646.0,75.0,1.25,10.5,288.5,463.27,381.99
2016,3,24,8,0,690.0,82.0,1.3,11.0,341.0,521.82,427.95
2016,3,24,8,15,723.5,86.5,1.25,11.5,392.5,572.29,465.55
2016,3,24,8,30,757.0,91.0,1.2,12.0,444.0,620.83,500.46
2016,3,24,8,45,776.0,97.0,1.2,12.5,491.5,663.32,529.84
2016,3,24,9,0,795.0,103.0,1.2,13.0,539.0,704.53,556.72
2016,3,24,9,15,813.5,106.5,1.15,13.5,583.0,741.1,579.21
