Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,30,832.0,110.0,1.1,14.0,627.0,775.88,600.02
2016,3,24,9,45,827.5,121.0,1.1,14.5,661.5,798.45,612.73
2016,3,24,10,0,823.0,132.0,1.1,15.0,696.0,817.86,623.36
2016,3,24,10,15,833.5,134.0,1.1,15.0,727.0,836.95,634.98
2016,3,24,10,30,844.0,136.0,1.1,15.0,758.0,853.31,644.8
2016,3,24,10,45,855.0,136.0,1.15,15.0,783.0,865.12,652.43
2016,3,24,11,0,866.0,136.0,1.2,15.0,808.0,873.98,658.24
2016,3,24,11,15,871.5,136.5,1.2,15.0,824.5,875.7,658.7
2016,3,24,11,30,877.0,137.0,1.2,15.0,841.0,874.3,657.3
2016,3,24,11,45,885.0,134.5,1.2,15.5,850.5,866.06,650.28
2016,3,24,12,0,893.0,132.0,1.2,16.0,860.0,857.87,643.52
2016,3,24,12,15,893.5,132.0,1.2,16.0,860.5,843.0,633.59
2016,3,24,12,30,894.0,132.0,1.2,16.0,861.0,825.19,621.84
2016,3,24,12,45,909.5,122.5,1.25,16.0,857.5,806.71,610.35
2016,3,24,13,0,925.0,113.0,1.3,16.0,854.0,784.8,596.49
2016,3,24,13,15,921.0,112.0,1.3,16.0,837.5,753.88,575.81
2016,3,24,13,30,917.0,111.0,1.3,16.0,821.0,720.57,552.74
2016,3,24,13,45,913.0,108.5,1.35,16.0,797.0,683.62,526.32
2016,3,24,14,0,909.0,106.0,1.4,16.0,773.0,644.61,497.73
2016,3,24,14,15,900.0,104.5,1.4,15.5,741.0,601.82,466.07
2016,3,24,14,30,891.0,103.0,1.4,15.0,709.0,557.7,432.44
2016,3,24,14,45,880.5,99.5,1.45,15.0,671.0,509.94,394.54
2016,3,24,15,0,870.0,96.0,1.5,15.0,633.0,458.16,352.43
2016,3,24,15,15,852.5,93.5,1.5,14.5,588.5,407.1,309.98
2016,3,24,15,30,835.0,91.0,1.5,14.0,544.0,356.44,266.59
2016,3,24,15,45,798.0,91.5,1.5,14.0,493.0,303.61,220.57
2016,3,24,16,0,761.0,92.0,1.5,14.0,442.0,253.7,176.84
2016,3,24,16,15,727.0,87.0,1.5,13.5,390.0,198.97,130.24
2016,3,24,16,30,693.0,82.0,1.5,13.0,338.0,150.69,91.12
2016,3,24,16,45,638.5,76.5,1.5,12.5,284.0,103.79,58.71
2016,3,24,17,0,584.0,71.0,1.5,12.0,230.0,62.64,38.98
2016,3,24,17,15,509.5,61.5,1.45,11.5,178.5,43.85,33.94
2016,3,24,17,30,435.0,52.0,1.4,11.0,127.0,38.9,29.23
2016,3,24,17,45,324.0,38.5,1.4,10.5,83.0,29.71,20.41
2016,3,24,18,0,213.0,25.0,1.4,10.0,39.0,19.86,8.53
2016,3,24,18,15,106.5,12.5,1.35,9.5,19.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,128.0,14.5,1.1,6.5,25.0,52.07,0.0
2016,3,25,6,30,256.0,29.0,1.1,7.0,50.0,139.32,98.61
2016,3,25,6,45,370.0,41.5,1.1,7.5,96.0,209.3,165.84
2016,3,25,7,0,484.0,54.0,1.1,8.0,142.0,290.02,236.63
2016,3,25,7,15,555.0,62.0,1.1,8.5,195.0,354.68,292.84
2016,3,25,7,30,626.0,70.0,1.1,9.0,248.0,424.36,351.0
2016,3,25,7,45,351.5,113.0,1.15,9.5,216.5,339.83,282.11
2016,3,25,8,0,77.0,156.0,1.2,10.0,185.0,212.95,175.18
2016,3,25,8,15,204.5,171.0,1.2,10.5,263.5,319.03,263.68
2016,3,25,8,30,332.0,186.0,1.2,11.0,342.0,434.4,355.11
2016,3,25,8,45,582.0,141.0,1.3,11.5,449.0,581.05,470.1
2016,3,25,9,0,832.0,96.0,1.4,12.0,556.0,727.33,578.02
2016,3,25,9,15,848.5,98.5,1.4,12.5,599.5,762.23,598.71
2016,3,25,9,30,865.0,101.0,1.4,13.0,643.0,795.16,618.94
2016,3,25,9,45,879.5,102.5,1.4,13.5,681.5,818.97,632.62
2016,3,25,10,0,894.0,104.0,1.4,14.0,720.0,844.64,647.59
2016,3,25,10,15,902.5,105.5,1.35,14.0,751.0,862.71,657.84
2016,3,25,10,30,911.0,107.0,1.3,14.0,782.0,877.84,666.18
2016,3,25,10,45,917.0,108.0,1.3,14.5,805.5,887.29,670.25
2016,3,25,11,0,923.0,109.0,1.3,15.0,829.0,893.58,672.38
2016,3,25,11,15,927.0,109.5,1.25,15.0,845.0,894.45,671.56
2016,3,25,11,30,931.0,110.0,1.2,15.0,861.0,892.07,668.76
2016,3,25,11,45,934.0,110.0,1.2,15.0,869.0,885.09,663.84
2016,3,25,12,0,937.0,110.0,1.2,15.0,877.0,874.89,656.93
2016,3,25,12,15,936.5,110.0,1.2,15.0,876.5,858.69,646.16
2016,3,25,12,30,936.0,110.0,1.2,15.0,876.0,839.45,633.47
2016,3,25,12,45,941.5,105.0,1.2,15.5,869.0,816.93,617.5
2016,3,25,13,0,947.0,100.0,1.2,16.0,862.0,791.33,599.51
2016,3,25,13,15,943.0,99.5,1.2,16.0,845.0,760.31,578.93
2016,3,25,13,30,939.0,99.0,1.2,16.0,828.0,726.84,556.52
2016,3,25,13,45,936.0,96.0,1.25,16.0,804.0,689.35,529.9
2016,3,25,14,0,933.0,93.0,1.3,16.0,780.0,649.68,501.01
2016,3,25,14,15,924.0,91.5,1.3,15.5,748.0,606.01,468.82
2016,3,25,14,30,915.0,90.0,1.3,15.0,716.0,560.97,434.6
2016,3,25,14,45,904.5,88.0,1.35,15.0,677.5,513.58,397.03
2016,3,25,15,0,894.0,86.0,1.4,15.0,639.0,465.37,357.58
2016,3,25,15,15,878.0,83.5,1.45,14.5,595.0,414.01,315.09
2016,3,25,15,30,862.0,81.0,1.5,14.0,551.0,362.81,271.34
2016,3,25,15,45,839.0,78.0,1.55,14.0,501.5,305.6,221.48
2016,3,25,16,0,816.0,75.0,1.6,14.0,452.0,253.63,175.31
2016,3,25,16,15,785.0,71.5,1.6,13.5,400.0,201.42,130.1
2016,3,25,16,30,754.0,68.0,1.6,13.0,348.0,151.96,89.48
2016,3,25,16,45,701.0,64.0,1.6,12.5,293.5,103.35,55.52
2016,3,25,17,0,648.0,60.0,1.6,12.0,239.0,56.67,31.7
2016,3,25,17,15,576.0,53.0,1.55,11.0,186.5,36.28,27.21
2016,3,25,17,30,504.0,46.0,1.5,10.0,134.0,33.18,24.25
2016,3,25,17,45,366.5,35.5,1.5,9.5,88.0,26.64,17.87
2016,3,25,18,0,229.0,25.0,1.5,9.0,42.0,19.66,9.03
2016,3,25,18,15,114.5,12.5,1.45,8.5,21.0,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,13.0,0.9,7.5,28.0,65.73,0.0
2016,3,26,6,30,353.0,26.0,0.9,8.0,56.0,171.01,123.63
2016,3,26,6,45,464.0,34.5,0.9,8.5,103.5,240.17,189.77
2016,3,26,7,0,575.0,43.0,0.9,9.0,151.0,316.94,257.23
2016,3,26,7,15,638.0,48.5,0.95,9.5,204.0,379.31,311.47
2016,3,26,7,30,701.0,54.0,1.0,10.0,257.0,445.84,366.89
2016,3,26,7,45,742.5,58.0,1.1,11.0,310.5,502.06,411.68
2016,3,26,8,0,784.0,62.0,1.2,12.0,364.0,559.82,455.9
2016,3,26,8,15,812.0,65.0,1.15,12.5,416.0,608.79,491.6
2016,3,26,8,30,840.0,68.0,1.1,13.0,468.0,653.52,522.18
2016,3,26,8,45,859.0,71.0,1.1,13.5,516.0,695.3,549.38
2016,3,26,9,0,878.0,74.0,1.1,14.0,564.0,735.69,575.06
2016,3,26,9,15,893.0,76.0,1.1,14.0,607.5,770.23,597.26
2016,3,26,9,30,908.0,78.0,1.1,14.0,651.0,802.65,617.86
2016,3,26,9,45,917.0,80.5,1.1,14.5,688.5,828.47,632.62
2016,3,26,10,0,926.0,83.0,1.1,15.0,726.0,851.53,645.49
2016,3,26,10,15,934.0,84.5,1.1,15.0,757.0,869.75,656.32
2016,3,26,10,30,942.0,86.0,1.1,15.0,788.0,884.92,665.22
2016,3,26,10,45,943.5,89.0,1.1,15.5,810.5,893.03,668.31
2016,3,26,11,0,945.0,92.0,1.1,16.0,833.0,897.81,669.41
2016,3,26,11,15,948.5,92.5,1.05,16.0,849.0,898.34,668.3
2016,3,26,11,30,952.0,93.0,1.0,16.0,865.0,895.55,665.19
2016,3,26,11,45,953.0,93.5,1.0,16.5,872.5,887.35,658.3
2016,3,26,12,0,954.0,94.0,1.0,17.0,880.0,875.9,649.48
2016,3,26,12,15,953.5,94.0,1.0,17.0,879.0,859.53,638.78
2016,3,26,12,30,953.0,94.0,1.0,17.0,878.0,840.06,626.16
2016,3,26,12,45,947.5,95.0,1.05,17.0,868.0,814.76,610.42
2016,3,26,13,0,942.0,96.0,1.1,17.0,858.0,786.78,592.81
2016,3,26,13,15,937.5,95.5,1.1,17.0,840.5,755.53,572.24
2016,3,26,13,30,933.0,95.0,1.1,17.0,823.0,721.88,549.91
2016,3,26,13,45,923.5,95.0,1.1,17.0,797.5,683.24,522.27
2016,3,26,14,0,914.0,95.0,1.1,17.0,772.0,642.88,492.62
2016,3,26,14,15,905.0,94.0,1.1,16.5,740.0,600.34,461.56
2016,3,26,14,30,896.0,93.0,1.1,16.0,708.0,556.47,428.54
2016,3,26,14,45,875.5,94.0,1.1,16.0,668.0,507.75,390.1
2016,3,26,15,0,855.0,95.0,1.1,16.0,628.0,455.8,348.26
2016,3,26,15,15,837.5,92.5,1.1,15.5,584.0,405.33,306.91
2016,3,26,15,30,820.0,90.0,1.1,15.0,540.0,355.29,264.6
2016,3,26,15,45,788.5,89.0,1.1,15.0,490.0,303.23,219.6
2016,3,26,16,0,757.0,88.0,1.1,15.0,440.0,253.53,176.23
2016,3,26,16,15,610.0,102.0,1.1,14.5,365.0,194.41,130.81
2016,3,26,16,30,463.0,116.0,1.1,14.0,290.0,153.67,103.01
2016,3,26,16,45,517.5,93.5,1.1,13.5,260.0,112.75,69.79
2016,3,26,17,0,572.0,71.0,1.1,13.0,230.0,65.77,39.66
2016,3,26,17,15,498.0,62.0,1.1,12.5,179.0,43.83,33.82
2016,3,26,17,30,424.0,53.0,1.1,12.0,128.0,39.37,29.59
2016,3,26,17,45,303.5,40.0,1.15,11.5,84.5,30.72,21.33
2016,3,26,18,0,183.0,27.0,1.2,11.0,41.0,20.99,10.41
2016,3,26,18,15,91.5,13.5,1.15,10.5,20.5,13.27,0.0
2016,3,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,6,15,140.0,15.0,1.0,9.0,28.0,69.12,0.0
2016,3,27,6,30,280.0,30.0,1.0,9.0,56.0,151.25,111.1
2016,3,27,6,45,394.0,41.0,1.05,9.5,103.0,221.9,175.97
2016,3,27,7,0,508.0,52.0,1.1,10.0,150.0,303.1,246.51
2016,3,27,7,15,576.0,59.0,1.05,10.0,203.0,366.65,301.52
2016,3,27,7,30,644.0,66.0,1.0,10.0,256.0,435.0,358.33
2016,3,27,7,45,695.5,70.0,0.95,10.5,310.5,494.56,405.4
2016,3,27,8,0,747.0,74.0,0.9,11.0,365.0,554.47,450.84
2016,3,27,8,15,777.5,78.0,0.9,11.5,417.5,605.0,487.77
2016,3,27,8,30,808.0,82.0,0.9,12.0,470.0,655.52,523.34
2016,3,27,8,45,828.5,86.0,0.9,12.5,518.5,698.51,551.2
2016,3,27,9,0,849.0,90.0,0.9,13.0,567.0,740.21,577.62
2016,3,27,9,15,865.5,92.5,0.9,13.0,611.0,775.57,600.23
2016,3,27,9,30,882.0,95.0,0.9,13.0,655.0,804.68,618.38
2016,3,27,9,45,892.0,98.0,0.95,13.5,693.0,831.15,634.32
2016,3,27,10,0,902.0,101.0,1.0,14.0,731.0,854.95,648.44
2016,3,27,10,15,911.0,102.5,1.05,14.0,762.5,873.5,660.25
2016,3,27,10,30,920.0,104.0,1.1,14.0,794.0,889.09,670.24
2016,3,27,10,45,924.5,106.0,1.2,14.0,817.5,898.31,676.9
2016,3,27,11,0,929.0,108.0,1.3,14.0,841.0,904.3,681.58
2016,3,27,11,15,933.5,109.0,1.35,14.0,857.5,906.01,682.79
2016,3,27,11,30,938.0,110.0,1.4,14.0,874.0,904.42,681.99
2016,3,27,11,45,938.5,111.0,1.45,14.0,881.5,896.21,676.88
2016,3,27,12,0,939.0,112.0,1.5,14.0,889.0,884.79,669.77
2016,3,27,12,15,939.5,112.0,1.5,14.0,889.0,869.23,659.32
2016,3,27,12,30,940.0,112.0,1.5,14.0,889.0,850.59,646.89
2016,3,27,12,45,717.5,215.0,1.55,14.0,804.5,759.59,583.2
2016,3,27,13,0,495.0,318.0,1.6,14.0,720.0,672.12,516.91
2016,3,27,13,15,721.5,209.5,1.6,13.5,782.0,713.06,552.89
2016,3,27,13,30,948.0,101.0,1.6,13.0,844.0,740.55,576.78
2016,3,27,13,45,941.0,101.0,1.65,13.0,819.5,702.9,548.94
2016,3,27,14,0,934.0,101.0,1.7,13.0,795.0,663.3,519.42
2016,3,27,14,15,926.5,99.5,1.7,13.0,763.5,620.27,486.29
2016,3,27,14,30,919.0,98.0,1.7,13.0,732.0,575.75,451.18
2016,3,27,14,45,903.0,97.5,1.75,13.0,692.5,526.72,411.91
2016,3,27,15,0,887.0,97.0,1.8,13.0,653.0,477.36,371.19
2016,3,27,15,15,871.0,94.5,1.8,12.5,608.5,422.61,325.63
2016,3,27,15,30,855.0,92.0,1.8,12.0,564.0,371.39,281.42
2016,3,27,15,45,832.0,89.0,1.85,11.5,514.5,318.18,234.76
2016,3,27,16,0,809.0,86.0,1.9,11.0,465.0,266.42,188.69
2016,3,27,16,15,649.0,99.5,1.85,10.5,381.5,201.36,137.54
2016,3,27,16,30,489.0,113.0,1.8,10.0,298.0,156.17,105.75
2016,3,27,16,45,432.5,105.5,1.8,10.0,251.0,117.22,77.74
2016,3,27,17,0,376.0,98.0,1.8,10.0,204.0,84.07,59.04
2016,3,27,17,15,329.5,81.5,1.7,9.5,160.0,59.55,48.41
2016,3,27,17,30,283.0,65.0,1.6,9.0,116.0,48.68,38.33
2016,3,27,17,45,193.0,47.0,1.55,8.5,76.5,35.95,26.29
2016,3,27,18,0,103.0,29.0,1.5,8.0,37.0,24.13,13.48
2016,3,27,18,15,51.5,14.5,1.5,8.0,18.5,14.25,0.0
2016,3,27,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,15,173.5,15.5,2.15,6.0,32.5,81.64,4.84
2016,3,28,6,30,347.0,31.0,2.2,6.0,65.0,177.56,134.35
2016,3,28,6,45,467.0,40.0,2.3,6.5,115.5,252.14,203.77
2016,3,28,7,0,587.0,49.0,2.4,7.0,166.0,337.6,279.69
2016,3,28,7,15,652.0,55.5,2.4,7.0,221.0,400.01,335.59
2016,3,28,7,30,717.0,62.0,2.4,7.0,276.0,469.99,395.66
2016,3,28,7,45,762.0,65.5,2.45,7.5,332.0,528.74,444.07
2016,3,28,8,0,807.0,69.0,2.5,8.0,388.0,589.15,492.09
2016,3,28,8,15,834.5,72.5,2.5,8.0,441.0,639.37,531.28
2016,3,28,8,30,862.0,76.0,2.5,8.0,494.0,689.23,568.27
2016,3,28,8,45,882.5,78.5,2.5,8.5,543.5,728.03,594.38
2016,3,28,9,0,903.0,81.0,2.5,9.0,593.0,769.58,622.16
2016,3,28,9,15,917.5,83.0,2.45,9.0,637.5,804.27,645.23
2016,3,28,9,30,932.0,85.0,2.4,9.0,682.0,836.75,666.49
2016,3,28,9,45,661.5,192.5,2.4,9.5,628.0,756.25,603.9
2016,3,28,10,0,391.0,300.0,2.4,10.0,574.0,644.38,512.75
2016,3,28,10,15,679.5,196.0,2.4,10.0,698.0,788.87,626.89
2016,3,28,10,30,968.0,92.0,2.4,10.0,822.0,920.34,718.48
2016,3,28,10,45,972.0,93.5,2.45,10.0,845.5,928.91,722.66
2016,3,28,11,0,976.0,95.0,2.5,10.0,869.0,934.12,725.92
2016,3,28,11,15,979.0,96.0,2.5,10.0,885.0,934.53,725.54
2016,3,28,11,30,982.0,97.0,2.5,10.0,901.0,931.52,722.97
2016,3,28,11,45,982.0,98.0,2.5,10.0,908.0,922.57,716.44
2016,3,28,12,0,982.0,99.0,2.5,10.0,915.0,910.27,707.76
2016,3,28,12,15,981.5,99.0,2.5,10.0,914.0,893.29,695.93
2016,3,28,12,30,981.0,99.0,2.5,10.0,913.0,873.13,681.97
2016,3,28,12,45,962.5,107.5,2.5,10.0,899.5,844.35,661.97
2016,3,28,13,0,944.0,116.0,2.5,10.0,886.0,813.3,640.37
2016,3,28,13,15,939.5,115.0,2.45,10.0,868.0,781.25,617.62
2016,3,28,13,30,935.0,114.0,2.4,10.0,850.0,746.79,592.96
2016,3,28,13,45,929.0,112.0,2.4,10.0,825.0,708.2,563.74
2016,3,28,14,0,923.0,110.0,2.4,10.0,800.0,667.66,532.46
2016,3,28,14,15,913.0,108.5,2.35,10.0,766.5,623.52,497.5
2016,3,28,14,30,903.0,107.0,2.3,10.0,733.0,578.12,460.77
2016,3,28,14,45,891.0,104.0,2.3,10.0,693.5,529.35,420.75
2016,3,28,15,0,879.0,101.0,2.3,10.0,654.0,476.72,376.68
2016,3,28,15,15,861.0,98.0,2.25,9.5,608.5,424.32,332.07
2016,3,28,15,30,843.0,95.0,2.2,9.0,563.0,372.39,286.6
2016,3,28,15,45,819.5,91.5,2.2,9.0,513.0,319.11,238.78
2016,3,28,16,0,796.0,88.0,2.2,9.0,463.0,267.36,191.84
2016,3,28,16,15,762.5,83.5,2.1,8.5,410.0,214.58,145.21
2016,3,28,16,30,729.0,79.0,2.0,8.0,357.0,161.3,100.21
2016,3,28,16,45,683.5,73.0,1.95,8.0,302.5,112.27,63.62
2016,3,28,17,0,638.0,67.0,1.9,8.0,248.0,67.97,39.03
2016,3,28,17,15,565.0,59.0,1.8,7.5,195.0,40.83,31.8
2016,3,28,17,30,492.0,51.0,1.7,7.0,142.0,37.11,28.2
2016,3,28,17,45,375.0,39.5,1.6,7.0,95.5,29.84,21.08
2016,3,28,18,0,258.0,28.0,1.5,7.0,49.0,22.08,12.27
2016,3,28,18,15,129.0,14.0,1.45,6.5,24.5,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,29,6,15,152.5,17.5,0.8,6.0,33.0,79.18,21.12
2016,3,29,6,30,305.0,35.0,0.8,6.0,66.0,168.06,128.27
2016,3,29,6,45,419.0,45.0,0.85,6.5,115.0,240.25,193.72
2016,3,29,7,0,533.0,55.0,0.9,7.0,164.0,322.59,265.44
2016,3,29,7,15,599.0,62.0,0.85,7.5,217.5,386.88,320.34
2016,3,29,7,30,665.0,69.0,0.8,8.0,271.0,455.69,376.49
2016,3,29,7,45,721.5,71.0,0.8,8.5,327.5,514.68,423.14
2016,3,29,8,0,778.0,73.0,0.8,9.0,384.0,579.2,472.16
2016,3,29,8,15,807.0,76.5,0.75,9.5,437.0,629.44,507.96
2016,3,29,8,30,836.0,80.0,0.7,10.0,490.0,679.47,541.57
2016,3,29,8,45,861.5,81.5,0.65,10.5,540.0,724.14,569.52
2016,3,29,9,0,887.0,83.0,0.6,11.0,590.0,763.5,593.04
2016,3,29,9,15,902.5,85.0,0.55,11.0,634.5,798.55,614.21
2016,3,29,9,30,918.0,87.0,0.5,11.0,679.0,831.47,633.66
2016,3,29,9,45,930.5,88.5,0.5,11.5,717.5,859.03,649.08
2016,3,29,10,0,943.0,90.0,0.5,12.0,756.0,883.92,662.69
2016,3,29,10,15,951.0,91.0,0.5,12.0,788.0,901.62,672.78
2016,3,29,10,30,959.0,92.0,0.5,12.0,820.0,916.21,681.03
2016,3,29,10,45,965.0,93.0,0.5,12.5,844.0,925.87,684.96
2016,3,29,11,0,971.0,94.0,0.5,13.0,868.0,932.2,686.93
2016,3,29,11,15,974.5,95.0,0.5,13.0,884.0,933.01,686.77
2016,3,29,11,30,978.0,96.0,0.5,13.0,900.0,930.4,684.64
2016,3,29,11,45,979.0,96.5,0.55,13.0,907.5,921.77,679.88
2016,3,29,12,0,980.0,97.0,0.6,13.0,915.0,909.79,673.12
2016,3,29,12,15,560.5,260.0,0.6,13.0,728.0,716.13,540.02
2016,3,29,12,30,141.0,423.0,0.6,13.0,541.0,523.9,396.07
2016,3,29,12,45,340.5,367.5,0.65,13.0,648.0,618.76,471.31
2016,3,29,13,0,540.0,312.0,0.7,13.0,755.0,702.89,533.59
2016,3,29,13,15,752.5,203.5,0.7,13.0,806.5,733.82,558.59
2016,3,29,13,30,965.0,95.0,0.7,13.0,858.0,752.11,573.78
2016,3,29,13,45,956.5,95.0,0.75,13.0,832.0,712.85,546.6
2016,3,29,14,0,948.0,95.0,0.8,13.0,806.0,671.71,517.29
2016,3,29,14,15,939.0,93.5,0.8,13.0,773.0,627.24,484.18
2016,3,29,14,30,930.0,92.0,0.8,13.0,740.0,581.37,449.14
2016,3,29,14,45,639.0,181.5,0.85,13.0,615.5,473.91,367.18
2016,3,29,15,0,348.0,271.0,0.9,13.0,491.0,396.21,307.71
2016,3,29,15,15,606.5,178.5,0.9,12.5,530.0,395.57,305.02
2016,3,29,15,30,865.0,86.0,0.9,12.0,569.0,374.32,281.79
2016,3,29,15,45,841.0,83.5,0.9,12.0,519.0,320.66,234.78
2016,3,29,16,0,817.0,81.0,0.9,12.0,469.0,268.53,188.67
2016,3,29,16,15,786.0,77.0,0.9,11.5,416.0,215.51,142.72
2016,3,29,16,30,755.0,73.0,0.9,11.0,363.0,165.26,100.81
2016,3,29,16,45,711.5,67.5,0.95,10.5,308.5,115.57,64.16
2016,3,29,17,0,668.0,62.0,1.0,10.0,254.0,66.79,36.0
2016,3,29,17,15,599.5,55.0,1.0,9.0,200.5,37.28,28.4
2016,3,29,17,30,531.0,48.0,1.0,8.0,147.0,34.24,25.53
2016,3,29,17,45,418.0,37.5,1.05,7.5,99.5,27.79,19.27
2016,3,29,18,0,305.0,27.0,1.1,7.0,52.0,20.91,11.61
2016,3,29,18,15,152.5,13.5,1.1,6.5,26.0,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,166.0,17.0,0.65,5.5,34.5,84.55,34.92
2016,3,30,6,30,332.0,34.0,0.6,6.0,69.0,178.45,137.32
2016,3,30,6,45,430.5,45.0,0.6,6.5,117.5,246.95,199.25
2016,3,30,7,0,529.0,56.0,0.6,7.0,166.0,324.3,266.33
2016,3,30,7,15,593.0,63.0,0.6,7.5,219.5,387.68,320.1
2016,3,30,7,30,657.0,70.0,0.6,8.0,273.0,455.4,375.14
2016,3,30,7,45,702.0,74.5,0.65,8.5,327.5,512.86,420.42
2016,3,30,8,0,747.0,79.0,0.7,9.0,382.0,569.91,463.93
2016,3,30,8,15,777.0,83.0,0.7,9.5,434.0,620.37,500.41
2016,3,30,8,30,807.0,87.0,0.7,10.0,486.0,670.74,535.14
2016,3,30,8,45,829.0,90.0,0.7,10.5,535.0,713.73,562.74
2016,3,30,9,0,851.0,93.0,0.7,11.0,584.0,755.5,588.97
2016,3,30,9,15,867.0,95.5,0.75,11.0,627.5,790.52,611.96
2016,3,30,9,30,883.0,98.0,0.8,11.0,671.0,819.14,630.5
2016,3,30,9,45,896.0,99.5,0.85,11.5,709.5,846.35,646.96
2016,3,30,10,0,909.0,101.0,0.9,12.0,748.0,871.0,661.65
2016,3,30,10,15,917.0,102.5,0.9,12.0,779.0,888.69,672.03
2016,3,30,10,30,925.0,104.0,0.9,12.0,810.0,903.37,680.58
2016,3,30,10,45,931.5,105.0,0.95,12.5,833.5,913.13,685.65
2016,3,30,11,0,938.0,106.0,1.0,13.0,857.0,919.68,688.77
2016,3,30,11,15,941.5,106.5,1.0,13.0,872.5,919.87,688.23
2016,3,30,11,30,945.0,107.0,1.0,13.0,888.0,916.77,685.75
2016,3,30,11,45,946.0,107.5,1.05,13.5,895.5,908.27,679.49
2016,3,30,12,0,947.0,108.0,1.1,14.0,903.0,896.54,671.25
2016,3,30,12,15,947.0,108.0,1.1,14.0,902.0,880.32,660.58
2016,3,30,12,30,947.0,108.0,1.1,14.0,901.0,861.03,647.98
2016,3,30,12,45,946.5,106.5,1.1,14.0,892.0,836.9,632.2
2016,3,30,13,0,946.0,105.0,1.1,14.0,883.0,809.92,614.51
2016,3,30,13,15,595.0,248.0,1.1,14.0,734.0,665.02,509.51
2016,3,30,13,30,244.0,391.0,1.1,14.0,585.0,536.93,411.07
2016,3,30,13,45,584.5,246.0,1.15,14.0,691.5,611.74,473.58
2016,3,30,14,0,925.0,101.0,1.2,14.0,798.0,665.85,516.48
2016,3,30,14,15,624.0,208.5,1.2,13.5,670.0,550.32,427.85
2016,3,30,14,30,323.0,316.0,1.2,13.0,542.0,460.07,358.18
2016,3,30,14,45,602.5,205.0,1.25,13.0,598.0,479.25,374.29
2016,3,30,15,0,882.0,94.0,1.3,13.0,654.0,479.97,372.27
2016,3,30,15,15,865.0,91.5,1.3,12.5,609.0,424.87,326.67
2016,3,30,15,30,848.0,89.0,1.3,12.0,564.0,373.48,282.88
2016,3,30,15,45,825.5,85.5,1.35,12.0,515.0,320.15,236.18
2016,3,30,16,0,803.0,82.0,1.4,12.0,466.0,268.23,189.99
2016,3,30,16,15,771.5,78.0,1.4,11.5,413.0,215.76,144.2
2016,3,30,16,30,740.0,74.0,1.4,11.0,360.0,166.13,102.47
2016,3,30,16,45,695.0,69.0,1.45,10.5,306.0,114.01,63.27
2016,3,30,17,0,650.0,64.0,1.5,10.0,252.0,69.72,38.05
2016,3,30,17,15,581.5,56.5,1.45,9.5,199.0,38.35,29.3
2016,3,30,17,30,513.0,49.0,1.4,9.0,146.0,34.93,26.05
2016,3,30,17,45,398.5,39.0,1.35,8.5,99.5,28.99,20.27
2016,3,30,18,0,284.0,29.0,1.3,8.0,53.0,22.68,13.25
2016,3,30,18,15,142.0,14.5,1.25,7.5,26.5,14.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,18.5,0.6,7.0,36.5,88.01,44.9
2016,3,31,6,30,331.0,37.0,0.6,7.0,73.0,182.73,141.29
2016,3,31,6,45,426.5,48.0,0.6,7.5,121.5,250.56,202.05
2016,3,31,7,0,522.0,59.0,0.6,8.0,170.0,326.81,267.83
2016,3,31,7,15,585.0,66.0,0.6,8.0,223.5,389.69,321.4
2016,3,31,7,30,648.0,73.0,0.6,8.0,277.0,456.8,376.35
2016,3,31,7,45,696.0,77.5,0.6,8.5,332.0,515.85,422.29
2016,3,31,8,0,744.0,82.0,0.6,9.0,387.0,574.57,466.34
2016,3,31,8,15,562.0,136.0,0.6,9.5,383.5,538.53,434.74
2016,3,31,8,30,380.0,190.0,0.6,10.0,380.0,480.16,386.46
2016,3,31,8,45,620.5,140.0,0.6,10.5,485.5,622.89,496.39
2016,3,31,9,0,861.0,90.0,0.6,11.0,591.0,763.08,593.87
2016,3,31,9,15,876.5,92.5,0.6,11.5,634.5,793.62,610.2
2016,3,31,9,30,892.0,95.0,0.6,12.0,678.0,826.45,629.5
2016,3,31,9,45,907.5,95.0,0.65,12.5,717.0,854.25,646.1
2016,3,31,10,0,923.0,95.0,0.7,13.0,756.0,879.58,661.06
2016,3,31,10,15,931.0,96.5,0.7,13.0,787.0,897.45,671.37
2016,3,31,10,30,939.0,98.0,0.7,13.0,818.0,912.28,679.85
2016,3,31,10,45,947.0,97.5,0.75,13.5,842.0,921.84,684.78
2016,3,31,11,0,955.0,97.0,0.8,14.0,866.0,928.17,687.79
2016,3,31,11,15,958.5,98.0,0.8,14.0,882.0,928.87,687.59
2016,3,31,11,30,962.0,99.0,0.8,14.0,898.0,926.22,685.42
2016,3,31,11,45,965.0,98.0,0.85,14.5,905.5,917.76,679.37
2016,3,31,12,0,968.0,97.0,0.9,15.0,913.0,906.0,671.32
2016,3,31,12,15,968.0,97.0,0.95,15.0,912.0,889.5,661.5
2016,3,31,12,30,968.0,97.0,1.0,15.0,911.0,869.85,649.66
2016,3,31,12,45,969.0,94.5,1.05,15.0,902.5,845.49,634.66
2016,3,31,13,0,970.0,92.0,1.1,15.0,894.0,818.14,617.6
2016,3,31,13,15,966.5,91.5,1.15,14.5,876.5,786.59,598.65
2016,3,31,13,30,963.0,91.0,1.2,14.0,859.0,752.51,577.69
2016,3,31,13,45,957.0,90.0,1.25,14.0,833.5,713.94,551.62
2016,3,31,14,0,951.0,89.0,1.3,14.0,808.0,673.34,522.17
2016,3,31,14,15,942.5,87.5,1.35,13.5,775.5,629.0,490.05
2016,3,31,14,30,934.0,86.0,1.4,13.0,743.0,583.23,455.74
2016,3,31,14,45,922.5,84.5,1.45,13.0,704.0,534.75,417.37
2016,3,31,15,0,911.0,83.0,1.5,13.0,665.0,485.54,377.17
2016,3,31,15,15,896.0,81.0,1.5,12.5,620.5,433.97,334.33
2016,3,31,15,30,881.0,79.0,1.5,12.0,576.0,382.46,290.15
2016,3,31,15,45,448.5,126.0,1.55,12.0,378.5,242.28,183.75
2016,3,31,16,0,16.0,173.0,1.6,12.0,181.0,165.45,132.4
2016,3,31,16,15,13.0,155.0,1.55,11.5,161.0,146.81,117.9
2016,3,31,16,30,10.0,137.0,1.5,11.0,141.0,128.52,103.36
2016,3,31,16,45,351.5,98.0,1.5,10.5,201.5,108.83,73.0
2016,3,31,17,0,693.0,59.0,1.5,10.0,262.0,72.68,38.56
2016,3,31,17,15,628.5,52.5,1.4,9.5,208.5,38.33,29.29
2016,3,31,17,30,564.0,46.0,1.3,9.0,155.0,32.17,23.58
2016,3,31,17,45,453.5,37.0,1.25,8.5,106.5,27.01,18.55
2016,3,31,18,0,343.0,28.0,1.2,8.0,58.0,21.53,12.49
2016,3,31,18,15,171.5,14.0,1.15,7.5,29.0,10.7,0.0
2016,3,31,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,18.0,0.9,7.0,39.5,96.79,56.27
2016,4,1,6,30,378.0,36.0,0.9,7.0,79.0,200.93,156.59
2016,4,1,6,45,473.0,45.0,0.9,7.5,129.0,268.82,217.74
2016,4,1,7,0,568.0,54.0,0.9,8.0,179.0,345.02,283.87
2016,4,1,7,15,627.0,60.5,0.9,8.5,232.5,407.39,336.73
2016,4,1,7,30,686.0,67.0,0.9,9.0,286.0,473.66,390.49
2016,4,1,7,45,729.5,71.0,0.9,9.5,341.0,528.89,433.63
2016,4,1,8,0,773.0,75.0,0.9,10.0,396.0,588.27,478.23
2016,4,1,8,15,800.5,78.5,0.9,10.0,447.5,637.52,514.54
2016,4,1,8,30,828.0,82.0,0.9,10.0,499.0,686.47,548.48
2016,4,1,8,45,849.5,84.5,0.9,10.5,548.0,729.22,575.95
2016,4,1,9,0,871.0,87.0,0.9,11.0,597.0,766.34,598.94
2016,4,1,9,15,885.5,89.0,0.9,11.5,640.0,800.17,619.34
2016,4,1,9,30,900.0,91.0,0.9,12.0,683.0,831.86,638.04
2016,4,1,9,45,912.0,92.5,0.9,12.5,721.0,858.59,653.19
2016,4,1,10,0,924.0,94.0,0.9,13.0,759.0,882.68,666.53
2016,4,1,10,15,931.5,95.0,0.85,13.0,789.5,899.57,675.4
2016,4,1,10,30,939.0,96.0,0.8,13.0,820.0,913.42,682.37
2016,4,1,10,45,945.0,97.0,0.8,13.5,843.5,922.8,686.22
2016,4,1,11,0,951.0,98.0,0.8,14.0,867.0,928.94,688.12
2016,4,1,11,15,954.5,98.5,0.75,14.0,882.5,929.07,686.56
2016,4,1,11,30,958.0,99.0,0.7,14.0,898.0,925.88,683.06
2016,4,1,11,45,960.0,99.0,0.7,14.5,905.5,917.57,676.19
2016,4,1,12,0,962.0,99.0,0.7,15.0,913.0,905.98,667.4
2016,4,1,12,15,961.5,99.0,0.7,15.0,911.5,889.09,656.56
2016,4,1,12,30,961.0,99.0,0.7,15.0,910.0,869.11,643.83
2016,4,1,12,45,960.5,97.5,0.7,15.0,901.0,844.65,628.23
2016,4,1,13,0,960.0,96.0,0.7,15.0,892.0,817.3,610.73
2016,4,1,13,15,956.0,95.5,0.7,15.0,874.5,785.59,590.28
2016,4,1,13,30,952.0,95.0,0.7,15.0,857.0,751.42,568.08
2016,4,1,13,45,946.5,93.5,0.7,15.0,832.0,713.01,542.23
2016,4,1,14,0,941.0,92.0,0.7,15.0,807.0,672.58,513.2
2016,4,1,14,15,932.5,90.5,0.7,15.0,774.5,628.57,480.89
2016,4,1,14,30,924.0,89.0,0.7,15.0,742.0,583.15,446.68
2016,4,1,14,45,912.5,87.5,0.75,15.0,703.0,535.05,409.91
2016,4,1,15,0,901.0,86.0,0.8,15.0,664.0,486.23,371.3
2016,4,1,15,15,885.5,83.5,0.8,14.5,619.0,434.42,329.45
2016,4,1,15,30,870.0,81.0,0.8,14.0,574.0,382.74,286.29
2016,4,1,15,45,849.0,78.0,0.85,14.0,525.0,329.32,240.34
2016,4,1,16,0,828.0,75.0,0.9,14.0,476.0,272.91,191.26
2016,4,1,16,15,799.5,71.5,0.95,13.5,423.5,220.07,145.51
2016,4,1,16,30,771.0,68.0,1.0,13.0,371.0,169.71,103.17
2016,4,1,16,45,728.5,63.5,1.05,12.5,316.5,119.83,65.61
2016,4,1,17,0,686.0,59.0,1.1,12.0,262.0,74.38,38.98
2016,4,1,17,15,623.0,53.0,1.1,11.0,209.0,35.18,26.27
2016,4,1,17,30,560.0,47.0,1.1,10.0,156.0,32.87,24.13
2016,4,1,17,45,452.5,37.5,1.15,9.5,108.0,27.3,18.76
2016,4,1,18,0,345.0,28.0,1.2,9.0,60.0,21.36,12.45
2016,4,1,18,15,172.5,14.0,1.2,8.5,30.0,10.59,0.0
2016,4,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,184.5,19.0,0.6,6.0,41.0,98.48,62.37
2016,4,2,6,30,369.0,38.0,0.6,6.0,82.0,201.37,158.22
2016,4,2,6,45,447.5,49.5,0.6,6.5,130.5,265.09,215.55
2016,4,2,7,0,526.0,61.0,0.6,7.0,179.0,335.62,276.68
2016,4,2,7,15,586.0,68.5,0.55,7.5,232.5,398.2,328.97
2016,4,2,7,30,646.0,76.0,0.5,8.0,286.0,464.73,382.02
2016,4,2,7,45,677.0,84.5,0.5,9.0,338.0,518.46,422.47
2016,4,2,8,0,708.0,93.0,0.5,10.0,390.0,572.96,461.81
2016,4,2,8,15,738.0,98.0,0.4,10.5,441.5,623.18,496.14
2016,4,2,8,30,768.0,103.0,0.3,11.0,493.0,673.4,528.99
2016,4,2,8,45,778.5,111.5,0.25,12.0,539.0,710.19,549.84
2016,4,2,9,0,789.0,120.0,0.2,13.0,585.0,747.78,570.85
2016,4,2,9,15,806.0,123.0,0.15,13.5,628.0,782.56,590.52
2016,4,2,9,30,823.0,126.0,0.1,14.0,671.0,815.46,608.7
2016,4,2,9,45,830.5,131.5,0.1,15.0,707.5,841.03,621.38
2016,4,2,10,0,838.0,137.0,0.1,16.0,744.0,863.95,632.3
2016,4,2,10,15,847.5,139.0,0.15,16.0,774.5,882.11,643.25
2016,4,2,10,30,857.0,141.0,0.2,16.0,805.0,897.46,652.68
2016,4,2,10,45,865.0,141.5,0.3,16.5,828.0,907.0,658.4
2016,4,2,11,0,873.0,142.0,0.4,17.0,851.0,913.53,662.55
2016,4,2,11,15,877.0,142.5,0.45,17.0,866.5,913.5,662.94
2016,4,2,11,30,881.0,143.0,0.5,17.0,882.0,910.35,661.58
2016,4,2,11,45,887.0,141.0,0.55,17.5,890.0,900.26,654.71
2016,4,2,12,0,893.0,139.0,0.6,18.0,898.0,890.56,648.28
2016,4,2,12,15,707.5,236.5,0.6,18.0,837.5,821.02,602.29
2016,4,2,12,30,522.0,334.0,0.6,18.0,777.0,748.85,550.23
2016,4,2,12,45,720.0,226.5,0.65,18.0,830.0,785.4,581.45
2016,4,2,13,0,918.0,119.0,0.7,18.0,883.0,810.38,600.11
2016,4,2,13,15,913.0,118.0,0.75,18.0,865.5,778.44,579.73
2016,4,2,13,30,908.0,117.0,0.8,18.0,848.0,744.24,558.35
2016,4,2,13,45,895.5,119.0,0.85,18.0,821.0,705.75,532.38
2016,4,2,14,0,883.0,121.0,0.9,18.0,794.0,665.82,504.35
2016,4,2,14,15,873.0,119.0,0.9,17.5,761.5,620.42,472.23
2016,4,2,14,30,863.0,117.0,0.9,17.0,729.0,575.58,439.49
2016,4,2,14,45,839.0,119.0,0.9,17.0,688.0,526.53,401.77
2016,4,2,15,0,815.0,121.0,0.9,17.0,647.0,478.06,363.5
2016,4,2,15,15,797.0,117.5,0.9,16.5,602.5,427.9,323.55
2016,4,2,15,30,779.0,114.0,0.9,16.0,558.0,378.35,282.81
2016,4,2,15,45,676.0,124.5,0.9,15.5,486.0,312.23,230.07
2016,4,2,16,0,573.0,135.0,0.9,15.0,414.0,259.21,187.81
2016,4,2,16,15,617.0,115.0,0.85,14.5,385.5,219.45,151.51
2016,4,2,16,30,661.0,95.0,0.8,14.0,357.0,175.01,111.75
2016,4,2,16,45,614.0,88.0,0.8,13.5,304.0,128.04,76.64
2016,4,2,17,0,567.0,81.0,0.8,13.0,251.0,86.06,51.29
2016,4,2,17,15,498.5,71.5,0.75,12.5,199.0,50.75,40.05
2016,4,2,17,30,430.0,62.0,0.7,12.0,147.0,46.23,35.88
2016,4,2,17,45,316.5,49.0,0.7,11.5,101.0,37.01,27.22
2016,4,2,18,0,203.0,36.0,0.7,11.0,55.0,27.94,18.03
2016,4,2,18,15,101.5,18.0,0.7,10.5,27.5,14.11,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,5.5,0.65,6.5,6.0,0.0,0.0
2016,4,3,6,0,57.0,11.0,0.6,7.0,12.0,27.26,0.0
2016,4,3,6,15,196.5,26.5,0.6,7.0,48.0,112.42,75.48
2016,4,3,6,30,336.0,42.0,0.6,7.0,84.0,194.47,153.11
2016,4,3,6,45,427.5,53.0,0.6,7.5,133.5,262.26,213.16
2016,4,3,7,0,519.0,64.0,0.6,8.0,183.0,337.92,277.95
2016,4,3,7,15,579.0,72.0,0.6,8.5,236.5,401.05,330.53
2016,4,3,7,30,639.0,80.0,0.6,9.0,290.0,468.1,384.07
2016,4,3,7,45,682.5,85.0,0.6,10.0,344.0,525.19,427.07
2016,4,3,8,0,726.0,90.0,0.6,11.0,398.0,583.98,469.61
2016,4,3,8,15,755.0,94.5,0.55,11.5,449.5,633.65,503.98
2016,4,3,8,30,784.0,99.0,0.5,12.0,501.0,680.85,534.91
2016,4,3,8,45,805.0,103.0,0.5,12.5,549.5,723.62,561.77
2016,4,3,9,0,826.0,107.0,0.5,13.0,598.0,765.13,587.26
2016,4,3,9,15,842.0,110.0,0.5,13.5,641.5,800.03,607.79
2016,4,3,9,30,858.0,113.0,0.5,14.0,685.0,832.92,626.76
2016,4,3,9,45,867.0,116.5,0.55,14.5,721.5,858.26,641.52
2016,4,3,10,0,876.0,120.0,0.6,15.0,758.0,880.93,654.6
2016,4,3,10,15,885.0,122.0,0.6,15.0,789.0,894.72,662.17
2016,4,3,10,30,894.0,124.0,0.6,15.0,820.0,910.19,671.06
2016,4,3,10,45,896.0,127.5,0.6,15.5,842.5,918.1,673.87
2016,4,3,11,0,898.0,131.0,0.6,16.0,865.0,922.84,674.87
2016,4,3,11,15,725.0,225.5,0.6,16.0,825.0,870.74,640.6
2016,4,3,11,30,552.0,320.0,0.6,16.0,785.0,807.27,594.36
2016,4,3,11,45,725.5,230.0,0.65,16.0,846.5,858.68,634.67
2016,4,3,12,0,899.0,140.0,0.7,16.0,908.0,899.24,661.21
2016,4,3,12,15,705.5,240.0,0.7,16.0,842.0,824.84,610.77
2016,4,3,12,30,512.0,340.0,0.7,16.0,776.0,748.02,554.91
2016,4,3,12,45,702.5,240.0,0.75,16.0,831.5,786.65,587.6
2016,4,3,13,0,893.0,140.0,0.8,16.0,887.0,813.87,608.42
