Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,888.5,139.0,0.85,16.0,869.0,782.8,588.37
2016,4,3,13,30,884.0,138.0,0.9,16.0,851.0,749.11,566.82
2016,4,3,13,45,879.0,135.0,0.95,16.0,826.0,711.07,540.74
2016,4,3,14,0,874.0,132.0,1.0,16.0,801.0,671.21,512.71
2016,4,3,14,15,864.5,129.5,1.0,15.5,768.5,627.54,481.53
2016,4,3,14,30,855.0,127.0,1.0,15.0,736.0,582.76,448.61
2016,4,3,14,45,850.5,120.0,1.05,15.0,698.5,535.47,412.44
2016,4,3,15,0,846.0,113.0,1.1,15.0,661.0,487.09,374.18
2016,4,3,15,15,829.0,109.5,1.1,14.5,616.5,435.86,332.86
2016,4,3,15,30,812.0,106.0,1.1,14.0,572.0,385.1,290.59
2016,4,3,15,45,800.5,98.5,1.15,13.5,524.5,333.13,246.23
2016,4,3,16,0,789.0,91.0,1.2,13.0,477.0,281.55,201.11
2016,4,3,16,15,759.0,86.5,1.2,12.5,424.5,229.4,155.84
2016,4,3,16,30,729.0,82.0,1.2,12.0,372.0,176.39,111.11
2016,4,3,16,45,689.5,75.5,1.3,11.5,318.5,126.93,73.03
2016,4,3,17,0,650.0,69.0,1.4,11.0,265.0,81.56,44.74
2016,4,3,17,15,585.5,61.5,1.3,10.5,212.0,41.84,32.35
2016,4,3,17,30,521.0,54.0,1.2,10.0,159.0,38.63,29.35
2016,4,3,17,45,411.0,43.5,1.2,9.5,111.0,32.43,23.4
2016,4,3,18,0,301.0,33.0,1.2,9.0,63.0,25.84,16.54
2016,4,3,18,15,150.5,16.5,1.15,8.5,31.5,12.69,0.0
2016,4,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.15,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,1.2,9.0,15.0,14.74,0.0
2016,4,4,6,15,189.5,27.5,1.2,9.0,52.5,113.22,78.42
2016,4,4,6,30,379.0,40.0,1.2,9.0,90.0,210.74,165.99
2016,4,4,6,45,471.0,49.5,1.25,9.5,140.5,279.3,226.95
2016,4,4,7,0,563.0,59.0,1.3,10.0,191.0,355.79,292.86
2016,4,4,7,15,623.0,66.0,1.25,10.5,246.0,419.79,346.33
2016,4,4,7,30,683.0,73.0,1.2,11.0,301.0,487.71,400.64
2016,4,4,7,45,726.5,77.5,1.2,11.5,356.5,546.04,445.65
2016,4,4,8,0,770.0,82.0,1.2,12.0,412.0,603.81,488.69
2016,4,4,8,15,799.5,86.0,1.2,12.0,465.5,655.07,526.27
2016,4,4,8,30,829.0,90.0,1.2,12.0,519.0,706.13,561.33
2016,4,4,8,45,852.5,92.0,1.2,12.5,569.0,749.9,589.35
2016,4,4,9,0,876.0,94.0,1.2,13.0,619.0,792.45,616.03
2016,4,4,9,15,891.5,96.5,1.2,13.0,663.5,823.17,635.23
2016,4,4,9,30,907.0,99.0,1.2,13.0,708.0,856.25,656.05
2016,4,4,9,45,918.5,101.0,1.25,13.5,746.0,883.08,671.96
2016,4,4,10,0,930.0,103.0,1.3,14.0,784.0,907.21,686.09
2016,4,4,10,15,785.0,174.0,1.3,14.0,765.0,873.71,662.09
2016,4,4,10,30,640.0,245.0,1.3,14.0,746.0,824.79,626.64
2016,4,4,10,45,798.5,177.5,1.35,14.5,820.0,891.5,672.86
2016,4,4,11,0,957.0,110.0,1.4,15.0,894.0,955.84,713.55
2016,4,4,11,15,960.5,110.5,1.4,15.0,910.0,955.68,712.04
2016,4,4,11,30,964.0,111.0,1.4,15.0,926.0,952.18,709.32
2016,4,4,11,45,965.5,111.5,1.4,15.0,933.0,943.62,703.45
2016,4,4,12,0,967.0,112.0,1.4,15.0,940.0,931.77,695.58
2016,4,4,12,15,967.0,112.0,1.4,15.0,939.0,914.94,684.56
2016,4,4,12,30,967.0,112.0,1.4,15.0,938.0,895.0,671.58
2016,4,4,12,45,968.0,110.0,1.4,15.0,929.5,870.87,655.87
2016,4,4,13,0,969.0,108.0,1.4,15.0,921.0,843.78,638.19
2016,4,4,13,15,965.0,107.0,1.4,15.0,903.0,811.12,616.68
2016,4,4,13,30,961.0,106.0,1.4,15.0,885.0,775.98,593.39
2016,4,4,13,45,955.5,105.0,1.4,15.0,859.5,737.54,567.15
2016,4,4,14,0,950.0,104.0,1.4,15.0,834.0,697.06,537.61
2016,4,4,14,15,941.0,102.0,1.4,15.0,800.5,651.75,503.89
2016,4,4,14,30,932.0,100.0,1.4,15.0,767.0,605.07,468.31
2016,4,4,14,45,918.0,99.0,1.45,15.0,726.5,555.62,429.94
2016,4,4,15,0,904.0,98.0,1.5,15.0,686.0,505.68,389.96
2016,4,4,15,15,887.0,95.5,1.55,14.5,639.5,452.9,347.22
2016,4,4,15,30,870.0,93.0,1.6,14.0,593.0,396.66,300.4
2016,4,4,15,45,843.0,91.0,1.65,13.5,541.5,341.9,253.5
2016,4,4,16,0,816.0,89.0,1.7,13.0,490.0,289.02,207.22
2016,4,4,16,15,784.5,85.0,1.7,12.5,436.5,235.53,160.5
2016,4,4,16,30,753.0,81.0,1.7,12.0,383.0,184.92,117.42
2016,4,4,16,45,701.5,76.5,1.7,11.5,326.5,131.03,75.81
2016,4,4,17,0,650.0,72.0,1.7,11.0,270.0,85.99,47.83
2016,4,4,17,15,581.5,64.5,1.6,10.5,216.0,44.2,34.48
2016,4,4,17,30,513.0,57.0,1.5,10.0,162.0,41.13,31.62
2016,4,4,17,45,396.5,46.5,1.4,9.5,113.0,35.06,25.77
2016,4,4,18,0,280.0,36.0,1.3,9.0,64.0,28.64,19.06
2016,4,4,18,15,140.0,18.0,1.2,8.5,32.0,14.01,0.0
2016,4,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,5,5,45,83.5,7.0,0.9,6.5,9.5,0.0,0.0
2016,4,5,6,0,167.0,14.0,0.9,7.0,19.0,63.37,0.0
2016,4,5,6,15,323.5,25.0,0.85,7.5,60.0,158.77,113.96
2016,4,5,6,30,480.0,36.0,0.8,8.0,101.0,247.61,195.56
2016,4,5,6,45,559.5,44.5,0.8,9.0,153.0,314.47,254.78
2016,4,5,7,0,639.0,53.0,0.8,10.0,205.0,385.3,314.96
2016,4,5,7,15,692.5,58.0,0.7,10.5,260.5,447.42,365.7
2016,4,5,7,30,746.0,63.0,0.6,11.0,316.0,512.65,416.2
2016,4,5,7,45,780.0,68.0,0.55,11.5,370.5,568.61,457.63
2016,4,5,8,0,814.0,73.0,0.5,12.0,425.0,625.33,497.83
2016,4,5,8,15,839.5,76.0,0.5,12.5,478.0,674.28,530.77
2016,4,5,8,30,865.0,79.0,0.5,13.0,531.0,718.39,558.58
2016,4,5,8,45,885.0,81.0,0.55,13.5,580.0,760.62,585.31
2016,4,5,9,0,905.0,83.0,0.6,14.0,629.0,801.41,610.68
2016,4,5,9,15,918.5,85.0,0.6,14.5,672.5,835.26,630.15
2016,4,5,9,30,932.0,87.0,0.6,15.0,716.0,866.83,647.95
2016,4,5,9,45,941.5,89.0,0.65,16.0,753.5,892.52,661.5
2016,4,5,10,0,951.0,91.0,0.7,17.0,791.0,915.38,673.21
2016,4,5,10,15,958.0,92.5,0.7,17.5,822.0,932.55,681.53
2016,4,5,10,30,965.0,94.0,0.7,18.0,853.0,946.55,687.96
2016,4,5,10,45,969.5,95.0,0.75,18.5,876.0,954.58,691.75
2016,4,5,11,0,974.0,96.0,0.8,19.0,899.0,959.25,693.63
2016,4,5,11,15,977.0,96.5,0.8,19.0,914.0,958.71,692.67
2016,4,5,11,30,980.0,97.0,0.8,19.0,929.0,954.77,689.79
2016,4,5,11,45,981.5,97.0,0.85,19.0,935.5,945.64,684.78
2016,4,5,12,0,983.0,97.0,0.9,19.0,942.0,933.18,677.78
2016,4,5,12,15,982.5,97.0,0.9,19.0,940.5,915.78,666.79
2016,4,5,12,30,982.0,97.0,0.9,19.0,939.0,895.22,653.9
2016,4,5,12,45,979.0,97.0,0.95,19.5,929.0,869.63,637.43
2016,4,5,13,0,976.0,97.0,1.0,20.0,919.0,841.2,619.1
2016,4,5,13,15,972.5,96.0,1.0,20.0,901.0,808.75,598.46
2016,4,5,13,30,969.0,95.0,1.0,20.0,883.0,773.78,576.06
2016,4,5,13,45,963.5,94.0,1.0,20.0,857.5,735.12,550.98
2016,4,5,14,0,958.0,93.0,1.0,20.0,832.0,694.41,522.27
2016,4,5,14,15,950.0,91.5,0.95,20.0,799.0,649.88,489.63
2016,4,5,14,30,942.0,90.0,0.9,20.0,766.0,603.89,455.18
2016,4,5,14,45,930.5,88.0,0.9,20.0,726.5,554.42,417.76
2016,4,5,15,0,919.0,86.0,0.9,20.0,687.0,504.22,378.65
2016,4,5,15,15,904.0,84.0,0.9,19.5,641.5,452.09,337.53
2016,4,5,15,30,889.0,82.0,0.9,19.0,596.0,400.03,295.02
2016,4,5,15,45,868.0,79.5,0.9,19.0,546.0,345.93,249.31
2016,4,5,16,0,847.0,77.0,0.9,19.0,496.0,288.83,200.51
2016,4,5,16,15,819.0,73.5,0.85,18.0,442.5,234.88,154.77
2016,4,5,16,30,791.0,70.0,0.8,17.0,389.0,183.38,111.91
2016,4,5,16,45,750.0,65.5,0.8,16.5,334.0,132.25,72.89
2016,4,5,17,0,709.0,61.0,0.8,16.0,279.0,85.38,43.74
2016,4,5,17,15,648.0,55.0,0.8,15.0,224.5,41.58,31.52
2016,4,5,17,30,587.0,49.0,0.8,14.0,170.0,33.95,24.74
2016,4,5,17,45,484.0,40.0,0.8,13.5,120.5,28.91,19.96
2016,4,5,18,0,381.0,31.0,0.8,13.0,71.0,23.54,14.5
2016,4,5,18,15,190.5,15.5,0.75,12.5,35.5,11.54,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,6,5,45,71.0,7.5,0.95,10.5,10.0,25.51,0.0
2016,4,6,6,0,142.0,15.0,1.0,11.0,20.0,68.87,0.0
2016,4,6,6,15,293.0,27.5,1.0,11.5,61.5,152.25,109.89
2016,4,6,6,30,444.0,40.0,1.0,12.0,103.0,239.92,187.97
2016,4,6,6,45,529.0,48.5,1.0,13.0,155.0,307.98,247.16
2016,4,6,7,0,614.0,57.0,1.0,14.0,207.0,383.23,309.92
2016,4,6,7,15,668.5,63.0,0.95,14.5,262.0,445.73,360.6
2016,4,6,7,30,723.0,69.0,0.9,15.0,317.0,509.23,409.83
2016,4,6,7,45,757.5,74.0,0.9,16.0,371.5,564.7,450.37
2016,4,6,8,0,792.0,79.0,0.9,17.0,426.0,620.99,489.8
2016,4,6,8,15,818.0,83.0,0.9,17.5,478.5,670.7,523.41
2016,4,6,8,30,844.0,87.0,0.9,18.0,531.0,719.94,554.8
2016,4,6,8,45,861.5,90.5,0.9,18.5,579.5,761.38,580.07
2016,4,6,9,0,879.0,94.0,0.9,19.0,628.0,796.71,600.8
2016,4,6,9,15,893.0,96.0,0.85,19.5,671.0,830.21,619.28
2016,4,6,9,30,907.0,98.0,0.8,20.0,714.0,861.52,635.98
2016,4,6,9,45,914.0,101.5,0.75,21.0,750.5,886.13,646.85
2016,4,6,10,0,921.0,105.0,0.7,22.0,787.0,907.89,655.78
2016,4,6,10,15,928.0,107.0,0.65,22.5,817.0,925.06,662.99
2016,4,6,10,30,935.0,109.0,0.6,23.0,847.0,939.17,668.33
2016,4,6,10,45,936.0,112.0,0.6,23.5,868.5,945.85,670.18
2016,4,6,11,0,937.0,115.0,0.6,24.0,890.0,949.25,670.23
2016,4,6,11,15,939.5,115.5,0.55,24.0,904.5,948.12,667.91
2016,4,6,11,30,942.0,116.0,0.5,24.0,919.0,943.74,663.79
2016,4,6,11,45,748.0,224.5,0.45,24.5,865.5,879.02,621.33
2016,4,6,12,0,554.0,333.0,0.4,25.0,812.0,807.11,569.7
2016,4,6,12,15,585.0,317.5,0.4,25.0,822.0,805.22,570.14
2016,4,6,12,30,616.0,302.0,0.4,25.0,832.0,800.53,567.79
2016,4,6,12,45,766.5,214.5,0.4,25.5,867.0,818.62,582.05
2016,4,6,13,0,917.0,127.0,0.4,26.0,902.0,827.26,586.76
2016,4,6,13,15,699.0,225.0,0.4,26.0,809.0,731.38,523.19
2016,4,6,13,30,481.0,323.0,0.4,26.0,716.0,644.07,462.28
2016,4,6,13,45,376.0,347.5,0.4,26.0,649.0,577.47,416.83
2016,4,6,14,0,271.0,372.0,0.4,26.0,582.0,515.9,373.85
2016,4,6,14,15,331.0,340.0,0.4,26.0,586.0,508.97,370.54
2016,4,6,14,30,391.0,308.0,0.4,26.0,590.0,496.96,362.61
2016,4,6,14,45,429.5,275.5,0.4,26.0,570.5,465.21,340.3
2016,4,6,15,0,468.0,243.0,0.4,26.0,551.0,432.18,316.31
2016,4,6,15,15,516.5,209.0,0.4,26.0,527.0,398.12,290.44
2016,4,6,15,30,565.0,175.0,0.4,26.0,503.0,359.16,259.67
2016,4,6,15,45,484.0,179.5,0.4,26.0,443.5,306.93,220.05
2016,4,6,16,0,403.0,184.0,0.4,26.0,384.0,262.23,186.43
2016,4,6,16,15,551.0,130.0,0.45,25.0,372.5,225.72,152.56
2016,4,6,16,30,699.0,76.0,0.5,24.0,361.0,175.75,106.46
2016,4,6,16,45,625.0,80.5,0.6,23.5,308.5,129.86,73.86
2016,4,6,17,0,551.0,85.0,0.7,23.0,256.0,95.21,54.82
2016,4,6,17,15,490.5,74.5,0.8,22.0,205.0,55.62,42.67
2016,4,6,17,30,430.0,64.0,0.9,21.0,154.0,47.12,35.36
2016,4,6,17,45,335.5,50.5,1.0,20.0,108.5,37.84,27.05
2016,4,6,18,0,241.0,37.0,1.1,19.0,63.0,28.43,18.21
2016,4,6,18,15,120.5,18.5,1.05,18.0,31.5,14.32,1.08
2016,4,6,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.75,10.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,0.8,11.0,17.0,16.88,0.0
2016,4,7,6,15,101.0,35.0,0.8,11.0,50.0,86.53,62.65
2016,4,7,6,30,202.0,53.0,0.8,11.0,83.0,158.5,125.34
2016,4,7,6,45,252.5,71.5,0.8,11.5,124.5,210.91,171.15
2016,4,7,7,0,303.0,90.0,0.8,12.0,166.0,267.57,219.32
2016,4,7,7,15,353.5,101.5,0.85,12.0,210.0,320.01,263.35
2016,4,7,7,30,404.0,113.0,0.9,12.0,254.0,376.16,309.17
2016,4,7,7,45,263.5,151.0,0.95,12.5,249.0,338.82,277.08
2016,4,7,8,0,123.0,189.0,1.0,13.0,244.0,289.78,234.91
2016,4,7,8,15,374.0,162.5,1.0,13.0,355.5,452.92,367.29
2016,4,7,8,30,625.0,136.0,1.0,13.0,467.0,621.05,495.41
2016,4,7,8,45,517.0,188.5,1.0,13.5,479.0,610.56,481.37
2016,4,7,9,0,409.0,241.0,1.0,14.0,491.0,594.97,465.31
2016,4,7,9,15,431.0,251.5,0.95,14.0,531.5,631.99,491.06
2016,4,7,9,30,453.0,262.0,0.9,14.0,572.0,668.42,515.35
2016,4,7,9,45,505.0,259.5,0.9,14.5,622.0,715.71,547.29
2016,4,7,10,0,557.0,257.0,0.9,15.0,672.0,762.87,578.36
2016,4,7,10,15,523.0,282.0,0.9,15.0,683.5,763.03,575.86
2016,4,7,10,30,489.0,307.0,0.9,15.0,695.0,760.18,571.99
2016,4,7,10,45,482.0,320.5,0.9,15.0,712.0,766.84,575.5
2016,4,7,11,0,475.0,334.0,0.9,15.0,729.0,771.43,577.55
2016,4,7,11,15,485.5,340.0,0.85,15.0,750.0,781.99,583.51
2016,4,7,11,30,496.0,346.0,0.8,15.0,771.0,790.55,588.04
2016,4,7,11,45,512.5,334.0,0.8,15.5,776.0,784.56,583.14
2016,4,7,12,0,529.0,322.0,0.8,16.0,781.0,776.56,577.13
2016,4,7,12,15,460.0,354.0,0.8,16.0,753.0,737.44,548.68
2016,4,7,12,30,391.0,386.0,0.8,16.0,725.0,697.54,519.92
2016,4,7,12,45,421.0,368.5,0.85,16.0,729.5,692.81,518.54
2016,4,7,13,0,451.0,351.0,0.9,16.0,734.0,684.62,514.27
2016,4,7,13,15,370.0,373.5,0.9,15.5,683.5,629.39,474.93
2016,4,7,13,30,289.0,396.0,0.9,15.0,633.0,577.61,437.93
2016,4,7,13,45,286.5,383.5,0.9,15.0,612.5,550.97,419.5
2016,4,7,14,0,284.0,371.0,0.9,15.0,592.0,524.0,400.34
2016,4,7,14,15,209.5,361.0,0.9,15.0,520.5,458.68,352.0
2016,4,7,14,30,135.0,351.0,0.9,15.0,449.0,396.63,305.83
2016,4,7,14,45,104.5,324.0,0.9,15.0,397.5,352.08,272.8
2016,4,7,15,0,74.0,297.0,0.9,15.0,346.0,307.11,239.02
2016,4,7,15,15,108.0,282.5,0.9,14.5,348.5,302.84,236.49
2016,4,7,15,30,142.0,268.0,0.9,14.0,351.0,290.97,227.29
2016,4,7,15,45,111.5,241.5,0.9,14.0,303.5,253.28,198.12
2016,4,7,16,0,81.0,215.0,0.9,14.0,256.0,214.65,168.34
2016,4,7,16,15,42.0,175.0,0.85,13.5,196.5,166.67,131.49
2016,4,7,16,30,3.0,135.0,0.8,13.0,137.0,126.55,100.83
2016,4,7,16,45,1.5,116.0,0.8,13.0,117.0,108.37,86.21
2016,4,7,17,0,0.0,97.0,0.8,13.0,97.0,90.46,71.49
2016,4,7,17,15,0.0,78.0,0.75,12.5,78.0,72.86,59.77
2016,4,7,17,30,0.0,59.0,0.7,12.0,59.0,55.73,44.43
2016,4,7,17,45,0.0,41.5,0.7,12.0,41.5,39.74,29.75
2016,4,7,18,0,0.0,24.0,0.7,12.0,24.0,23.17,14.41
2016,4,7,18,15,0.0,12.0,0.65,11.5,12.0,11.57,0.8
2016,4,7,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.6,9.5,6.0,5.9,0.0
2016,4,8,6,0,0.0,12.0,0.5,10.0,12.0,11.58,0.0
2016,4,8,6,15,4.5,31.5,0.5,10.5,32.0,33.53,21.8
2016,4,8,6,30,9.0,51.0,0.5,11.0,52.0,56.17,42.01
2016,4,8,6,45,21.5,73.0,0.5,11.5,78.0,89.37,70.74
2016,4,8,7,0,34.0,95.0,0.5,12.0,104.0,119.94,96.81
2016,4,8,7,15,46.0,117.0,0.5,12.0,131.5,150.95,122.9
2016,4,8,7,30,58.0,139.0,0.5,12.0,159.0,182.67,149.01
2016,4,8,7,45,46.0,156.0,0.5,12.5,173.5,194.17,157.37
2016,4,8,8,0,34.0,173.0,0.5,13.0,188.0,204.68,164.72
2016,4,8,8,15,124.0,205.0,0.45,13.0,269.5,310.57,249.93
2016,4,8,8,30,214.0,237.0,0.4,13.0,351.0,414.23,329.32
2016,4,8,8,45,107.0,188.0,0.4,13.0,245.0,282.09,224.64
2016,4,8,9,0,0.0,139.0,0.4,13.0,139.0,135.94,106.16
2016,4,8,9,15,38.5,226.5,0.4,13.0,253.0,262.96,208.38
2016,4,8,9,30,77.0,314.0,0.4,13.0,367.0,388.43,303.08
2016,4,8,9,45,166.5,336.0,0.4,13.0,458.5,495.31,382.28
2016,4,8,10,0,256.0,358.0,0.4,13.0,550.0,603.73,459.66
2016,4,8,10,15,190.0,376.5,0.4,13.0,522.0,557.86,423.36
2016,4,8,10,30,124.0,395.0,0.4,13.0,494.0,517.56,392.5
2016,4,8,10,45,121.5,406.0,0.45,13.0,505.5,524.34,397.64
2016,4,8,11,0,119.0,417.0,0.5,13.0,517.0,530.51,401.84
2016,4,8,11,15,73.5,379.5,0.5,13.0,441.5,443.51,337.97
2016,4,8,11,30,28.0,342.0,0.5,13.0,366.0,363.43,278.45
2016,4,8,11,45,49.0,378.5,0.5,13.0,421.0,416.08,318.39
2016,4,8,12,0,70.0,415.0,0.5,13.0,476.0,467.46,355.53
2016,4,8,12,15,72.5,412.0,0.5,13.0,475.0,463.17,351.95
2016,4,8,12,30,75.0,409.0,0.5,13.0,474.0,458.6,348.79
2016,4,8,12,45,78.0,411.0,0.55,13.0,478.0,458.89,349.53
2016,4,8,13,0,81.0,413.0,0.6,13.0,482.0,458.72,349.89
2016,4,8,13,15,83.5,402.0,0.6,13.0,472.5,445.5,340.56
2016,4,8,13,30,86.0,391.0,0.6,13.0,463.0,432.03,331.14
2016,4,8,13,45,46.5,294.0,0.65,13.0,333.0,310.65,240.92
2016,4,8,14,0,7.0,197.0,0.7,13.0,203.0,193.74,151.08
2016,4,8,14,15,6.0,189.5,0.7,13.0,194.5,185.45,145.3
2016,4,8,14,30,5.0,182.0,0.7,13.0,186.0,177.26,139.07
2016,4,8,14,45,2.5,97.5,0.7,13.0,99.5,95.65,73.61
2016,4,8,15,0,0.0,13.0,0.7,13.0,13.0,12.56,4.94
2016,4,8,15,15,0.0,12.0,0.65,13.0,12.0,11.59,4.17
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,10.62,3.38
2016,4,8,15,45,0.0,12.0,0.6,13.0,12.0,11.59,4.23
2016,4,8,16,0,0.0,13.0,0.6,13.0,13.0,12.55,5.08
2016,4,8,16,15,0.0,16.5,0.55,12.5,16.5,15.93,8.04
2016,4,8,16,30,0.0,20.0,0.5,12.0,20.0,19.3,11.03
2016,4,8,16,45,0.0,17.0,0.5,12.0,17.0,16.4,8.57
2016,4,8,17,0,0.0,14.0,0.5,12.0,14.0,13.5,6.08
2016,4,8,17,15,0.0,11.0,0.45,11.5,11.0,10.61,3.58
2016,4,8,17,30,0.0,8.0,0.4,11.0,8.0,7.71,1.37
2016,4,8,17,45,0.0,5.5,0.4,11.0,5.5,5.3,0.0
2016,4,8,18,0,0.0,3.0,0.4,11.0,3.0,2.89,0.0
2016,4,8,18,15,0.0,1.5,0.4,11.0,1.5,1.44,0.0
2016,4,8,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,9.5,2.5,2.46,0.0
2016,4,9,6,0,0.0,5.0,0.4,10.0,5.0,4.82,0.0
2016,4,9,6,15,0.0,13.5,0.4,10.0,13.5,13.02,5.16
2016,4,9,6,30,0.0,22.0,0.4,10.0,22.0,21.22,12.59
2016,4,9,6,45,0.0,32.0,0.4,10.5,32.0,30.89,21.14
2016,4,9,7,0,0.0,42.0,0.4,11.0,42.0,40.56,29.57
2016,4,9,7,15,0.0,53.0,0.4,11.0,53.0,51.2,38.73
2016,4,9,7,30,0.0,64.0,0.4,11.0,64.0,61.86,47.74
2016,4,9,7,45,0.0,92.0,0.45,11.5,92.0,89.85,71.13
2016,4,9,8,0,0.0,120.0,0.5,12.0,120.0,118.28,94.32
2016,4,9,8,15,0.0,70.0,0.5,12.0,70.0,67.68,51.78
2016,4,9,8,30,0.0,20.0,0.5,12.0,20.0,19.32,10.84
2016,4,9,8,45,0.0,78.0,0.5,12.5,78.0,75.45,58.03
2016,4,9,9,0,0.0,136.0,0.5,13.0,136.0,132.9,104.65
2016,4,9,9,15,5.0,175.0,0.5,13.0,178.5,176.08,138.97
2016,4,9,9,30,10.0,214.0,0.5,13.0,221.0,219.53,172.87
2016,4,9,9,45,44.5,283.0,0.5,13.0,316.5,326.8,256.01
2016,4,9,10,0,79.0,352.0,0.5,13.0,412.0,428.88,331.57
2016,4,9,10,15,83.5,368.5,0.5,13.0,434.0,448.88,344.68
2016,4,9,10,30,88.0,385.0,0.5,13.0,456.0,468.51,358.29
2016,4,9,10,45,82.0,393.0,0.5,13.5,460.5,469.53,357.48
2016,4,9,11,0,76.0,401.0,0.5,14.0,465.0,470.19,356.66
2016,4,9,11,15,38.0,237.0,0.5,14.0,269.0,268.53,207.33
2016,4,9,11,30,0.0,73.0,0.5,14.0,73.0,70.74,52.14
2016,4,9,11,45,9.0,188.0,0.5,14.0,196.5,190.52,148.41
2016,4,9,12,0,18.0,303.0,0.5,14.0,320.0,310.02,239.32
2016,4,9,12,15,14.5,267.0,0.5,14.0,280.5,271.19,209.05
2016,4,9,12,30,11.0,231.0,0.5,14.0,241.0,232.75,179.92
2016,4,9,12,45,13.5,258.0,0.5,14.0,270.0,260.15,201.23
2016,4,9,13,0,16.0,285.0,0.5,14.0,299.0,287.12,221.63
2016,4,9,13,15,18.5,293.5,0.5,13.5,309.5,295.98,228.73
2016,4,9,13,30,21.0,302.0,0.5,13.0,320.0,304.5,235.75
2016,4,9,13,45,32.0,319.5,0.5,13.0,345.5,324.55,251.26
2016,4,9,14,0,43.0,337.0,0.5,13.0,371.0,344.64,266.61
2016,4,9,14,15,55.5,334.5,0.5,13.0,376.5,346.15,268.07
2016,4,9,14,30,68.0,332.0,0.5,13.0,382.0,346.36,268.64
2016,4,9,14,45,53.0,302.5,0.55,13.0,340.5,307.33,239.49
2016,4,9,15,0,38.0,273.0,0.6,13.0,299.0,269.88,211.43
2016,4,9,15,15,36.5,254.0,0.6,12.5,277.5,248.86,196.04
2016,4,9,15,30,35.0,235.0,0.6,12.0,256.0,228.07,180.49
2016,4,9,15,45,25.5,208.0,0.6,12.0,222.5,202.65,160.88
2016,4,9,16,0,16.0,181.0,0.6,12.0,189.0,173.56,138.19
2016,4,9,16,15,8.0,145.5,0.6,12.0,149.5,138.52,110.37
2016,4,9,16,30,0.0,110.0,0.6,12.0,110.0,104.37,82.87
2016,4,9,16,45,0.0,94.5,0.6,12.0,94.5,89.77,71.0
2016,4,9,17,0,0.0,79.0,0.6,12.0,79.0,75.23,58.91
2016,4,9,17,15,0.0,63.5,0.55,11.5,63.5,60.78,46.75
2016,4,9,17,30,0.0,48.0,0.5,11.0,48.0,46.38,36.3
2016,4,9,17,45,0.0,34.5,0.5,11.0,34.5,33.31,24.24
2016,4,9,18,0,0.0,21.0,0.5,11.0,21.0,20.26,12.09
2016,4,9,18,15,0.0,10.5,0.5,10.5,10.5,10.12,1.08
2016,4,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,9.5,5.5,5.41,0.0
2016,4,10,6,0,0.0,11.0,0.7,10.0,11.0,10.61,0.14
2016,4,10,6,15,0.0,25.5,0.7,10.0,25.5,24.62,14.87
2016,4,10,6,30,0.0,40.0,0.7,10.0,40.0,38.93,27.73
2016,4,10,6,45,0.0,58.0,0.75,10.0,58.0,57.44,44.01
2016,4,10,7,0,0.0,76.0,0.8,10.0,76.0,75.72,59.88
2016,4,10,7,15,0.0,95.5,0.8,10.0,95.5,95.51,76.71
2016,4,10,7,30,0.0,115.0,0.8,10.0,115.0,115.16,93.1
2016,4,10,7,45,0.0,80.5,0.8,10.5,80.5,78.02,61.28
2016,4,10,8,0,0.0,46.0,0.8,11.0,46.0,44.44,32.52
2016,4,10,8,15,0.0,52.5,0.8,11.0,52.5,50.74,37.78
2016,4,10,8,30,0.0,59.0,0.8,11.0,59.0,57.04,42.96
2016,4,10,8,45,0.0,60.5,0.85,11.0,60.5,58.5,44.03
2016,4,10,9,0,0.0,62.0,0.9,11.0,62.0,59.97,45.11
2016,4,10,9,15,0.0,64.5,0.9,11.0,64.5,62.4,47.02
2016,4,10,9,30,0.0,67.0,0.9,11.0,67.0,64.84,48.92
2016,4,10,9,45,0.0,64.5,0.95,11.0,64.5,62.43,46.8
2016,4,10,10,0,0.0,62.0,1.0,11.0,62.0,60.02,44.71
2016,4,10,10,15,0.0,67.0,1.0,11.0,67.0,64.88,48.66
2016,4,10,10,30,0.0,72.0,1.0,11.0,72.0,69.74,52.6
2016,4,10,10,45,0.0,93.5,1.05,11.5,93.5,90.64,69.6
2016,4,10,11,0,0.0,115.0,1.1,12.0,115.0,111.63,86.44
2016,4,10,11,15,0.0,118.5,1.1,12.0,118.5,115.02,89.08
2016,4,10,11,30,0.0,122.0,1.1,12.0,122.0,118.41,91.75
2016,4,10,11,45,0.0,127.5,1.15,12.0,128.0,123.72,96.01
2016,4,10,12,0,0.0,133.0,1.2,12.0,134.0,129.01,100.26
2016,4,10,12,15,0.0,123.5,1.2,12.0,124.0,119.73,92.75
2016,4,10,12,30,0.0,114.0,1.2,12.0,114.0,110.48,85.31
2016,4,10,12,45,0.0,101.0,1.3,12.0,101.0,97.87,75.12
2016,4,10,13,0,0.0,88.0,1.4,12.0,88.0,85.28,64.92
2016,4,10,13,15,0.0,97.5,1.4,11.5,97.5,94.44,72.63
2016,4,10,13,30,0.0,107.0,1.4,11.0,107.0,103.58,80.31
2016,4,10,13,45,1.0,127.5,1.45,11.0,128.0,123.92,97.03
2016,4,10,14,0,2.0,148.0,1.5,11.0,149.0,144.03,113.5
2016,4,10,14,15,1.0,104.5,1.5,11.0,105.0,101.71,79.05
2016,4,10,14,30,0.0,61.0,1.5,11.0,61.0,59.04,43.92
2016,4,10,14,45,0.0,64.0,1.5,11.0,64.0,61.93,46.48
2016,4,10,15,0,0.0,67.0,1.5,11.0,67.0,64.82,49.02
2016,4,10,15,15,0.0,91.0,1.45,10.5,91.0,88.08,68.71
2016,4,10,15,30,0.0,115.0,1.4,10.0,115.0,110.68,87.88
2016,4,10,15,45,0.0,93.5,1.4,10.0,93.5,90.36,71.12
2016,4,10,16,0,0.0,72.0,1.4,10.0,72.0,69.62,53.89
2016,4,10,16,15,0.0,69.0,1.3,10.0,69.0,66.71,51.64
2016,4,10,16,30,0.0,66.0,1.2,10.0,66.0,63.8,49.35
2016,4,10,16,45,0.0,56.5,1.15,10.0,56.5,54.59,41.62
2016,4,10,17,0,0.0,47.0,1.1,10.0,47.0,45.39,33.8
2016,4,10,17,15,0.0,38.0,1.0,9.5,38.0,36.69,26.35
2016,4,10,17,30,0.0,29.0,0.9,9.0,29.0,27.99,19.93
2016,4,10,17,45,0.0,20.5,0.85,9.0,20.5,19.77,12.26
2016,4,10,18,0,0.0,12.0,0.8,9.0,12.0,11.57,4.58
2016,4,10,18,15,0.0,6.0,0.75,9.0,6.0,5.78,0.0
2016,4,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,12.0,0.65,8.0,15.0,24.97,0.0
2016,4,11,6,0,96.0,24.0,0.6,8.0,30.0,65.78,34.24
2016,4,11,6,15,201.5,41.5,0.55,8.5,70.0,139.43,107.4
2016,4,11,6,30,307.0,59.0,0.5,9.0,110.0,212.35,170.82
2016,4,11,6,45,390.5,70.5,0.5,9.5,159.0,277.47,226.93
2016,4,11,7,0,474.0,82.0,0.5,10.0,208.0,349.98,287.34
2016,4,11,7,15,237.0,91.0,0.5,10.0,154.0,239.26,198.02
2016,4,11,7,30,0.0,100.0,0.5,10.0,100.0,98.87,78.78
2016,4,11,7,45,6.0,130.5,0.5,10.5,133.0,134.09,108.43
2016,4,11,8,0,12.0,161.0,0.5,11.0,166.0,169.68,137.11
2016,4,11,8,15,42.5,199.0,0.5,11.0,221.5,238.63,192.89
2016,4,11,8,30,73.0,237.0,0.5,11.0,277.0,302.98,243.32
2016,4,11,8,45,84.5,261.5,0.55,11.5,311.5,338.79,269.8
2016,4,11,9,0,96.0,286.0,0.6,12.0,346.0,374.81,296.23
2016,4,11,9,15,56.0,263.5,0.6,12.0,299.0,317.24,250.24
2016,4,11,9,30,16.0,241.0,0.6,12.0,252.0,252.18,198.49
2016,4,11,9,45,12.5,229.5,0.6,12.5,239.0,237.0,186.22
2016,4,11,10,0,9.0,218.0,0.6,13.0,226.0,222.0,173.82
2016,4,11,10,15,56.0,306.5,0.6,13.0,352.0,359.73,280.63
2016,4,11,10,30,103.0,395.0,0.6,13.0,478.0,492.7,377.79
2016,4,11,10,45,201.5,401.5,0.65,13.5,569.5,592.23,449.56
2016,4,11,11,0,300.0,408.0,0.7,14.0,661.0,690.22,518.13
2016,4,11,11,15,311.0,412.5,0.7,14.0,679.0,700.11,523.45
2016,4,11,11,30,322.0,417.0,0.7,14.0,697.0,708.68,529.03
2016,4,11,11,45,190.0,412.5,0.75,14.0,578.0,577.77,435.43
2016,4,11,12,0,58.0,408.0,0.8,14.0,459.0,450.65,342.1
2016,4,11,12,15,482.5,265.0,0.8,14.0,688.5,674.86,516.39
2016,4,11,12,30,907.0,122.0,0.8,14.0,918.0,872.97,652.64
2016,4,11,12,45,681.0,239.0,0.8,14.0,832.5,783.07,588.23
2016,4,11,13,0,455.0,356.0,0.8,14.0,747.0,696.92,524.12
2016,4,11,13,15,666.5,242.5,0.8,14.0,802.5,732.22,554.96
2016,4,11,13,30,878.0,129.0,0.8,14.0,858.0,755.04,573.87
2016,4,11,13,45,873.0,126.5,0.8,14.0,833.0,718.07,548.14
2016,4,11,14,0,868.0,124.0,0.8,14.0,808.0,679.29,520.47
2016,4,11,14,15,858.5,122.0,0.8,14.0,776.0,634.57,487.95
2016,4,11,14,30,849.0,120.0,0.8,14.0,744.0,590.37,454.97
2016,4,11,14,45,839.5,116.0,0.8,14.0,706.0,543.49,419.12
2016,4,11,15,0,830.0,112.0,0.8,14.0,668.0,495.99,381.75
2016,4,11,15,15,433.0,175.5,0.8,13.5,464.0,339.68,263.45
2016,4,11,15,30,36.0,239.0,0.8,13.0,260.0,232.22,182.92
2016,4,11,15,45,24.0,208.5,0.8,13.0,222.0,202.88,160.72
2016,4,11,16,0,12.0,178.0,0.8,13.0,184.0,170.05,135.11
2016,4,11,16,15,6.0,151.0,0.75,13.0,154.0,143.05,113.81
2016,4,11,16,30,0.0,124.0,0.7,13.0,124.0,116.82,92.87
2016,4,11,16,45,0.0,106.5,0.7,13.0,106.5,100.38,79.56
2016,4,11,17,0,0.0,89.0,0.7,13.0,89.0,84.02,66.06
2016,4,11,17,15,249.5,74.5,0.65,12.0,130.5,58.77,41.17
2016,4,11,17,30,499.0,60.0,0.6,11.0,172.0,42.38,32.73
2016,4,11,17,45,411.5,49.0,0.55,10.5,124.5,35.97,26.72
2016,4,11,18,0,324.0,38.0,0.5,10.0,77.0,29.11,20.02
2016,4,11,18,15,185.5,23.5,0.55,9.5,43.5,18.18,7.73
2016,4,11,18,30,47.0,9.0,0.6,9.0,10.0,8.85,0.0
2016,4,11,18,45,23.5,4.5,0.65,9.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,5,45,67.0,12.5,1.0,7.5,17.0,30.94,0.0
2016,4,12,6,0,134.0,25.0,1.0,8.0,34.0,86.29,51.16
2016,4,12,6,15,242.5,40.5,1.05,8.0,74.5,153.91,119.68
2016,4,12,6,30,351.0,56.0,1.1,8.0,115.0,228.21,185.41
2016,4,12,6,45,432.5,66.0,1.15,8.5,165.0,295.17,244.01
2016,4,12,7,0,514.0,76.0,1.2,9.0,215.0,368.08,305.85
2016,4,12,7,15,291.5,112.0,1.2,9.0,194.5,295.8,246.89
2016,4,12,7,30,69.0,148.0,1.2,9.0,174.0,199.67,165.02
2016,4,12,7,45,34.5,140.5,1.2,9.5,153.5,168.7,138.41
2016,4,12,8,0,0.0,133.0,1.2,10.0,133.0,131.67,106.11
2016,4,12,8,15,146.0,183.0,1.2,10.0,264.0,302.3,249.3
2016,4,12,8,30,292.0,233.0,1.2,10.0,395.0,478.66,388.28
2016,4,12,8,45,146.0,191.0,1.2,10.5,272.0,316.75,257.21
2016,4,12,9,0,0.0,149.0,1.2,11.0,149.0,145.95,115.55
2016,4,12,9,15,28.0,228.5,1.2,11.0,248.5,256.57,205.68
2016,4,12,9,30,56.0,308.0,1.2,11.0,348.0,364.54,289.45
2016,4,12,9,45,118.5,341.0,1.2,11.5,430.5,460.85,362.4
2016,4,12,10,0,181.0,374.0,1.2,12.0,513.0,550.0,427.69
2016,4,12,10,15,146.5,386.5,1.2,12.0,501.5,531.69,411.67
2016,4,12,10,30,112.0,399.0,1.2,12.0,490.0,505.14,390.71
2016,4,12,10,45,79.5,387.5,1.25,12.0,453.0,462.04,358.02
2016,4,12,11,0,47.0,376.0,1.3,12.0,416.0,418.92,325.04
2016,4,12,11,15,29.0,301.5,1.35,11.5,326.5,325.46,254.84
2016,4,12,11,30,11.0,227.0,1.4,11.0,237.0,230.85,181.72
2016,4,12,11,45,13.0,254.5,1.45,11.0,266.5,259.1,204.28
2016,4,12,12,0,15.0,282.0,1.5,11.0,296.0,287.06,225.96
2016,4,12,12,15,34.0,342.0,1.5,11.0,372.5,362.77,284.58
2016,4,12,12,30,53.0,402.0,1.5,11.0,449.0,434.28,338.48
2016,4,12,12,45,34.0,337.0,1.55,11.5,367.0,353.26,276.17
2016,4,12,13,0,15.0,272.0,1.6,12.0,285.0,274.04,214.92
2016,4,12,13,15,51.0,337.5,1.55,12.0,380.5,361.39,283.54
2016,4,12,13,30,87.0,403.0,1.5,12.0,476.0,444.8,346.55
2016,4,12,13,45,206.0,385.0,1.5,12.0,550.0,502.64,392.02
2016,4,12,14,0,325.0,367.0,1.5,12.0,624.0,550.63,429.11
2016,4,12,14,15,325.0,350.5,1.5,12.0,599.0,519.79,405.82
2016,4,12,14,30,325.0,334.0,1.5,12.0,574.0,488.51,382.47
2016,4,12,14,45,196.0,316.5,1.55,12.0,459.0,391.81,308.4
2016,4,12,15,0,67.0,299.0,1.6,12.0,344.0,306.88,242.71
2016,4,12,15,15,42.5,256.5,1.6,11.5,284.5,254.14,202.33
2016,4,12,15,30,18.0,214.0,1.6,11.0,225.0,208.16,166.59
2016,4,12,15,45,85.5,220.5,1.65,11.0,265.5,229.25,182.99
2016,4,12,16,0,153.0,227.0,1.7,11.0,306.0,242.24,191.5
2016,4,12,16,15,278.5,186.5,1.7,10.5,311.5,223.19,171.4
2016,4,12,16,30,404.0,146.0,1.7,10.0,317.0,191.08,138.98
2016,4,12,16,45,357.5,136.0,1.7,10.0,272.5,153.49,109.35
2016,4,12,17,0,311.0,126.0,1.7,10.0,228.0,125.04,89.73
2016,4,12,17,15,273.5,107.0,1.6,9.5,185.0,90.07,67.57
2016,4,12,17,30,236.0,88.0,1.5,9.0,142.0,68.66,56.68
2016,4,12,17,45,179.5,68.0,1.4,9.0,103.0,54.11,43.14
2016,4,12,18,0,123.0,48.0,1.3,9.0,64.0,39.0,28.81
2016,4,12,18,15,61.5,28.0,1.25,8.5,36.0,24.56,13.07
2016,4,12,18,30,0.0,8.0,1.2,8.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,1.2,8.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,50.5,14.0,0.9,7.5,18.0,28.01,0.0
2016,4,13,6,0,101.0,28.0,0.9,8.0,36.0,74.85,46.94
2016,4,13,6,15,208.0,46.0,0.9,8.5,77.5,148.67,116.1
2016,4,13,6,30,315.0,64.0,0.9,9.0,119.0,223.93,181.56
2016,4,13,6,45,349.5,80.0,0.95,9.5,160.0,272.22,224.22
2016,4,13,7,0,384.0,96.0,1.0,10.0,201.0,323.19,267.64
2016,4,13,7,15,450.5,100.0,0.95,10.0,249.0,380.58,315.28
2016,4,13,7,30,517.0,104.0,0.9,10.0,297.0,446.34,367.86
2016,4,13,7,45,623.0,102.0,0.9,10.5,369.0,532.56,434.43
2016,4,13,8,0,729.0,100.0,0.9,11.0,441.0,625.0,502.96
2016,4,13,8,15,755.5,104.5,0.9,11.5,492.5,673.5,535.91
2016,4,13,8,30,782.0,109.0,0.9,12.0,544.0,719.07,565.35
2016,4,13,8,45,803.0,112.0,0.9,12.5,591.5,760.8,591.47
2016,4,13,9,0,824.0,115.0,0.9,13.0,639.0,801.23,616.25
2016,4,13,9,15,838.5,118.0,0.85,13.0,681.0,834.72,636.25
2016,4,13,9,30,853.0,121.0,0.8,13.0,723.0,866.11,654.64
2016,4,13,9,45,875.0,117.5,0.8,13.5,762.0,889.8,667.42
2016,4,13,10,0,897.0,114.0,0.8,14.0,801.0,916.32,682.12
2016,4,13,10,15,904.5,115.5,0.8,14.0,831.0,932.78,691.4
2016,4,13,10,30,912.0,117.0,0.8,14.0,861.0,946.27,698.99
2016,4,13,10,45,914.0,120.0,0.8,14.5,882.0,953.28,701.24
2016,4,13,11,0,916.0,123.0,0.8,15.0,903.0,957.09,701.65
2016,4,13,11,15,919.5,123.5,0.8,15.0,917.5,956.52,700.72
2016,4,13,11,30,923.0,124.0,0.8,15.0,932.0,952.78,697.95
2016,4,13,11,45,924.5,124.0,0.85,15.0,938.0,943.6,692.85
2016,4,13,12,0,926.0,124.0,0.9,15.0,944.0,931.32,685.89
2016,4,13,12,15,925.5,124.0,0.9,15.0,942.0,914.27,675.0
2016,4,13,12,30,925.0,124.0,0.9,15.0,940.0,894.31,662.32
2016,4,13,12,45,925.0,122.0,0.95,15.0,930.5,870.01,647.69
2016,4,13,13,0,925.0,120.0,1.0,15.0,921.0,842.98,631.18
2016,4,13,13,15,921.0,119.0,1.0,15.0,903.0,811.23,610.65
2016,4,13,13,30,917.0,118.0,1.0,15.0,885.0,777.19,588.48
2016,4,13,13,45,698.0,213.0,1.05,15.0,786.5,680.05,518.86
2016,4,13,14,0,479.0,308.0,1.1,15.0,688.0,596.45,456.17
2016,4,13,14,15,489.0,289.5,1.1,14.5,664.0,563.99,434.24
2016,4,13,14,30,499.0,271.0,1.1,14.0,640.0,529.96,410.01
2016,4,13,14,45,532.0,243.0,1.15,14.0,618.5,498.07,386.41
2016,4,13,15,0,565.0,215.0,1.2,14.0,597.0,462.69,359.15
2016,4,13,15,15,471.0,228.5,1.2,13.5,532.5,404.77,314.3
2016,4,13,15,30,377.0,242.0,1.2,13.0,468.0,358.59,278.4
2016,4,13,15,45,287.0,234.0,1.2,13.0,398.0,300.08,232.8
2016,4,13,16,0,197.0,226.0,1.2,13.0,328.0,254.59,197.94
2016,4,13,16,15,448.0,161.0,1.2,12.5,361.0,238.29,176.08
2016,4,13,16,30,699.0,96.0,1.2,12.0,394.0,203.09,135.42
2016,4,13,16,45,658.5,89.5,1.2,11.5,340.0,154.32,95.97
2016,4,13,17,0,618.0,83.0,1.2,11.0,286.0,109.8,64.34
2016,4,13,17,15,557.5,74.5,1.15,10.5,233.5,67.43,42.22
2016,4,13,17,30,497.0,66.0,1.1,10.0,181.0,47.37,37.37
2016,4,13,17,45,396.5,55.5,1.05,9.5,131.5,41.67,31.97
2016,4,13,18,0,296.0,45.0,1.0,9.0,82.0,34.41,24.86
2016,4,13,18,15,167.5,28.0,1.0,8.5,47.0,21.78,11.41
2016,4,13,18,30,39.0,11.0,1.0,8.0,12.0,10.81,0.0
2016,4,13,18,45,19.5,5.5,1.0,7.5,6.0,0.0,0.0
