Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,5,45,100.5,14.0,1.15,7.5,21.5,42.51,0.0
2016,4,14,6,0,201.0,28.0,1.2,8.0,43.0,115.63,77.81
2016,4,14,6,15,326.0,41.0,1.25,8.0,88.5,188.96,148.63
2016,4,14,6,30,451.0,54.0,1.3,8.0,134.0,272.98,222.62
2016,4,14,6,45,524.5,63.5,1.4,8.5,187.0,339.94,281.41
2016,4,14,7,0,598.0,73.0,1.5,9.0,240.0,412.72,343.09
2016,4,14,7,15,512.0,97.5,1.5,9.0,261.5,414.11,345.14
2016,4,14,7,30,426.0,122.0,1.5,9.0,283.0,410.1,341.66
2016,4,14,7,45,594.0,110.5,1.55,9.5,371.0,525.44,434.34
2016,4,14,8,0,762.0,99.0,1.6,10.0,459.0,649.0,529.0
2016,4,14,8,15,716.0,115.0,1.6,10.0,482.5,659.54,534.33
2016,4,14,8,30,670.0,131.0,1.6,10.0,506.0,664.75,536.44
2016,4,14,8,45,754.0,125.0,1.65,10.5,580.5,742.21,591.38
2016,4,14,9,0,838.0,119.0,1.7,11.0,655.0,819.54,643.75
2016,4,14,9,15,852.0,122.0,1.7,11.0,697.0,852.91,664.75
2016,4,14,9,30,866.0,125.0,1.7,11.0,739.0,884.11,684.59
2016,4,14,9,45,887.0,121.5,1.7,11.5,778.0,911.99,700.79
2016,4,14,10,0,908.0,118.0,1.7,12.0,817.0,932.85,712.14
2016,4,14,10,15,914.5,119.5,1.7,12.0,845.5,948.45,721.35
2016,4,14,10,30,921.0,121.0,1.7,12.0,874.0,961.03,728.67
2016,4,14,10,45,919.0,125.5,1.75,12.5,894.0,965.9,730.32
2016,4,14,11,0,917.0,130.0,1.8,13.0,914.0,967.51,730.0
2016,4,14,11,15,919.5,130.5,1.8,13.0,928.0,965.93,728.4
2016,4,14,11,30,922.0,131.0,1.8,13.0,942.0,961.19,724.86
2016,4,14,11,45,907.0,141.5,1.8,13.0,943.5,947.63,715.58
2016,4,14,12,0,892.0,152.0,1.8,13.0,945.0,931.16,704.55
2016,4,14,12,15,891.5,151.5,1.85,13.0,942.5,913.92,693.69
2016,4,14,12,30,891.0,151.0,1.9,13.0,940.0,893.9,680.94
2016,4,14,12,45,908.0,138.0,2.0,13.0,934.5,873.59,668.53
2016,4,14,13,0,925.0,125.0,2.1,13.0,929.0,849.88,653.65
2016,4,14,13,15,921.0,124.0,2.1,13.0,911.0,818.07,632.13
2016,4,14,13,30,917.0,123.0,2.1,13.0,893.0,783.98,608.97
2016,4,14,13,45,902.5,126.5,2.15,13.0,865.0,744.64,582.18
2016,4,14,14,0,888.0,130.0,2.2,13.0,837.0,704.02,552.22
2016,4,14,14,15,879.0,128.0,2.2,12.5,804.5,658.86,519.14
2016,4,14,14,30,870.0,126.0,2.2,12.0,772.0,614.04,485.34
2016,4,14,14,45,682.5,183.5,2.2,12.0,674.0,525.14,415.2
2016,4,14,15,0,495.0,241.0,2.2,12.0,576.0,453.08,357.74
2016,4,14,15,15,645.5,180.5,2.2,11.5,588.0,439.68,346.21
2016,4,14,15,30,796.0,120.0,2.2,11.0,600.0,414.68,322.71
2016,4,14,15,45,782.5,112.5,2.2,11.0,552.0,362.74,277.19
2016,4,14,16,0,769.0,105.0,2.2,11.0,504.0,307.97,228.65
2016,4,14,16,15,738.5,100.5,2.15,10.5,451.5,255.92,182.71
2016,4,14,16,30,708.0,96.0,2.1,10.0,399.0,206.67,139.65
2016,4,14,16,45,669.0,89.0,2.1,10.0,345.0,157.13,98.64
2016,4,14,17,0,630.0,82.0,2.1,10.0,291.0,111.66,65.43
2016,4,14,17,15,569.0,74.0,2.0,9.5,237.5,68.94,42.57
2016,4,14,17,30,508.0,66.0,1.9,9.0,184.0,47.16,37.32
2016,4,14,17,45,410.0,55.5,1.85,9.0,135.0,41.44,31.84
2016,4,14,18,0,312.0,45.0,1.8,9.0,86.0,34.32,24.81
2016,4,14,18,15,178.5,28.5,1.75,8.5,50.0,22.13,12.03
2016,4,14,18,30,45.0,12.0,1.7,8.0,14.0,11.8,0.0
2016,4,14,18,45,22.5,6.0,1.7,8.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,126.0,14.0,1.2,5.5,24.0,50.29,0.0
2016,4,15,6,0,252.0,28.0,1.2,6.0,48.0,135.45,95.25
2016,4,15,6,15,372.0,39.5,1.2,6.5,94.5,206.54,163.91
2016,4,15,6,30,492.0,51.0,1.2,7.0,141.0,289.37,236.93
2016,4,15,6,45,568.0,58.5,1.3,7.5,195.0,357.25,296.58
2016,4,15,7,0,644.0,66.0,1.4,8.0,249.0,431.15,359.17
2016,4,15,7,15,692.0,72.0,1.45,8.5,304.5,492.83,409.63
2016,4,15,7,30,740.0,78.0,1.5,9.0,360.0,554.62,458.42
2016,4,15,7,45,770.0,83.5,1.55,9.5,414.5,609.06,499.74
2016,4,15,8,0,800.0,89.0,1.6,10.0,469.0,663.87,539.97
2016,4,15,8,15,824.0,92.5,1.6,10.5,521.5,712.13,572.41
2016,4,15,8,30,848.0,96.0,1.6,11.0,574.0,759.7,603.64
2016,4,15,8,45,862.5,100.5,1.6,11.5,621.5,799.94,629.0
2016,4,15,9,0,877.0,105.0,1.6,12.0,669.0,838.37,652.74
2016,4,15,9,15,890.5,107.5,1.55,12.0,712.0,866.87,669.89
2016,4,15,9,30,904.0,110.0,1.5,12.0,755.0,897.96,688.76
2016,4,15,9,45,917.0,110.5,1.45,12.5,792.5,924.01,702.72
2016,4,15,10,0,930.0,111.0,1.4,13.0,830.0,947.45,714.82
2016,4,15,10,15,937.0,112.0,1.35,13.0,859.5,963.23,723.11
2016,4,15,10,30,944.0,113.0,1.3,13.0,889.0,975.94,729.51
2016,4,15,10,45,950.0,113.5,1.3,13.5,911.5,984.06,732.5
2016,4,15,11,0,956.0,114.0,1.3,14.0,934.0,988.93,733.56
2016,4,15,11,15,958.5,114.5,1.35,14.0,948.5,987.34,732.78
2016,4,15,11,30,961.0,115.0,1.4,14.0,963.0,982.46,730.06
2016,4,15,11,45,965.0,114.0,1.45,14.5,969.5,974.14,723.87
2016,4,15,12,0,969.0,113.0,1.5,15.0,976.0,962.55,715.68
2016,4,15,12,15,968.0,112.5,1.5,15.0,973.5,943.92,703.57
2016,4,15,12,30,967.0,112.0,1.5,15.0,971.0,922.26,689.58
2016,4,15,12,45,968.0,109.5,1.55,15.0,961.0,897.38,674.16
2016,4,15,13,0,969.0,107.0,1.6,15.0,951.0,869.61,656.73
2016,4,15,13,15,964.5,106.0,1.65,15.0,932.5,836.27,635.38
2016,4,15,13,30,960.0,105.0,1.7,15.0,914.0,800.56,612.23
2016,4,15,13,45,957.5,102.0,1.75,15.0,888.0,762.15,586.93
2016,4,15,14,0,955.0,99.0,1.8,15.0,862.0,721.57,559.0
2016,4,15,14,15,946.0,97.5,1.8,15.0,828.0,676.34,525.46
2016,4,15,14,30,937.0,96.0,1.8,15.0,794.0,629.8,490.12
2016,4,15,14,45,926.0,94.0,1.8,15.0,754.0,580.62,451.88
2016,4,15,15,0,915.0,92.0,1.8,15.0,714.0,530.74,412.01
2016,4,15,15,15,899.5,89.5,1.75,14.5,668.0,477.94,369.28
2016,4,15,15,30,884.0,87.0,1.7,14.0,622.0,425.31,325.35
2016,4,15,15,45,862.5,84.5,1.65,14.0,571.0,371.04,278.45
2016,4,15,16,0,841.0,82.0,1.6,14.0,520.0,313.85,228.43
2016,4,15,16,15,814.0,78.5,1.55,13.5,467.0,260.07,181.21
2016,4,15,16,30,787.0,75.0,1.5,13.0,414.0,208.65,136.36
2016,4,15,16,45,748.5,70.5,1.45,13.0,359.0,157.36,94.04
2016,4,15,17,0,710.0,66.0,1.4,13.0,304.0,110.06,59.74
2016,4,15,17,15,655.5,60.0,1.3,12.5,249.5,61.57,33.0
2016,4,15,17,30,601.0,54.0,1.2,12.0,195.0,36.6,27.41
2016,4,15,17,45,517.0,45.5,1.2,11.5,144.5,32.18,23.28
2016,4,15,18,0,433.0,37.0,1.2,11.0,94.0,27.47,18.64
2016,4,15,18,15,284.5,24.5,1.2,10.5,55.5,18.61,9.39
2016,4,15,18,30,136.0,12.0,1.2,10.0,17.0,11.8,0.0
2016,4,15,18,45,68.0,6.0,1.2,9.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,146.0,14.0,0.7,7.5,26.0,56.64,0.0
2016,4,16,6,0,292.0,28.0,0.6,8.0,52.0,150.16,107.27
2016,4,16,6,15,403.5,39.0,0.5,8.5,99.0,219.73,172.83
2016,4,16,6,30,515.0,50.0,0.4,9.0,146.0,300.2,242.17
2016,4,16,6,45,584.5,57.5,0.35,9.5,199.5,366.18,298.05
2016,4,16,7,0,654.0,65.0,0.3,10.0,253.0,437.59,355.74
2016,4,16,7,15,699.0,70.5,0.25,10.5,308.5,497.5,401.96
2016,4,16,7,30,744.0,76.0,0.2,11.0,364.0,557.45,446.23
2016,4,16,7,45,775.5,80.5,0.15,12.0,418.0,611.92,483.62
2016,4,16,8,0,807.0,85.0,0.1,13.0,472.0,666.87,519.34
2016,4,16,8,15,830.0,88.5,0.15,13.5,524.0,714.65,549.74
2016,4,16,8,30,853.0,92.0,0.2,14.0,576.0,761.66,579.15
2016,4,16,8,45,870.0,94.5,0.3,15.0,623.5,801.76,603.17
2016,4,16,9,0,887.0,97.0,0.4,16.0,671.0,835.5,622.84
2016,4,16,9,15,900.0,99.5,0.4,16.5,713.5,868.68,641.34
2016,4,16,9,30,913.0,102.0,0.4,17.0,756.0,899.59,658.14
2016,4,16,9,45,925.0,102.5,0.45,17.5,793.5,924.97,672.35
2016,4,16,10,0,937.0,103.0,0.5,18.0,831.0,947.68,684.95
2016,4,16,10,15,944.0,104.5,0.5,18.0,860.5,964.1,693.86
2016,4,16,10,30,951.0,106.0,0.5,18.0,890.0,977.42,701.01
2016,4,16,10,45,953.0,108.0,0.55,18.5,911.5,983.52,703.64
2016,4,16,11,0,955.0,110.0,0.6,19.0,933.0,986.31,704.45
2016,4,16,11,15,958.0,110.5,0.6,19.0,947.0,985.18,703.21
2016,4,16,11,30,961.0,111.0,0.6,19.0,961.0,980.76,700.12
2016,4,16,11,45,963.0,110.5,0.65,19.5,967.0,971.16,693.77
2016,4,16,12,0,965.0,110.0,0.7,20.0,973.0,958.35,685.58
2016,4,16,12,15,964.5,110.0,0.7,20.0,970.5,940.7,674.72
2016,4,16,12,30,964.0,110.0,0.7,20.0,968.0,920.01,662.06
2016,4,16,12,45,965.5,107.0,0.75,20.0,958.5,895.13,647.75
2016,4,16,13,0,967.0,104.0,0.8,20.0,949.0,867.35,631.5
2016,4,16,13,15,963.0,103.0,0.8,20.0,930.5,834.46,610.97
2016,4,16,13,30,959.0,102.0,0.8,20.0,912.0,799.17,588.79
2016,4,16,13,45,952.0,101.5,0.85,20.0,885.0,760.02,564.57
2016,4,16,14,0,945.0,101.0,0.9,20.0,858.0,719.0,538.0
2016,4,16,14,15,936.5,99.5,0.9,19.5,825.0,674.46,507.46
2016,4,16,14,30,928.0,98.0,0.9,19.0,792.0,628.59,475.05
2016,4,16,14,45,916.0,96.5,0.9,19.0,752.0,579.7,438.57
2016,4,16,15,0,904.0,95.0,0.9,19.0,712.0,530.22,400.56
2016,4,16,15,15,889.5,92.5,0.9,18.5,666.5,478.35,360.32
2016,4,16,15,30,875.0,90.0,0.9,18.0,621.0,426.58,318.73
2016,4,16,15,45,856.5,86.5,0.9,18.0,571.5,368.84,270.84
2016,4,16,16,0,838.0,83.0,0.9,18.0,522.0,315.99,225.57
2016,4,16,16,15,812.0,79.5,0.9,17.5,469.0,262.59,179.87
2016,4,16,16,30,786.0,76.0,0.9,17.0,416.0,211.43,136.23
2016,4,16,16,45,750.5,71.0,0.9,16.5,361.5,160.12,94.68
2016,4,16,17,0,715.0,66.0,0.9,16.0,307.0,112.48,60.38
2016,4,16,17,15,662.0,60.0,0.85,15.0,253.0,63.7,33.33
2016,4,16,17,30,609.0,54.0,0.8,14.0,199.0,36.45,27.06
2016,4,16,17,45,524.5,46.0,0.8,13.0,148.0,32.46,23.41
2016,4,16,18,0,440.0,38.0,0.8,12.0,97.0,28.23,19.28
2016,4,16,18,15,298.5,25.5,0.85,11.5,57.5,19.4,10.21
2016,4,16,18,30,157.0,13.0,0.9,11.0,18.0,12.78,0.0
2016,4,16,18,45,78.5,6.5,0.95,11.0,9.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,151.0,14.0,0.9,10.5,27.5,69.62,0.0
2016,4,17,6,0,302.0,28.0,0.8,11.0,55.0,154.65,111.3
2016,4,17,6,15,408.5,39.0,0.75,11.5,101.5,223.18,174.61
2016,4,17,6,30,515.0,50.0,0.7,12.0,148.0,302.08,242.47
2016,4,17,6,45,577.0,58.0,0.65,13.0,200.5,365.18,295.35
2016,4,17,7,0,639.0,66.0,0.6,14.0,253.0,433.04,349.43
2016,4,17,7,15,684.0,72.0,0.6,14.5,308.0,493.01,395.95
2016,4,17,7,30,729.0,78.0,0.6,15.0,363.0,552.94,440.62
2016,4,17,7,45,758.0,83.5,0.6,15.5,416.0,606.36,478.66
2016,4,17,8,0,787.0,89.0,0.6,16.0,469.0,660.1,515.31
2016,4,17,8,15,810.5,92.5,0.6,16.5,520.5,707.56,545.3
2016,4,17,8,30,834.0,96.0,0.6,17.0,572.0,754.34,574.16
2016,4,17,8,45,849.5,100.0,0.6,18.0,619.0,794.37,596.7
2016,4,17,9,0,865.0,104.0,0.6,19.0,666.0,832.68,617.67
2016,4,17,9,15,878.0,106.0,0.6,19.5,708.0,859.88,632.2
2016,4,17,9,30,891.0,108.0,0.6,20.0,750.0,889.71,648.45
2016,4,17,9,45,904.5,108.5,0.6,20.5,787.0,915.96,662.22
2016,4,17,10,0,918.0,109.0,0.6,21.0,824.0,939.65,674.34
2016,4,17,10,15,925.0,110.0,0.6,21.0,853.5,955.25,682.71
2016,4,17,10,30,932.0,111.0,0.6,21.0,883.0,967.82,689.4
2016,4,17,10,45,938.5,111.0,0.6,21.5,905.5,975.78,692.07
2016,4,17,11,0,945.0,111.0,0.6,22.0,928.0,980.55,692.94
2016,4,17,11,15,948.0,111.5,0.6,22.0,942.0,979.41,691.68
2016,4,17,11,30,951.0,112.0,0.6,22.0,956.0,975.01,688.64
2016,4,17,11,45,954.0,111.0,0.6,22.5,962.5,965.87,681.55
2016,4,17,12,0,957.0,110.0,0.6,23.0,969.0,953.53,672.69
2016,4,17,12,15,956.5,110.0,0.6,23.0,967.0,935.98,662.05
2016,4,17,12,30,956.0,110.0,0.6,23.0,965.0,915.44,649.68
2016,4,17,12,45,956.5,108.0,0.65,23.0,955.0,890.88,635.81
2016,4,17,13,0,957.0,106.0,0.7,23.0,945.0,863.48,620.07
2016,4,17,13,15,953.5,105.5,0.7,23.0,927.0,831.71,600.57
2016,4,17,13,30,950.0,105.0,0.7,23.0,909.0,797.53,579.43
2016,4,17,13,45,946.0,102.5,0.75,23.0,883.5,758.89,555.93
2016,4,17,14,0,942.0,100.0,0.8,23.0,858.0,718.21,530.17
2016,4,17,14,15,934.5,98.5,0.8,22.5,825.0,674.42,500.64
2016,4,17,14,30,927.0,97.0,0.8,22.0,792.0,629.21,469.21
2016,4,17,14,45,918.0,94.5,0.85,22.0,753.5,581.09,434.3
2016,4,17,15,0,909.0,92.0,0.9,22.0,715.0,532.1,397.55
2016,4,17,15,15,895.5,89.5,0.85,21.5,670.0,480.47,357.65
2016,4,17,15,30,882.0,87.0,0.8,21.0,625.0,428.84,316.44
2016,4,17,15,45,865.0,83.5,0.8,21.0,576.0,375.34,272.3
2016,4,17,16,0,848.0,80.0,0.8,21.0,527.0,318.44,224.58
2016,4,17,16,15,823.5,76.5,0.75,20.0,474.5,264.88,179.53
2016,4,17,16,30,799.0,73.0,0.7,19.0,422.0,213.41,136.17
2016,4,17,16,45,765.0,68.5,0.7,18.5,367.5,162.02,94.73
2016,4,17,17,0,731.0,64.0,0.7,18.0,313.0,114.13,60.22
2016,4,17,17,15,680.0,58.5,0.7,17.0,258.5,68.41,35.63
2016,4,17,17,30,629.0,53.0,0.7,16.0,204.0,35.5,25.98
2016,4,17,17,45,547.5,45.0,0.75,15.0,152.5,31.46,22.33
2016,4,17,18,0,466.0,37.0,0.8,14.0,101.0,27.16,18.2
2016,4,17,18,15,325.0,25.5,0.8,13.5,60.5,19.26,10.17
2016,4,17,18,30,184.0,14.0,0.8,13.0,20.0,13.76,0.0
2016,4,17,18,45,92.0,7.0,0.85,13.0,10.0,6.88,0.0
2016,4,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,5,45,163.0,15.0,0.45,12.5,30.0,75.71,0.0
2016,4,18,6,0,326.0,30.0,0.5,13.0,60.0,166.29,120.4
2016,4,18,6,15,432.0,40.0,0.45,13.5,107.5,235.17,182.58
2016,4,18,6,30,538.0,50.0,0.4,14.0,155.0,314.2,249.45
2016,4,18,6,45,606.0,57.0,0.35,14.5,209.5,380.32,304.11
2016,4,18,7,0,674.0,64.0,0.3,15.0,264.0,451.71,360.34
2016,4,18,7,15,717.5,69.0,0.3,15.0,319.0,508.85,404.58
2016,4,18,7,30,761.0,74.0,0.3,15.0,374.0,570.84,450.72
2016,4,18,7,45,790.5,78.5,0.3,15.5,428.5,624.72,488.37
2016,4,18,8,0,820.0,83.0,0.3,16.0,483.0,678.9,524.07
2016,4,18,8,15,842.0,86.5,0.35,16.5,534.5,726.4,554.16
2016,4,18,8,30,864.0,90.0,0.4,17.0,586.0,773.06,583.18
2016,4,18,8,45,879.5,92.5,0.45,18.0,633.5,807.59,602.5
2016,4,18,9,0,895.0,95.0,0.5,19.0,681.0,845.01,623.59
2016,4,18,9,15,907.5,97.5,0.5,19.5,723.0,877.93,641.64
2016,4,18,9,30,920.0,100.0,0.5,20.0,765.0,908.53,658.05
2016,4,18,9,45,932.0,99.5,0.55,20.5,802.0,932.91,671.48
2016,4,18,10,0,944.0,99.0,0.6,21.0,839.0,954.62,683.32
2016,4,18,10,15,950.0,100.5,0.6,21.5,868.0,970.17,690.32
2016,4,18,10,30,956.0,102.0,0.6,22.0,897.0,982.59,695.53
2016,4,18,10,45,960.5,102.5,0.6,22.5,918.5,989.38,697.42
2016,4,18,11,0,965.0,103.0,0.6,23.0,940.0,992.89,697.5
2016,4,18,11,15,967.5,103.5,0.6,23.0,953.5,991.27,695.98
2016,4,18,11,30,970.0,104.0,0.6,23.0,967.0,986.34,692.64
2016,4,18,11,45,970.0,104.5,0.6,23.5,972.5,975.87,684.78
2016,4,18,12,0,970.0,105.0,0.6,24.0,978.0,962.19,675.16
2016,4,18,12,15,969.5,105.0,0.6,24.0,975.5,944.45,664.5
2016,4,18,12,30,969.0,105.0,0.6,24.0,973.0,923.67,652.07
2016,4,18,12,45,962.5,107.0,0.6,24.0,961.0,896.94,635.99
2016,4,18,13,0,956.0,109.0,0.6,24.0,949.0,867.64,618.33
2016,4,18,13,15,952.0,108.0,0.6,24.0,930.5,835.0,598.51
2016,4,18,13,30,948.0,107.0,0.6,24.0,912.0,800.02,577.06
2016,4,18,13,45,937.5,108.0,0.65,24.0,884.5,760.14,553.03
2016,4,18,14,0,927.0,109.0,0.7,24.0,857.0,718.66,526.81
2016,4,18,14,15,918.5,107.5,0.7,23.5,824.0,674.78,497.53
2016,4,18,14,30,910.0,106.0,0.7,23.0,791.0,629.6,466.44
2016,4,18,14,45,890.5,107.5,0.75,23.0,749.5,580.09,430.87
2016,4,18,15,0,871.0,109.0,0.8,23.0,708.0,527.44,392.0
2016,4,18,15,15,855.5,106.5,0.8,23.0,663.0,476.32,352.6
2016,4,18,15,30,840.0,104.0,0.8,23.0,618.0,425.52,312.18
2016,4,18,15,45,811.5,103.0,0.8,23.0,567.0,372.07,268.87
2016,4,18,16,0,783.0,102.0,0.8,23.0,516.0,320.72,226.28
2016,4,18,16,15,585.5,129.0,0.8,22.0,421.0,250.63,174.87
2016,4,18,16,30,388.0,156.0,0.8,21.0,326.0,203.19,143.1
2016,4,18,16,45,353.5,143.0,0.8,20.5,283.0,169.71,117.59
2016,4,18,17,0,319.0,130.0,0.8,20.0,240.0,134.97,92.74
2016,4,18,17,15,292.0,110.0,0.8,18.5,197.5,98.83,69.43
2016,4,18,17,30,265.0,90.0,0.8,17.0,155.0,70.05,56.17
2016,4,18,17,45,220.0,70.5,0.8,15.5,115.5,55.99,43.85
2016,4,18,18,0,175.0,51.0,0.8,14.0,76.0,41.36,30.61
2016,4,18,18,15,87.5,33.0,0.75,13.5,45.5,27.32,16.97
2016,4,18,18,30,0.0,15.0,0.7,13.0,15.0,14.42,0.0
2016,4,18,18,45,0.0,7.5,0.65,12.5,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,45,141.0,16.0,0.7,12.5,30.0,71.54,8.8
2016,4,19,6,0,282.0,32.0,0.7,13.0,60.0,154.0,112.96
2016,4,19,6,15,385.0,43.5,0.6,13.5,106.0,221.72,173.21
2016,4,19,6,30,488.0,55.0,0.5,14.0,152.0,299.29,238.79
2016,4,19,6,45,566.5,61.0,0.45,14.5,206.5,367.49,295.16
2016,4,19,7,0,645.0,67.0,0.4,15.0,261.0,441.84,353.86
2016,4,19,7,15,688.5,72.5,0.35,15.0,315.5,500.81,399.04
2016,4,19,7,30,732.0,78.0,0.3,15.0,370.0,559.68,442.48
2016,4,19,7,45,765.5,81.5,0.3,15.5,424.0,614.02,480.64
2016,4,19,8,0,799.0,85.0,0.3,16.0,478.0,668.99,517.12
2016,4,19,8,15,821.5,88.5,0.3,17.0,529.0,716.14,545.32
2016,4,19,8,30,844.0,92.0,0.3,18.0,580.0,762.52,572.26
2016,4,19,8,45,856.5,96.5,0.3,19.0,626.0,800.99,593.25
2016,4,19,9,0,869.0,101.0,0.3,20.0,672.0,832.75,609.53
2016,4,19,9,15,881.5,103.5,0.35,20.5,714.0,864.99,628.04
2016,4,19,9,30,894.0,106.0,0.4,21.0,756.0,894.97,645.01
2016,4,19,9,45,892.0,114.5,0.45,21.5,789.0,916.13,656.39
2016,4,19,10,0,890.0,123.0,0.5,22.0,822.0,934.1,665.96
2016,4,19,10,15,897.0,124.5,0.55,22.0,851.0,949.73,675.47
2016,4,19,10,30,904.0,126.0,0.6,22.0,880.0,962.42,683.3
2016,4,19,10,45,903.5,130.0,0.65,22.0,900.0,967.75,686.74
2016,4,19,11,0,903.0,134.0,0.7,22.0,920.0,969.91,688.46
2016,4,19,11,15,734.5,239.0,0.75,22.0,884.5,924.38,660.61
2016,4,19,11,30,566.0,344.0,0.8,22.0,849.0,867.17,620.8
2016,4,19,11,45,471.5,377.0,0.85,22.0,800.0,805.22,579.83
2016,4,19,12,0,377.0,410.0,0.9,22.0,751.0,741.23,536.72
2016,4,19,12,15,431.5,394.0,0.9,21.5,783.0,764.35,555.0
2016,4,19,12,30,486.0,378.0,0.9,21.0,815.0,782.45,568.89
2016,4,19,12,45,490.5,370.5,0.9,21.0,807.5,763.77,556.5
2016,4,19,13,0,495.0,363.0,0.9,21.0,800.0,743.57,543.47
2016,4,19,13,15,425.0,378.5,0.9,20.5,748.5,685.91,504.48
2016,4,19,13,30,355.0,394.0,0.9,20.0,697.0,632.57,468.12
2016,4,19,13,45,357.0,380.0,0.95,20.0,677.0,605.51,450.61
2016,4,19,14,0,359.0,366.0,1.0,20.0,657.0,577.68,431.95
2016,4,19,14,15,271.0,367.5,1.0,19.5,582.0,506.57,381.25
2016,4,19,14,30,183.0,369.0,1.0,19.0,507.0,445.15,336.99
2016,4,19,14,45,161.0,348.5,1.0,18.5,466.0,404.32,308.1
2016,4,19,15,0,139.0,328.0,1.0,18.0,425.0,365.37,279.99
2016,4,19,15,15,206.0,300.0,0.95,17.5,432.5,362.12,278.11
2016,4,19,15,30,273.0,272.0,0.9,17.0,440.0,348.23,267.01
2016,4,19,15,45,278.5,247.5,0.85,16.5,407.0,313.2,239.54
2016,4,19,16,0,284.0,223.0,0.8,16.0,374.0,277.63,211.1
2016,4,19,16,15,272.5,200.5,0.75,15.5,333.5,238.92,180.11
2016,4,19,16,30,261.0,178.0,0.7,15.0,293.0,201.47,149.98
2016,4,19,16,45,449.5,132.0,0.65,15.0,299.5,171.09,117.01
2016,4,19,17,0,638.0,86.0,0.6,15.0,306.0,124.75,72.87
2016,4,19,17,15,582.5,77.5,0.6,14.5,252.5,80.79,47.26
2016,4,19,17,30,527.0,69.0,0.6,14.0,199.0,48.8,38.07
2016,4,19,17,45,461.0,57.0,0.6,13.5,150.0,41.79,31.7
2016,4,19,18,0,395.0,45.0,0.6,13.0,101.0,34.28,24.61
2016,4,19,18,15,261.0,30.5,0.6,12.5,61.5,23.71,14.24
2016,4,19,18,30,127.0,16.0,0.6,12.0,22.0,12.47,0.0
2016,4,19,18,45,63.5,8.0,0.65,11.5,11.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,45,156.0,16.5,0.7,10.0,32.5,78.05,22.42
2016,4,20,6,0,312.0,33.0,0.7,10.0,65.0,166.8,124.99
2016,4,20,6,15,413.5,44.0,0.6,10.5,112.5,235.24,186.23
2016,4,20,6,30,515.0,55.0,0.5,11.0,160.0,313.27,252.8
2016,4,20,6,45,593.0,60.0,0.45,12.0,214.5,381.51,309.04
2016,4,20,7,0,671.0,65.0,0.4,13.0,269.0,455.78,367.3
2016,4,20,7,15,712.5,70.5,0.4,13.5,324.0,512.4,410.59
2016,4,20,7,30,754.0,76.0,0.4,14.0,379.0,573.65,455.57
2016,4,20,7,45,786.5,79.0,0.4,14.5,433.5,627.63,493.51
2016,4,20,8,0,819.0,82.0,0.4,15.0,488.0,682.12,529.38
2016,4,20,8,15,840.5,85.0,0.4,15.5,539.0,728.65,558.21
2016,4,20,8,30,862.0,88.0,0.4,16.0,590.0,769.69,582.73
2016,4,20,8,45,876.0,91.5,0.45,16.5,636.5,808.69,606.37
2016,4,20,9,0,890.0,95.0,0.5,17.0,683.0,845.86,628.54
2016,4,20,9,15,901.5,97.0,0.5,17.5,724.5,877.22,645.73
2016,4,20,9,30,913.0,99.0,0.5,18.0,766.0,906.23,661.31
2016,4,20,9,45,922.5,100.5,0.55,18.5,801.5,930.4,674.76
2016,4,20,10,0,932.0,102.0,0.6,19.0,837.0,951.81,686.54
2016,4,20,10,15,938.0,103.5,0.6,19.0,866.0,967.13,694.81
2016,4,20,10,30,944.0,105.0,0.6,19.0,895.0,979.36,701.32
2016,4,20,10,45,940.5,110.5,0.65,19.0,914.5,983.83,704.27
2016,4,20,11,0,937.0,116.0,0.7,19.0,934.0,984.95,705.39
2016,4,20,11,15,939.5,117.0,0.7,19.0,947.5,983.73,704.13
2016,4,20,11,30,942.0,118.0,0.7,19.0,961.0,979.29,701.03
2016,4,20,11,45,938.5,121.0,0.75,19.5,965.5,968.23,693.71
2016,4,20,12,0,935.0,124.0,0.8,20.0,970.0,954.11,684.64
2016,4,20,12,15,934.0,123.5,0.8,20.0,967.0,935.82,673.34
2016,4,20,12,30,933.0,123.0,0.8,20.0,964.0,914.65,660.32
2016,4,20,12,45,933.0,121.0,0.85,20.0,954.0,890.09,646.07
2016,4,20,13,0,933.0,119.0,0.9,20.0,944.0,862.8,629.99
2016,4,20,13,15,928.5,118.5,0.9,19.5,925.0,830.83,611.1
2016,4,20,13,30,924.0,118.0,0.9,19.0,906.0,796.61,590.56
2016,4,20,13,45,916.5,117.0,0.9,19.0,880.0,757.71,565.57
2016,4,20,14,0,909.0,116.0,0.9,19.0,854.0,717.1,538.35
2016,4,20,14,15,900.0,114.0,0.9,18.5,820.5,673.11,508.22
2016,4,20,14,30,891.0,112.0,0.9,18.0,787.0,627.92,476.34
2016,4,20,14,45,877.0,111.0,0.95,18.0,747.0,579.92,440.99
2016,4,20,15,0,863.0,110.0,1.0,18.0,707.0,528.36,401.98
2016,4,20,15,15,847.5,107.0,0.95,17.5,662.0,477.17,362.02
2016,4,20,15,30,832.0,104.0,0.9,17.0,617.0,426.31,321.03
2016,4,20,15,45,809.5,101.0,0.9,17.0,568.0,373.53,277.15
2016,4,20,16,0,787.0,98.0,0.9,17.0,519.0,322.25,233.47
2016,4,20,16,15,765.0,86.0,0.85,16.5,461.5,264.8,184.7
2016,4,20,16,30,743.0,74.0,0.8,16.0,404.0,209.32,137.39
2016,4,20,16,45,699.5,76.5,0.8,15.5,355.5,162.18,98.97
2016,4,20,17,0,656.0,79.0,0.8,15.0,307.0,122.29,69.95
2016,4,20,17,15,601.5,71.5,0.75,14.0,253.5,78.16,43.92
2016,4,20,17,30,547.0,64.0,0.7,13.0,200.0,44.2,34.13
2016,4,20,17,45,466.0,54.5,0.65,12.5,150.5,39.29,29.63
2016,4,20,18,0,385.0,45.0,0.6,12.0,101.0,34.07,24.57
2016,4,20,18,15,257.0,31.0,0.6,11.5,62.0,24.01,14.71
2016,4,20,18,30,129.0,17.0,0.6,11.0,23.0,13.25,0.0
2016,4,20,18,45,64.5,8.5,0.6,10.5,11.5,8.36,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,39.5,19.0,0.35,10.5,23.0,35.39,11.47
2016,4,21,6,0,79.0,38.0,0.3,11.0,46.0,76.23,55.99
2016,4,21,6,15,119.0,59.0,0.25,11.5,79.5,125.96,99.37
2016,4,21,6,30,159.0,80.0,0.2,12.0,113.0,173.01,139.73
2016,4,21,6,45,185.0,102.0,0.2,12.5,151.0,217.47,177.02
2016,4,21,7,0,211.0,124.0,0.2,13.0,189.0,263.72,214.54
2016,4,21,7,15,238.0,142.0,0.25,13.0,228.0,307.45,249.61
2016,4,21,7,30,265.0,160.0,0.3,13.0,267.0,352.95,285.23
2016,4,21,7,45,222.5,188.5,0.35,13.5,287.0,357.27,286.59
2016,4,21,8,0,180.0,217.0,0.4,14.0,307.0,365.37,290.72
2016,4,21,8,15,227.5,235.5,0.45,14.0,361.5,425.16,336.38
2016,4,21,8,30,275.0,254.0,0.5,14.0,416.0,496.09,388.64
2016,4,21,8,45,266.0,278.5,0.55,14.5,445.0,521.65,404.75
2016,4,21,9,0,257.0,303.0,0.6,15.0,474.0,545.62,419.98
2016,4,21,9,15,233.0,328.0,0.65,15.0,490.0,547.16,419.6
2016,4,21,9,30,209.0,353.0,0.7,15.0,506.0,555.36,424.07
2016,4,21,9,45,267.0,359.5,0.75,15.5,565.0,622.91,471.98
2016,4,21,10,0,325.0,366.0,0.8,16.0,624.0,682.84,513.05
2016,4,21,10,15,297.0,388.0,0.8,16.0,630.0,680.74,509.1
2016,4,21,10,30,269.0,410.0,0.8,16.0,636.0,676.72,504.66
2016,4,21,10,45,198.0,426.0,0.85,16.0,594.5,618.82,462.75
2016,4,21,11,0,127.0,442.0,0.9,16.0,553.0,566.65,424.58
2016,4,21,11,15,167.0,450.5,0.9,16.0,599.0,608.38,455.16
2016,4,21,11,30,207.0,459.0,0.9,16.0,645.0,648.93,483.58
2016,4,21,11,45,216.0,454.5,0.9,16.0,650.0,647.06,481.98
2016,4,21,12,0,225.0,450.0,0.9,16.0,655.0,644.33,480.29
2016,4,21,12,15,251.5,449.5,0.9,16.0,677.5,661.66,492.81
2016,4,21,12,30,278.0,449.0,0.9,16.0,700.0,674.53,502.03
2016,4,21,12,45,177.5,438.5,0.95,16.5,598.0,570.43,426.99
2016,4,21,13,0,77.0,428.0,1.0,17.0,496.0,472.21,355.2
2016,4,21,13,15,493.0,273.0,1.0,17.0,696.5,642.04,488.45
2016,4,21,13,30,909.0,118.0,1.0,17.0,897.0,787.42,592.57
2016,4,21,13,45,546.5,262.0,1.05,17.0,726.5,631.29,478.25
2016,4,21,14,0,184.0,406.0,1.1,17.0,556.0,500.62,378.91
2016,4,21,14,15,189.0,388.0,1.1,17.0,537.0,477.33,363.47
2016,4,21,14,30,194.0,370.0,1.1,17.0,518.0,453.46,346.45
2016,4,21,14,45,193.5,350.0,1.15,17.0,491.5,424.25,325.41
2016,4,21,15,0,193.0,330.0,1.2,17.0,465.0,394.95,303.94
2016,4,21,15,15,182.5,308.0,1.2,16.5,429.0,359.36,277.69
2016,4,21,15,30,172.0,286.0,1.2,16.0,393.0,324.71,251.74
2016,4,21,15,45,208.5,258.5,1.2,16.0,378.0,303.33,234.51
2016,4,21,16,0,245.0,231.0,1.2,16.0,363.0,273.89,210.06
2016,4,21,16,15,122.5,170.5,1.15,15.5,236.5,182.47,140.59
2016,4,21,16,30,0.0,110.0,1.1,15.0,110.0,104.84,82.14
2016,4,21,16,45,0.0,95.5,1.1,14.5,95.5,91.15,71.38
2016,4,21,17,0,0.0,81.0,1.1,14.0,81.0,77.52,60.32
2016,4,21,17,15,295.5,69.0,1.0,13.5,143.5,64.96,41.22
2016,4,21,17,30,591.0,57.0,0.9,13.0,206.0,38.15,28.74
2016,4,21,17,45,513.5,49.0,0.85,12.5,156.0,34.27,25.16
2016,4,21,18,0,436.0,41.0,0.8,12.0,106.0,30.15,21.13
2016,4,21,18,15,218.0,33.5,0.8,11.5,66.0,25.76,16.31
2016,4,21,18,30,0.0,26.0,0.8,11.0,26.0,23.53,0.0
2016,4,21,18,45,0.0,13.0,0.8,10.5,13.0,12.78,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.5,1.4,10.5,7.5,7.23,0.0
2016,4,22,6,0,0.0,15.0,1.5,11.0,15.0,14.46,6.37
2016,4,22,6,15,0.0,25.5,1.5,11.0,25.5,24.61,15.39
2016,4,22,6,30,0.0,36.0,1.5,11.0,36.0,34.76,24.37
2016,4,22,6,45,0.0,47.5,1.55,11.0,47.5,45.88,34.09
2016,4,22,7,0,0.0,59.0,1.6,11.0,59.0,57.01,43.66
2016,4,22,7,15,0.0,71.0,1.6,11.0,71.0,68.65,53.5
2016,4,22,7,30,0.0,83.0,1.6,11.0,83.0,80.57,63.44
2016,4,22,7,45,0.0,69.5,1.65,11.5,69.5,67.19,51.76
2016,4,22,8,0,0.0,56.0,1.7,12.0,56.0,54.13,40.44
2016,4,22,8,15,0.0,78.0,1.7,12.0,78.0,75.44,58.22
2016,4,22,8,30,0.0,100.0,1.7,12.0,100.0,96.99,75.93
2016,4,22,8,45,0.0,65.0,1.7,12.0,65.0,62.87,47.3
2016,4,22,9,0,0.0,30.0,1.7,12.0,30.0,29.0,18.83
2016,4,22,9,15,0.0,85.5,1.7,12.0,85.5,82.77,63.62
2016,4,22,9,30,0.0,141.0,1.7,12.0,141.0,137.45,108.18
2016,4,22,9,45,0.0,121.0,1.75,12.5,121.0,117.6,91.54
2016,4,22,10,0,0.0,101.0,1.8,13.0,101.0,97.96,75.26
2016,4,22,10,15,4.5,152.0,1.85,13.0,156.0,152.2,119.3
2016,4,22,10,30,9.0,203.0,1.9,13.0,211.0,206.67,162.62
2016,4,22,10,45,15.5,264.0,1.95,13.0,278.0,272.96,214.5
2016,4,22,11,0,22.0,325.0,2.0,13.0,345.0,339.11,265.22
2016,4,22,11,15,17.5,285.5,2.05,13.0,301.5,295.09,230.92
2016,4,22,11,30,13.0,246.0,2.1,13.0,258.0,251.55,197.11
2016,4,22,11,45,6.5,187.5,2.15,13.0,193.5,188.08,147.07
2016,4,22,12,0,0.0,129.0,2.2,13.0,129.0,125.16,96.66
2016,4,22,12,15,0.0,96.0,2.25,12.5,96.0,93.09,70.97
2016,4,22,12,30,0.0,63.0,2.3,12.0,63.0,61.07,44.94
2016,4,22,12,45,0.0,68.5,2.35,12.0,68.5,66.41,49.37
2016,4,22,13,0,0.0,74.0,2.4,12.0,74.0,71.73,53.78
2016,4,22,13,15,2.5,119.5,2.4,11.5,122.0,117.61,91.59
2016,4,22,13,30,5.0,165.0,2.4,11.0,170.0,163.03,128.71
2016,4,22,13,45,8.0,196.5,2.4,11.0,203.5,194.86,154.43
2016,4,22,14,0,11.0,228.0,2.4,11.0,237.0,226.09,179.55
2016,4,22,14,15,10.0,221.0,2.3,11.0,229.5,217.99,173.16
2016,4,22,14,30,9.0,214.0,2.2,11.0,222.0,209.97,166.96
2016,4,22,14,45,5.5,186.5,2.15,11.0,191.5,181.53,144.32
2016,4,22,15,0,2.0,159.0,2.1,11.0,161.0,153.47,121.86
2016,4,22,15,15,194.0,204.5,2.1,11.0,325.5,271.7,217.97
2016,4,22,15,30,386.0,250.0,2.1,11.0,490.0,377.9,298.96
2016,4,22,15,45,349.0,235.5,2.1,11.0,439.5,330.77,259.92
2016,4,22,16,0,312.0,221.0,2.1,11.0,389.0,287.05,224.16
2016,4,22,16,15,533.0,153.5,2.1,11.0,406.5,264.82,197.89
2016,4,22,16,30,754.0,86.0,2.1,11.0,424.0,226.09,154.73
2016,4,22,16,45,722.5,80.0,2.1,11.0,371.0,172.46,108.85
2016,4,22,17,0,691.0,74.0,2.1,11.0,318.0,125.36,71.94
2016,4,22,17,15,638.0,68.0,1.95,10.5,264.0,80.55,44.17
2016,4,22,17,30,585.0,62.0,1.8,10.0,210.0,42.16,32.71
2016,4,22,17,45,499.5,54.0,1.7,9.5,159.5,38.49,29.29
2016,4,22,18,0,414.0,46.0,1.6,9.0,109.0,34.63,25.43
2016,4,22,18,15,207.0,37.0,1.5,8.5,68.5,28.58,19.06
2016,4,22,18,30,0.0,28.0,1.4,8.0,28.0,25.16,3.0
2016,4,22,18,45,0.0,14.0,1.35,8.0,14.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,19.0,1.05,7.5,36.5,81.75,44.8
2016,4,23,6,0,306.0,38.0,1.1,8.0,73.0,173.08,133.75
2016,4,23,6,15,405.0,49.0,1.15,8.0,120.5,241.46,195.3
2016,4,23,6,30,504.0,60.0,1.2,8.0,168.0,318.99,263.31
2016,4,23,6,45,563.5,68.0,1.3,8.5,220.5,381.53,317.24
2016,4,23,7,0,623.0,76.0,1.4,9.0,273.0,448.46,372.86
2016,4,23,7,15,666.5,82.0,1.35,9.5,327.0,507.5,419.6
2016,4,23,7,30,710.0,88.0,1.3,10.0,381.0,568.78,466.2
2016,4,23,7,45,742.5,92.0,1.3,10.5,434.0,622.11,505.4
2016,4,23,8,0,775.0,96.0,1.3,11.0,487.0,673.69,541.47
2016,4,23,8,15,797.0,99.5,1.3,11.5,537.5,719.67,571.67
2016,4,23,8,30,819.0,103.0,1.3,12.0,588.0,764.89,600.7
2016,4,23,8,45,474.5,208.5,1.3,12.5,495.0,623.46,491.52
2016,4,23,9,0,130.0,314.0,1.3,13.0,402.0,444.09,348.32
2016,4,23,9,15,507.5,211.5,1.25,13.0,583.0,674.72,529.56
2016,4,23,9,30,885.0,109.0,1.2,13.0,764.0,899.34,684.38
2016,4,23,9,45,623.0,235.0,1.2,13.5,706.5,820.53,624.1
2016,4,23,10,0,361.0,361.0,1.2,14.0,649.0,711.61,539.85
2016,4,23,10,15,392.0,357.5,1.2,14.0,680.5,737.08,558.92
2016,4,23,10,30,423.0,354.0,1.2,14.0,712.0,767.91,579.9
2016,4,23,10,45,684.0,230.0,1.25,14.0,825.0,883.24,665.63
2016,4,23,11,0,945.0,106.0,1.3,14.0,938.0,988.25,733.65
2016,4,23,11,15,947.5,106.5,1.3,14.0,951.0,986.5,730.57
2016,4,23,11,30,950.0,107.0,1.3,14.0,964.0,981.53,727.01
2016,4,23,11,45,514.0,275.0,1.3,14.5,739.0,747.07,565.07
2016,4,23,12,0,78.0,443.0,1.3,15.0,514.0,504.27,380.94
2016,4,23,12,15,284.5,412.0,1.3,15.0,670.5,655.16,496.78
2016,4,23,12,30,491.0,381.0,1.3,15.0,827.0,793.53,595.6
2016,4,23,12,45,715.0,245.5,1.3,15.0,886.5,835.45,629.32
2016,4,23,13,0,939.0,110.0,1.3,15.0,946.0,864.78,649.74
2016,4,23,13,15,934.5,109.0,1.3,15.0,927.5,832.23,627.89
2016,4,23,13,30,930.0,108.0,1.3,15.0,909.0,797.43,605.12
2016,4,23,13,45,916.0,111.5,1.35,15.0,880.5,757.96,579.51
2016,4,23,14,0,902.0,115.0,1.4,15.0,852.0,717.18,552.12
2016,4,23,14,15,629.5,226.5,1.45,14.5,731.5,606.43,469.15
2016,4,23,14,30,357.0,338.0,1.5,14.0,611.0,519.59,402.38
2016,4,23,14,45,603.5,225.0,1.6,14.0,658.5,533.32,416.19
2016,4,23,15,0,850.0,112.0,1.7,14.0,706.0,529.43,413.6
2016,4,23,15,15,834.5,109.0,1.7,13.5,661.5,478.85,372.9
2016,4,23,15,30,819.0,106.0,1.7,13.0,617.0,428.63,331.51
2016,4,23,15,45,792.5,105.0,1.75,13.0,567.5,376.82,287.35
2016,4,23,16,0,766.0,104.0,1.8,13.0,518.0,326.93,243.82
2016,4,23,16,15,738.0,99.5,1.8,12.5,466.5,272.16,196.3
2016,4,23,16,30,710.0,95.0,1.8,12.0,415.0,223.17,153.45
2016,4,23,16,45,671.0,89.5,1.8,12.0,362.0,174.31,112.18
2016,4,23,17,0,632.0,84.0,1.8,12.0,309.0,129.49,77.41
2016,4,23,17,15,577.5,77.0,1.75,11.5,256.5,86.75,50.52
2016,4,23,17,30,523.0,70.0,1.7,11.0,204.0,49.95,39.59
2016,4,23,17,45,435.0,60.5,1.65,10.5,154.5,44.18,34.29
2016,4,23,18,0,347.0,51.0,1.6,10.0,105.0,38.37,28.68
2016,4,23,18,15,227.5,36.0,1.55,9.5,66.0,27.67,18.3
2016,4,23,18,30,108.0,21.0,1.5,9.0,27.0,16.42,1.59
