Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,45,54.0,10.5,1.45,9.0,13.5,10.32,0.0
2016,4,23,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,82.5,24.0,1.7,8.5,34.0,61.42,35.41
2016,4,24,6,0,165.0,48.0,1.8,9.0,68.0,127.77,98.82
2016,4,24,6,15,253.5,65.5,1.8,9.0,113.0,197.55,160.3
2016,4,24,6,30,342.0,83.0,1.8,9.0,158.0,269.86,223.5
2016,4,24,6,45,358.0,101.5,1.85,9.0,199.0,313.92,262.23
2016,4,24,7,0,374.0,120.0,1.9,9.0,240.0,358.76,300.32
2016,4,24,7,15,452.0,118.5,1.85,9.0,289.0,418.71,350.18
2016,4,24,7,30,530.0,117.0,1.8,9.0,338.0,484.22,403.12
2016,4,24,7,45,603.5,124.5,1.8,9.5,407.5,566.26,466.29
2016,4,24,8,0,677.0,132.0,1.8,10.0,477.0,648.67,527.57
2016,4,24,8,15,704.5,137.5,1.8,10.0,527.5,697.6,562.78
2016,4,24,8,30,732.0,143.0,1.8,10.0,578.0,746.28,596.64
2016,4,24,8,45,665.0,172.5,1.8,10.5,591.0,743.76,591.17
2016,4,24,9,0,598.0,202.0,1.8,11.0,604.0,734.78,580.79
2016,4,24,9,15,723.5,168.5,1.75,11.5,684.5,819.27,639.97
2016,4,24,9,30,849.0,135.0,1.7,12.0,765.0,903.0,694.11
2016,4,24,9,45,878.0,127.0,1.7,12.5,805.5,932.91,710.88
2016,4,24,10,0,907.0,119.0,1.7,13.0,846.0,955.88,723.5
2016,4,24,10,15,635.0,253.0,1.65,13.5,770.0,861.54,655.15
2016,4,24,10,30,363.0,387.0,1.6,14.0,694.0,741.47,562.33
2016,4,24,10,45,400.0,379.5,1.6,14.5,726.0,766.08,580.12
2016,4,24,11,0,437.0,372.0,1.6,15.0,758.0,794.51,598.76
2016,4,24,11,15,489.5,366.5,1.65,15.0,805.0,832.36,625.6
2016,4,24,11,30,542.0,361.0,1.7,15.0,852.0,867.94,650.6
2016,4,24,11,45,737.5,244.5,1.8,15.0,916.5,921.59,693.06
2016,4,24,12,0,933.0,128.0,1.9,15.0,981.0,963.83,721.74
2016,4,24,12,15,676.5,261.0,1.95,14.5,879.0,855.17,648.76
2016,4,24,12,30,420.0,394.0,2.0,14.0,777.0,745.95,567.66
2016,4,24,12,45,282.5,424.5,2.15,14.0,681.0,646.1,495.11
2016,4,24,13,0,145.0,455.0,2.3,14.0,585.0,552.79,424.91
2016,4,24,13,15,305.5,403.5,2.35,14.0,669.5,621.28,480.46
2016,4,24,13,30,466.0,352.0,2.4,14.0,754.0,679.23,526.0
2016,4,24,13,45,501.0,329.0,2.45,14.0,750.0,663.67,515.28
2016,4,24,14,0,536.0,306.0,2.5,14.0,746.0,644.79,502.36
2016,4,24,14,15,563.5,279.5,2.55,13.5,726.0,614.47,481.51
2016,4,24,14,30,591.0,253.0,2.6,13.0,706.0,581.14,457.77
2016,4,24,14,45,553.5,248.0,2.65,13.0,655.0,527.95,416.7
2016,4,24,15,0,516.0,243.0,2.7,13.0,604.0,477.19,376.87
2016,4,24,15,15,522.0,223.0,2.7,12.5,569.0,436.05,344.4
2016,4,24,15,30,528.0,203.0,2.7,12.0,534.0,393.9,310.04
2016,4,24,15,45,588.0,180.5,2.75,11.5,522.0,368.31,286.93
2016,4,24,16,0,648.0,158.0,2.8,11.0,510.0,336.12,256.91
2016,4,24,16,15,615.5,150.5,2.75,10.5,459.0,286.8,214.23
2016,4,24,16,30,583.0,143.0,2.7,10.0,408.0,240.06,173.9
2016,4,24,16,45,547.5,132.0,2.7,10.0,356.0,193.14,134.37
2016,4,24,17,0,512.0,121.0,2.7,10.0,304.0,149.87,100.35
2016,4,24,17,15,453.5,109.0,2.65,9.5,251.5,108.22,72.81
2016,4,24,17,30,395.0,97.0,2.6,9.0,199.0,72.71,60.48
2016,4,24,17,45,332.0,79.5,2.6,8.5,152.0,59.14,48.09
2016,4,24,18,0,269.0,62.0,2.6,8.0,105.0,47.24,36.88
2016,4,24,18,15,166.5,42.5,2.55,7.5,66.0,34.74,24.7
2016,4,24,18,30,64.0,23.0,2.5,7.0,27.0,19.28,4.46
2016,4,24,18,45,32.0,11.5,2.5,7.0,13.5,11.3,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.5,1.5,5.0,6.0,0.0,0.0
2016,4,25,5,30,75.0,11.0,1.5,5.0,12.0,31.64,0.0
2016,4,25,5,45,242.0,23.0,1.55,5.5,48.5,120.82,78.13
2016,4,25,6,0,409.0,35.0,1.6,6.0,85.0,210.59,165.59
2016,4,25,6,15,502.0,43.5,1.65,6.5,135.0,278.94,227.96
2016,4,25,6,30,595.0,52.0,1.7,7.0,185.0,355.8,295.82
2016,4,25,6,45,659.0,57.0,1.75,7.5,240.0,418.91,350.61
2016,4,25,7,0,723.0,62.0,1.8,8.0,295.0,489.59,409.36
2016,4,25,7,15,761.0,66.5,1.8,8.0,350.5,548.14,456.9
2016,4,25,7,30,799.0,71.0,1.8,8.0,406.0,608.28,504.1
2016,4,25,7,45,826.0,74.0,1.85,8.5,460.0,660.36,542.43
2016,4,25,8,0,853.0,77.0,1.9,9.0,514.0,712.48,578.62
2016,4,25,8,15,873.0,80.0,1.9,9.5,565.5,754.52,606.19
2016,4,25,8,30,893.0,83.0,1.9,10.0,617.0,799.98,635.78
2016,4,25,8,45,907.5,85.5,1.9,10.5,664.5,839.09,660.27
2016,4,25,9,0,922.0,88.0,1.9,11.0,712.0,876.34,683.14
2016,4,25,9,15,933.5,90.0,1.9,11.0,754.0,908.35,703.37
2016,4,25,9,30,945.0,92.0,1.9,11.0,796.0,937.92,721.88
2016,4,25,9,45,952.5,94.5,1.95,11.5,832.0,961.81,735.76
2016,4,25,10,0,960.0,97.0,2.0,12.0,868.0,982.79,747.71
2016,4,25,10,15,966.5,98.0,2.0,12.0,897.0,998.19,756.75
2016,4,25,10,30,973.0,99.0,2.0,12.0,926.0,1010.44,763.84
2016,4,25,10,45,977.0,100.0,2.05,12.0,948.0,1017.13,768.02
2016,4,25,11,0,981.0,101.0,2.1,12.0,970.0,1020.5,770.19
2016,4,25,11,15,983.0,101.5,2.1,12.0,983.0,1018.16,768.09
2016,4,25,11,30,985.0,102.0,2.1,12.0,996.0,1012.49,763.97
2016,4,25,11,45,984.5,103.0,2.15,12.5,1001.0,1001.74,755.84
2016,4,25,12,0,984.0,104.0,2.2,13.0,1006.0,987.77,745.72
2016,4,25,12,15,983.0,104.0,2.2,13.0,1003.0,969.25,733.45
2016,4,25,12,30,982.0,104.0,2.2,13.0,1000.0,947.7,719.23
2016,4,25,12,45,970.0,109.5,2.2,13.0,986.0,919.31,700.41
2016,4,25,13,0,958.0,115.0,2.2,13.0,972.0,888.57,679.99
2016,4,25,13,15,953.5,114.0,2.2,13.0,953.0,855.44,657.84
2016,4,25,13,30,949.0,113.0,2.2,13.0,934.0,820.02,633.99
2016,4,25,13,45,943.5,111.5,2.2,13.0,907.5,781.28,607.63
2016,4,25,14,0,938.0,110.0,2.2,13.0,881.0,740.66,579.67
2016,4,25,14,15,929.5,108.5,2.15,13.0,847.5,696.4,546.36
2016,4,25,14,30,921.0,107.0,2.1,13.0,814.0,650.85,511.41
2016,4,25,14,45,910.5,104.5,2.1,13.0,774.5,602.21,473.61
2016,4,25,15,0,900.0,102.0,2.1,13.0,735.0,552.89,434.25
2016,4,25,15,15,885.0,99.5,2.1,12.5,689.5,501.01,392.56
2016,4,25,15,30,870.0,97.0,2.1,12.0,644.0,445.52,346.79
2016,4,25,15,45,851.0,94.0,2.1,12.0,594.5,392.15,300.72
2016,4,25,16,0,832.0,91.0,2.1,12.0,545.0,339.89,254.48
2016,4,25,16,15,806.0,87.0,2.05,11.5,492.0,286.21,207.03
2016,4,25,16,30,780.0,83.0,2.0,11.0,439.0,234.81,161.41
2016,4,25,16,45,744.5,78.5,2.0,11.0,384.5,183.9,117.61
2016,4,25,17,0,709.0,74.0,2.0,11.0,330.0,133.09,77.11
2016,4,25,17,15,657.5,68.0,1.95,10.5,275.5,87.17,47.27
2016,4,25,17,30,606.0,62.0,1.9,10.0,221.0,46.8,36.92
2016,4,25,17,45,524.0,54.0,1.85,9.5,169.0,37.98,28.86
2016,4,25,18,0,442.0,46.0,1.8,9.0,117.0,34.07,25.01
2016,4,25,18,15,313.5,34.0,1.7,8.5,75.0,26.03,17.13
2016,4,25,18,30,185.0,22.0,1.6,8.0,33.0,17.39,4.56
2016,4,25,18,45,92.5,11.0,1.55,7.5,16.5,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,0.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,0.8,7.0,13.0,12.78,0.0
2016,4,26,5,45,157.0,28.0,0.8,7.5,47.5,99.58,66.29
2016,4,26,6,0,314.0,43.0,0.8,8.0,82.0,184.02,144.07
2016,4,26,6,15,407.0,53.5,0.8,8.0,130.0,251.16,203.85
2016,4,26,6,30,500.0,64.0,0.8,8.0,178.0,326.33,269.08
2016,4,26,6,45,551.0,74.0,0.85,8.5,229.5,387.0,320.45
2016,4,26,7,0,602.0,84.0,0.9,9.0,281.0,451.31,372.81
2016,4,26,7,15,644.5,90.0,0.9,9.5,334.5,509.18,417.97
2016,4,26,7,30,687.0,96.0,0.9,10.0,388.0,569.16,463.08
2016,4,26,7,45,696.0,100.0,0.9,10.5,427.5,605.61,488.89
2016,4,26,8,0,705.0,104.0,0.9,11.0,467.0,641.0,513.21
2016,4,26,8,15,747.5,110.0,0.85,11.0,529.0,702.84,555.41
2016,4,26,8,30,790.0,116.0,0.8,11.0,591.0,762.71,594.67
2016,4,26,8,45,803.0,121.0,0.8,11.5,635.5,800.31,617.19
2016,4,26,9,0,816.0,126.0,0.8,12.0,680.0,836.15,638.45
2016,4,26,9,15,829.0,128.5,0.8,12.0,720.5,867.32,657.49
2016,4,26,9,30,842.0,131.0,0.8,12.0,761.0,896.37,675.05
2016,4,26,9,45,699.5,210.0,0.8,12.5,749.5,867.73,653.09
2016,4,26,10,0,557.0,289.0,0.8,13.0,738.0,824.68,618.77
2016,4,26,10,15,563.0,301.0,0.8,13.0,768.5,845.62,632.43
2016,4,26,10,30,569.0,313.0,0.8,13.0,799.0,864.46,643.76
2016,4,26,10,45,515.0,341.5,0.85,13.5,789.0,841.87,625.87
2016,4,26,11,0,461.0,370.0,0.9,14.0,779.0,816.65,606.8
2016,4,26,11,15,662.5,265.0,0.95,14.0,862.5,894.23,665.53
2016,4,26,11,30,864.0,160.0,1.0,14.0,946.0,964.72,711.84
2016,4,26,11,45,673.5,276.0,1.05,14.5,891.5,896.98,664.9
2016,4,26,12,0,483.0,392.0,1.1,15.0,837.0,826.23,611.9
2016,4,26,12,15,457.0,392.5,1.15,14.5,812.5,791.39,590.53
2016,4,26,12,30,431.0,393.0,1.2,14.0,788.0,756.05,567.98
2016,4,26,12,45,449.0,385.0,1.3,14.0,792.0,749.44,565.38
2016,4,26,13,0,467.0,377.0,1.4,14.0,796.0,740.81,560.92
2016,4,26,13,15,653.5,269.0,1.4,14.0,842.5,768.1,585.3
2016,4,26,13,30,840.0,161.0,1.4,14.0,889.0,784.48,600.12
2016,4,26,13,45,838.5,155.5,1.45,14.0,864.5,747.79,575.33
2016,4,26,14,0,837.0,150.0,1.5,14.0,840.0,709.29,548.35
2016,4,26,14,15,827.5,148.0,1.55,13.5,808.0,667.2,518.91
2016,4,26,14,30,818.0,146.0,1.6,13.0,776.0,624.19,487.89
2016,4,26,14,45,807.0,142.0,1.65,13.0,738.0,577.8,452.56
2016,4,26,15,0,796.0,138.0,1.7,13.0,700.0,531.03,415.93
2016,4,26,15,15,779.5,134.5,1.7,12.5,656.5,482.0,376.99
2016,4,26,15,30,763.0,131.0,1.7,12.0,613.0,430.2,334.77
2016,4,26,15,45,747.5,124.5,1.75,12.0,566.0,379.93,292.06
2016,4,26,16,0,732.0,118.0,1.8,12.0,519.0,330.57,249.04
2016,4,26,16,15,703.5,113.0,1.8,11.5,468.0,280.14,205.15
2016,4,26,16,30,675.0,108.0,1.8,11.0,417.0,232.31,163.36
2016,4,26,16,45,501.5,118.5,1.8,11.0,333.0,177.43,122.67
2016,4,26,17,0,328.0,129.0,1.8,11.0,249.0,143.31,102.09
2016,4,26,17,15,288.5,114.5,1.75,10.5,207.5,109.86,78.73
2016,4,26,17,30,249.0,100.0,1.7,10.0,166.0,80.46,61.83
2016,4,26,17,45,306.0,77.0,1.65,9.5,139.5,56.83,45.86
2016,4,26,18,0,363.0,54.0,1.6,9.0,113.0,40.52,30.81
2016,4,26,18,15,248.0,39.0,1.55,8.5,73.0,29.91,20.59
2016,4,26,18,30,133.0,24.0,1.5,8.0,33.0,18.75,6.34
2016,4,26,18,45,66.5,12.0,1.45,8.0,16.5,11.8,0.0
2016,4,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.0,0.8,8.0,7.0,0.0,0.0
2016,4,27,5,30,55.0,12.0,0.8,8.0,14.0,27.41,0.0
2016,4,27,5,45,195.5,26.5,0.85,8.5,49.0,111.3,76.14
2016,4,27,6,0,336.0,41.0,0.9,9.0,84.0,191.81,150.17
2016,4,27,6,15,426.5,50.5,0.9,9.0,131.5,257.58,208.78
2016,4,27,6,30,517.0,60.0,0.9,9.0,179.0,331.49,272.88
2016,4,27,6,45,576.5,67.0,0.9,9.5,232.0,393.98,325.44
2016,4,27,7,0,636.0,74.0,0.9,10.0,285.0,460.84,379.4
2016,4,27,7,15,321.0,108.5,0.9,10.0,215.0,330.79,273.89
2016,4,27,7,30,6.0,143.0,0.9,10.0,145.0,147.27,118.87
2016,4,27,7,45,31.5,179.0,0.95,10.5,194.5,209.46,170.65
2016,4,27,8,0,57.0,215.0,1.0,11.0,244.0,267.5,216.88
2016,4,27,8,15,49.0,230.5,1.05,11.0,257.5,278.25,224.23
2016,4,27,8,30,41.0,246.0,1.1,11.0,271.0,288.39,231.29
2016,4,27,8,45,50.0,272.0,1.2,11.5,305.0,323.41,257.97
2016,4,27,9,0,59.0,298.0,1.3,12.0,339.0,358.57,284.22
2016,4,27,9,15,41.0,289.0,1.4,12.0,318.5,332.48,262.94
2016,4,27,9,30,23.0,280.0,1.5,12.0,298.0,298.25,235.6
2016,4,27,9,45,17.5,260.5,1.6,12.0,274.5,272.94,215.61
2016,4,27,10,0,12.0,241.0,1.7,12.0,251.0,247.89,195.66
2016,4,27,10,15,14.0,260.5,1.8,12.0,273.0,268.97,212.14
2016,4,27,10,30,16.0,280.0,1.9,12.0,295.0,289.94,228.28
2016,4,27,10,45,8.5,207.5,2.0,12.0,215.5,210.54,165.62
2016,4,27,11,0,1.0,135.0,2.1,12.0,136.0,132.16,102.78
2016,4,27,11,15,0.5,125.0,2.15,12.0,125.5,121.88,94.54
2016,4,27,11,30,0.0,115.0,2.2,12.0,115.0,111.64,86.19
2016,4,27,11,45,117.0,291.5,2.25,12.0,399.5,397.4,315.66
2016,4,27,12,0,234.0,468.0,2.3,12.0,684.0,672.63,519.52
2016,4,27,12,15,341.0,431.0,2.35,11.5,744.5,725.6,559.9
2016,4,27,12,30,448.0,394.0,2.4,11.0,805.0,772.46,597.28
2016,4,27,12,45,661.5,279.0,2.45,11.0,878.0,827.7,642.99
2016,4,27,13,0,875.0,164.0,2.5,11.0,951.0,871.87,676.79
2016,4,27,13,15,871.0,162.5,2.5,11.0,933.0,840.16,654.47
2016,4,27,13,30,867.0,161.0,2.5,11.0,915.0,806.41,631.32
2016,4,27,13,45,695.5,237.5,2.5,11.0,831.5,721.59,567.22
2016,4,27,14,0,524.0,314.0,2.5,11.0,748.0,647.12,508.93
2016,4,27,14,15,686.0,230.0,2.5,10.5,774.5,651.1,516.16
2016,4,27,14,30,848.0,146.0,2.5,10.0,801.0,643.93,513.28
2016,4,27,14,45,844.0,139.0,2.55,10.0,763.5,597.42,476.66
2016,4,27,15,0,840.0,132.0,2.6,10.0,726.0,549.88,438.46
2016,4,27,15,15,823.5,128.5,2.55,10.0,681.0,498.83,396.11
2016,4,27,15,30,807.0,125.0,2.5,10.0,636.0,448.27,353.11
2016,4,27,15,45,787.5,120.5,2.5,10.0,587.0,396.43,308.22
2016,4,27,16,0,768.0,116.0,2.5,10.0,538.0,342.16,260.51
2016,4,27,16,15,384.0,122.5,2.45,9.5,333.5,205.36,155.78
2016,4,27,16,30,0.0,129.0,2.4,9.0,129.0,122.07,98.67
2016,4,27,16,45,16.0,133.0,2.4,9.0,139.0,127.06,102.69
2016,4,27,17,0,32.0,137.0,2.4,9.0,149.0,125.29,100.78
2016,4,27,17,15,23.0,116.0,2.3,8.5,124.0,103.77,83.42
2016,4,27,17,30,14.0,95.0,2.2,8.0,99.0,86.8,69.7
2016,4,27,17,45,7.0,73.5,2.15,8.0,75.5,67.6,55.88
2016,4,27,18,0,0.0,52.0,2.1,8.0,52.0,48.63,38.25
2016,4,27,18,15,0.0,33.5,2.05,8.0,33.5,31.89,22.43
2016,4,27,18,30,0.0,15.0,2.0,8.0,15.0,14.47,4.21
2016,4,27,18,45,0.0,7.5,1.95,8.0,7.5,7.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,29.5,7.0,1.5,7.0,8.0,6.88,0.0
2016,4,28,5,30,59.0,14.0,1.5,7.0,16.0,30.7,0.0
2016,4,28,5,45,195.5,28.5,1.55,7.5,52.0,114.87,80.92
2016,4,28,6,0,332.0,43.0,1.6,8.0,88.0,193.41,152.96
2016,4,28,6,15,421.5,53.5,1.6,8.0,136.0,260.0,212.83
2016,4,28,6,30,511.0,64.0,1.6,8.0,184.0,334.62,278.3
2016,4,28,6,45,569.5,71.5,1.6,8.5,236.0,397.11,331.62
2016,4,28,7,0,628.0,79.0,1.6,9.0,288.0,463.84,386.38
2016,4,28,7,15,669.5,84.5,1.55,9.5,342.0,521.69,431.88
2016,4,28,7,30,711.0,90.0,1.5,10.0,396.0,581.55,477.22
2016,4,28,7,45,747.0,92.0,1.45,10.5,449.5,632.74,514.52
2016,4,28,8,0,783.0,94.0,1.4,11.0,503.0,687.52,551.8
2016,4,28,8,15,805.0,97.5,1.35,11.5,553.0,733.77,581.55
2016,4,28,8,30,827.0,101.0,1.3,12.0,603.0,779.22,610.04
2016,4,28,8,45,847.0,102.0,1.3,12.5,650.0,819.16,634.63
2016,4,28,9,0,867.0,103.0,1.3,13.0,697.0,852.71,654.5
2016,4,28,9,15,879.5,105.0,1.25,13.5,738.0,884.12,672.02
2016,4,28,9,30,892.0,107.0,1.2,14.0,779.0,913.3,687.78
2016,4,28,9,45,911.5,103.0,1.2,14.5,817.0,939.96,702.5
2016,4,28,10,0,931.0,99.0,1.2,15.0,855.0,964.29,715.63
2016,4,28,10,15,937.5,100.5,1.2,15.0,883.5,979.84,724.39
2016,4,28,10,30,944.0,102.0,1.2,15.0,912.0,992.32,731.38
2016,4,28,10,45,947.0,104.0,1.2,15.5,932.5,998.91,733.34
2016,4,28,11,0,950.0,106.0,1.2,16.0,953.0,1002.26,733.44
2016,4,28,11,15,952.5,106.5,1.2,16.0,966.5,1000.38,731.72
2016,4,28,11,30,955.0,107.0,1.2,16.0,980.0,995.28,728.14
2016,4,28,11,45,953.5,108.5,1.25,16.0,985.0,984.32,721.84
2016,4,28,12,0,952.0,110.0,1.3,16.0,990.0,970.28,713.67
2016,4,28,12,15,952.0,110.0,1.3,16.0,987.5,953.1,702.74
2016,4,28,12,30,952.0,110.0,1.3,16.0,985.0,932.99,689.99
2016,4,28,12,45,952.5,108.0,1.35,16.5,975.0,908.51,673.9
2016,4,28,13,0,953.0,106.0,1.4,17.0,965.0,881.28,655.99
2016,4,28,13,15,949.5,105.5,1.45,16.5,947.0,849.64,637.47
2016,4,28,13,30,946.0,105.0,1.5,16.0,929.0,815.68,617.12
2016,4,28,13,45,941.0,103.5,1.55,16.0,903.5,777.51,592.45
2016,4,28,14,0,936.0,102.0,1.6,16.0,878.0,737.43,566.14
2016,4,28,14,15,929.0,100.5,1.6,15.5,845.5,694.32,536.37
2016,4,28,14,30,922.0,99.0,1.6,15.0,813.0,649.83,504.21
2016,4,28,14,45,910.5,98.0,1.6,15.0,774.0,602.06,467.75
2016,4,28,15,0,899.0,97.0,1.6,15.0,735.0,553.69,429.85
2016,4,28,15,15,885.5,94.5,1.6,14.5,690.5,502.65,389.59
2016,4,28,15,30,872.0,92.0,1.6,14.0,646.0,451.66,348.01
2016,4,28,15,45,850.5,90.5,1.65,14.0,596.5,394.8,300.27
2016,4,28,16,0,829.0,89.0,1.7,14.0,547.0,343.13,255.36
2016,4,28,16,15,804.5,85.5,1.7,13.5,495.0,290.44,209.31
2016,4,28,16,30,780.0,82.0,1.7,13.0,443.0,239.87,164.76
2016,4,28,16,45,740.5,79.0,1.7,12.5,388.5,189.5,121.93
2016,4,28,17,0,701.0,76.0,1.7,12.0,334.0,139.62,82.17
2016,4,28,17,15,651.5,70.0,1.65,11.0,280.0,94.0,51.53
2016,4,28,17,30,602.0,64.0,1.6,10.0,226.0,53.71,33.48
2016,4,28,17,45,516.5,57.0,1.6,9.5,174.5,40.1,30.82
2016,4,28,18,0,431.0,50.0,1.6,9.0,123.0,37.24,27.94
2016,4,28,18,15,309.0,38.0,1.55,8.5,80.5,29.35,20.24
2016,4,28,18,30,187.0,26.0,1.5,8.0,38.0,20.31,8.89
2016,4,28,18,45,93.5,13.0,1.45,8.0,19.0,12.78,0.0
2016,4,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,0.95,8.0,2.0,1.97,0.0
2016,4,29,5,30,0.0,4.0,0.9,8.0,4.0,3.85,0.0
2016,4,29,5,45,0.0,14.0,0.9,8.0,14.0,13.5,5.17
2016,4,29,6,0,0.0,24.0,0.9,8.0,24.0,23.16,14.19
2016,4,29,6,15,0.0,38.0,0.9,8.0,38.0,36.7,26.27
2016,4,29,6,30,0.0,52.0,0.9,8.0,52.0,50.26,38.28
2016,4,29,6,45,0.0,67.0,0.9,8.5,67.0,65.34,51.32
2016,4,29,7,0,0.0,82.0,0.9,9.0,82.0,80.36,64.03
2016,4,29,7,15,3.0,113.0,0.9,9.0,114.5,114.14,92.6
2016,4,29,7,30,6.0,144.0,0.9,9.0,147.0,148.18,120.79
2016,4,29,7,45,7.5,159.0,0.95,9.0,163.0,164.1,133.51
2016,4,29,8,0,9.0,174.0,1.0,9.0,179.0,180.13,146.24
2016,4,29,8,15,6.0,172.0,1.0,9.5,175.5,175.04,141.17
2016,4,29,8,30,3.0,170.0,1.0,10.0,172.0,170.07,136.33
2016,4,29,8,45,10.5,206.5,1.0,10.5,214.0,213.25,170.76
2016,4,29,9,0,18.0,243.0,1.0,11.0,256.0,256.77,204.53
2016,4,29,9,15,28.5,278.5,1.0,11.0,300.0,310.32,245.89
2016,4,29,9,30,39.0,314.0,1.0,11.0,344.0,356.47,280.75
2016,4,29,9,45,452.5,225.0,1.0,11.5,592.0,660.45,517.86
2016,4,29,10,0,866.0,136.0,1.0,12.0,840.0,950.75,715.15
2016,4,29,10,15,873.0,137.5,1.0,12.0,867.5,960.37,716.11
2016,4,29,10,30,880.0,139.0,1.0,12.0,895.0,972.52,723.04
2016,4,29,10,45,888.5,137.5,1.0,12.5,916.5,980.1,725.73
2016,4,29,11,0,897.0,136.0,1.0,13.0,938.0,984.73,726.69
2016,4,29,11,15,899.5,136.5,1.05,13.0,951.0,982.73,725.84
2016,4,29,11,30,902.0,137.0,1.1,13.0,964.0,977.7,723.21
2016,4,29,11,45,903.0,137.5,1.15,13.5,969.0,968.27,716.54
2016,4,29,12,0,904.0,138.0,1.2,14.0,974.0,955.91,708.09
2016,4,29,12,15,903.5,137.5,1.2,14.0,971.5,938.36,696.81
2016,4,29,12,30,903.0,137.0,1.2,14.0,969.0,918.08,683.84
2016,4,29,12,45,904.5,134.5,1.3,14.0,959.5,894.93,670.53
2016,4,29,13,0,906.0,132.0,1.4,14.0,950.0,869.13,655.27
2016,4,29,13,15,902.5,131.0,1.4,14.0,932.5,838.22,635.1
2016,4,29,13,30,899.0,130.0,1.4,14.0,915.0,805.11,613.36
2016,4,29,13,45,892.5,129.5,1.45,14.0,889.5,768.25,589.42
2016,4,29,14,0,886.0,129.0,1.5,14.0,864.0,729.69,563.53
2016,4,29,14,15,878.0,127.0,1.5,13.5,832.0,687.29,533.63
2016,4,29,14,30,870.0,125.0,1.5,13.0,800.0,643.69,502.04
2016,4,29,14,45,858.5,122.5,1.55,13.0,761.5,593.98,464.54
2016,4,29,15,0,847.0,120.0,1.6,13.0,723.0,546.15,427.28
2016,4,29,15,15,832.0,117.0,1.6,12.5,678.5,495.99,387.59
2016,4,29,15,30,817.0,114.0,1.6,12.0,634.0,446.17,346.87
2016,4,29,15,45,790.0,113.0,1.65,12.0,584.5,394.2,302.93
2016,4,29,16,0,763.0,112.0,1.7,12.0,535.0,340.74,256.9
2016,4,29,16,15,735.5,107.5,1.7,11.5,483.5,289.42,212.23
2016,4,29,16,30,708.0,103.0,1.7,11.0,432.0,240.56,169.37
2016,4,29,16,45,664.0,98.5,1.7,11.0,378.0,191.52,127.62
2016,4,29,17,0,620.0,94.0,1.7,11.0,324.0,147.05,92.17
2016,4,29,17,15,567.0,86.5,1.7,10.5,271.5,104.07,62.84
2016,4,29,17,30,514.0,79.0,1.7,10.0,219.0,66.88,44.86
2016,4,29,17,45,429.0,69.5,1.7,9.5,169.0,50.63,40.33
2016,4,29,18,0,344.0,60.0,1.7,9.0,119.0,45.06,34.98
2016,4,29,18,15,232.0,44.5,1.7,8.5,78.0,34.19,24.55
2016,4,29,18,30,120.0,29.0,1.7,8.0,37.0,24.09,12.26
2016,4,29,18,45,60.0,14.5,1.7,8.0,18.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,8.0,1.4,8.0,10.5,25.53,0.0
2016,4,30,5,30,143.0,16.0,1.4,8.0,21.0,68.94,0.0
2016,4,30,5,45,275.0,28.5,1.45,8.5,59.5,144.17,104.8
2016,4,30,6,0,407.0,41.0,1.5,9.0,98.0,222.63,176.27
2016,4,30,6,15,492.5,50.0,1.45,9.5,148.0,289.69,236.01
2016,4,30,6,30,578.0,59.0,1.4,10.0,198.0,364.36,300.28
2016,4,30,6,45,631.0,66.0,1.35,10.5,252.0,426.52,352.29
2016,4,30,7,0,684.0,73.0,1.3,11.0,306.0,492.4,405.04
2016,4,30,7,15,722.5,78.0,1.3,11.5,360.5,550.25,449.72
2016,4,30,7,30,761.0,83.0,1.3,12.0,415.0,607.52,492.41
2016,4,30,7,45,789.0,86.5,1.3,12.5,468.5,659.53,529.19
2016,4,30,8,0,817.0,90.0,1.3,13.0,522.0,711.68,563.88
2016,4,30,8,15,837.0,93.5,1.3,13.5,572.5,757.52,593.2
2016,4,30,8,30,857.0,97.0,1.3,14.0,623.0,802.38,621.27
2016,4,30,8,45,871.5,100.0,1.3,14.5,669.0,835.94,641.03
2016,4,30,9,0,886.0,103.0,1.3,15.0,715.0,872.57,662.75
2016,4,30,9,15,897.5,105.0,1.3,15.0,755.5,903.49,681.56
2016,4,30,9,30,909.0,107.0,1.3,15.0,796.0,932.09,698.8
2016,4,30,9,45,923.0,105.5,1.3,15.5,832.5,956.71,712.05
2016,4,30,10,0,937.0,104.0,1.3,16.0,869.0,978.77,723.64
2016,4,30,10,15,943.0,105.0,1.3,16.0,897.0,993.27,731.72
2016,4,30,10,30,949.0,106.0,1.3,16.0,925.0,1004.71,738.02
2016,4,30,10,45,951.5,107.5,1.35,16.5,945.0,1010.22,740.15
2016,4,30,11,0,954.0,109.0,1.4,17.0,965.0,1012.52,740.4
2016,4,30,11,15,956.5,109.5,1.4,17.0,978.0,1010.55,738.65
2016,4,30,11,30,959.0,110.0,1.4,17.0,991.0,1005.37,735.02
2016,4,30,11,45,959.5,110.0,1.4,17.5,996.0,994.66,726.64
2016,4,30,12,0,960.0,110.0,1.4,18.0,1001.0,980.84,716.46
2016,4,30,12,15,959.0,110.0,1.4,18.0,997.5,962.64,704.94
2016,4,30,12,30,958.0,110.0,1.4,18.0,994.0,941.52,691.63
2016,4,30,12,45,956.5,109.0,1.4,18.0,983.0,916.21,675.63
2016,4,30,13,0,955.0,108.0,1.4,18.0,972.0,888.21,657.89
2016,4,30,13,15,950.5,107.0,1.4,18.0,953.0,855.27,636.83
2016,4,30,13,30,946.0,106.0,1.4,18.0,934.0,820.07,614.16
2016,4,30,13,45,941.0,104.5,1.4,18.0,908.0,781.94,589.33
2016,4,30,14,0,936.0,103.0,1.4,18.0,882.0,741.91,562.97
2016,4,30,14,15,927.5,101.5,1.4,18.0,848.5,697.88,532.21
2016,4,30,14,30,919.0,100.0,1.4,18.0,815.0,652.58,499.13
2016,4,30,14,45,909.5,97.5,1.45,18.0,776.0,604.76,463.71
2016,4,30,15,0,900.0,95.0,1.5,18.0,737.0,556.18,426.62
2016,4,30,15,15,886.0,93.0,1.5,18.0,692.5,505.37,386.43
2016,4,30,15,30,872.0,91.0,1.5,18.0,648.0,454.65,345.12
2016,4,30,15,45,854.5,87.5,1.5,18.0,599.0,401.6,300.93
2016,4,30,16,0,837.0,84.0,1.5,18.0,550.0,345.25,253.15
2016,4,30,16,15,813.5,80.5,1.45,17.5,498.0,292.45,207.7
2016,4,30,16,30,790.0,77.0,1.4,17.0,446.0,241.64,163.55
2016,4,30,16,45,759.0,72.5,1.4,16.5,392.5,190.84,120.49
2016,4,30,17,0,728.0,68.0,1.4,16.0,339.0,143.19,82.43
2016,4,30,17,15,682.0,63.0,1.35,15.0,285.5,97.34,51.42
2016,4,30,17,30,636.0,58.0,1.3,14.0,232.0,52.99,29.51
2016,4,30,17,45,567.5,50.5,1.3,13.5,181.0,34.27,25.12
2016,4,30,18,0,499.0,43.0,1.3,13.0,130.0,30.56,21.6
2016,4,30,18,15,383.0,33.5,1.25,12.5,86.5,24.77,16.0
2016,4,30,18,30,267.0,24.0,1.2,12.0,43.0,18.57,8.39
2016,4,30,18,45,133.5,12.0,1.15,11.5,21.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,9.5,11.5,29.21,0.0
2016,5,1,5,30,171.0,16.0,0.8,10.0,23.0,78.26,0.0
2016,5,1,5,45,307.5,27.0,0.7,10.5,62.5,154.35,112.35
2016,5,1,6,0,444.0,38.0,0.6,11.0,102.0,234.9,183.89
2016,5,1,6,15,525.5,45.5,0.6,11.5,152.0,300.27,241.12
2016,5,1,6,30,607.0,53.0,0.6,12.0,202.0,372.89,302.32
2016,5,1,6,45,659.0,58.5,0.6,12.5,255.5,431.83,350.6
2016,5,1,7,0,711.0,64.0,0.6,13.0,309.0,496.87,401.49
2016,5,1,7,15,746.5,68.5,0.6,13.5,363.0,553.65,443.99
2016,5,1,7,30,782.0,73.0,0.6,14.0,417.0,611.8,485.88
2016,5,1,7,45,808.0,76.0,0.6,15.0,469.5,662.6,518.9
2016,5,1,8,0,834.0,79.0,0.6,16.0,522.0,713.39,550.29
2016,5,1,8,15,853.0,82.0,0.65,16.5,572.0,753.89,575.5
2016,5,1,8,30,872.0,85.0,0.7,17.0,622.0,797.86,602.81
2016,5,1,8,45,886.0,87.5,0.75,17.5,667.5,835.82,625.62
2016,5,1,9,0,900.0,90.0,0.8,18.0,713.0,871.95,647.05
2016,5,1,9,15,910.5,92.0,0.8,18.0,754.0,902.41,664.93
2016,5,1,9,30,921.0,94.0,0.8,18.0,795.0,930.47,681.25
2016,5,1,9,45,926.0,97.0,0.85,18.5,828.5,952.03,693.07
2016,5,1,10,0,931.0,100.0,0.9,19.0,862.0,970.68,703.16
2016,5,1,10,15,937.0,101.5,0.95,19.0,890.0,985.68,712.37
2016,5,1,10,30,943.0,103.0,1.0,19.0,918.0,997.62,719.8
2016,5,1,10,45,945.0,105.0,1.05,19.5,938.0,1003.17,722.01
2016,5,1,11,0,947.0,107.0,1.1,20.0,958.0,1005.52,722.4
2016,5,1,11,15,949.5,107.5,1.1,20.0,971.5,1003.59,720.71
2016,5,1,11,30,952.0,108.0,1.1,20.0,985.0,998.47,717.2
2016,5,1,11,45,950.0,110.0,1.15,20.0,989.0,987.52,711.09
2016,5,1,12,0,948.0,112.0,1.2,20.0,993.0,973.53,703.17
2016,5,1,12,15,948.0,112.0,1.2,20.0,990.5,956.4,692.5
2016,5,1,12,30,948.0,112.0,1.2,20.0,988.0,936.37,680.06
2016,5,1,12,45,943.5,113.0,1.2,20.0,977.0,910.65,664.02
2016,5,1,13,0,939.0,114.0,1.2,20.0,966.0,882.41,646.37
2016,5,1,13,15,935.0,113.0,1.2,19.5,947.5,850.31,627.33
2016,5,1,13,30,931.0,112.0,1.2,19.0,929.0,815.96,606.62
2016,5,1,13,45,922.5,113.0,1.2,19.0,902.5,778.11,582.22
2016,5,1,14,0,914.0,114.0,1.2,19.0,876.0,738.61,556.48
2016,5,1,14,15,906.0,112.0,1.15,19.0,843.5,695.26,525.7
2016,5,1,14,30,898.0,110.0,1.1,19.0,811.0,650.66,493.08
2016,5,1,14,45,884.0,110.0,1.1,19.0,771.5,603.41,458.18
2016,5,1,15,0,870.0,110.0,1.1,19.0,732.0,555.8,422.07
2016,5,1,15,15,855.5,107.0,1.05,18.5,688.0,501.72,380.74
2016,5,1,15,30,841.0,104.0,1.0,18.0,644.0,451.06,340.6
2016,5,1,15,45,818.0,102.5,1.0,18.0,594.5,398.99,297.87
2016,5,1,16,0,795.0,101.0,1.0,18.0,545.0,348.45,255.3
2016,5,1,16,15,768.5,97.0,0.95,17.5,493.0,296.47,211.29
2016,5,1,16,30,742.0,93.0,0.9,17.0,441.0,243.36,166.13
2016,5,1,16,45,702.5,89.0,0.9,16.5,387.0,193.69,124.86
2016,5,1,17,0,663.0,85.0,0.9,16.0,333.0,148.06,88.97
2016,5,1,17,15,612.5,78.0,0.85,15.5,280.0,103.24,58.33
2016,5,1,17,30,562.0,71.0,0.8,15.0,227.0,63.87,38.81
2016,5,1,17,45,484.5,62.5,0.8,14.5,176.5,44.42,34.05
2016,5,1,18,0,407.0,54.0,0.8,14.0,126.0,40.41,30.25
2016,5,1,18,15,294.0,41.0,0.85,13.5,84.0,31.16,21.53
2016,5,1,18,30,181.0,28.0,0.9,13.0,42.0,21.78,11.17
2016,5,1,18,45,90.5,14.0,0.95,12.5,21.0,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,9.0,0.6,8.5,11.5,20.2,0.0
2016,5,2,5,30,90.0,18.0,0.5,9.0,23.0,56.23,6.26
2016,5,2,5,45,209.0,33.5,0.4,9.5,60.0,127.33,93.93
2016,5,2,6,0,328.0,49.0,0.3,10.0,97.0,201.43,158.76
2016,5,2,6,15,210.5,72.5,0.25,10.0,108.5,184.73,149.38
2016,5,2,6,30,93.0,96.0,0.2,10.0,120.0,156.45,127.59
2016,5,2,6,45,110.0,117.5,0.2,10.5,151.5,192.64,158.15
2016,5,2,7,0,127.0,139.0,0.2,11.0,183.0,229.96,188.36
2016,5,2,7,15,262.0,147.0,0.2,11.5,257.0,333.76,272.28
2016,5,2,7,30,397.0,155.0,0.2,12.0,331.0,449.89,361.54
2016,5,2,7,45,567.0,132.5,0.2,13.0,417.0,561.68,443.97
2016,5,2,8,0,737.0,110.0,0.2,14.0,503.0,681.52,527.59
2016,5,2,8,15,759.0,114.0,0.2,14.5,552.0,723.85,552.38
2016,5,2,8,30,781.0,118.0,0.2,15.0,601.0,768.41,579.31
2016,5,2,8,45,798.5,120.5,0.25,15.5,646.0,806.62,602.23
2016,5,2,9,0,816.0,123.0,0.3,16.0,691.0,843.35,624.04
2016,5,2,9,15,829.0,125.5,0.3,16.5,731.0,874.41,641.03
2016,5,2,9,30,842.0,128.0,0.3,17.0,771.0,903.37,656.57
2016,5,2,9,45,863.0,123.5,0.35,18.0,808.0,924.54,666.86
2016,5,2,10,0,884.0,119.0,0.4,19.0,845.0,949.0,679.32
2016,5,2,10,15,890.5,120.5,0.45,19.0,872.5,963.79,688.29
2016,5,2,10,30,897.0,122.0,0.5,19.0,900.0,975.7,695.74
2016,5,2,10,45,900.0,124.0,0.55,19.5,920.0,981.83,698.47
2016,5,2,11,0,903.0,126.0,0.6,20.0,940.0,984.91,699.52
2016,5,2,11,15,905.5,126.5,0.65,20.0,953.0,982.95,698.92
2016,5,2,11,30,908.0,127.0,0.7,20.0,966.0,977.95,696.62
2016,5,2,11,45,905.0,130.0,0.75,20.5,969.5,967.3,689.62
2016,5,2,12,0,902.0,133.0,0.8,21.0,973.0,953.77,680.97
2016,5,2,12,15,901.5,133.0,0.8,21.0,970.0,936.79,670.55
2016,5,2,12,30,901.0,133.0,0.8,21.0,967.0,917.09,658.51
2016,5,2,12,45,894.0,135.0,0.85,21.0,955.0,891.1,643.43
2016,5,2,13,0,887.0,137.0,0.9,21.0,943.0,862.86,626.83
2016,5,2,13,15,882.0,136.0,0.95,20.5,924.5,831.32,609.09
2016,5,2,13,30,877.0,135.0,1.0,20.0,906.0,797.76,589.74
2016,5,2,13,45,866.5,135.5,1.05,20.0,879.0,759.68,565.93
2016,5,2,14,0,856.0,136.0,1.1,20.0,852.0,720.25,540.34
2016,5,2,14,15,847.0,134.0,1.1,19.5,819.5,676.66,510.75
2016,5,2,14,30,838.0,132.0,1.1,19.0,787.0,633.35,480.51
2016,5,2,14,45,669.5,193.0,1.1,19.0,700.5,553.12,420.39
2016,5,2,15,0,501.0,254.0,1.1,19.0,614.0,488.07,370.94
2016,5,2,15,15,427.0,261.0,1.05,18.5,554.5,433.33,330.13
2016,5,2,15,30,353.0,268.0,1.0,18.0,495.0,388.47,296.22
2016,5,2,15,45,340.5,248.5,1.0,17.5,454.0,347.39,264.85
2016,5,2,16,0,328.0,229.0,1.0,17.0,413.0,307.42,233.61
2016,5,2,16,15,499.0,169.0,0.95,16.5,419.0,282.01,208.28
2016,5,2,16,30,670.0,109.0,0.9,16.0,425.0,242.3,168.66
2016,5,2,16,45,608.0,103.5,0.85,15.5,364.5,190.94,127.05
2016,5,2,17,0,546.0,98.0,0.8,15.0,304.0,145.98,92.59
2016,5,2,17,15,480.5,94.5,0.75,14.5,255.5,109.42,68.37
2016,5,2,17,30,415.0,91.0,0.7,14.0,207.0,78.35,53.1
2016,5,2,17,45,349.5,77.5,0.7,13.5,161.0,56.51,44.94
2016,5,2,18,0,284.0,64.0,0.7,13.0,115.0,47.94,37.06
2016,5,2,18,15,198.5,46.5,0.65,12.5,76.5,35.55,25.51
2016,5,2,18,30,113.0,29.0,0.6,12.0,38.0,24.14,13.45
2016,5,2,18,45,56.5,14.5,0.55,11.5,19.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,8.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.5,8.0,15.0,14.48,0.0
2016,5,3,5,45,25.5,35.0,0.5,8.5,39.0,47.98,33.59
2016,5,3,6,0,51.0,55.0,0.5,9.0,63.0,86.65,67.74
2016,5,3,6,15,73.5,77.5,0.45,9.5,93.5,124.11,100.44
2016,5,3,6,30,96.0,100.0,0.4,10.0,124.0,162.99,133.72
2016,5,3,6,45,118.5,120.0,0.4,10.5,157.0,200.35,164.95
2016,5,3,7,0,141.0,140.0,0.4,11.0,190.0,239.43,196.73
2016,5,3,7,15,79.5,150.0,0.35,11.0,179.0,208.42,170.02
2016,5,3,7,30,18.0,160.0,0.3,11.0,168.0,173.15,139.55
2016,5,3,7,45,153.0,191.5,0.25,11.5,273.0,316.77,256.64
2016,5,3,8,0,288.0,223.0,0.2,12.0,378.0,464.32,368.52
2016,5,3,8,15,285.5,247.0,0.2,12.5,412.5,496.83,388.73
2016,5,3,8,30,283.0,271.0,0.2,13.0,447.0,528.15,409.02
2016,5,3,8,45,299.5,290.0,0.25,14.0,488.0,568.53,435.64
2016,5,3,9,0,316.0,309.0,0.3,15.0,529.0,608.71,461.45
2016,5,3,9,15,242.0,341.0,0.35,15.5,515.5,574.2,433.48
2016,5,3,9,30,168.0,373.0,0.4,16.0,502.0,544.37,409.38
2016,5,3,9,45,121.0,379.0,0.45,16.5,474.0,507.81,381.54
2016,5,3,10,0,74.0,385.0,0.5,17.0,446.0,461.51,346.65
2016,5,3,10,15,123.0,412.0,0.5,17.0,517.5,541.92,404.78
2016,5,3,10,30,172.0,439.0,0.5,17.0,589.0,614.22,454.58
2016,5,3,10,45,505.5,300.5,0.55,17.5,754.5,797.55,586.99
2016,5,3,11,0,839.0,162.0,0.6,18.0,920.0,967.2,696.66
2016,5,3,11,15,657.0,280.0,0.6,17.5,878.5,912.07,658.84
2016,5,3,11,30,475.0,398.0,0.6,17.0,837.0,850.48,614.74
2016,5,3,11,45,444.0,403.0,0.65,17.0,815.5,817.56,594.25
2016,5,3,12,0,413.0,408.0,0.7,17.0,794.0,783.76,572.48
2016,5,3,12,15,433.5,405.0,0.7,17.0,809.0,787.85,575.99
2016,5,3,12,30,454.0,402.0,0.7,17.0,824.0,789.89,577.65
2016,5,3,12,45,432.0,399.0,0.75,17.0,797.0,753.63,553.95
2016,5,3,13,0,410.0,396.0,0.8,17.0,770.0,717.31,530.35
2016,5,3,13,15,422.0,382.5,0.85,16.5,761.0,698.55,520.11
2016,5,3,13,30,434.0,369.0,0.9,16.0,752.0,678.23,508.34
2016,5,3,13,45,465.0,348.5,0.95,16.0,748.0,663.8,499.86
2016,5,3,14,0,496.0,328.0,1.0,16.0,744.0,646.43,488.94
2016,5,3,14,15,495.5,310.5,1.0,16.0,712.5,608.04,461.99
2016,5,3,14,30,495.0,293.0,1.0,16.0,681.0,568.95,434.21
2016,5,3,14,45,491.0,276.5,1.0,16.0,646.0,528.13,404.51
2016,5,3,15,0,487.0,260.0,1.0,16.0,611.0,487.06,373.95
2016,5,3,15,15,555.0,219.5,0.95,15.5,595.5,459.39,353.16
2016,5,3,15,30,623.0,179.0,0.9,15.0,580.0,424.27,325.26
2016,5,3,15,45,470.0,205.5,0.9,14.5,495.0,357.09,273.58
2016,5,3,16,0,317.0,232.0,0.9,14.0,410.0,307.08,235.94
2016,5,3,16,15,384.5,195.0,0.85,13.5,391.0,277.15,209.7
2016,5,3,16,30,452.0,158.0,0.8,13.0,372.0,235.74,172.8
2016,5,3,16,45,498.0,134.0,0.8,13.0,344.5,199.11,139.45
2016,5,3,17,0,544.0,110.0,0.8,13.0,317.0,157.88,103.14
2016,5,3,17,15,493.0,100.5,0.75,12.5,266.5,116.61,74.14
2016,5,3,17,30,442.0,91.0,0.7,12.0,216.0,80.43,54.08
2016,5,3,17,45,380.5,77.5,0.7,12.0,169.0,56.42,45.15
2016,5,3,18,0,319.0,64.0,0.7,12.0,122.0,47.85,37.16
2016,5,3,18,15,224.0,47.5,0.65,11.5,82.0,36.29,26.33
2016,5,3,18,30,129.0,31.0,0.6,11.0,42.0,25.72,15.11
2016,5,3,18,45,64.5,15.5,0.55,10.5,21.0,15.24,0.0
2016,5,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
