Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,0.7,9.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,0.7,9.0,16.0,15.45,1.41
2016,5,4,5,45,33.0,37.0,0.7,9.0,42.0,53.19,37.89
2016,5,4,6,0,66.0,58.0,0.7,9.0,68.0,96.6,76.1
2016,5,4,6,15,93.5,80.5,0.65,9.0,101.0,136.93,111.55
2016,5,4,6,30,121.0,103.0,0.6,9.0,134.0,179.19,148.08
2016,5,4,6,45,152.0,121.5,0.6,9.5,169.5,220.41,182.74
2016,5,4,7,0,183.0,140.0,0.6,10.0,205.0,264.17,218.56
2016,5,4,7,15,137.0,163.5,0.55,10.0,216.5,267.81,220.04
2016,5,4,7,30,91.0,187.0,0.5,10.0,228.0,259.42,211.64
2016,5,4,7,45,150.0,211.5,0.45,10.5,288.5,337.87,273.76
2016,5,4,8,0,209.0,236.0,0.4,11.0,349.0,412.35,330.0
2016,5,4,8,15,164.0,260.5,0.35,11.0,354.5,409.51,324.5
2016,5,4,8,30,119.0,285.0,0.3,11.0,360.0,403.13,317.03
2016,5,4,8,45,143.0,309.0,0.3,11.5,405.0,450.56,351.49
2016,5,4,9,0,167.0,333.0,0.3,12.0,450.0,498.61,385.04
2016,5,4,9,15,107.0,332.0,0.35,12.5,408.5,437.04,336.95
2016,5,4,9,30,47.0,331.0,0.4,13.0,367.0,381.84,293.93
2016,5,4,9,45,56.5,356.0,0.45,13.5,401.5,415.96,319.01
2016,5,4,10,0,66.0,381.0,0.5,14.0,436.0,449.9,342.79
2016,5,4,10,15,64.5,392.5,0.5,14.0,447.5,459.07,348.46
2016,5,4,10,30,63.0,404.0,0.5,14.0,459.0,467.91,354.17
2016,5,4,10,45,70.5,420.5,0.55,14.5,483.5,490.08,369.45
2016,5,4,11,0,78.0,437.0,0.6,15.0,508.0,511.8,384.17
2016,5,4,11,15,99.5,454.0,0.65,15.0,545.5,546.68,409.29
2016,5,4,11,30,121.0,471.0,0.7,15.0,583.0,585.08,436.47
2016,5,4,11,45,149.0,476.5,0.75,15.5,615.5,611.74,454.88
2016,5,4,12,0,177.0,482.0,0.8,16.0,648.0,637.08,472.34
2016,5,4,12,15,252.0,466.5,0.85,16.0,701.5,684.3,507.11
2016,5,4,12,30,327.0,451.0,0.9,16.0,755.0,725.77,537.33
2016,5,4,12,45,385.5,420.5,0.95,16.5,775.0,735.05,544.56
2016,5,4,13,0,444.0,390.0,1.0,17.0,795.0,740.5,549.46
2016,5,4,13,15,457.5,377.5,1.05,17.0,787.5,722.95,538.51
2016,5,4,13,30,471.0,365.0,1.1,17.0,780.0,703.66,526.44
2016,5,4,13,45,443.5,359.0,1.15,17.0,741.0,658.47,495.46
2016,5,4,14,0,416.0,353.0,1.2,17.0,702.0,614.35,464.91
2016,5,4,14,15,443.5,327.0,1.2,16.5,687.0,589.69,449.17
2016,5,4,14,30,471.0,301.0,1.2,16.0,672.0,562.3,430.75
2016,5,4,14,45,419.0,305.0,1.25,16.0,623.0,513.17,394.36
2016,5,4,15,0,367.0,309.0,1.3,16.0,574.0,471.11,362.79
2016,5,4,15,15,278.5,304.5,1.3,15.5,498.5,404.87,313.29
2016,5,4,15,30,190.0,300.0,1.3,15.0,423.0,350.73,272.66
2016,5,4,15,45,126.0,269.5,1.3,14.5,348.5,288.34,225.51
2016,5,4,16,0,62.0,239.0,1.3,14.0,274.0,236.89,186.65
2016,5,4,16,15,31.0,174.0,1.25,13.5,191.5,168.31,133.08
2016,5,4,16,30,0.0,109.0,1.2,13.0,109.0,104.28,82.18
2016,5,4,16,45,0.0,83.5,1.15,13.0,83.5,80.54,62.76
2016,5,4,17,0,0.0,58.0,1.1,13.0,58.0,56.04,42.3
2016,5,4,17,15,0.0,48.5,1.0,12.5,48.5,46.85,34.68
2016,5,4,17,30,0.0,39.0,0.9,12.0,39.0,37.65,26.91
2016,5,4,17,45,0.0,30.5,0.85,11.5,30.5,29.44,21.04
2016,5,4,18,0,0.0,22.0,0.8,11.0,22.0,21.22,13.5
2016,5,4,18,15,0.0,14.5,0.75,10.5,14.5,13.98,6.77
2016,5,4,18,30,0.0,7.0,0.7,10.0,7.0,6.74,0.0
2016,5,4,18,45,0.0,3.5,0.65,10.0,3.5,3.44,0.0
2016,5,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.5,0.6,9.0,3.5,3.44,0.0
2016,5,5,5,30,0.0,7.0,0.6,9.0,7.0,6.75,0.0
2016,5,5,5,45,0.0,17.0,0.6,9.5,17.0,16.4,8.01
2016,5,5,6,0,0.0,27.0,0.6,10.0,27.0,26.06,16.71
2016,5,5,6,15,0.0,39.0,0.6,10.0,39.0,37.66,27.01
2016,5,5,6,30,0.0,51.0,0.6,10.0,51.0,49.27,37.19
2016,5,5,6,45,0.0,64.5,0.6,10.5,64.5,62.46,48.45
2016,5,5,7,0,0.0,78.0,0.6,11.0,78.0,75.92,59.7
2016,5,5,7,15,0.0,96.0,0.6,11.0,96.0,94.03,74.77
2016,5,5,7,30,0.0,114.0,0.6,11.0,114.0,112.09,89.56
2016,5,5,7,45,0.0,110.5,0.65,11.5,110.5,107.98,85.6
2016,5,5,8,0,0.0,107.0,0.7,12.0,107.0,104.15,81.99
2016,5,5,8,15,9.0,164.5,0.7,12.5,170.0,169.42,135.12
2016,5,5,8,30,18.0,222.0,0.7,13.0,233.0,235.9,187.26
2016,5,5,8,45,9.0,161.0,0.7,13.5,166.5,165.45,130.11
2016,5,5,9,0,0.0,100.0,0.7,14.0,100.0,96.92,74.33
2016,5,5,9,15,0.0,100.0,0.7,14.0,100.0,96.94,74.34
2016,5,5,9,30,0.0,100.0,0.7,14.0,100.0,96.96,74.2
2016,5,5,9,45,0.0,117.0,0.7,14.5,117.0,113.68,87.38
2016,5,5,10,0,0.0,134.0,0.7,15.0,134.0,130.39,100.36
2016,5,5,10,15,14.0,239.5,0.7,15.0,252.0,248.05,192.66
2016,5,5,10,30,28.0,345.0,0.7,15.0,370.0,373.8,286.52
2016,5,5,10,45,23.0,325.0,0.75,15.0,345.5,341.12,261.15
2016,5,5,11,0,18.0,305.0,0.8,15.0,321.0,315.81,242.31
2016,5,5,11,15,12.5,238.0,0.8,15.0,249.5,243.94,187.89
2016,5,5,11,30,7.0,171.0,0.8,15.0,178.0,172.84,133.09
2016,5,5,11,45,22.5,286.5,0.8,15.5,307.5,302.71,233.07
2016,5,5,12,0,38.0,402.0,0.8,16.0,437.0,428.93,324.76
2016,5,5,12,15,19.0,252.5,0.8,15.5,270.0,263.47,201.79
2016,5,5,12,30,0.0,103.0,0.8,15.0,103.0,99.87,75.14
2016,5,5,12,45,29.0,264.0,0.8,15.0,291.0,280.41,217.44
2016,5,5,13,0,58.0,425.0,0.8,15.0,479.0,455.83,346.45
2016,5,5,13,15,53.0,410.0,0.8,15.0,458.5,433.78,329.01
2016,5,5,13,30,48.0,395.0,0.8,15.0,438.0,412.12,313.55
2016,5,5,13,45,30.0,319.0,0.85,15.0,345.5,324.92,249.47
2016,5,5,14,0,12.0,243.0,0.9,15.0,253.0,241.37,186.6
2016,5,5,14,15,25.5,286.0,0.9,15.0,306.5,286.49,222.1
2016,5,5,14,30,39.0,329.0,0.9,15.0,360.0,331.15,256.1
2016,5,5,14,45,45.5,321.0,0.9,15.0,355.5,324.11,250.93
2016,5,5,15,0,52.0,313.0,0.9,15.0,351.0,316.36,245.52
2016,5,5,15,15,33.5,268.0,0.9,14.5,292.5,263.68,205.9
2016,5,5,15,30,15.0,223.0,0.9,14.0,234.0,217.04,170.52
2016,5,5,15,45,7.5,177.0,0.95,14.0,182.5,170.88,134.57
2016,5,5,16,0,0.0,131.0,1.0,14.0,131.0,125.33,98.41
2016,5,5,16,15,0.5,138.5,1.0,13.5,139.0,131.81,104.37
2016,5,5,16,30,1.0,146.0,1.0,13.0,147.0,137.74,109.79
2016,5,5,16,45,0.5,110.5,1.0,13.0,111.0,105.16,83.21
2016,5,5,17,0,0.0,75.0,1.0,13.0,75.0,72.43,56.12
2016,5,5,17,15,0.0,63.5,0.95,12.5,63.5,61.37,47.05
2016,5,5,17,30,0.0,52.0,0.9,12.0,52.0,50.24,37.69
2016,5,5,17,45,0.0,41.0,0.85,11.5,41.0,39.59,30.2
2016,5,5,18,0,0.0,30.0,0.8,11.0,30.0,28.96,20.47
2016,5,5,18,15,0.0,20.5,0.75,10.5,20.5,19.78,11.94
2016,5,5,18,30,0.0,11.0,0.7,10.0,11.0,10.6,3.17
2016,5,5,18,45,0.0,5.5,0.7,10.0,5.5,5.3,0.0
2016,5,5,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.65,8.0,8.5,8.36,0.0
2016,5,6,5,30,0.0,17.0,0.6,8.0,17.0,16.41,4.14
2016,5,6,5,45,17.0,37.0,0.6,8.5,40.0,46.82,33.27
2016,5,6,6,0,34.0,57.0,0.6,9.0,63.0,76.55,59.62
2016,5,6,6,15,51.5,79.5,0.6,9.0,91.5,110.61,89.54
2016,5,6,6,30,69.0,102.0,0.6,9.0,120.0,145.68,119.92
2016,5,6,6,45,85.5,123.0,0.6,9.5,150.5,179.52,148.39
2016,5,6,7,0,102.0,144.0,0.6,10.0,181.0,221.58,182.82
2016,5,6,7,15,71.0,160.5,0.6,10.0,188.0,215.34,176.62
2016,5,6,7,30,40.0,177.0,0.6,10.0,195.0,213.54,173.92
2016,5,6,7,45,33.0,190.5,0.6,10.5,207.0,222.94,180.42
2016,5,6,8,0,26.0,204.0,0.6,11.0,219.0,224.32,180.33
2016,5,6,8,15,115.0,245.5,0.6,11.0,317.0,354.78,284.7
2016,5,6,8,30,204.0,287.0,0.6,11.0,415.0,474.44,375.45
2016,5,6,8,45,144.5,305.0,0.6,11.5,399.5,447.68,350.89
2016,5,6,9,0,85.0,323.0,0.6,12.0,384.0,408.43,318.52
2016,5,6,9,15,59.5,318.5,0.6,12.0,362.5,380.59,296.57
2016,5,6,9,30,34.0,314.0,0.6,12.0,341.0,351.96,273.78
2016,5,6,9,45,42.0,340.0,0.65,12.5,374.5,385.69,298.68
2016,5,6,10,0,50.0,366.0,0.7,13.0,408.0,419.25,322.61
2016,5,6,10,15,37.5,349.5,0.7,13.0,381.5,388.86,299.09
2016,5,6,10,30,25.0,333.0,0.7,13.0,355.0,358.61,276.1
2016,5,6,10,45,17.0,262.5,0.75,13.0,278.0,273.18,211.77
2016,5,6,11,0,9.0,192.0,0.8,13.0,201.0,195.68,152.1
2016,5,6,11,15,4.5,116.5,0.8,13.0,121.0,117.41,90.25
2016,5,6,11,30,0.0,41.0,0.8,13.0,41.0,39.75,27.19
2016,5,6,11,45,0.0,64.5,0.85,13.5,64.5,62.56,45.87
2016,5,6,12,0,0.0,88.0,0.9,14.0,88.0,85.37,64.23
2016,5,6,12,15,5.0,143.5,0.9,13.5,148.5,143.68,111.32
2016,5,6,12,30,10.0,199.0,0.9,13.0,209.0,201.6,157.23
2016,5,6,12,45,13.0,245.0,0.95,13.0,258.0,248.07,193.23
2016,5,6,13,0,16.0,291.0,1.0,13.0,307.0,293.94,228.37
2016,5,6,13,15,16.5,290.5,1.0,12.5,306.0,292.83,227.82
2016,5,6,13,30,17.0,290.0,1.0,12.0,305.0,291.61,227.5
2016,5,6,13,45,12.5,241.5,1.0,12.0,252.5,241.23,188.74
2016,5,6,14,0,8.0,193.0,1.0,12.0,200.0,191.28,149.92
2016,5,6,14,15,4.0,128.5,0.95,12.0,132.0,126.74,98.62
2016,5,6,14,30,0.0,64.0,0.9,12.0,64.0,61.97,45.95
2016,5,6,14,45,2.5,120.0,0.9,12.0,122.0,117.3,91.62
2016,5,6,15,0,5.0,176.0,0.9,12.0,180.0,171.2,135.22
2016,5,6,15,15,2.5,154.0,0.9,11.5,156.0,148.88,117.55
2016,5,6,15,30,0.0,132.0,0.9,11.0,132.0,126.84,100.18
2016,5,6,15,45,0.0,93.0,0.9,11.0,93.0,90.0,70.12
2016,5,6,16,0,0.0,54.0,0.9,11.0,54.0,52.2,38.74
2016,5,6,16,15,0.0,36.5,0.85,11.0,36.5,35.26,24.54
2016,5,6,16,30,0.0,19.0,0.8,11.0,19.0,18.34,10.15
2016,5,6,16,45,0.0,22.5,0.8,11.0,22.5,21.72,13.13
2016,5,6,17,0,0.0,26.0,0.8,11.0,26.0,25.09,16.11
2016,5,6,17,15,0.0,22.0,0.7,10.5,22.0,21.23,12.84
2016,5,6,17,30,0.0,18.0,0.6,10.0,18.0,17.36,9.53
2016,5,6,17,45,151.5,43.5,0.55,10.0,72.5,30.26,21.99
2016,5,6,18,0,303.0,69.0,0.5,10.0,127.0,51.55,40.93
2016,5,6,18,15,211.0,52.0,0.45,9.5,86.5,39.7,29.73
2016,5,6,18,30,119.0,35.0,0.4,9.0,46.0,28.87,18.64
2016,5,6,18,45,59.5,17.5,0.4,9.0,23.0,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.6,8.0,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,0.6,8.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,20.0,0.6,8.5,20.0,19.3,10.59
2016,5,7,6,0,0.0,31.0,0.6,9.0,31.0,29.93,20.16
2016,5,7,6,15,0.0,44.5,0.6,9.0,44.5,42.99,31.76
2016,5,7,6,30,0.0,58.0,0.6,9.0,58.0,56.23,43.36
2016,5,7,6,45,0.0,73.0,0.6,9.5,73.0,71.28,56.2
2016,5,7,7,0,0.0,88.0,0.6,10.0,88.0,86.29,68.72
2016,5,7,7,15,7.5,124.5,0.6,10.0,128.0,128.77,104.39
2016,5,7,7,30,15.0,161.0,0.6,10.0,168.0,171.97,139.77
2016,5,7,7,45,52.0,199.0,0.65,10.5,227.0,246.07,199.87
2016,5,7,8,0,89.0,237.0,0.7,11.0,286.0,316.13,254.8
2016,5,7,8,15,67.0,248.5,0.7,11.0,287.5,312.18,249.75
2016,5,7,8,30,45.0,260.0,0.7,11.0,289.0,306.81,244.12
2016,5,7,8,45,63.5,291.5,0.7,11.5,335.0,356.08,281.44
2016,5,7,9,0,82.0,323.0,0.7,12.0,381.0,405.88,317.88
2016,5,7,9,15,94.0,346.5,0.7,12.5,416.5,441.53,342.9
2016,5,7,9,30,106.0,370.0,0.7,13.0,452.0,477.19,367.62
2016,5,7,9,45,64.0,338.5,0.7,13.5,389.0,404.38,311.49
2016,5,7,10,0,22.0,307.0,0.7,14.0,326.0,323.89,249.67
2016,5,7,10,15,19.0,296.5,0.7,14.0,313.5,309.94,239.33
2016,5,7,10,30,16.0,286.0,0.7,14.0,301.0,296.08,228.59
2016,5,7,10,45,14.0,262.0,0.7,14.5,275.5,269.85,208.16
2016,5,7,11,0,12.0,238.0,0.7,15.0,250.0,243.85,187.94
2016,5,7,11,15,32.0,331.5,0.7,15.0,362.0,359.49,275.51
2016,5,7,11,30,52.0,425.0,0.7,15.0,474.0,470.13,355.16
2016,5,7,11,45,77.5,448.5,0.7,15.5,522.0,514.47,385.58
2016,5,7,12,0,103.0,472.0,0.7,16.0,570.0,557.49,415.13
2016,5,7,12,15,57.0,347.0,0.7,16.0,401.5,389.87,294.85
2016,5,7,12,30,11.0,222.0,0.7,16.0,233.0,224.75,171.74
2016,5,7,12,45,11.0,220.5,0.75,16.0,231.5,222.76,171.22
2016,5,7,13,0,11.0,219.0,0.8,16.0,230.0,220.75,169.83
2016,5,7,13,15,5.5,157.5,0.8,16.0,163.0,156.7,120.12
2016,5,7,13,30,0.0,96.0,0.8,16.0,96.0,92.99,69.8
2016,5,7,13,45,2.0,126.5,0.85,16.0,128.5,123.79,94.69
2016,5,7,14,0,4.0,157.0,0.9,16.0,161.0,154.23,118.89
2016,5,7,14,15,8.5,200.0,0.9,15.5,207.5,197.68,153.4
2016,5,7,14,30,13.0,243.0,0.9,15.0,254.0,240.06,186.73
2016,5,7,14,45,6.5,185.0,0.9,15.0,190.5,181.07,140.73
2016,5,7,15,0,0.0,127.0,0.9,15.0,127.0,122.43,94.49
2016,5,7,15,15,1.5,148.0,0.85,14.5,149.0,142.79,111.46
2016,5,7,15,30,3.0,169.0,0.8,14.0,171.0,162.58,127.75
2016,5,7,15,45,1.5,131.5,0.8,14.0,132.5,126.74,99.14
2016,5,7,16,0,0.0,94.0,0.8,14.0,94.0,90.88,70.23
2016,5,7,16,15,0.0,94.5,0.75,13.5,94.5,91.22,70.98
2016,5,7,16,30,0.0,95.0,0.7,13.0,95.0,91.48,71.59
2016,5,7,16,45,0.0,100.5,0.7,13.0,100.5,96.13,75.74
2016,5,7,17,0,0.0,106.0,0.7,13.0,106.0,100.29,79.47
2016,5,7,17,15,0.0,90.0,0.65,12.5,90.0,85.27,67.2
2016,5,7,17,30,0.0,74.0,0.6,12.0,74.0,70.33,54.78
2016,5,7,17,45,0.0,58.5,0.6,12.0,58.5,55.93,44.78
2016,5,7,18,0,0.0,43.0,0.6,12.0,43.0,41.54,31.65
2016,5,7,18,15,0.0,29.5,0.6,11.5,29.5,28.48,19.62
2016,5,7,18,30,0.0,16.0,0.6,11.0,16.0,15.43,7.36
2016,5,7,18,45,0.0,8.0,0.6,10.5,8.0,7.71,0.0
2016,5,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,71.0,12.0,0.6,9.0,17.0,30.74,0.0
2016,5,8,5,30,142.0,24.0,0.5,9.0,34.0,84.85,48.89
2016,5,8,5,45,253.0,37.5,0.45,9.5,73.0,150.17,114.78
2016,5,8,6,0,364.0,51.0,0.4,10.0,112.0,224.15,178.78
2016,5,8,6,15,182.0,65.0,0.4,10.5,95.5,163.75,132.95
2016,5,8,6,30,0.0,79.0,0.4,11.0,79.0,78.95,62.06
2016,5,8,6,45,0.0,98.5,0.4,11.5,98.5,98.74,78.91
2016,5,8,7,0,0.0,118.0,0.4,12.0,118.0,118.4,94.93
2016,5,8,7,15,2.0,132.5,0.4,12.5,133.5,133.82,107.15
2016,5,8,7,30,4.0,147.0,0.4,13.0,149.0,149.42,119.3
2016,5,8,7,45,10.0,169.5,0.4,13.5,175.0,176.54,140.64
2016,5,8,8,0,16.0,192.0,0.4,14.0,201.0,203.98,161.77
2016,5,8,8,15,39.5,233.0,0.4,14.0,257.5,273.36,216.02
2016,5,8,8,30,63.0,274.0,0.4,14.0,314.0,336.95,264.07
2016,5,8,8,45,436.0,198.0,0.45,14.5,504.5,594.05,462.6
2016,5,8,9,0,809.0,122.0,0.5,15.0,695.0,844.76,633.91
2016,5,8,9,15,821.5,124.5,0.5,15.0,734.5,875.15,648.51
2016,5,8,9,30,834.0,127.0,0.5,15.0,774.0,903.45,665.13
2016,5,8,9,45,435.0,236.5,0.55,15.5,575.5,663.45,499.45
2016,5,8,10,0,36.0,346.0,0.6,16.0,377.0,385.18,290.81
2016,5,8,10,15,51.0,378.5,0.65,16.0,423.5,431.87,327.4
2016,5,8,10,30,66.0,411.0,0.7,16.0,470.0,478.25,360.57
2016,5,8,10,45,45.0,378.0,0.75,16.5,418.5,422.38,318.81
2016,5,8,11,0,24.0,345.0,0.8,17.0,367.0,361.34,273.6
2016,5,8,11,15,19.0,303.0,0.85,17.0,321.0,314.21,239.17
2016,5,8,11,30,14.0,261.0,0.9,17.0,275.0,267.57,204.44
2016,5,8,11,45,14.0,263.0,0.95,17.0,276.5,269.0,205.8
2016,5,8,12,0,14.0,265.0,1.0,17.0,278.0,270.36,206.87
2016,5,8,12,15,23.5,326.5,1.0,17.0,349.0,339.78,259.02
2016,5,8,12,30,33.0,388.0,1.0,17.0,420.0,405.74,307.14
2016,5,8,12,45,85.0,428.0,1.05,17.0,507.5,485.98,366.44
2016,5,8,13,0,137.0,468.0,1.1,17.0,595.0,562.08,421.32
2016,5,8,13,15,145.5,452.0,1.1,16.5,584.0,546.66,411.05
2016,5,8,13,30,154.0,436.0,1.1,16.0,573.0,530.65,401.1
2016,5,8,13,45,110.0,414.5,1.1,16.0,511.0,470.18,357.03
2016,5,8,14,0,66.0,393.0,1.1,16.0,449.0,415.52,316.87
2016,5,8,14,15,68.5,376.0,1.1,16.0,432.5,396.98,304.03
2016,5,8,14,30,71.0,359.0,1.1,16.0,416.0,378.27,290.69
2016,5,8,14,45,60.0,335.5,1.1,16.0,382.0,345.8,266.71
2016,5,8,15,0,49.0,312.0,1.1,16.0,348.0,314.41,243.43
2016,5,8,15,15,50.0,294.5,1.05,15.5,329.0,295.23,229.67
2016,5,8,15,30,51.0,277.0,1.0,15.0,310.0,276.0,215.6
2016,5,8,15,45,34.5,241.0,1.0,15.0,262.5,234.09,183.51
2016,5,8,16,0,18.0,205.0,1.0,15.0,215.0,198.43,156.13
2016,5,8,16,15,20.0,191.5,1.0,14.5,202.0,184.83,146.04
2016,5,8,16,30,22.0,178.0,1.0,14.0,189.0,170.97,135.47
2016,5,8,16,45,348.5,129.0,1.0,14.0,266.5,172.36,124.08
2016,5,8,17,0,675.0,80.0,1.0,14.0,344.0,157.77,97.14
2016,5,8,17,15,630.5,74.0,0.95,13.5,292.0,113.2,64.25
2016,5,8,17,30,586.0,68.0,0.9,13.0,240.0,73.39,41.08
2016,5,8,17,45,523.0,60.0,0.9,13.0,191.0,41.04,31.29
2016,5,8,18,0,460.0,52.0,0.9,13.0,142.0,37.27,27.73
2016,5,8,18,15,360.0,41.5,0.85,12.5,99.0,30.89,21.68
2016,5,8,18,30,260.0,31.0,0.8,12.0,56.0,24.07,14.67
2016,5,8,18,45,130.0,15.5,0.8,11.5,28.0,11.77,0.0
2016,5,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,9,5,15,91.5,12.5,0.8,8.0,19.0,36.91,0.0
2016,5,9,5,30,183.0,25.0,0.8,8.0,38.0,100.02,61.24
2016,5,9,5,45,297.0,37.5,0.8,8.5,78.5,168.0,129.63
2016,5,9,6,0,411.0,50.0,0.8,9.0,119.0,243.4,195.64
2016,5,9,6,15,205.5,47.0,0.8,9.0,81.5,159.85,131.1
2016,5,9,6,30,0.0,44.0,0.8,9.0,44.0,42.49,31.32
2016,5,9,6,45,0.0,54.5,0.85,9.5,54.5,52.66,40.18
2016,5,9,7,0,0.0,65.0,0.9,10.0,65.0,62.82,48.72
2016,5,9,7,15,0.0,82.0,0.9,10.0,82.0,79.53,62.78
2016,5,9,7,30,0.0,99.0,0.9,10.0,99.0,96.53,76.87
2016,5,9,7,45,0.0,118.5,0.9,10.5,118.5,116.08,92.72
2016,5,9,8,0,0.0,138.0,0.9,11.0,138.0,135.61,108.28
2016,5,9,8,15,2.5,158.5,0.9,11.5,160.0,158.1,126.09
2016,5,9,8,30,5.0,179.0,0.9,12.0,182.0,180.69,143.7
2016,5,9,8,45,7.5,198.0,0.95,12.5,203.5,201.84,159.94
2016,5,9,9,0,10.0,217.0,1.0,13.0,225.0,223.04,176.04
2016,5,9,9,15,11.5,231.5,1.0,13.0,241.0,238.79,187.95
2016,5,9,9,30,13.0,246.0,1.0,13.0,257.0,254.54,199.81
2016,5,9,9,45,22.0,290.5,1.0,13.5,309.5,307.64,240.11
2016,5,9,10,0,31.0,335.0,1.0,14.0,362.0,368.98,285.42
2016,5,9,10,15,39.0,362.0,1.0,14.0,396.5,403.34,310.34
2016,5,9,10,30,47.0,389.0,1.0,14.0,431.0,437.39,334.94
2016,5,9,10,45,49.0,401.5,1.05,14.5,446.0,450.36,343.42
2016,5,9,11,0,51.0,414.0,1.1,15.0,461.0,463.0,351.82
2016,5,9,11,15,183.0,433.5,1.1,15.0,604.5,611.25,461.8
2016,5,9,11,30,315.0,453.0,1.1,15.0,748.0,755.19,562.56
2016,5,9,11,45,631.0,280.5,1.15,15.5,874.5,875.77,651.68
2016,5,9,12,0,947.0,108.0,1.2,16.0,1001.0,980.11,719.15
2016,5,9,12,15,946.5,108.0,1.2,16.0,998.5,962.69,706.51
2016,5,9,12,30,946.0,108.0,1.2,16.0,996.0,942.41,693.76
2016,5,9,12,45,943.5,108.0,1.2,16.5,985.0,917.66,676.88
2016,5,9,13,0,941.0,108.0,1.2,17.0,974.0,890.35,658.41
2016,5,9,13,15,937.5,107.0,1.2,17.0,956.0,858.83,638.39
2016,5,9,13,30,934.0,106.0,1.2,17.0,938.0,825.07,616.79
2016,5,9,13,45,928.5,105.5,1.25,17.0,913.0,788.19,593.54
2016,5,9,14,0,923.0,105.0,1.3,17.0,888.0,749.5,568.74
2016,5,9,14,15,916.0,103.5,1.25,16.5,856.0,707.24,540.58
2016,5,9,14,30,909.0,102.0,1.2,16.0,824.0,663.65,509.44
2016,5,9,14,45,899.0,100.5,1.2,16.0,786.0,617.18,474.9
2016,5,9,15,0,889.0,99.0,1.2,16.0,748.0,570.01,438.91
2016,5,9,15,15,876.5,96.5,1.2,15.5,704.5,520.25,400.71
2016,5,9,15,30,864.0,94.0,1.2,15.0,661.0,470.46,361.18
2016,5,9,15,45,846.5,91.5,1.2,15.0,613.5,418.88,318.41
2016,5,9,16,0,829.0,89.0,1.2,15.0,566.0,364.05,272.06
2016,5,9,16,15,807.0,85.5,1.15,14.5,515.0,312.16,227.4
2016,5,9,16,30,785.0,82.0,1.1,14.0,464.0,262.1,183.61
2016,5,9,16,45,755.5,77.5,1.1,14.0,411.5,211.7,139.88
2016,5,9,17,0,726.0,73.0,1.1,14.0,359.0,164.28,100.25
2016,5,9,17,15,683.5,68.0,1.1,13.5,306.0,118.32,66.12
2016,5,9,17,30,641.0,63.0,1.1,13.0,253.0,73.37,38.84
2016,5,9,17,45,575.0,56.5,1.1,12.5,202.0,38.0,28.63
2016,5,9,18,0,509.0,50.0,1.1,12.0,151.0,35.37,26.16
2016,5,9,18,15,407.0,40.5,1.05,11.0,106.0,29.83,20.9
2016,5,9,18,30,305.0,31.0,1.0,10.0,61.0,23.91,14.8
2016,5,9,18,45,152.5,15.5,1.0,9.5,30.5,11.67,0.0
2016,5,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,13.5,0.5,8.0,19.5,34.84,0.0
2016,5,10,5,30,159.0,27.0,0.5,8.0,39.0,96.05,61.04
2016,5,10,5,45,277.5,40.5,0.5,8.5,80.5,163.88,126.73
2016,5,10,6,0,396.0,54.0,0.5,9.0,122.0,242.24,194.51
2016,5,10,6,15,198.0,71.0,0.5,9.0,105.0,179.21,146.76
2016,5,10,6,30,0.0,88.0,0.5,9.0,88.0,88.84,70.97
2016,5,10,6,45,4.0,107.0,0.5,9.5,108.5,110.19,89.27
2016,5,10,7,0,8.0,126.0,0.5,10.0,129.0,131.79,107.03
2016,5,10,7,15,154.0,153.5,0.45,10.0,225.0,267.68,221.1
2016,5,10,7,30,300.0,181.0,0.4,10.0,321.0,410.83,334.42
2016,5,10,7,45,327.5,199.5,0.4,10.5,367.5,460.98,370.13
2016,5,10,8,0,355.0,218.0,0.4,11.0,414.0,512.24,406.67
2016,5,10,8,15,336.0,245.0,0.4,11.5,444.0,537.31,421.98
2016,5,10,8,30,317.0,272.0,0.4,12.0,474.0,559.94,435.51
2016,5,10,8,45,233.0,305.5,0.4,13.0,459.5,523.54,404.1
2016,5,10,9,0,149.0,339.0,0.4,14.0,445.0,490.63,375.66
2016,5,10,9,15,264.5,337.5,0.4,14.5,539.0,601.52,456.57
2016,5,10,9,30,380.0,336.0,0.4,15.0,633.0,707.53,529.28
2016,5,10,9,45,625.5,236.0,0.4,16.0,749.0,843.49,622.43
2016,5,10,10,0,871.0,136.0,0.4,17.0,865.0,965.47,695.57
2016,5,10,10,15,878.0,137.5,0.4,17.5,892.5,980.35,700.54
2016,5,10,10,30,885.0,139.0,0.4,18.0,920.0,992.42,705.62
2016,5,10,10,45,892.0,138.5,0.45,18.5,940.5,999.55,708.96
2016,5,10,11,0,899.0,138.0,0.5,19.0,961.0,1003.74,710.69
2016,5,10,11,15,901.5,139.0,0.55,19.5,973.5,1002.15,709.04
2016,5,10,11,30,904.0,140.0,0.6,20.0,986.0,997.55,705.75
2016,5,10,11,45,906.0,139.5,0.7,20.5,991.0,988.05,700.67
2016,5,10,12,0,908.0,139.0,0.8,21.0,996.0,975.65,693.84
2016,5,10,12,15,907.0,139.0,0.85,21.0,993.0,958.16,684.16
2016,5,10,12,30,906.0,139.0,0.9,21.0,990.0,938.0,672.84
2016,5,10,12,45,901.5,139.0,0.95,21.0,978.5,912.22,657.93
2016,5,10,13,0,897.0,139.0,1.0,21.0,967.0,884.12,641.46
2016,5,10,13,15,892.5,138.0,1.05,20.5,948.5,852.88,624.0
2016,5,10,13,30,888.0,137.0,1.1,20.0,930.0,819.6,604.92
2016,5,10,13,45,880.5,136.5,1.15,20.0,904.0,782.63,581.94
2016,5,10,14,0,873.0,136.0,1.2,20.0,878.0,744.1,557.6
2016,5,10,14,15,864.0,134.0,1.2,19.5,845.5,701.84,529.25
2016,5,10,14,30,855.0,132.0,1.2,19.0,813.0,656.4,497.84
2016,5,10,14,45,843.0,129.5,1.25,19.0,774.0,609.63,464.01
2016,5,10,15,0,831.0,127.0,1.3,19.0,735.0,562.52,428.91
2016,5,10,15,15,816.0,124.0,1.3,18.5,691.5,513.33,391.67
2016,5,10,15,30,801.0,121.0,1.3,18.0,648.0,464.51,353.49
2016,5,10,15,45,783.0,117.0,1.3,18.0,601.0,414.17,312.4
2016,5,10,16,0,765.0,113.0,1.3,18.0,554.0,364.92,271.11
2016,5,10,16,15,739.5,108.5,1.3,17.5,503.5,310.71,225.8
2016,5,10,16,30,714.0,104.0,1.3,17.0,453.0,262.05,184.23
2016,5,10,16,45,683.5,97.5,1.3,16.5,401.0,213.1,142.78
2016,5,10,17,0,653.0,91.0,1.3,16.0,349.0,167.25,105.15
2016,5,10,17,15,607.0,84.5,1.25,15.5,297.0,123.12,72.54
2016,5,10,17,30,561.0,78.0,1.2,15.0,245.0,83.93,49.07
2016,5,10,17,45,497.5,68.5,1.2,14.5,195.5,48.09,37.35
2016,5,10,18,0,434.0,59.0,1.2,14.0,146.0,43.32,32.99
2016,5,10,18,15,335.5,47.0,1.15,13.0,102.5,35.77,25.96
2016,5,10,18,30,237.0,35.0,1.1,12.0,59.0,26.97,17.34
2016,5,10,18,45,118.5,17.5,1.05,11.5,29.5,13.56,0.0
2016,5,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,11,5,15,109.0,13.0,0.7,8.5,21.0,42.58,0.0
2016,5,11,5,30,218.0,26.0,0.7,9.0,42.0,115.4,75.54
2016,5,11,5,45,333.0,37.0,0.7,9.5,84.0,182.08,140.7
2016,5,11,6,0,448.0,48.0,0.7,10.0,126.0,258.43,207.14
2016,5,11,6,15,254.5,76.5,0.65,10.0,123.5,212.73,174.07
2016,5,11,6,30,61.0,105.0,0.6,10.0,121.0,144.83,118.37
2016,5,11,6,45,70.5,126.5,0.6,10.5,149.5,175.23,144.1
2016,5,11,7,0,80.0,148.0,0.6,11.0,178.0,206.18,169.18
2016,5,11,7,15,82.0,171.0,0.55,11.5,206.0,234.6,191.3
2016,5,11,7,30,84.0,194.0,0.5,12.0,234.0,262.86,212.67
2016,5,11,7,45,67.5,211.0,0.45,13.0,245.0,270.76,216.64
2016,5,11,8,0,51.0,228.0,0.4,14.0,256.0,277.34,219.51
2016,5,11,8,15,333.0,202.5,0.4,14.5,412.5,487.81,385.12
2016,5,11,8,30,615.0,177.0,0.4,15.0,569.0,712.66,546.23
2016,5,11,8,45,416.5,256.5,0.4,15.5,530.5,642.98,487.48
2016,5,11,9,0,218.0,336.0,0.4,16.0,492.0,547.56,413.96
2016,5,11,9,15,258.5,348.5,0.4,16.0,543.5,608.39,457.64
2016,5,11,9,30,299.0,361.0,0.4,16.0,595.0,661.02,493.1
2016,5,11,9,45,594.0,243.0,0.45,16.5,732.5,822.34,608.33
2016,5,11,10,0,889.0,125.0,0.5,17.0,870.0,972.03,702.18
2016,5,11,10,15,895.0,126.5,0.55,17.5,897.5,986.23,707.45
2016,5,11,10,30,901.0,128.0,0.6,18.0,925.0,997.55,713.26
2016,5,11,10,45,906.0,129.0,0.65,18.5,945.0,1004.44,716.47
2016,5,11,11,0,911.0,130.0,0.7,19.0,965.0,1008.32,717.98
2016,5,11,11,15,913.5,130.5,0.75,19.0,977.5,1006.26,717.32
2016,5,11,11,30,916.0,131.0,0.8,19.0,990.0,1001.18,714.98
2016,5,11,11,45,689.0,273.0,0.85,19.5,921.5,924.4,665.95
2016,5,11,12,0,462.0,415.0,0.9,20.0,853.0,840.54,605.15
2016,5,11,12,15,692.5,270.5,0.95,20.0,924.0,897.36,651.24
2016,5,11,12,30,923.0,126.0,1.0,20.0,995.0,941.91,680.5
2016,5,11,12,45,925.5,122.0,1.05,20.5,985.0,918.12,664.56
2016,5,11,13,0,928.0,118.0,1.1,21.0,975.0,891.64,647.77
2016,5,11,13,15,923.5,117.0,1.15,20.5,956.5,859.7,629.77
2016,5,11,13,30,919.0,116.0,1.2,20.0,938.0,825.61,610.11
2016,5,11,13,45,913.5,115.0,1.25,20.0,912.0,788.79,587.17
2016,5,11,14,0,908.0,114.0,1.3,20.0,886.0,750.19,562.73
2016,5,11,14,15,900.0,112.0,1.3,20.0,854.0,707.42,533.87
2016,5,11,14,30,892.0,110.0,1.3,20.0,822.0,663.43,502.41
2016,5,11,14,45,881.0,108.0,1.3,20.0,783.5,616.67,468.17
2016,5,11,15,0,870.0,106.0,1.3,20.0,745.0,569.34,432.61
2016,5,11,15,15,856.0,103.5,1.25,19.5,701.5,519.73,394.86
2016,5,11,15,30,842.0,101.0,1.2,19.0,658.0,466.55,353.37
2016,5,11,15,45,824.5,98.0,1.15,19.0,610.0,415.4,311.53
2016,5,11,16,0,807.0,95.0,1.1,19.0,562.0,365.23,269.39
2016,5,11,16,15,783.5,91.5,1.05,18.5,511.5,313.99,226.18
2016,5,11,16,30,760.0,88.0,1.0,18.0,461.0,264.75,183.99
2016,5,11,16,45,729.0,83.5,1.0,17.5,408.5,215.3,142.14
2016,5,11,17,0,698.0,79.0,1.0,17.0,356.0,165.55,101.33
2016,5,11,17,15,654.0,73.0,1.0,16.0,303.5,119.7,67.37
2016,5,11,17,30,610.0,67.0,1.0,15.0,251.0,78.54,42.48
2016,5,11,17,45,546.5,60.0,1.0,14.5,200.5,41.26,31.29
2016,5,11,18,0,483.0,53.0,1.0,14.0,150.0,37.69,28.03
2016,5,11,18,15,385.0,42.5,0.95,13.0,106.0,31.34,22.11
2016,5,11,18,30,287.0,32.0,0.9,12.0,62.0,24.55,15.39
2016,5,11,18,45,143.5,16.0,0.85,11.5,31.0,11.93,0.0
2016,5,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,0.9,8.0,20.5,37.59,0.0
2016,5,12,5,30,173.0,28.0,0.9,8.0,41.0,103.55,69.54
2016,5,12,5,45,274.0,42.0,0.95,8.5,81.5,165.29,128.86
2016,5,12,6,0,375.0,56.0,1.0,9.0,122.0,236.03,190.94
2016,5,12,6,15,192.5,76.0,1.0,9.0,110.5,183.42,151.05
2016,5,12,6,30,10.0,96.0,1.0,9.0,99.0,102.85,83.16
2016,5,12,6,45,17.0,116.0,1.05,9.5,122.0,127.36,104.1
2016,5,12,7,0,24.0,136.0,1.1,10.0,145.0,152.33,124.76
2016,5,12,7,15,27.5,156.5,1.1,10.5,168.5,182.57,149.22
2016,5,12,7,30,31.0,177.0,1.1,11.0,192.0,207.04,168.43
2016,5,12,7,45,37.0,200.5,1.1,12.0,220.0,236.8,191.26
2016,5,12,8,0,43.0,224.0,1.1,13.0,248.0,266.75,213.71
2016,5,12,8,15,137.0,257.0,1.05,13.0,343.0,385.6,307.92
2016,5,12,8,30,231.0,290.0,1.0,13.0,438.0,501.27,395.38
2016,5,12,8,45,233.5,312.0,0.95,13.5,471.0,531.65,414.45
2016,5,12,9,0,236.0,334.0,0.9,14.0,504.0,561.29,433.37
2016,5,12,9,15,357.0,314.5,0.85,14.5,586.5,659.93,504.4
2016,5,12,9,30,478.0,295.0,0.8,15.0,669.0,762.35,574.32
2016,5,12,9,45,473.5,313.0,0.75,15.5,697.0,782.33,583.27
2016,5,12,10,0,469.0,331.0,0.7,16.0,725.0,800.27,591.81
2016,5,12,10,15,674.5,232.5,0.7,16.5,819.0,897.41,659.38
2016,5,12,10,30,880.0,134.0,0.7,17.0,913.0,984.73,711.53
2016,5,12,10,45,883.5,136.0,0.7,17.5,932.5,991.08,712.12
2016,5,12,11,0,887.0,138.0,0.7,18.0,952.0,994.47,712.25
2016,5,12,11,15,889.5,139.0,0.75,18.0,965.0,992.93,711.9
2016,5,12,11,30,892.0,140.0,0.8,18.0,978.0,988.44,709.88
2016,5,12,11,45,892.5,140.5,0.85,18.5,982.5,978.66,703.34
2016,5,12,12,0,893.0,141.0,0.9,19.0,987.0,966.05,695.16
2016,5,12,12,15,892.5,140.5,0.9,19.0,984.5,948.82,684.49
2016,5,12,12,30,892.0,140.0,0.9,19.0,982.0,928.95,672.25
2016,5,12,12,45,883.0,144.0,0.95,19.5,969.5,903.4,656.07
2016,5,12,13,0,874.0,148.0,1.0,20.0,957.0,875.74,638.51
2016,5,12,13,15,870.0,147.0,1.0,20.0,939.0,845.57,619.67
2016,5,12,13,30,866.0,146.0,1.0,20.0,921.0,813.39,599.42
2016,5,12,13,45,866.0,141.0,1.05,20.0,897.5,778.67,578.01
2016,5,12,14,0,866.0,136.0,1.1,20.0,874.0,741.95,554.96
2016,5,12,14,15,857.5,134.0,1.1,19.5,842.5,700.37,527.28
2016,5,12,14,30,849.0,132.0,1.1,19.0,811.0,655.6,496.45
2016,5,12,14,45,843.5,127.0,1.1,19.0,774.5,610.69,463.78
2016,5,12,15,0,838.0,122.0,1.1,19.0,738.0,564.89,429.54
2016,5,12,15,15,824.0,119.0,1.1,18.5,695.0,515.95,392.73
2016,5,12,15,30,810.0,116.0,1.1,18.0,652.0,467.28,354.89
2016,5,12,15,45,794.5,111.5,1.1,18.0,605.5,417.11,314.12
2016,5,12,16,0,779.0,107.0,1.1,18.0,559.0,367.77,272.9
2016,5,12,16,15,754.5,102.5,1.1,17.0,508.5,316.73,230.55
2016,5,12,16,30,730.0,98.0,1.1,16.0,458.0,264.32,186.35
2016,5,12,16,45,698.0,93.0,1.15,15.5,406.0,215.52,144.91
2016,5,12,17,0,666.0,88.0,1.2,15.0,354.0,169.95,107.24
2016,5,12,17,15,621.0,81.5,1.2,14.5,302.0,125.13,73.53
2016,5,12,17,30,576.0,75.0,1.2,14.0,250.0,85.11,48.69
2016,5,12,17,45,507.5,67.5,1.25,13.5,199.5,49.02,38.36
2016,5,12,18,0,439.0,60.0,1.3,13.0,149.0,43.86,33.65
2016,5,12,18,15,343.0,48.0,1.25,12.0,105.5,36.35,26.65
2016,5,12,18,30,247.0,36.0,1.2,11.0,62.0,27.65,18.2
2016,5,12,18,45,123.5,18.0,1.2,10.5,31.0,13.89,1.51
2016,5,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,5,15,97.5,14.5,0.95,8.0,22.5,41.31,0.0
2016,5,13,5,30,195.0,29.0,1.0,8.0,45.0,112.92,77.5
2016,5,13,5,45,308.0,41.5,1.05,8.5,87.0,178.8,139.79
2016,5,13,6,0,421.0,54.0,1.1,9.0,129.0,255.29,206.7
2016,5,13,6,15,210.5,65.0,1.1,9.0,102.5,178.23,146.98
2016,5,13,6,30,0.0,76.0,1.1,9.0,76.0,75.23,59.5
2016,5,13,6,45,0.0,94.0,1.15,9.5,94.0,93.42,75.08
2016,5,13,7,0,0.0,112.0,1.2,10.0,112.0,111.51,90.04
2016,5,13,7,15,0.0,122.5,1.15,10.5,122.5,121.53,97.92
2016,5,13,7,30,0.0,133.0,1.1,11.0,133.0,131.64,105.74
2016,5,13,7,45,1.0,147.0,1.1,11.5,147.5,146.16,117.13
2016,5,13,8,0,2.0,161.0,1.1,12.0,162.0,160.75,128.4
2016,5,13,8,15,3.5,170.5,1.05,12.0,173.0,171.14,136.38
2016,5,13,8,30,5.0,180.0,1.0,12.0,184.0,181.66,144.42
2016,5,13,8,45,9.0,207.0,1.0,12.5,214.0,212.28,168.27
2016,5,13,9,0,13.0,234.0,1.0,13.0,244.0,243.03,191.71
2016,5,13,9,15,15.5,253.5,0.95,13.5,266.0,264.81,207.69
2016,5,13,9,30,18.0,273.0,0.9,14.0,288.0,286.58,223.47
2016,5,13,9,45,17.0,274.5,0.9,14.5,289.0,286.77,222.64
2016,5,13,10,0,16.0,276.0,0.9,15.0,290.0,286.95,221.98
2016,5,13,10,15,17.5,292.0,0.95,15.0,308.0,304.05,234.78
2016,5,13,10,30,19.0,308.0,1.0,15.0,326.0,321.04,247.36
2016,5,13,10,45,229.5,350.0,1.05,15.5,561.5,583.86,446.05
2016,5,13,11,0,440.0,392.0,1.1,16.0,797.0,830.7,616.21
2016,5,13,11,15,244.0,407.5,1.1,16.0,632.5,649.2,484.85
2016,5,13,11,30,48.0,423.0,1.1,16.0,468.0,464.72,349.52
2016,5,13,11,45,67.0,445.5,1.15,16.0,508.5,502.25,378.64
2016,5,13,12,0,86.0,468.0,1.2,16.0,549.0,538.7,404.97
2016,5,13,12,15,96.0,471.5,1.2,16.0,562.5,547.16,410.93
2016,5,13,12,30,106.0,475.0,1.2,16.0,576.0,554.87,416.62
2016,5,13,12,45,523.5,293.0,1.3,16.0,779.5,739.02,559.69
2016,5,13,13,0,941.0,111.0,1.4,16.0,983.0,898.52,671.2
2016,5,13,13,15,937.5,110.5,1.4,16.0,965.0,867.6,649.07
2016,5,13,13,30,934.0,110.0,1.4,16.0,947.0,834.44,627.68
2016,5,13,13,45,929.0,108.5,1.45,16.0,922.0,797.14,603.89
2016,5,13,14,0,924.0,107.0,1.5,16.0,897.0,758.0,578.55
2016,5,13,14,15,917.0,105.5,1.5,15.5,865.0,715.87,551.05
2016,5,13,14,30,910.0,104.0,1.5,15.0,833.0,672.4,520.25
2016,5,13,14,45,901.5,101.5,1.55,15.0,795.0,626.01,485.88
2016,5,13,15,0,893.0,99.0,1.6,15.0,757.0,578.82,449.88
2016,5,13,15,15,880.5,97.0,1.6,14.5,714.0,529.47,411.65
2016,5,13,15,30,868.0,95.0,1.6,14.0,671.0,480.09,372.12
2016,5,13,15,45,855.0,91.0,1.6,14.0,624.0,428.92,329.32
2016,5,13,16,0,842.0,87.0,1.6,14.0,577.0,374.07,282.56
2016,5,13,16,15,820.5,84.0,1.55,13.5,526.5,322.19,237.55
2016,5,13,16,30,799.0,81.0,1.5,13.0,476.0,272.06,193.3
2016,5,13,16,45,775.5,75.5,1.5,12.5,424.0,221.29,148.75
2016,5,13,17,0,752.0,70.0,1.5,12.0,372.0,172.86,107.36
2016,5,13,17,15,712.0,65.5,1.5,11.5,319.0,126.07,71.19
2016,5,13,17,30,672.0,61.0,1.5,11.0,266.0,83.61,44.36
2016,5,13,17,45,619.0,54.5,1.5,11.0,215.5,40.24,30.85
2016,5,13,18,0,566.0,48.0,1.5,11.0,165.0,33.12,24.29
2016,5,13,18,15,472.0,39.5,1.45,10.5,118.5,28.38,19.76
2016,5,13,18,30,378.0,31.0,1.4,10.0,72.0,23.33,14.62
2016,5,13,18,45,189.0,15.5,1.35,9.5,36.0,11.31,0.88
2016,5,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
