Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,13.5,0.6,9.0,24.5,48.75,0.0
2016,5,14,5,30,254.0,27.0,0.6,9.0,49.0,131.3,91.19
2016,5,14,5,45,368.5,36.5,0.65,9.5,91.5,196.74,153.02
2016,5,14,6,0,483.0,46.0,0.7,10.0,134.0,273.48,219.76
2016,5,14,6,15,550.5,53.0,0.7,10.5,183.5,335.72,273.64
2016,5,14,6,30,618.0,60.0,0.7,11.0,233.0,403.63,330.13
2016,5,14,6,45,662.5,65.5,0.7,11.5,285.5,462.08,377.01
2016,5,14,7,0,707.0,71.0,0.7,12.0,338.0,521.28,422.66
2016,5,14,7,15,739.5,75.0,0.7,12.5,391.0,575.72,462.9
2016,5,14,7,30,772.0,79.0,0.7,13.0,444.0,631.25,502.27
2016,5,14,7,45,797.5,82.0,0.7,13.5,495.5,681.34,535.04
2016,5,14,8,0,823.0,85.0,0.7,14.0,547.0,731.4,566.96
2016,5,14,8,15,502.0,191.0,0.7,14.0,480.5,619.87,482.29
2016,5,14,8,30,181.0,297.0,0.7,14.0,414.0,468.41,363.88
2016,5,14,8,45,131.0,313.0,0.7,14.5,400.5,446.07,345.79
2016,5,14,9,0,81.0,329.0,0.7,15.0,387.0,411.78,317.65
2016,5,14,9,15,103.5,355.0,0.7,15.5,433.5,459.64,352.3
2016,5,14,9,30,126.0,381.0,0.7,16.0,480.0,516.51,391.82
2016,5,14,9,45,271.5,365.5,0.75,16.5,591.0,643.24,483.84
2016,5,14,10,0,417.0,350.0,0.8,17.0,702.0,771.92,572.51
2016,5,14,10,15,672.0,230.5,0.8,17.0,817.5,894.55,658.46
2016,5,14,10,30,927.0,111.0,0.8,17.0,933.0,1008.12,728.29
2016,5,14,10,45,692.5,252.0,0.85,17.5,874.0,937.04,680.67
2016,5,14,11,0,458.0,393.0,0.9,18.0,815.0,849.52,616.76
2016,5,14,11,15,457.0,402.0,0.95,18.0,828.0,851.9,619.67
2016,5,14,11,30,456.0,411.0,1.0,18.0,841.0,852.47,620.25
2016,5,14,11,45,291.0,448.0,1.05,18.5,723.0,722.39,529.16
2016,5,14,12,0,126.0,485.0,1.1,19.0,605.0,595.31,438.24
2016,5,14,12,15,102.0,472.5,1.1,18.5,569.5,553.72,410.71
2016,5,14,12,30,78.0,460.0,1.1,18.0,534.0,515.64,384.41
2016,5,14,12,45,232.5,436.0,1.15,18.0,653.0,622.89,465.23
2016,5,14,13,0,387.0,412.0,1.2,18.0,772.0,720.49,535.6
2016,5,14,13,15,283.5,433.5,1.2,18.0,694.5,641.83,478.02
2016,5,14,13,30,180.0,455.0,1.2,18.0,617.0,570.06,426.02
2016,5,14,13,45,227.5,434.0,1.25,18.0,633.0,577.12,433.43
2016,5,14,14,0,275.0,413.0,1.3,18.0,649.0,577.8,435.49
2016,5,14,14,15,579.5,264.0,1.3,17.5,737.0,631.62,481.29
2016,5,14,14,30,884.0,115.0,1.3,17.0,825.0,667.44,511.72
2016,5,14,14,45,675.5,195.0,1.35,17.0,722.5,573.66,440.49
2016,5,14,15,0,467.0,275.0,1.4,17.0,620.0,500.14,384.17
2016,5,14,15,15,300.5,292.0,1.4,16.5,509.5,411.4,317.65
2016,5,14,15,30,134.0,309.0,1.4,16.0,399.0,337.76,262.15
2016,5,14,15,45,136.5,286.0,1.45,16.0,371.5,310.12,241.35
2016,5,14,16,0,139.0,263.0,1.5,16.0,344.0,282.31,219.75
2016,5,14,16,15,70.0,206.5,1.5,15.5,247.5,209.24,163.85
2016,5,14,16,30,1.0,150.0,1.5,15.0,151.0,141.73,112.01
2016,5,14,16,45,0.5,82.5,1.5,15.0,83.0,79.84,61.51
2016,5,14,17,0,0.0,15.0,1.5,15.0,15.0,14.47,6.68
2016,5,14,17,15,301.0,43.5,1.45,14.5,136.0,63.04,35.09
2016,5,14,17,30,602.0,72.0,1.4,14.0,257.0,87.07,48.56
2016,5,14,17,45,535.5,65.0,1.35,13.5,207.0,49.84,39.09
2016,5,14,18,0,469.0,58.0,1.3,13.0,157.0,41.68,31.73
2016,5,14,18,15,373.5,47.5,1.2,12.5,112.5,35.52,25.91
2016,5,14,18,30,278.0,37.0,1.1,12.0,68.0,28.34,18.87
2016,5,14,18,45,139.0,18.5,1.05,11.5,34.0,14.22,3.18
2016,5,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,16.0,1.05,9.0,23.5,49.4,0.0
2016,5,15,5,30,173.0,32.0,1.1,9.0,47.0,110.4,77.71
2016,5,15,5,45,285.0,44.5,1.2,9.5,88.5,173.72,136.06
2016,5,15,6,0,397.0,57.0,1.3,10.0,130.0,249.76,202.29
2016,5,15,6,15,468.5,66.5,1.3,10.5,179.0,313.19,257.4
2016,5,15,6,30,540.0,76.0,1.3,11.0,228.0,382.58,315.68
2016,5,15,6,45,593.0,82.0,1.35,11.5,280.5,443.23,365.25
2016,5,15,7,0,646.0,88.0,1.4,12.0,333.0,507.42,415.92
2016,5,15,7,15,681.5,93.0,1.3,12.5,385.5,562.33,456.79
2016,5,15,7,30,717.0,98.0,1.2,13.0,438.0,618.68,497.11
2016,5,15,7,45,748.0,100.5,1.15,13.5,489.5,667.42,530.13
2016,5,15,8,0,779.0,103.0,1.1,14.0,541.0,719.41,563.71
2016,5,15,8,15,798.5,106.0,1.05,14.0,589.5,762.9,591.41
2016,5,15,8,30,818.0,109.0,1.0,14.0,638.0,805.47,617.98
2016,5,15,8,45,837.5,109.5,1.0,14.5,683.0,844.07,640.94
2016,5,15,9,0,857.0,110.0,1.0,15.0,728.0,876.04,659.16
2016,5,15,9,15,868.0,112.0,1.0,15.5,767.5,905.58,675.65
2016,5,15,9,30,879.0,114.0,1.0,16.0,807.0,932.9,690.56
2016,5,15,9,45,899.5,108.5,1.0,16.5,843.5,958.7,704.39
2016,5,15,10,0,920.0,103.0,1.0,17.0,880.0,982.29,716.74
2016,5,15,10,15,926.0,104.5,1.0,17.0,907.0,996.99,724.81
2016,5,15,10,30,932.0,106.0,1.0,17.0,934.0,1008.73,731.2
2016,5,15,10,45,936.0,107.0,1.05,17.5,954.0,1014.99,733.91
2016,5,15,11,0,940.0,108.0,1.1,18.0,974.0,1018.15,734.84
2016,5,15,11,15,942.5,108.5,1.15,18.0,987.0,1016.25,734.11
2016,5,15,11,30,945.0,109.0,1.2,18.0,1000.0,1011.24,731.59
2016,5,15,11,45,945.0,109.5,1.25,18.5,1004.5,1000.79,724.38
2016,5,15,12,0,945.0,110.0,1.3,19.0,1009.0,987.37,715.41
2016,5,15,12,15,945.0,109.5,1.35,18.5,1006.5,970.06,706.72
2016,5,15,12,30,945.0,109.0,1.4,18.0,1004.0,949.94,696.21
2016,5,15,12,45,947.0,106.0,1.5,18.0,995.0,926.42,682.83
2016,5,15,13,0,949.0,103.0,1.6,18.0,986.0,900.18,667.5
2016,5,15,13,15,946.0,102.5,1.65,18.0,968.0,869.57,648.49
2016,5,15,13,30,943.0,102.0,1.7,18.0,950.0,836.67,627.79
2016,5,15,13,45,938.5,101.0,1.75,18.0,925.0,800.04,604.33
2016,5,15,14,0,934.0,100.0,1.8,18.0,900.0,761.52,579.3
2016,5,15,14,15,927.0,98.5,1.8,17.5,868.5,719.13,551.87
2016,5,15,14,30,920.0,97.0,1.8,17.0,837.0,675.39,521.07
2016,5,15,14,45,912.0,95.5,1.8,17.0,800.0,629.91,487.0
2016,5,15,15,0,904.0,94.0,1.8,17.0,763.0,583.56,451.38
2016,5,15,15,15,892.0,91.5,1.8,16.5,719.5,533.62,412.91
2016,5,15,15,30,880.0,89.0,1.8,16.0,676.0,483.61,373.09
2016,5,15,15,45,864.0,87.0,1.85,16.0,629.0,432.52,330.68
2016,5,15,16,0,848.0,85.0,1.9,16.0,582.0,382.13,287.64
2016,5,15,16,15,827.0,82.0,1.9,15.5,531.0,326.0,239.65
2016,5,15,16,30,806.0,79.0,1.9,15.0,480.0,275.71,195.46
2016,5,15,16,45,773.0,76.0,1.9,14.5,427.0,224.79,151.2
2016,5,15,17,0,740.0,73.0,1.9,14.0,374.0,177.16,110.88
2016,5,15,17,15,699.5,68.5,1.85,13.5,321.0,130.84,74.9
2016,5,15,17,30,659.0,64.0,1.8,13.0,268.0,85.44,44.89
2016,5,15,17,45,593.5,58.5,1.8,12.5,216.0,46.49,29.07
2016,5,15,18,0,528.0,53.0,1.8,12.0,164.0,37.11,27.78
2016,5,15,18,15,433.5,44.0,1.7,11.5,118.5,32.13,23.03
2016,5,15,18,30,339.0,35.0,1.6,11.0,73.0,26.82,17.68
2016,5,15,18,45,169.5,17.5,1.55,10.5,36.5,12.91,2.9
2016,5,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,16,5,15,97.0,16.0,1.15,9.0,24.5,52.74,0.0
2016,5,16,5,30,194.0,32.0,1.1,9.0,49.0,117.38,83.55
2016,5,16,5,45,295.5,44.5,1.1,9.5,90.0,178.03,139.64
2016,5,16,6,0,397.0,57.0,1.1,10.0,131.0,250.46,202.8
2016,5,16,6,15,282.5,84.5,1.05,10.5,145.5,244.69,201.06
2016,5,16,6,30,168.0,112.0,1.0,11.0,160.0,215.13,177.49
2016,5,16,6,45,191.0,131.5,0.95,11.5,196.0,255.93,211.45
2016,5,16,7,0,214.0,151.0,0.9,12.0,232.0,305.99,251.36
2016,5,16,7,15,178.5,177.0,0.85,12.5,251.5,311.89,254.16
2016,5,16,7,30,143.0,203.0,0.8,13.0,271.0,321.9,259.9
2016,5,16,7,45,455.0,154.0,0.75,13.5,404.5,514.02,412.44
2016,5,16,8,0,767.0,105.0,0.7,14.0,538.0,713.46,556.51
2016,5,16,8,15,786.5,108.5,0.7,14.5,586.0,757.12,581.43
2016,5,16,8,30,806.0,112.0,0.7,15.0,634.0,799.87,607.3
2016,5,16,8,45,825.5,112.5,0.7,15.5,679.0,838.14,629.69
2016,5,16,9,0,845.0,113.0,0.7,16.0,724.0,875.01,650.85
2016,5,16,9,15,856.5,115.0,0.7,16.5,762.5,899.44,663.63
2016,5,16,9,30,868.0,117.0,0.7,17.0,801.0,926.97,678.51
2016,5,16,9,45,888.5,111.5,0.75,17.5,837.5,952.6,693.03
2016,5,16,10,0,909.0,106.0,0.8,18.0,874.0,976.05,706.17
2016,5,16,10,15,915.0,107.0,0.85,18.0,901.0,990.1,714.77
2016,5,16,10,30,921.0,108.0,0.9,18.0,928.0,1001.23,721.79
2016,5,16,10,45,924.5,109.0,0.95,18.5,947.5,1006.96,724.2
2016,5,16,11,0,928.0,110.0,1.0,19.0,967.0,1009.64,724.87
2016,5,16,11,15,930.5,110.5,1.05,19.0,980.0,1007.77,724.22
2016,5,16,11,30,933.0,111.0,1.1,19.0,993.0,1002.84,721.8
2016,5,16,11,45,933.0,112.0,1.15,19.5,997.5,993.01,715.05
2016,5,16,12,0,933.0,113.0,1.2,20.0,1002.0,980.24,706.57
2016,5,16,12,15,933.0,113.0,1.2,20.0,999.5,963.62,696.25
2016,5,16,12,30,933.0,113.0,1.2,20.0,997.0,944.22,684.24
2016,5,16,12,45,931.0,112.0,1.3,20.0,986.5,919.42,670.35
2016,5,16,13,0,929.0,111.0,1.4,20.0,976.0,892.12,654.66
2016,5,16,13,15,926.0,110.5,1.4,20.0,958.5,862.06,635.68
2016,5,16,13,30,923.0,110.0,1.4,20.0,941.0,829.78,615.15
2016,5,16,13,45,921.5,107.0,1.45,20.0,917.5,794.21,592.83
2016,5,16,14,0,920.0,104.0,1.5,20.0,894.0,756.61,568.86
2016,5,16,14,15,913.0,102.5,1.5,19.5,862.5,714.78,542.23
2016,5,16,14,30,906.0,101.0,1.5,19.0,831.0,671.63,512.23
2016,5,16,14,45,899.5,98.0,1.55,19.0,794.0,626.29,479.18
2016,5,16,15,0,893.0,95.0,1.6,19.0,757.0,579.99,444.44
2016,5,16,15,15,881.0,93.0,1.6,18.5,714.5,531.04,407.15
2016,5,16,15,30,869.0,91.0,1.6,18.0,672.0,482.01,368.56
2016,5,16,15,45,851.0,89.5,1.6,18.0,625.0,431.08,326.68
2016,5,16,16,0,833.0,88.0,1.6,18.0,578.0,376.94,281.33
2016,5,16,16,15,812.0,84.5,1.55,17.5,527.5,325.26,237.28
2016,5,16,16,30,791.0,81.0,1.5,17.0,477.0,275.29,193.89
2016,5,16,16,45,756.0,79.0,1.45,16.5,424.0,225.55,151.17
2016,5,16,17,0,721.0,77.0,1.4,16.0,371.0,179.33,112.48
2016,5,16,17,15,680.0,72.0,1.3,15.5,318.5,130.05,74.25
2016,5,16,17,30,639.0,67.0,1.2,15.0,266.0,88.31,47.09
2016,5,16,17,45,577.0,60.5,1.2,14.5,215.0,49.46,30.41
2016,5,16,18,0,515.0,54.0,1.2,14.0,164.0,37.83,28.2
2016,5,16,18,15,421.5,45.0,1.15,13.0,119.0,32.88,23.58
2016,5,16,18,30,328.0,36.0,1.1,12.0,74.0,27.62,18.36
2016,5,16,18,45,185.0,22.5,1.1,11.5,42.0,17.47,6.45
2016,5,16,19,0,42.0,9.0,1.1,11.0,10.0,8.85,0.0
2016,5,16,19,15,21.0,4.5,1.1,10.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,136.0,14.5,0.65,8.5,27.0,63.7,0.0
2016,5,17,5,30,272.0,29.0,0.6,9.0,54.0,140.64,100.91
2016,5,17,5,45,380.5,38.5,0.6,10.0,97.5,205.4,160.33
2016,5,17,6,0,489.0,48.0,0.6,11.0,141.0,280.72,225.08
2016,5,17,6,15,556.5,55.0,0.55,11.5,191.0,343.53,278.62
2016,5,17,6,30,624.0,62.0,0.5,12.0,241.0,411.96,334.48
2016,5,17,6,45,673.5,66.5,0.5,13.0,295.0,472.43,381.5
2016,5,17,7,0,723.0,71.0,0.5,14.0,349.0,534.11,427.43
2016,5,17,7,15,755.5,75.0,0.5,14.5,402.0,589.23,467.27
2016,5,17,7,30,788.0,79.0,0.5,15.0,455.0,645.41,505.98
2016,5,17,7,45,815.5,81.5,0.55,16.0,508.0,696.98,538.72
2016,5,17,8,0,843.0,84.0,0.6,17.0,561.0,748.61,570.67
2016,5,17,8,15,860.5,86.5,0.65,17.5,610.0,787.32,594.19
2016,5,17,8,30,878.0,89.0,0.7,18.0,659.0,829.53,619.9
2016,5,17,8,45,893.0,90.5,0.75,19.0,704.5,867.11,640.94
2016,5,17,9,0,908.0,92.0,0.8,20.0,750.0,902.95,660.57
2016,5,17,9,15,918.5,94.0,0.8,20.5,790.0,933.3,676.78
2016,5,17,9,30,929.0,96.0,0.8,21.0,830.0,961.28,691.41
2016,5,17,9,45,936.0,98.0,0.8,21.5,864.0,983.44,702.33
2016,5,17,10,0,943.0,100.0,0.8,22.0,898.0,1002.79,711.57
2016,5,17,10,15,948.5,101.0,0.8,22.0,925.0,1016.74,718.91
2016,5,17,10,30,954.0,102.0,0.8,22.0,952.0,1027.66,724.58
2016,5,17,10,45,957.5,103.0,0.85,22.5,972.0,1033.55,727.03
2016,5,17,11,0,961.0,104.0,0.9,23.0,992.0,1036.29,727.72
2016,5,17,11,15,963.0,104.5,0.9,23.0,1004.5,1033.89,725.8
2016,5,17,11,30,965.0,105.0,0.9,23.0,1017.0,1028.34,722.15
2016,5,17,11,45,965.0,105.5,0.95,23.5,1021.5,1017.77,715.23
2016,5,17,12,0,965.0,106.0,1.0,24.0,1026.0,1004.16,706.59
2016,5,17,12,15,964.0,105.5,1.05,24.0,1023.0,985.71,696.4
2016,5,17,12,30,963.0,105.0,1.1,24.0,1020.0,964.42,684.47
2016,5,17,12,45,962.0,104.0,1.15,24.0,1009.0,939.9,670.49
2016,5,17,13,0,961.0,103.0,1.2,24.0,998.0,912.74,654.76
2016,5,17,13,15,957.5,102.0,1.2,24.0,980.0,881.0,635.27
2016,5,17,13,30,954.0,101.0,1.2,24.0,962.0,846.98,614.24
2016,5,17,13,45,948.0,100.5,1.25,24.0,936.0,809.41,591.35
2016,5,17,14,0,942.0,100.0,1.3,24.0,910.0,770.04,566.96
2016,5,17,14,15,934.5,98.5,1.3,23.5,877.5,727.09,540.35
2016,5,17,14,30,927.0,97.0,1.3,23.0,845.0,682.83,510.65
2016,5,17,14,45,916.5,96.0,1.35,23.0,807.0,636.11,477.42
2016,5,17,15,0,906.0,95.0,1.4,23.0,769.0,588.72,442.69
2016,5,17,15,15,894.0,93.0,1.4,22.5,725.5,539.22,405.87
2016,5,17,15,30,882.0,91.0,1.4,22.0,682.0,489.63,367.71
2016,5,17,15,45,866.0,88.0,1.4,22.0,634.5,437.61,325.88
2016,5,17,16,0,850.0,85.0,1.4,22.0,587.0,386.31,283.45
2016,5,17,16,15,829.0,82.0,1.4,21.5,536.0,330.12,236.92
2016,5,17,16,30,808.0,79.0,1.4,21.0,485.0,279.76,193.98
2016,5,17,16,45,780.5,75.0,1.4,20.5,432.5,229.02,150.83
2016,5,17,17,0,753.0,71.0,1.4,20.0,380.0,180.99,110.83
2016,5,17,17,15,713.5,66.5,1.3,19.0,327.0,134.05,74.96
2016,5,17,17,30,674.0,62.0,1.2,18.0,274.0,91.34,47.37
2016,5,17,17,45,616.0,56.0,1.15,17.5,222.5,47.92,27.19
2016,5,17,18,0,558.0,50.0,1.1,17.0,171.0,34.3,24.73
2016,5,17,18,15,468.5,41.5,1.0,16.0,124.5,29.63,20.44
2016,5,17,18,30,379.0,33.0,0.9,15.0,78.0,24.64,15.61
2016,5,17,18,45,231.5,21.5,0.85,14.0,45.0,16.4,6.05
2016,5,17,19,0,84.0,10.0,0.8,13.0,12.0,9.83,0.0
2016,5,17,19,15,42.0,5.0,0.75,12.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,120.0,15.5,0.8,9.5,27.0,59.33,0.0
2016,5,18,5,30,240.0,31.0,0.8,10.0,54.0,131.49,94.75
2016,5,18,5,45,345.0,42.0,0.8,11.0,96.5,196.23,153.26
2016,5,18,6,0,450.0,53.0,0.8,12.0,139.0,270.29,216.81
2016,5,18,6,15,517.5,61.0,0.75,12.5,188.5,332.66,269.97
2016,5,18,6,30,585.0,69.0,0.7,13.0,238.0,400.62,325.56
2016,5,18,6,45,634.0,74.5,0.65,14.0,290.5,460.38,371.85
2016,5,18,7,0,683.0,80.0,0.6,15.0,343.0,523.36,418.4
2016,5,18,7,15,716.0,84.5,0.6,15.5,395.5,577.58,457.63
2016,5,18,7,30,749.0,89.0,0.6,16.0,448.0,630.75,494.86
2016,5,18,7,45,774.5,92.5,0.6,17.0,499.0,680.59,526.05
2016,5,18,8,0,800.0,96.0,0.6,18.0,550.0,730.4,556.21
2016,5,18,8,15,818.5,99.0,0.6,18.5,598.5,773.77,582.22
2016,5,18,8,30,837.0,102.0,0.6,19.0,647.0,816.11,607.09
2016,5,18,8,45,852.5,104.0,0.6,19.5,691.5,848.39,624.93
2016,5,18,9,0,868.0,106.0,0.6,20.0,736.0,884.09,644.87
2016,5,18,9,15,878.5,108.0,0.6,20.5,775.0,913.44,660.45
2016,5,18,9,30,889.0,110.0,0.6,21.0,814.0,940.53,674.54
2016,5,18,9,45,900.5,109.5,0.65,22.0,848.0,963.47,685.72
2016,5,18,10,0,912.0,109.0,0.7,23.0,882.0,983.88,695.36
2016,5,18,10,15,918.0,110.0,0.75,23.0,909.0,997.93,703.83
2016,5,18,10,30,924.0,111.0,0.8,23.0,936.0,1009.07,710.72
2016,5,18,10,45,926.0,113.0,0.85,23.5,955.5,1014.37,712.81
2016,5,18,11,0,928.0,115.0,0.9,24.0,975.0,1016.6,713.21
2016,5,18,11,15,930.5,115.5,0.9,24.0,987.0,1014.71,711.61
2016,5,18,11,30,933.0,116.0,0.9,24.0,999.0,1009.77,708.32
2016,5,18,11,45,931.5,117.5,0.95,24.5,1003.0,999.01,701.27
2016,5,18,12,0,930.0,119.0,1.0,25.0,1007.0,985.35,692.57
2016,5,18,12,15,929.5,119.0,1.05,24.5,1004.5,968.33,684.54
2016,5,18,12,30,929.0,119.0,1.1,24.0,1002.0,948.57,674.78
2016,5,18,12,45,926.5,118.5,1.15,24.0,991.0,923.93,660.6
2016,5,18,13,0,924.0,118.0,1.2,24.0,980.0,896.82,644.79
2016,5,18,13,15,920.5,117.0,1.2,24.0,962.0,866.07,625.83
2016,5,18,13,30,917.0,116.0,1.2,24.0,944.0,833.15,605.39
2016,5,18,13,45,913.0,114.0,1.2,24.0,919.5,796.89,582.62
2016,5,18,14,0,909.0,112.0,1.2,24.0,895.0,758.79,558.46
2016,5,18,14,15,902.0,110.5,1.2,23.5,863.5,717.42,532.78
2016,5,18,14,30,895.0,109.0,1.2,23.0,832.0,674.76,503.89
2016,5,18,14,45,888.0,105.5,1.25,23.0,795.0,629.19,471.65
2016,5,18,15,0,881.0,102.0,1.3,23.0,758.0,582.72,437.78
2016,5,18,15,15,868.5,99.5,1.3,22.5,715.5,533.65,401.41
2016,5,18,15,30,856.0,97.0,1.3,22.0,673.0,484.56,363.8
2016,5,18,15,45,841.0,94.0,1.3,21.5,626.0,434.19,323.99
2016,5,18,16,0,826.0,91.0,1.3,21.0,579.0,380.39,280.4
2016,5,18,16,15,804.5,87.5,1.25,20.5,529.0,328.92,237.35
2016,5,18,16,30,783.0,84.0,1.2,20.0,479.0,279.21,194.94
2016,5,18,16,45,750.0,81.0,1.15,19.5,426.5,229.39,152.75
2016,5,18,17,0,717.0,78.0,1.1,19.0,374.0,182.87,114.18
2016,5,18,17,15,676.5,73.0,1.05,18.0,321.5,133.74,76.4
2016,5,18,17,30,636.0,68.0,1.0,17.0,269.0,92.11,49.08
2016,5,18,17,45,577.0,61.5,0.95,16.0,218.5,53.25,31.37
2016,5,18,18,0,518.0,55.0,0.9,15.0,168.0,38.42,28.62
2016,5,18,18,15,428.5,45.5,0.8,14.0,122.5,33.05,23.68
2016,5,18,18,30,339.0,36.0,0.7,13.0,77.0,27.3,18.13
2016,5,18,18,45,205.5,23.0,0.65,12.5,44.5,17.69,7.45
2016,5,18,19,0,72.0,10.0,0.6,12.0,12.0,9.83,0.0
2016,5,18,19,15,36.0,5.0,0.6,11.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,1.35,9.0,28.0,58.78,0.58
2016,5,19,5,30,214.0,35.0,1.4,9.0,56.0,128.44,93.84
2016,5,19,5,45,323.5,47.0,1.45,9.0,99.5,192.99,152.67
2016,5,19,6,0,433.0,59.0,1.5,9.0,143.0,270.0,220.31
2016,5,19,6,15,235.5,84.0,1.6,9.0,132.0,215.26,178.58
2016,5,19,6,30,38.0,109.0,1.7,9.0,121.0,137.04,112.65
2016,5,19,6,45,46.5,130.0,1.8,9.5,147.0,165.38,136.73
2016,5,19,7,0,55.0,151.0,1.9,10.0,173.0,194.23,160.48
2016,5,19,7,15,61.0,174.5,1.9,10.5,201.5,224.85,185.08
2016,5,19,7,30,67.0,198.0,1.9,11.0,230.0,255.66,209.31
2016,5,19,7,45,429.5,150.0,1.9,11.5,391.5,492.37,404.8
2016,5,19,8,0,792.0,102.0,1.9,12.0,553.0,731.87,585.86
2016,5,19,8,15,811.0,105.5,1.8,12.5,601.0,775.93,611.61
2016,5,19,8,30,830.0,109.0,1.7,13.0,649.0,819.0,637.83
2016,5,19,8,45,849.5,109.0,1.6,13.5,694.5,857.36,660.09
2016,5,19,9,0,869.0,109.0,1.5,14.0,740.0,889.09,677.32
2016,5,19,9,15,881.5,111.0,1.5,14.0,781.0,920.23,696.51
2016,5,19,9,30,894.0,113.0,1.5,14.0,822.0,949.19,714.14
2016,5,19,9,45,900.0,117.0,1.55,14.5,856.0,971.81,726.94
2016,5,19,10,0,906.0,121.0,1.6,15.0,890.0,991.68,738.01
2016,5,19,10,15,699.5,243.5,1.6,15.0,848.5,937.75,701.28
2016,5,19,10,30,493.0,366.0,1.6,15.0,807.0,864.31,645.49
2016,5,19,10,45,721.0,241.5,1.6,15.5,902.0,957.51,713.16
2016,5,19,11,0,949.0,117.0,1.6,16.0,997.0,1039.81,763.55
2016,5,19,11,15,952.5,118.0,1.6,16.0,1011.0,1039.3,761.7
2016,5,19,11,30,956.0,119.0,1.6,16.0,1025.0,1035.66,759.05
2016,5,19,11,45,958.5,119.0,1.6,16.0,1031.5,1026.96,753.3
2016,5,19,12,0,961.0,119.0,1.6,16.0,1038.0,1015.21,745.76
2016,5,19,12,15,960.5,119.0,1.65,16.0,1035.5,997.7,735.37
2016,5,19,12,30,960.0,119.0,1.7,16.0,1033.0,977.37,723.19
2016,5,19,12,45,960.0,117.0,1.75,16.0,1023.0,952.83,708.24
2016,5,19,13,0,960.0,115.0,1.8,16.0,1013.0,925.62,691.47
2016,5,19,13,15,956.5,114.5,1.85,15.5,994.0,894.39,673.16
2016,5,19,13,30,953.0,114.0,1.9,15.0,975.0,860.88,653.08
2016,5,19,13,45,728.0,227.5,1.95,15.0,875.0,762.16,584.18
2016,5,19,14,0,503.0,341.0,2.0,15.0,775.0,676.66,518.96
2016,5,19,14,15,546.0,307.0,2.1,14.5,762.5,653.18,505.24
2016,5,19,14,30,589.0,273.0,2.2,14.0,750.0,625.7,487.4
2016,5,19,14,45,579.0,259.0,2.3,14.0,710.0,580.12,453.75
2016,5,19,15,0,569.0,245.0,2.4,14.0,670.0,534.64,419.43
2016,5,19,15,15,725.5,172.5,2.4,13.5,682.0,521.49,410.22
2016,5,19,15,30,882.0,100.0,2.4,13.0,694.0,500.87,392.84
2016,5,19,15,45,674.0,153.5,2.4,13.0,588.5,412.04,321.6
2016,5,19,16,0,466.0,207.0,2.4,13.0,483.0,348.66,271.21
2016,5,19,16,15,474.5,185.0,2.4,12.5,445.5,307.72,236.66
2016,5,19,16,30,483.0,163.0,2.4,12.0,408.0,265.94,200.49
2016,5,19,16,45,484.0,143.0,2.45,11.5,366.0,223.45,163.5
2016,5,19,17,0,485.0,123.0,2.5,11.0,324.0,181.05,126.78
2016,5,19,17,15,434.5,117.0,2.5,10.5,278.5,144.09,98.23
2016,5,19,17,30,384.0,111.0,2.5,10.0,233.0,112.21,76.67
2016,5,19,17,45,338.0,95.5,2.5,9.5,188.5,77.88,56.38
2016,5,19,18,0,292.0,80.0,2.5,9.0,144.0,58.91,47.87
2016,5,19,18,15,231.0,63.0,2.4,9.0,105.5,47.44,37.1
2016,5,19,18,30,170.0,46.0,2.3,9.0,67.0,37.49,27.42
2016,5,19,18,45,85.0,28.5,2.25,9.0,39.0,23.71,12.53
2016,5,19,19,0,0.0,11.0,2.2,9.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,2.2,8.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,101.5,18.5,2.3,8.0,28.5,58.94,6.16
2016,5,20,5,30,203.0,37.0,2.3,8.0,57.0,127.52,94.24
2016,5,20,5,45,314.0,49.0,2.3,8.0,100.0,192.22,153.24
2016,5,20,6,0,425.0,61.0,2.3,8.0,143.0,269.2,221.42
2016,5,20,6,15,495.0,69.5,2.3,8.5,193.0,332.66,277.34
2016,5,20,6,30,565.0,78.0,2.3,9.0,243.0,401.77,336.28
2016,5,20,6,45,617.5,83.5,2.3,9.5,296.0,462.9,386.89
2016,5,20,7,0,670.0,89.0,2.3,10.0,349.0,527.46,438.51
2016,5,20,7,15,704.0,94.0,2.25,10.0,402.0,582.45,481.51
2016,5,20,7,30,738.0,99.0,2.2,10.0,455.0,638.71,524.24
2016,5,20,7,45,766.5,102.0,2.2,10.5,507.0,687.01,558.12
2016,5,20,8,0,795.0,105.0,2.2,11.0,559.0,738.32,592.94
2016,5,20,8,15,814.5,108.0,2.15,11.0,607.5,782.31,622.41
2016,5,20,8,30,834.0,111.0,2.1,11.0,656.0,825.33,650.73
2016,5,20,8,45,426.0,183.0,2.1,11.5,462.5,575.2,461.16
2016,5,20,9,0,18.0,255.0,2.1,12.0,269.0,268.97,212.76
2016,5,20,9,15,192.5,302.0,2.1,12.0,454.5,491.9,391.74
2016,5,20,9,30,367.0,349.0,2.1,12.0,640.0,713.44,556.54
2016,5,20,9,45,290.5,384.5,2.1,12.5,621.0,682.75,528.01
2016,5,20,10,0,214.0,420.0,2.1,13.0,602.0,640.38,493.43
2016,5,20,10,15,198.5,436.0,2.1,13.0,609.0,641.53,493.29
2016,5,20,10,30,183.0,452.0,2.1,13.0,616.0,641.54,492.03
2016,5,20,10,45,104.0,402.5,2.15,13.0,496.0,511.71,395.41
2016,5,20,11,0,25.0,353.0,2.2,13.0,376.0,376.42,292.16
2016,5,20,11,15,232.0,385.5,2.2,13.0,605.5,617.25,478.77
2016,5,20,11,30,439.0,418.0,2.2,13.0,835.0,846.09,643.09
2016,5,20,11,45,226.5,336.5,2.2,13.0,552.0,552.7,428.71
2016,5,20,12,0,14.0,255.0,2.2,13.0,269.0,260.88,203.04
2016,5,20,12,15,23.5,324.5,2.2,13.0,347.5,338.29,263.95
2016,5,20,12,30,33.0,394.0,2.2,13.0,426.0,412.21,319.71
2016,5,20,12,45,76.5,433.5,2.2,13.0,505.5,485.4,375.36
2016,5,20,13,0,120.0,473.0,2.2,13.0,585.0,554.98,427.23
2016,5,20,13,15,74.5,417.5,2.15,13.0,487.0,460.05,355.83
2016,5,20,13,30,29.0,362.0,2.1,13.0,389.0,367.87,285.96
2016,5,20,13,45,20.5,298.5,2.1,13.0,317.5,301.65,235.86
2016,5,20,14,0,12.0,235.0,2.1,13.0,246.0,234.27,183.75
2016,5,20,14,15,70.0,315.5,2.1,12.5,373.0,344.99,272.16
2016,5,20,14,30,128.0,396.0,2.1,12.0,500.0,446.43,350.49
2016,5,20,14,45,77.5,341.0,2.1,12.0,403.5,363.21,286.08
2016,5,20,15,0,27.0,286.0,2.1,12.0,307.0,281.0,222.26
2016,5,20,15,15,13.5,212.0,2.1,12.0,222.5,208.64,165.54
2016,5,20,15,30,0.0,138.0,2.1,12.0,138.0,132.58,104.49
2016,5,20,15,45,148.5,194.5,2.1,12.0,283.5,239.34,190.89
2016,5,20,16,0,297.0,251.0,2.1,12.0,429.0,328.62,258.87
2016,5,20,16,15,342.0,218.5,2.05,11.5,406.0,298.88,232.93
2016,5,20,16,30,387.0,186.0,2.0,11.0,383.0,260.43,199.33
2016,5,20,16,45,377.5,166.0,2.0,11.0,341.0,220.24,164.92
2016,5,20,17,0,368.0,146.0,2.0,11.0,299.0,181.15,131.71
2016,5,20,17,15,496.5,110.5,1.95,10.5,287.0,147.43,98.16
2016,5,20,17,30,625.0,75.0,1.9,10.0,275.0,100.28,57.15
2016,5,20,17,45,556.5,69.0,1.85,10.0,223.0,62.02,38.35
2016,5,20,18,0,488.0,63.0,1.8,10.0,171.0,45.21,35.38
2016,5,20,18,15,395.0,52.5,1.7,9.5,125.5,39.22,29.71
2016,5,20,18,30,302.0,42.0,1.6,9.0,80.0,32.03,22.69
2016,5,20,18,45,171.5,27.5,1.55,8.5,47.5,21.35,11.11
2016,5,20,19,0,41.0,13.0,1.5,8.0,15.0,12.78,0.0
2016,5,20,19,15,20.5,6.5,1.45,8.0,7.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,28.5,17.0,0.85,8.0,20.0,28.39,2.42
2016,5,21,5,30,57.0,34.0,0.9,8.0,40.0,61.87,44.1
2016,5,21,5,45,92.5,53.5,0.95,8.5,69.0,100.29,78.69
2016,5,21,6,0,128.0,73.0,1.0,9.0,98.0,141.27,114.89
2016,5,21,6,15,150.5,94.5,1.0,9.0,132.0,181.41,150.12
2016,5,21,6,30,173.0,116.0,1.0,9.0,166.0,223.11,185.89
2016,5,21,6,45,192.5,135.5,1.05,9.5,201.5,262.23,218.33
2016,5,21,7,0,212.0,155.0,1.1,10.0,237.0,310.33,257.07
2016,5,21,7,15,160.0,180.5,1.1,10.5,247.5,304.39,250.2
2016,5,21,7,30,108.0,206.0,1.1,11.0,258.0,301.36,245.43
2016,5,21,7,45,213.0,220.0,1.1,11.5,337.0,395.76,321.05
2016,5,21,8,0,318.0,234.0,1.1,12.0,416.0,506.13,405.28
2016,5,21,8,15,238.0,268.5,1.1,12.0,411.0,480.09,381.56
2016,5,21,8,30,158.0,303.0,1.1,12.0,406.0,456.86,360.77
2016,5,21,8,45,79.0,212.0,1.15,12.5,263.5,291.77,232.26
2016,5,21,9,0,0.0,121.0,1.2,13.0,121.0,117.67,91.2
2016,5,21,9,15,3.5,155.0,1.2,13.0,158.0,154.54,121.32
2016,5,21,9,30,7.0,189.0,1.2,13.0,195.0,191.62,150.66
2016,5,21,9,45,32.5,287.5,1.25,13.0,315.5,321.84,252.6
2016,5,21,10,0,58.0,386.0,1.3,13.0,436.0,448.22,347.1
2016,5,21,10,15,39.5,354.0,1.3,13.0,389.0,395.75,306.22
2016,5,21,10,30,21.0,322.0,1.3,13.0,342.0,337.11,261.51
2016,5,21,10,45,18.5,304.5,1.3,13.5,322.0,316.65,245.57
2016,5,21,11,0,16.0,287.0,1.3,14.0,302.0,296.34,229.55
2016,5,21,11,15,18.5,313.0,1.3,14.0,330.5,323.9,250.46
2016,5,21,11,30,21.0,339.0,1.3,14.0,359.0,351.19,270.75
2016,5,21,11,45,16.5,284.5,1.35,14.0,300.5,292.66,226.38
2016,5,21,12,0,12.0,230.0,1.4,14.0,242.0,234.68,182.1
2016,5,21,12,15,12.5,241.5,1.4,14.0,254.0,245.81,190.93
2016,5,21,12,30,13.0,253.0,1.4,14.0,266.0,256.8,199.38
2016,5,21,12,45,10.0,211.0,1.45,14.0,221.0,212.99,165.43
2016,5,21,13,0,7.0,169.0,1.5,14.0,176.0,169.48,131.46
2016,5,21,13,15,11.5,229.0,1.5,13.5,240.0,230.42,179.92
2016,5,21,13,30,16.0,289.0,1.5,13.0,304.0,290.44,226.71
2016,5,21,13,45,13.5,259.0,1.55,13.0,272.0,259.02,202.39
2016,5,21,14,0,11.0,229.0,1.6,13.0,240.0,227.89,178.47
2016,5,21,14,15,27.5,288.5,1.6,13.0,312.0,291.3,228.54
2016,5,21,14,30,44.0,348.0,1.6,13.0,384.0,353.32,276.32
2016,5,21,14,45,33.5,313.0,1.6,13.0,340.0,311.94,244.5
2016,5,21,15,0,23.0,278.0,1.6,13.0,296.0,275.95,217.05
2016,5,21,15,15,35.0,280.5,1.55,12.5,305.0,277.43,219.19
2016,5,21,15,30,47.0,283.0,1.5,12.0,314.0,281.62,223.18
2016,5,21,15,45,134.5,273.5,1.5,12.0,355.5,301.4,238.66
2016,5,21,16,0,222.0,264.0,1.5,12.0,397.0,316.78,249.28
2016,5,21,16,15,136.0,234.5,1.45,12.0,314.0,250.99,197.92
2016,5,21,16,30,50.0,205.0,1.4,12.0,231.0,198.34,157.79
2016,5,21,16,45,117.5,188.0,1.4,12.0,239.5,190.04,148.98
2016,5,21,17,0,185.0,171.0,1.4,12.0,248.0,179.45,137.35
2016,5,21,17,15,171.0,150.0,1.35,11.5,214.0,149.0,113.16
2016,5,21,17,30,157.0,129.0,1.3,11.0,180.0,120.15,91.1
2016,5,21,17,45,332.5,93.5,1.3,11.0,176.0,77.96,55.22
2016,5,21,18,0,508.0,58.0,1.3,11.0,172.0,40.6,31.08
2016,5,21,18,15,422.0,48.5,1.2,10.5,127.0,35.34,26.14
2016,5,21,18,30,336.0,39.0,1.1,10.0,82.0,29.72,20.61
2016,5,21,18,45,209.5,26.0,1.05,9.5,49.0,20.2,10.43
2016,5,21,19,0,83.0,13.0,1.0,9.0,16.0,12.78,0.0
2016,5,21,19,15,41.5,6.5,1.0,8.5,8.0,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,22,5,15,125.5,17.5,0.7,8.0,30.0,65.18,16.38
2016,5,22,5,30,251.0,35.0,0.7,8.0,60.0,141.32,105.05
2016,5,22,5,45,349.5,46.5,0.75,8.5,103.5,204.63,162.2
2016,5,22,6,0,448.0,58.0,0.8,9.0,147.0,277.24,225.42
2016,5,22,6,15,513.5,66.5,0.8,9.0,196.5,339.51,279.46
2016,5,22,6,30,579.0,75.0,0.8,9.0,246.0,407.11,336.1
2016,5,22,6,45,344.5,117.0,0.8,9.5,224.0,342.82,283.42
2016,5,22,7,0,110.0,159.0,0.8,10.0,202.0,244.69,201.01
2016,5,22,7,15,173.5,179.5,0.75,10.5,259.0,312.16,256.2
2016,5,22,7,30,237.0,200.0,0.7,11.0,316.0,392.62,318.64
2016,5,22,7,45,287.5,215.0,0.7,11.5,370.0,453.46,364.14
2016,5,22,8,0,338.0,230.0,0.7,12.0,424.0,517.23,410.72
2016,5,22,8,15,267.0,265.5,0.7,12.5,427.0,509.06,400.17
2016,5,22,8,30,196.0,301.0,0.7,13.0,430.0,486.29,379.66
2016,5,22,8,45,210.5,322.0,0.7,13.5,468.5,524.83,406.63
2016,5,22,9,0,225.0,343.0,0.7,14.0,507.0,563.35,432.46
2016,5,22,9,15,289.0,347.5,0.7,14.0,570.5,637.46,485.19
2016,5,22,9,30,353.0,352.0,0.7,14.0,634.0,704.29,531.35
2016,5,22,9,45,252.0,387.5,0.75,14.5,593.0,650.23,488.85
2016,5,22,10,0,151.0,423.0,0.8,15.0,552.0,583.93,438.8
2016,5,22,10,15,206.5,431.5,0.85,15.0,613.5,644.8,483.56
2016,5,22,10,30,262.0,440.0,0.9,15.0,675.0,712.76,530.91
2016,5,22,10,45,305.5,435.5,0.95,15.0,715.5,747.59,555.16
2016,5,22,11,0,349.0,431.0,1.0,15.0,756.0,781.5,579.03
2016,5,22,11,15,266.5,459.0,1.05,15.0,709.0,725.22,538.21
2016,5,22,11,30,184.0,487.0,1.1,15.0,662.0,664.16,494.52
2016,5,22,11,45,300.5,454.0,1.15,15.0,741.5,739.92,551.29
2016,5,22,12,0,417.0,421.0,1.2,15.0,821.0,810.23,601.79
2016,5,22,12,15,277.0,454.5,1.2,14.5,720.0,701.67,524.21
2016,5,22,12,30,137.0,488.0,1.2,14.0,619.0,597.65,449.26
2016,5,22,12,45,292.5,446.5,1.3,14.0,722.5,687.89,519.35
2016,5,22,13,0,448.0,405.0,1.4,14.0,826.0,769.28,579.82
2016,5,22,13,15,357.0,425.5,1.45,14.0,757.0,698.1,527.88
2016,5,22,13,30,266.0,446.0,1.5,14.0,688.0,630.35,478.98
2016,5,22,13,45,196.0,437.5,1.55,14.0,613.5,559.38,427.67
2016,5,22,14,0,126.0,429.0,1.6,14.0,539.0,490.95,377.23
2016,5,22,14,15,329.5,362.5,1.6,14.0,634.5,559.86,433.19
2016,5,22,14,30,533.0,296.0,1.6,14.0,730.0,612.98,474.65
2016,5,22,14,45,286.0,303.0,1.65,14.0,535.0,448.4,349.81
2016,5,22,15,0,39.0,310.0,1.7,14.0,340.0,309.18,241.6
2016,5,22,15,15,24.0,257.5,1.7,13.5,276.0,255.8,201.45
2016,5,22,15,30,9.0,205.0,1.7,13.0,212.0,198.91,157.29
2016,5,22,15,45,4.5,121.5,1.7,13.0,125.0,118.83,93.06
2016,5,22,16,0,0.0,38.0,1.7,13.0,38.0,36.73,25.33
2016,5,22,16,15,0.0,40.0,1.7,12.5,40.0,38.65,27.16
2016,5,22,16,30,0.0,42.0,1.7,12.0,42.0,40.58,28.96
2016,5,22,16,45,22.5,102.5,1.7,12.0,112.0,101.28,79.54
2016,5,22,17,0,45.0,163.0,1.7,12.0,182.0,153.41,122.12
2016,5,22,17,15,39.0,142.0,1.7,11.5,157.0,130.98,104.09
2016,5,22,17,30,33.0,121.0,1.7,11.0,132.0,109.34,86.79
2016,5,22,17,45,279.0,88.5,1.7,10.5,154.0,73.33,52.03
2016,5,22,18,0,525.0,56.0,1.7,10.0,176.0,38.74,29.54
2016,5,22,18,15,441.5,47.5,1.6,9.5,130.5,34.3,25.33
2016,5,22,18,30,358.0,39.0,1.5,9.0,85.0,29.57,20.6
2016,5,22,18,45,232.0,26.0,1.45,9.0,51.0,20.07,10.57
2016,5,22,19,0,106.0,13.0,1.4,9.0,17.0,12.78,0.0
2016,5,22,19,15,53.0,6.5,1.35,8.5,8.5,6.39,0.0
2016,5,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,105.5,18.0,0.95,9.0,29.0,60.34,17.92
2016,5,23,5,30,211.0,36.0,1.0,9.0,58.0,129.14,96.05
2016,5,23,5,45,307.5,48.5,1.05,9.0,100.0,189.88,150.77
2016,5,23,6,0,404.0,61.0,1.1,9.0,142.0,261.65,213.68
2016,5,23,6,15,468.0,70.5,1.1,9.0,190.0,322.4,266.69
2016,5,23,6,30,532.0,80.0,1.1,9.0,238.0,388.37,322.44
2016,5,23,6,45,346.5,119.5,1.1,9.5,230.5,347.13,288.09
2016,5,23,7,0,161.0,159.0,1.1,10.0,223.0,276.18,228.12
2016,5,23,7,15,230.0,175.5,1.1,10.5,280.5,352.79,290.38
2016,5,23,7,30,299.0,192.0,1.1,11.0,338.0,426.81,348.02
2016,5,23,7,45,532.5,148.5,1.1,11.5,441.5,567.86,458.53
2016,5,23,8,0,766.0,105.0,1.1,12.0,545.0,718.11,567.68
2016,5,23,8,15,784.5,108.5,1.1,12.0,592.0,760.9,594.54
2016,5,23,8,30,803.0,112.0,1.1,12.0,639.0,802.75,621.63
2016,5,23,8,45,507.5,228.5,1.1,12.5,569.5,696.11,540.17
2016,5,23,9,0,212.0,345.0,1.1,13.0,500.0,554.18,428.58
2016,5,23,9,15,160.0,363.5,1.1,13.0,484.0,529.29,409.23
2016,5,23,9,30,108.0,382.0,1.1,13.0,468.0,492.95,380.38
2016,5,23,9,45,75.0,373.5,1.1,13.5,434.5,452.33,348.54
2016,5,23,10,0,42.0,365.0,1.1,14.0,401.0,410.96,315.99
2016,5,23,10,15,473.0,240.0,1.1,14.0,664.0,715.93,550.61
2016,5,23,10,30,904.0,115.0,1.1,14.0,927.0,997.81,738.2
2016,5,23,10,45,907.5,116.5,1.1,14.0,946.0,1004.02,737.35
2016,5,23,11,0,911.0,118.0,1.1,14.0,965.0,1007.25,738.78
2016,5,23,11,15,595.5,294.5,1.05,14.0,851.5,882.81,654.29
2016,5,23,11,30,280.0,471.0,1.0,14.0,738.0,744.59,551.41
2016,5,23,11,45,279.5,474.0,1.0,14.0,741.5,740.06,549.75
2016,5,23,12,0,279.0,477.0,1.0,14.0,745.0,734.52,545.86
2016,5,23,12,15,304.5,467.0,1.0,14.0,759.0,739.36,549.99
2016,5,23,12,30,330.0,457.0,1.0,14.0,773.0,742.58,552.9
2016,5,23,12,45,383.5,431.5,1.0,14.0,795.0,753.85,562.23
2016,5,23,13,0,437.0,406.0,1.0,14.0,817.0,761.37,568.83
2016,5,23,13,15,371.5,421.0,1.0,14.0,766.0,706.33,529.5
2016,5,23,13,30,306.0,436.0,1.0,14.0,715.0,653.28,491.79
2016,5,23,13,45,369.5,396.5,1.05,14.0,724.0,651.77,493.78
2016,5,23,14,0,433.0,357.0,1.1,14.0,733.0,643.37,490.11
2016,5,23,14,15,314.0,378.0,1.1,14.0,645.5,563.64,430.96
2016,5,23,14,30,195.0,399.0,1.1,14.0,558.0,493.25,378.33
2016,5,23,14,45,513.0,261.0,1.15,14.0,653.5,545.74,423.28
2016,5,23,15,0,831.0,123.0,1.2,14.0,749.0,577.79,449.32
2016,5,23,15,15,612.0,199.0,1.2,14.0,645.5,491.61,381.66
2016,5,23,15,30,393.0,275.0,1.2,14.0,542.0,429.44,332.97
2016,5,23,15,45,299.0,271.5,1.25,14.0,466.5,365.55,284.19
2016,5,23,16,0,205.0,268.0,1.3,14.0,391.0,314.73,245.37
2016,5,23,16,15,102.5,193.5,1.3,13.5,255.0,206.73,162.2
2016,5,23,16,30,0.0,119.0,1.3,13.0,119.0,113.79,89.73
2016,5,23,16,45,58.5,146.5,1.3,13.0,171.5,147.61,116.11
2016,5,23,17,0,117.0,174.0,1.3,13.0,224.0,170.71,132.61
2016,5,23,17,15,363.5,124.0,1.3,12.5,248.5,144.86,100.83
2016,5,23,17,30,610.0,74.0,1.3,12.0,273.0,102.6,58.21
2016,5,23,17,45,559.0,66.0,1.3,12.0,224.0,63.52,37.06
2016,5,23,18,0,508.0,58.0,1.3,12.0,175.0,40.32,30.73
2016,5,23,18,15,424.5,49.0,1.25,11.5,130.0,35.51,26.21
2016,5,23,18,30,341.0,40.0,1.2,11.0,85.0,30.37,21.16
2016,5,23,18,45,216.5,27.0,1.2,10.5,51.0,20.9,11.36
2016,5,23,19,0,92.0,14.0,1.2,10.0,17.0,13.76,0.0
2016,5,23,19,15,46.0,7.0,1.2,9.5,8.5,6.88,0.0
2016,5,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
