Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,138.0,17.0,1.05,8.5,31.5,68.75,24.01
2016,5,24,5,30,276.0,34.0,1.1,9.0,63.0,149.69,111.77
2016,5,24,5,45,375.5,44.0,1.15,9.5,106.0,212.98,168.86
2016,5,24,6,0,475.0,54.0,1.2,10.0,149.0,285.7,232.37
2016,5,24,6,15,538.0,61.0,1.2,10.0,198.5,346.23,285.29
2016,5,24,6,30,601.0,68.0,1.2,10.0,248.0,411.88,340.71
2016,5,24,6,45,645.0,74.0,1.2,10.5,299.5,470.21,387.79
2016,5,24,7,0,689.0,80.0,1.2,11.0,351.0,531.31,435.25
2016,5,24,7,15,397.5,143.5,1.2,11.0,305.0,435.26,356.33
2016,5,24,7,30,106.0,207.0,1.2,11.0,259.0,293.18,238.35
2016,5,24,7,45,102.5,230.0,1.2,11.5,284.5,317.98,257.5
2016,5,24,8,0,99.0,253.0,1.2,12.0,310.0,342.17,274.87
2016,5,24,8,15,62.0,250.0,1.15,12.0,286.5,309.87,247.57
2016,5,24,8,30,25.0,247.0,1.1,12.0,263.0,267.56,212.61
2016,5,24,8,45,35.5,278.5,1.1,12.5,303.5,317.96,251.34
2016,5,24,9,0,46.0,310.0,1.1,13.0,344.0,360.4,282.67
2016,5,24,9,15,40.0,316.5,1.1,13.0,347.0,361.09,282.07
2016,5,24,9,30,34.0,323.0,1.1,13.0,350.0,361.5,281.58
2016,5,24,9,45,53.0,361.0,1.1,13.5,405.5,418.42,323.72
2016,5,24,10,0,72.0,399.0,1.1,14.0,461.0,475.34,364.48
2016,5,24,10,15,56.5,393.0,1.1,14.0,442.5,452.75,346.52
2016,5,24,10,30,41.0,387.0,1.1,14.0,424.0,429.98,329.06
2016,5,24,10,45,32.5,368.5,1.1,14.0,398.5,401.12,307.45
2016,5,24,11,0,24.0,350.0,1.1,14.0,373.0,372.51,285.94
2016,5,24,11,15,73.5,417.0,1.1,14.0,487.0,486.32,371.13
2016,5,24,11,30,123.0,484.0,1.1,14.0,601.0,602.96,454.15
2016,5,24,11,45,79.5,446.0,1.15,14.5,522.0,515.52,389.39
2016,5,24,12,0,36.0,408.0,1.2,15.0,443.0,434.0,329.35
2016,5,24,12,15,26.5,358.5,1.2,15.0,384.5,374.37,285.99
2016,5,24,12,30,17.0,309.0,1.2,15.0,326.0,314.62,241.59
2016,5,24,12,45,124.0,391.5,1.2,15.0,508.5,488.13,373.73
2016,5,24,13,0,231.0,474.0,1.2,15.0,691.0,651.35,490.25
2016,5,24,13,15,215.0,466.5,1.2,15.0,665.5,621.28,467.35
2016,5,24,13,30,199.0,459.0,1.2,15.0,640.0,591.73,446.63
2016,5,24,13,45,101.0,303.0,1.25,15.0,394.5,364.07,280.98
2016,5,24,14,0,3.0,147.0,1.3,15.0,149.0,144.1,110.66
2016,5,24,14,15,10.5,213.5,1.3,15.0,222.0,212.19,165.26
2016,5,24,14,30,18.0,280.0,1.3,15.0,295.0,278.45,216.63
2016,5,24,14,45,9.0,178.0,1.3,15.0,185.5,176.35,137.07
2016,5,24,15,0,0.0,76.0,1.3,15.0,76.0,73.59,54.94
2016,5,24,15,15,3.0,133.0,1.3,14.5,135.5,129.62,100.96
2016,5,24,15,30,6.0,190.0,1.3,14.0,195.0,183.79,144.8
2016,5,24,15,45,96.5,230.0,1.35,14.0,289.0,249.21,196.62
2016,5,24,16,0,187.0,270.0,1.4,14.0,383.0,310.06,242.79
2016,5,24,16,15,490.5,176.0,1.4,13.5,437.0,310.22,236.89
2016,5,24,16,30,794.0,82.0,1.4,13.0,491.0,290.16,210.31
2016,5,24,16,45,769.0,77.5,1.4,13.0,439.5,240.22,166.01
2016,5,24,17,0,744.0,73.0,1.4,13.0,388.0,192.72,124.6
2016,5,24,17,15,706.5,68.5,1.4,12.5,336.0,146.21,86.88
2016,5,24,17,30,669.0,64.0,1.4,12.0,284.0,103.69,56.55
2016,5,24,17,45,617.0,58.0,1.45,12.0,233.5,60.11,32.18
2016,5,24,18,0,565.0,52.0,1.5,12.0,183.0,35.15,26.1
2016,5,24,18,15,483.0,44.5,1.45,11.5,137.0,31.41,22.57
2016,5,24,18,30,401.0,37.0,1.4,11.0,91.0,27.43,18.6
2016,5,24,18,45,267.5,26.0,1.4,10.5,55.5,19.83,10.65
2016,5,24,19,0,134.0,15.0,1.4,10.0,20.0,11.63,0.0
2016,5,24,19,15,67.0,7.5,1.35,9.5,10.0,7.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,144.0,17.0,1.0,8.0,32.0,72.94,28.56
2016,5,25,5,30,288.0,34.0,1.0,8.0,64.0,154.13,115.82
2016,5,25,5,45,385.5,43.5,1.05,8.5,107.5,216.74,172.5
2016,5,25,6,0,483.0,53.0,1.1,9.0,151.0,288.54,235.44
2016,5,25,6,15,241.5,62.0,1.1,9.5,111.0,199.97,165.55
2016,5,25,6,30,0.0,71.0,1.1,10.0,71.0,69.39,54.25
2016,5,25,6,45,0.0,86.0,1.1,10.5,86.0,84.41,67.08
2016,5,25,7,0,0.0,101.0,1.1,11.0,101.0,99.38,79.38
2016,5,25,7,15,0.0,117.0,1.1,11.0,117.0,115.36,92.47
2016,5,25,7,30,0.0,133.0,1.1,11.0,133.0,131.31,105.34
2016,5,25,7,45,3.5,156.0,1.1,11.5,158.0,157.09,126.03
2016,5,25,8,0,7.0,179.0,1.1,12.0,183.0,183.05,146.47
2016,5,25,8,15,9.5,197.0,1.1,12.5,203.5,203.17,161.86
2016,5,25,8,30,12.0,215.0,1.1,13.0,224.0,223.37,177.13
2016,5,25,8,45,37.5,270.0,1.1,13.5,297.5,310.46,245.01
2016,5,25,9,0,63.0,325.0,1.1,14.0,371.0,391.72,305.87
2016,5,25,9,15,218.0,335.5,1.1,14.0,508.0,551.74,427.83
2016,5,25,9,30,373.0,346.0,1.1,14.0,645.0,717.06,546.52
2016,5,25,9,45,395.0,350.0,1.15,14.5,678.0,745.4,563.4
2016,5,25,10,0,417.0,354.0,1.2,15.0,711.0,780.15,585.9
2016,5,25,10,15,372.5,388.0,1.2,15.0,714.5,767.12,574.31
2016,5,25,10,30,328.0,422.0,1.2,15.0,718.0,758.65,566.27
2016,5,25,10,45,633.0,263.0,1.3,15.5,848.5,897.42,669.67
2016,5,25,11,0,938.0,104.0,1.4,16.0,979.0,1020.62,748.63
2016,5,25,11,15,683.0,260.0,1.4,16.0,902.0,934.26,690.65
2016,5,25,11,30,428.0,416.0,1.4,16.0,825.0,835.64,617.34
2016,5,25,11,45,427.0,419.5,1.45,16.0,829.0,829.49,614.66
2016,5,25,12,0,426.0,423.0,1.5,16.0,833.0,821.85,609.92
2016,5,25,12,15,686.0,263.5,1.5,16.0,921.5,895.56,668.19
2016,5,25,12,30,946.0,104.0,1.5,16.0,1010.0,956.26,707.66
2016,5,25,12,45,938.0,107.5,1.5,16.0,998.0,930.63,690.31
2016,5,25,13,0,930.0,111.0,1.5,16.0,986.0,902.7,672.5
2016,5,25,13,15,608.0,276.5,1.55,16.0,844.5,765.86,578.27
2016,5,25,13,30,286.0,442.0,1.6,16.0,703.0,643.71,485.42
2016,5,25,13,45,350.5,403.0,1.65,16.0,714.0,644.25,489.24
2016,5,25,14,0,415.0,364.0,1.7,16.0,725.0,637.85,486.82
2016,5,25,14,15,659.0,233.0,1.7,16.0,782.5,667.79,513.83
2016,5,25,14,30,903.0,102.0,1.7,16.0,840.0,682.93,528.45
2016,5,25,14,45,895.5,99.5,1.75,16.0,803.5,637.99,494.83
2016,5,25,15,0,888.0,97.0,1.8,16.0,767.0,592.19,460.15
2016,5,25,15,15,876.0,95.0,1.8,15.5,724.5,543.8,423.06
2016,5,25,15,30,864.0,93.0,1.8,15.0,682.0,495.34,384.71
2016,5,25,15,45,849.0,90.0,1.8,15.0,636.0,444.84,342.95
2016,5,25,16,0,834.0,87.0,1.8,15.0,590.0,394.97,300.57
2016,5,25,16,15,814.5,84.0,1.8,14.5,540.5,340.23,253.99
2016,5,25,16,30,795.0,81.0,1.8,14.0,491.0,291.11,210.88
2016,5,25,16,45,769.0,77.0,1.85,13.5,440.0,241.32,167.17
2016,5,25,17,0,743.0,73.0,1.9,13.0,389.0,194.08,126.12
2016,5,25,17,15,706.5,69.0,1.9,12.5,337.5,148.15,88.6
2016,5,25,17,30,670.0,65.0,1.9,12.0,286.0,102.89,55.57
2016,5,25,17,45,614.5,59.5,1.9,12.0,235.0,62.65,33.72
2016,5,25,18,0,559.0,54.0,1.9,12.0,184.0,36.7,27.48
2016,5,25,18,15,477.0,46.5,1.8,11.5,138.0,33.04,24.03
2016,5,25,18,30,395.0,39.0,1.7,11.0,92.0,29.16,20.15
2016,5,25,18,45,254.0,27.5,1.65,10.5,56.5,21.14,11.87
2016,5,25,19,0,113.0,16.0,1.6,10.0,21.0,12.5,0.0
2016,5,25,19,15,56.5,8.0,1.6,9.5,10.5,7.86,0.0
2016,5,25,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,26,5,15,115.0,19.0,1.1,9.0,31.5,65.4,27.14
2016,5,26,5,30,230.0,38.0,1.1,9.0,63.0,138.6,104.17
2016,5,26,5,45,325.0,50.0,1.1,9.5,105.5,199.32,158.46
2016,5,26,6,0,420.0,62.0,1.1,10.0,148.0,270.97,220.7
2016,5,26,6,15,210.0,76.5,1.05,10.0,119.5,194.63,160.65
2016,5,26,6,30,0.0,91.0,1.0,10.0,91.0,90.97,72.63
2016,5,26,6,45,1.0,110.0,1.0,10.5,110.5,110.73,89.35
2016,5,26,7,0,2.0,129.0,1.0,11.0,130.0,130.48,105.43
2016,5,26,7,15,34.0,165.0,1.0,11.0,181.5,195.85,159.81
2016,5,26,7,30,66.0,201.0,1.0,11.0,233.0,258.27,210.33
2016,5,26,7,45,93.5,228.5,1.0,11.5,279.5,309.65,250.41
2016,5,26,8,0,121.0,256.0,1.0,12.0,326.0,371.13,297.3
2016,5,26,8,15,206.0,272.0,0.95,12.5,403.0,458.91,364.35
2016,5,26,8,30,291.0,288.0,0.9,13.0,480.0,560.5,438.59
2016,5,26,8,45,354.5,289.5,0.9,14.0,539.0,622.63,481.24
2016,5,26,9,0,418.0,291.0,0.9,15.0,598.0,695.61,530.35
2016,5,26,9,15,642.0,205.0,0.9,15.0,705.0,817.76,618.63
2016,5,26,9,30,866.0,119.0,0.9,15.0,812.0,934.35,693.08
2016,5,26,9,45,870.0,123.5,0.9,15.5,844.0,955.16,702.37
2016,5,26,10,0,874.0,128.0,0.9,16.0,876.0,973.26,711.32
2016,5,26,10,15,880.5,129.5,0.9,16.5,902.5,987.87,718.1
2016,5,26,10,30,887.0,131.0,0.9,17.0,929.0,999.71,723.23
2016,5,26,10,45,891.5,132.0,0.95,17.5,949.0,1006.23,726.16
2016,5,26,11,0,896.0,133.0,1.0,18.0,969.0,1009.85,727.43
2016,5,26,11,15,898.5,133.5,1.0,18.0,982.0,1008.08,725.84
2016,5,26,11,30,901.0,134.0,1.0,18.0,995.0,1003.39,722.62
2016,5,26,11,45,902.0,134.5,1.05,18.5,1000.0,994.38,716.44
2016,5,26,12,0,903.0,135.0,1.1,19.0,1005.0,982.56,708.62
2016,5,26,12,15,902.5,135.0,1.1,19.0,1002.5,966.13,698.4
2016,5,26,12,30,902.0,135.0,1.1,19.0,1000.0,947.07,686.63
2016,5,26,12,45,904.0,132.5,1.15,19.0,991.0,925.32,674.01
2016,5,26,13,0,906.0,130.0,1.2,19.0,982.0,901.02,659.69
2016,5,26,13,15,902.5,129.0,1.2,19.0,965.0,871.06,640.86
2016,5,26,13,30,899.0,128.0,1.2,19.0,948.0,838.99,620.61
2016,5,26,13,45,896.0,125.5,1.25,19.0,924.0,803.96,598.88
2016,5,26,14,0,893.0,123.0,1.3,19.0,900.0,767.06,575.61
2016,5,26,14,15,886.0,121.0,1.3,18.5,869.5,726.15,549.79
2016,5,26,14,30,879.0,119.0,1.3,18.0,839.0,683.99,520.87
2016,5,26,14,45,869.5,117.0,1.35,18.0,802.0,639.24,488.68
2016,5,26,15,0,860.0,115.0,1.4,18.0,765.0,593.82,455.08
2016,5,26,15,15,847.5,112.5,1.4,17.5,723.0,542.65,416.84
2016,5,26,15,30,835.0,110.0,1.4,17.0,681.0,494.5,379.54
2016,5,26,15,45,818.5,107.0,1.45,17.0,635.0,444.46,339.15
2016,5,26,16,0,802.0,104.0,1.5,17.0,589.0,395.29,298.26
2016,5,26,16,15,780.0,100.5,1.5,16.5,539.5,344.9,255.88
2016,5,26,16,30,758.0,97.0,1.5,16.0,490.0,296.33,214.11
2016,5,26,16,45,730.0,92.5,1.55,15.5,438.5,244.07,169.34
2016,5,26,17,0,702.0,88.0,1.6,15.0,387.0,197.76,129.78
2016,5,26,17,15,662.5,82.5,1.6,14.5,335.5,151.95,92.87
2016,5,26,17,30,623.0,77.0,1.6,14.0,284.0,110.31,62.95
2016,5,26,17,45,565.0,70.0,1.6,13.5,233.5,70.97,41.13
2016,5,26,18,0,507.0,63.0,1.6,13.0,183.0,44.29,34.16
2016,5,26,18,15,422.5,53.5,1.55,12.0,137.0,39.21,29.49
2016,5,26,18,30,338.0,44.0,1.5,11.0,91.0,33.79,24.26
2016,5,26,18,45,208.5,30.5,1.5,10.5,56.0,23.52,13.99
2016,5,26,19,0,79.0,17.0,1.5,10.0,21.0,13.29,0.0
2016,5,26,19,15,39.5,8.5,1.45,9.5,10.5,8.36,0.0
2016,5,26,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,119.5,19.5,0.8,8.5,32.5,67.71,30.14
2016,5,27,5,30,239.0,39.0,0.8,9.0,65.0,143.12,107.8
2016,5,27,5,45,340.5,50.0,0.85,9.5,108.5,205.63,163.34
2016,5,27,6,0,442.0,61.0,0.9,10.0,152.0,280.0,227.64
2016,5,27,6,15,277.5,91.0,0.85,10.5,153.5,245.66,202.08
2016,5,27,6,30,113.0,121.0,0.8,11.0,155.0,197.58,162.37
2016,5,27,6,45,130.0,141.5,0.8,11.5,188.0,233.84,192.43
2016,5,27,7,0,147.0,162.0,0.8,12.0,221.0,271.25,222.21
2016,5,27,7,15,166.0,185.0,0.75,12.5,260.0,313.96,255.28
2016,5,27,7,30,185.0,208.0,0.7,13.0,299.0,357.69,288.15
2016,5,27,7,45,490.5,155.0,0.65,13.5,431.0,545.65,435.1
2016,5,27,8,0,796.0,102.0,0.6,14.0,563.0,740.01,572.77
2016,5,27,8,15,814.0,105.5,0.55,14.5,610.5,783.37,596.14
2016,5,27,8,30,832.0,109.0,0.5,15.0,658.0,825.7,620.31
2016,5,27,8,45,848.5,110.5,0.5,16.0,702.5,863.22,640.53
2016,5,27,9,0,865.0,112.0,0.5,17.0,747.0,893.89,655.97
2016,5,27,9,15,875.5,113.5,0.45,17.5,786.0,922.6,670.2
2016,5,27,9,30,886.0,115.0,0.4,18.0,825.0,949.1,682.84
2016,5,27,9,45,898.5,114.0,0.4,19.0,859.0,972.45,693.21
2016,5,27,10,0,911.0,113.0,0.4,20.0,893.0,993.35,702.01
2016,5,27,10,15,917.0,114.5,0.4,20.5,920.0,1008.0,708.34
2016,5,27,10,30,923.0,116.0,0.4,21.0,947.0,1019.75,713.07
2016,5,27,10,45,929.0,115.5,0.45,22.0,967.5,1026.48,714.73
2016,5,27,11,0,935.0,115.0,0.5,23.0,988.0,1030.22,714.76
2016,5,27,11,15,937.0,115.5,0.55,23.0,1000.5,1028.04,714.17
2016,5,27,11,30,939.0,116.0,0.6,23.0,1013.0,1022.82,711.94
2016,5,27,11,45,940.5,115.5,0.65,23.5,1018.0,1013.14,705.78
2016,5,27,12,0,942.0,115.0,0.7,24.0,1023.0,1000.52,697.98
2016,5,27,12,15,941.5,115.0,0.75,24.0,1020.5,983.67,689.02
2016,5,27,12,30,941.0,115.0,0.8,24.0,1018.0,964.07,678.41
2016,5,27,12,45,937.5,115.5,0.9,24.0,1007.0,939.64,665.71
2016,5,27,13,0,934.0,116.0,1.0,24.0,996.0,912.76,651.28
2016,5,27,13,15,930.0,115.0,1.05,23.5,978.0,881.74,634.41
2016,5,27,13,30,926.0,114.0,1.1,23.0,960.0,848.57,615.91
2016,5,27,13,45,918.5,114.0,1.15,23.0,934.5,811.63,593.48
2016,5,27,14,0,911.0,114.0,1.2,23.0,909.0,773.07,569.67
2016,5,27,14,15,903.5,112.5,1.2,22.5,877.5,731.68,544.12
2016,5,27,14,30,896.0,111.0,1.2,22.0,846.0,689.05,515.85
2016,5,27,14,45,885.0,110.0,1.25,22.0,808.0,643.66,483.84
2016,5,27,15,0,874.0,109.0,1.3,22.0,770.0,597.7,450.47
2016,5,27,15,15,861.0,106.5,1.3,21.5,728.0,548.97,414.62
2016,5,27,15,30,848.0,104.0,1.3,21.0,686.0,500.28,377.6
2016,5,27,15,45,832.0,101.0,1.35,21.0,639.0,446.29,335.1
2016,5,27,16,0,816.0,98.0,1.4,21.0,592.0,396.69,294.56
2016,5,27,16,15,794.5,94.5,1.35,20.5,542.5,345.81,252.32
2016,5,27,16,30,773.0,91.0,1.3,20.0,493.0,296.67,210.63
2016,5,27,16,45,746.0,86.5,1.3,19.5,442.0,247.28,168.67
2016,5,27,17,0,719.0,82.0,1.3,19.0,391.0,200.55,129.28
2016,5,27,17,15,681.0,77.0,1.25,18.0,339.0,151.23,90.1
2016,5,27,17,30,643.0,72.0,1.2,17.0,287.0,109.17,60.18
2016,5,27,17,45,590.0,65.5,1.15,16.5,236.5,69.36,38.07
2016,5,27,18,0,537.0,59.0,1.1,16.0,186.0,40.68,30.55
2016,5,27,18,15,456.0,50.0,1.0,15.0,140.0,35.89,26.22
2016,5,27,18,30,375.0,41.0,0.9,14.0,94.0,30.77,21.35
2016,5,27,18,45,251.5,29.0,0.85,13.5,58.5,22.34,12.94
2016,5,27,19,0,128.0,17.0,0.8,13.0,23.0,13.26,0.0
2016,5,27,19,15,64.0,8.5,0.75,12.5,11.5,8.36,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,5,15,127.0,18.5,0.5,10.5,32.5,68.71,31.81
2016,5,28,5,30,254.0,37.0,0.4,11.0,65.0,145.73,108.86
2016,5,28,5,45,353.5,48.0,0.35,11.5,108.5,209.9,164.85
2016,5,28,6,0,453.0,59.0,0.3,12.0,152.0,283.08,226.78
2016,5,28,6,15,516.5,66.5,0.25,12.5,201.0,343.71,277.21
2016,5,28,6,30,580.0,74.0,0.2,13.0,250.0,409.43,329.65
2016,5,28,6,45,628.5,79.0,0.2,14.0,302.0,468.4,374.47
2016,5,28,7,0,677.0,84.0,0.2,15.0,354.0,530.49,419.7
2016,5,28,7,15,709.0,89.0,0.2,15.5,406.0,584.46,457.86
2016,5,28,7,30,741.0,94.0,0.2,16.0,458.0,637.13,493.88
2016,5,28,7,45,766.0,97.5,0.25,17.0,508.5,686.31,524.58
2016,5,28,8,0,791.0,101.0,0.3,18.0,559.0,735.45,554.5
2016,5,28,8,15,809.0,104.0,0.3,18.5,606.5,778.09,579.61
2016,5,28,8,30,827.0,107.0,0.3,19.0,654.0,819.71,603.63
2016,5,28,8,45,841.5,109.5,0.35,20.0,697.5,856.51,623.85
2016,5,28,9,0,856.0,112.0,0.4,21.0,741.0,886.35,639.44
2016,5,28,9,15,866.5,114.0,0.45,21.5,780.0,915.42,655.72
2016,5,28,9,30,877.0,116.0,0.5,22.0,819.0,942.29,670.58
2016,5,28,9,45,884.5,118.5,0.55,22.5,852.0,964.51,682.55
2016,5,28,10,0,892.0,121.0,0.6,23.0,885.0,984.12,693.0
2016,5,28,10,15,898.0,122.5,0.65,23.0,912.0,998.53,701.71
2016,5,28,10,30,904.0,124.0,0.7,23.0,939.0,1010.11,708.87
2016,5,28,10,45,906.5,126.0,0.8,23.5,958.5,1015.87,712.36
2016,5,28,11,0,909.0,128.0,0.9,24.0,978.0,1018.66,714.15
2016,5,28,11,15,911.5,128.5,0.95,24.0,990.5,1016.96,713.68
2016,5,28,11,30,914.0,129.0,1.0,24.0,1003.0,1012.3,711.54
2016,5,28,11,45,913.5,130.5,1.05,24.0,1007.5,1002.83,706.56
2016,5,28,12,0,913.0,132.0,1.1,24.0,1012.0,990.52,699.95
2016,5,28,12,15,912.0,132.0,1.1,24.0,1009.5,973.57,689.64
2016,5,28,12,30,911.0,132.0,1.1,24.0,1007.0,953.99,677.8
2016,5,28,12,45,905.5,133.5,1.15,24.0,995.5,929.31,663.62
2016,5,28,13,0,900.0,135.0,1.2,24.0,984.0,902.37,647.95
2016,5,28,13,15,896.0,134.0,1.2,24.0,966.5,872.22,629.41
2016,5,28,13,30,892.0,133.0,1.2,24.0,949.0,840.02,609.46
2016,5,28,13,45,884.0,133.0,1.3,24.0,923.5,803.75,587.92
2016,5,28,14,0,876.0,133.0,1.4,24.0,898.0,765.96,564.97
2016,5,28,14,15,868.0,131.5,1.4,23.5,867.0,725.48,539.63
2016,5,28,14,30,860.0,130.0,1.4,23.0,836.0,683.86,511.53
2016,5,28,14,45,711.0,191.5,1.4,22.5,758.0,607.44,456.26
2016,5,28,15,0,562.0,253.0,1.4,22.0,680.0,546.21,411.06
2016,5,28,15,15,686.0,187.0,1.35,21.5,678.5,524.68,396.52
2016,5,28,15,30,810.0,121.0,1.3,21.0,677.0,495.14,374.08
2016,5,28,15,45,793.0,117.0,1.3,21.0,631.0,445.18,334.32
2016,5,28,16,0,776.0,113.0,1.3,21.0,585.0,396.16,294.37
2016,5,28,16,15,753.5,109.0,1.25,20.5,536.0,346.44,253.41
2016,5,28,16,30,731.0,105.0,1.2,20.0,487.0,295.08,210.46
2016,5,28,16,45,703.0,99.5,1.2,19.5,436.0,246.45,169.48
2016,5,28,17,0,675.0,94.0,1.2,19.0,385.0,200.59,131.08
2016,5,28,17,15,634.5,88.0,1.1,18.0,333.5,155.47,95.47
2016,5,28,17,30,594.0,82.0,1.0,17.0,282.0,114.61,66.38
2016,5,28,17,45,540.5,74.0,0.95,16.5,232.5,75.84,44.23
2016,5,28,18,0,487.0,66.0,0.9,16.0,183.0,46.66,35.84
2016,5,28,18,15,405.0,56.0,0.8,15.0,137.5,41.23,30.95
2016,5,28,18,30,323.0,46.0,0.7,14.0,92.0,34.76,24.88
2016,5,28,18,45,209.5,32.0,0.65,13.5,57.0,24.66,14.98
2016,5,28,19,0,96.0,18.0,0.6,13.0,22.0,14.06,0.0
2016,5,28,19,15,48.0,9.0,0.55,12.5,11.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,5,15,137.5,18.5,0.65,9.5,33.5,72.07,35.05
2016,5,29,5,30,275.0,37.0,0.6,10.0,67.0,153.11,115.13
2016,5,29,5,45,373.0,47.0,0.55,10.5,110.5,216.83,171.29
2016,5,29,6,0,471.0,57.0,0.5,11.0,154.0,289.19,233.16
2016,5,29,6,15,235.5,69.5,0.45,11.5,118.0,206.82,168.93
2016,5,29,6,30,0.0,82.0,0.4,12.0,82.0,81.06,63.49
2016,5,29,6,45,0.0,99.0,0.4,12.5,99.0,98.15,77.99
2016,5,29,7,0,0.0,116.0,0.4,13.0,116.0,115.17,91.69
2016,5,29,7,15,8.0,144.5,0.4,13.5,148.5,149.7,119.65
2016,5,29,7,30,16.0,173.0,0.4,14.0,181.0,184.77,147.31
2016,5,29,7,45,8.0,161.5,0.45,14.5,165.5,166.1,131.26
2016,5,29,8,0,0.0,150.0,0.5,15.0,150.0,147.61,115.64
2016,5,29,8,15,2.5,164.5,0.55,15.5,166.5,163.99,128.32
2016,5,29,8,30,5.0,179.0,0.6,16.0,183.0,180.49,140.81
2016,5,29,8,45,14.5,226.5,0.65,16.5,237.5,236.92,184.41
2016,5,29,9,0,24.0,274.0,0.7,17.0,292.0,293.88,227.09
2016,5,29,9,15,22.0,279.5,0.7,17.5,296.5,297.32,228.31
2016,5,29,9,30,20.0,285.0,0.7,18.0,301.0,300.7,229.86
2016,5,29,9,45,60.0,350.0,0.75,18.5,401.0,413.48,313.42
2016,5,29,10,0,100.0,415.0,0.8,19.0,501.0,519.16,387.92
2016,5,29,10,15,262.5,397.0,0.85,19.0,632.0,671.27,497.23
2016,5,29,10,30,425.0,379.0,0.9,19.0,763.0,815.21,595.85
2016,5,29,10,45,670.0,251.5,0.95,19.5,871.5,923.51,671.07
2016,5,29,11,0,915.0,124.0,1.0,20.0,980.0,1021.03,730.04
2016,5,29,11,15,917.5,124.5,1.0,20.0,992.5,1019.38,727.17
2016,5,29,11,30,920.0,125.0,1.0,20.0,1005.0,1014.76,724.01
2016,5,29,11,45,920.0,126.0,1.05,20.0,1010.0,1005.29,718.97
2016,5,29,12,0,920.0,127.0,1.1,20.0,1015.0,992.97,712.25
2016,5,29,12,15,919.5,127.0,1.1,20.0,1012.5,976.45,702.06
2016,5,29,12,30,919.0,127.0,1.1,20.0,1010.0,957.27,690.29
2016,5,29,12,45,912.5,130.0,1.15,20.5,999.0,933.02,674.9
2016,5,29,13,0,906.0,133.0,1.2,21.0,988.0,906.52,658.07
2016,5,29,13,15,903.0,132.0,1.2,21.0,971.0,877.1,639.8
2016,5,29,13,30,900.0,131.0,1.2,21.0,954.0,845.55,620.07
2016,5,29,13,45,894.5,130.0,1.2,21.0,929.5,810.07,597.63
2016,5,29,14,0,889.0,129.0,1.2,21.0,905.0,772.89,573.9
2016,5,29,14,15,881.5,127.0,1.2,20.5,874.5,731.89,548.38
2016,5,29,14,30,874.0,125.0,1.2,20.0,844.0,689.68,519.81
2016,5,29,14,45,864.0,123.5,1.2,20.0,807.0,645.37,487.98
2016,5,29,15,0,854.0,122.0,1.2,20.0,770.0,597.61,452.98
2016,5,29,15,15,841.0,119.5,1.15,19.5,728.5,549.48,417.18
2016,5,29,15,30,828.0,117.0,1.1,19.0,687.0,501.46,380.38
2016,5,29,15,45,812.0,113.5,1.1,19.0,641.0,451.57,340.71
2016,5,29,16,0,796.0,110.0,1.1,19.0,595.0,402.5,300.56
2016,5,29,16,15,774.5,106.0,1.1,18.5,545.5,352.15,259.05
2016,5,29,16,30,753.0,102.0,1.1,18.0,496.0,303.57,218.01
2016,5,29,16,45,726.0,97.0,1.1,18.0,445.0,251.14,173.39
2016,5,29,17,0,699.0,92.0,1.1,18.0,394.0,204.75,133.98
2016,5,29,17,15,659.5,86.5,1.05,17.0,342.0,158.97,97.59
2016,5,29,17,30,620.0,81.0,1.0,16.0,290.0,117.35,67.67
2016,5,29,17,45,567.5,73.0,0.95,15.5,239.5,77.28,44.4
2016,5,29,18,0,515.0,65.0,0.9,15.0,189.0,45.65,35.1
2016,5,29,18,15,432.0,55.5,0.85,14.0,143.0,40.63,30.57
2016,5,29,18,30,349.0,46.0,0.8,13.0,97.0,35.28,25.47
2016,5,29,18,45,229.0,32.5,0.75,12.5,60.5,25.03,15.46
2016,5,29,19,0,109.0,19.0,0.7,12.0,24.0,14.85,0.0
2016,5,29,19,15,54.5,9.5,0.7,11.5,12.0,9.34,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,18.0,0.65,8.5,35.0,77.96,39.72
2016,5,30,5,30,302.0,36.0,0.6,9.0,70.0,162.23,122.61
2016,5,30,5,45,401.0,45.5,0.6,9.5,114.5,226.55,179.67
2016,5,30,6,0,500.0,55.0,0.6,10.0,159.0,300.11,242.99
2016,5,30,6,15,562.0,62.0,0.55,10.5,209.0,361.5,294.85
2016,5,30,6,30,624.0,69.0,0.5,11.0,259.0,427.87,348.55
2016,5,30,6,45,410.5,114.5,0.5,12.0,249.0,379.99,309.12
2016,5,30,7,0,197.0,160.0,0.5,13.0,239.0,300.05,243.17
2016,5,30,7,15,486.0,123.5,0.5,13.5,353.5,472.43,381.13
2016,5,30,7,30,775.0,87.0,0.5,14.0,468.0,653.85,514.98
2016,5,30,7,45,798.5,90.0,0.5,14.5,519.0,702.58,544.24
2016,5,30,8,0,822.0,93.0,0.5,15.0,570.0,751.12,574.41
2016,5,30,8,15,839.5,96.0,0.5,15.5,618.0,794.37,600.28
2016,5,30,8,30,857.0,99.0,0.5,16.0,666.0,831.52,621.64
2016,5,30,8,45,870.5,101.0,0.55,17.0,710.0,867.7,641.88
2016,5,30,9,0,884.0,103.0,0.6,18.0,754.0,902.15,660.7
2016,5,30,9,15,894.0,105.0,0.6,18.5,793.5,931.47,676.27
2016,5,30,9,30,904.0,107.0,0.6,19.0,833.0,958.51,690.32
2016,5,30,9,45,907.5,111.0,0.65,20.0,865.0,979.1,700.06
2016,5,30,10,0,911.0,115.0,0.7,21.0,897.0,996.87,708.13
2016,5,30,10,15,917.0,116.5,0.75,21.0,924.0,1011.56,717.09
2016,5,30,10,30,923.0,118.0,0.8,21.0,951.0,1023.37,724.42
2016,5,30,10,45,927.0,119.0,0.85,21.5,971.0,1029.75,727.18
2016,5,30,11,0,931.0,120.0,0.9,22.0,991.0,1033.12,728.28
2016,5,30,11,15,933.5,120.5,0.9,22.0,1003.5,1031.49,726.81
2016,5,30,11,30,936.0,121.0,0.9,22.0,1016.0,1026.84,723.68
2016,5,30,11,45,936.5,121.5,0.95,22.5,1021.5,1017.28,717.35
2016,5,30,12,0,937.0,122.0,1.0,23.0,1027.0,1004.81,709.36
2016,5,30,12,15,936.5,121.5,1.0,23.0,1024.0,987.62,698.96
2016,5,30,12,30,936.0,121.0,1.0,23.0,1021.0,967.72,686.99
2016,5,30,12,45,932.5,121.5,1.05,23.5,1010.5,943.49,671.94
2016,5,30,13,0,929.0,122.0,1.1,24.0,1000.0,916.83,655.36
2016,5,30,13,15,925.5,121.0,1.1,24.0,982.5,886.47,636.84
2016,5,30,13,30,922.0,120.0,1.1,24.0,965.0,853.95,616.87
2016,5,30,13,45,916.5,119.0,1.15,24.0,940.5,817.86,595.12
2016,5,30,14,0,911.0,118.0,1.2,24.0,916.0,780.02,571.93
2016,5,30,14,15,904.0,116.5,1.2,23.5,884.5,739.1,546.86
2016,5,30,14,30,897.0,115.0,1.2,23.0,853.0,696.89,519.15
2016,5,30,14,45,888.0,113.0,1.2,23.0,816.0,651.89,487.25
2016,5,30,15,0,879.0,111.0,1.2,23.0,779.0,606.14,454.01
2016,5,30,15,15,866.5,108.5,1.2,22.5,737.0,557.55,418.64
2016,5,30,15,30,854.0,106.0,1.2,22.0,695.0,505.38,379.6
2016,5,30,15,45,838.5,102.5,1.2,22.0,648.5,454.54,339.53
2016,5,30,16,0,823.0,99.0,1.2,22.0,602.0,404.44,298.86
2016,5,30,16,15,802.0,96.0,1.15,21.5,552.0,353.86,257.25
2016,5,30,16,30,781.0,93.0,1.1,21.0,502.0,304.96,216.09
2016,5,30,16,45,755.0,88.0,1.1,20.5,451.0,254.95,173.91
2016,5,30,17,0,729.0,83.0,1.1,20.0,400.0,207.48,134.05
2016,5,30,17,15,691.5,78.5,1.05,19.0,347.5,158.04,94.72
2016,5,30,17,30,654.0,74.0,1.0,18.0,295.0,115.82,64.31
2016,5,30,17,45,602.5,67.0,0.95,17.5,244.5,74.89,40.6
2016,5,30,18,0,551.0,60.0,0.9,17.0,194.0,41.19,30.88
2016,5,30,18,15,470.5,51.5,0.8,16.0,147.0,36.87,27.02
2016,5,30,18,30,390.0,43.0,0.7,15.0,100.0,32.27,22.65
2016,5,30,18,45,267.0,31.0,0.6,14.0,63.5,23.91,14.51
2016,5,30,19,0,144.0,19.0,0.5,13.0,27.0,14.82,0.0
2016,5,30,19,15,72.0,9.5,0.5,12.5,13.5,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,5.0,0.65,8.5,5.0,0.0,0.0
2016,5,31,5,0,0.0,10.0,0.6,9.0,10.0,9.83,0.0
2016,5,31,5,15,167.0,22.5,0.55,9.5,41.0,87.16,45.99
2016,5,31,5,30,334.0,35.0,0.5,10.0,72.0,172.56,129.93
2016,5,31,5,45,429.0,43.5,0.45,10.5,117.0,235.66,185.81
2016,5,31,6,0,524.0,52.0,0.4,11.0,162.0,307.59,247.28
2016,5,31,6,15,584.5,58.5,0.4,11.5,212.0,368.71,298.69
2016,5,31,6,30,645.0,65.0,0.4,12.0,262.0,434.68,351.92
2016,5,31,6,45,688.0,69.5,0.4,13.0,314.5,492.63,396.15
2016,5,31,7,0,731.0,74.0,0.4,14.0,367.0,551.16,438.96
2016,5,31,7,15,760.5,78.0,0.4,15.0,419.5,604.66,476.16
2016,5,31,7,30,790.0,82.0,0.4,16.0,472.0,658.98,511.63
2016,5,31,7,45,812.5,85.0,0.45,17.0,522.5,707.51,541.81
2016,5,31,8,0,835.0,88.0,0.5,18.0,573.0,755.77,571.1
2016,5,31,8,15,851.5,90.5,0.5,18.5,621.0,793.27,592.77
2016,5,31,8,30,868.0,93.0,0.5,19.0,669.0,834.34,616.55
2016,5,31,8,45,880.5,95.5,0.55,19.5,712.5,870.58,637.67
2016,5,31,9,0,893.0,98.0,0.6,20.0,756.0,904.99,657.49
2016,5,31,9,15,902.5,100.0,0.65,20.5,795.0,934.11,673.81
2016,5,31,9,30,912.0,102.0,0.7,21.0,834.0,960.91,688.66
2016,5,31,9,45,918.0,104.5,0.75,22.0,867.0,982.46,698.9
2016,5,31,10,0,924.0,107.0,0.8,23.0,900.0,1001.26,707.49
2016,5,31,10,15,929.5,108.0,0.85,23.0,927.0,1015.18,715.88
2016,5,31,10,30,935.0,109.0,0.9,23.0,954.0,1026.17,722.65
2016,5,31,10,45,939.0,110.0,0.95,23.5,974.0,1032.72,725.46
2016,5,31,11,0,943.0,111.0,1.0,24.0,994.0,1036.21,726.56
2016,5,31,11,15,945.5,111.5,1.0,24.0,1006.5,1034.67,725.14
2016,5,31,11,30,948.0,112.0,1.0,24.0,1019.0,1030.07,722.06
2016,5,31,11,45,949.0,112.0,1.05,24.5,1024.5,1020.5,715.69
2016,5,31,12,0,950.0,112.0,1.1,25.0,1030.0,1007.99,707.65
2016,5,31,12,15,949.5,112.0,1.1,25.0,1027.5,991.21,697.54
2016,5,31,12,30,949.0,112.0,1.1,25.0,1025.0,971.66,685.83
2016,5,31,12,45,948.0,111.0,1.1,25.5,1015.0,948.04,670.34
2016,5,31,13,0,947.0,110.0,1.1,26.0,1005.0,921.85,653.34
2016,5,31,13,15,944.0,109.0,1.1,26.0,988.0,891.53,635.02
2016,5,31,13,30,941.0,108.0,1.1,26.0,971.0,858.97,615.21
2016,5,31,13,45,936.5,107.0,1.15,26.0,946.5,823.14,593.84
2016,5,31,14,0,932.0,106.0,1.2,26.0,922.0,785.45,570.98
2016,5,31,14,15,925.5,104.5,1.2,26.0,891.0,744.21,544.89
2016,5,31,14,30,919.0,103.0,1.2,26.0,860.0,701.59,516.72
2016,5,31,14,45,910.5,101.5,1.2,26.0,823.5,656.55,485.17
2016,5,31,15,0,902.0,100.0,1.2,26.0,787.0,610.68,452.21
2016,5,31,15,15,890.5,97.5,1.2,25.5,745.0,561.69,416.97
2016,5,31,15,30,879.0,95.0,1.2,25.0,703.0,512.56,380.44
2016,5,31,15,45,864.0,93.0,1.2,25.0,656.5,462.4,341.23
2016,5,31,16,0,849.0,91.0,1.2,25.0,610.0,412.82,301.34
2016,5,31,16,15,829.5,88.0,1.15,24.5,560.5,357.49,256.65
2016,5,31,16,30,810.0,85.0,1.1,24.0,511.0,307.69,215.12
2016,5,31,16,45,784.0,81.0,1.1,23.5,459.0,257.13,172.81
2016,5,31,17,0,758.0,77.0,1.1,23.0,407.0,209.09,132.74
2016,5,31,17,15,722.0,73.0,1.05,22.0,354.5,162.31,95.73
2016,5,31,17,30,686.0,69.0,1.0,21.0,302.0,115.98,62.19
2016,5,31,17,45,634.0,63.0,0.95,20.0,251.0,74.25,38.27
2016,5,31,18,0,582.0,57.0,0.9,19.0,200.0,38.57,28.32
2016,5,31,18,15,503.0,49.5,0.8,17.5,152.5,35.0,25.21
2016,5,31,18,30,424.0,42.0,0.7,16.0,105.0,31.22,21.65
2016,5,31,18,45,296.5,31.0,0.65,15.0,67.0,23.8,14.42
2016,5,31,19,0,169.0,20.0,0.6,14.0,29.0,15.82,0.39
2016,5,31,19,15,84.5,10.0,0.65,13.5,14.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.5,0.9,8.5,5.5,0.0,0.0
2016,6,1,5,0,0.0,11.0,0.9,9.0,11.0,10.81,0.0
2016,6,1,5,15,165.5,23.5,0.9,9.5,42.5,88.31,47.73
2016,6,1,5,30,331.0,36.0,0.9,10.0,74.0,172.71,130.52
2016,6,1,5,45,425.0,45.5,0.95,11.0,119.0,236.5,187.1
2016,6,1,6,0,519.0,55.0,1.0,12.0,164.0,309.03,249.4
2016,6,1,6,15,581.0,61.5,0.95,12.5,214.5,370.75,301.69
2016,6,1,6,30,643.0,68.0,0.9,13.0,265.0,437.41,355.81
2016,6,1,6,45,688.5,72.5,0.85,13.5,318.5,496.76,402.05
2016,6,1,7,0,734.0,77.0,0.8,14.0,372.0,556.69,446.85
2016,6,1,7,15,764.5,81.0,0.8,14.5,425.0,611.0,486.04
2016,6,1,7,30,795.0,85.0,0.8,15.0,478.0,666.2,523.74
2016,6,1,7,45,648.5,136.0,0.85,16.0,478.5,646.57,504.83
2016,6,1,8,0,502.0,187.0,0.9,17.0,479.0,607.2,471.56
2016,6,1,8,15,688.5,142.0,0.9,17.5,578.5,727.38,557.97
2016,6,1,8,30,875.0,97.0,0.9,18.0,678.0,844.94,633.72
2016,6,1,8,45,888.0,99.5,0.9,18.5,722.5,881.77,653.6
2016,6,1,9,0,901.0,102.0,0.9,19.0,767.0,916.79,673.11
2016,6,1,9,15,911.5,104.0,0.9,19.5,806.5,946.97,689.28
2016,6,1,9,30,922.0,106.0,0.9,20.0,846.0,974.85,703.9
2016,6,1,9,45,928.5,108.0,0.9,21.0,879.5,996.47,713.17
2016,6,1,10,0,935.0,110.0,0.9,22.0,913.0,1015.34,720.75
2016,6,1,10,15,941.0,111.0,0.9,22.0,940.5,1029.84,728.45
2016,6,1,10,30,947.0,112.0,0.9,22.0,968.0,1041.39,734.5
2016,6,1,10,45,948.5,114.5,0.95,22.5,987.5,1047.08,736.77
2016,6,1,11,0,950.0,117.0,1.0,23.0,1007.0,1049.64,737.32
2016,6,1,11,15,952.5,117.5,1.0,23.0,1020.0,1048.05,735.88
2016,6,1,11,30,955.0,118.0,1.0,23.0,1033.0,1043.37,732.75
2016,6,1,11,45,953.0,120.0,1.05,23.5,1037.5,1032.82,725.78
2016,6,1,12,0,951.0,122.0,1.1,24.0,1042.0,1019.34,717.17
2016,6,1,12,15,950.5,122.0,1.1,24.0,1039.5,1002.49,707.03
2016,6,1,12,30,950.0,122.0,1.1,24.0,1037.0,982.89,695.29
2016,6,1,12,45,937.5,128.5,1.15,24.0,1023.5,956.13,679.99
2016,6,1,13,0,925.0,135.0,1.2,24.0,1010.0,927.25,663.31
2016,6,1,13,15,921.5,134.0,1.2,24.0,992.5,897.02,644.88
2016,6,1,13,30,918.0,133.0,1.2,24.0,975.0,864.64,624.99
2016,6,1,13,45,910.0,133.0,1.2,24.0,949.5,827.7,602.01
2016,6,1,14,0,902.0,133.0,1.2,24.0,924.0,789.17,577.82
2016,6,1,14,15,894.5,131.5,1.15,23.5,893.0,748.25,552.29
2016,6,1,14,30,887.0,130.0,1.1,23.0,862.0,706.09,523.88
2016,6,1,14,45,875.5,128.5,1.1,23.0,824.0,660.4,491.75
2016,6,1,15,0,864.0,127.0,1.1,23.0,786.0,611.49,456.65
2016,6,1,15,15,851.0,124.0,1.05,22.5,744.0,562.54,420.99
2016,6,1,15,30,838.0,121.0,1.0,22.0,702.0,513.69,384.3
2016,6,1,15,45,740.0,137.5,0.95,22.0,624.5,442.15,329.73
2016,6,1,16,0,642.0,154.0,0.9,22.0,547.0,381.87,283.01
2016,6,1,16,15,701.5,130.5,0.85,21.5,527.5,349.22,254.88
2016,6,1,16,30,761.0,107.0,0.8,21.0,508.0,310.79,220.6
2016,6,1,16,45,734.0,91.5,0.8,21.0,446.5,255.59,174.55
2016,6,1,17,0,707.0,76.0,0.8,21.0,385.0,199.6,128.12
2016,6,1,17,15,631.0,85.5,0.75,20.0,335.0,157.7,96.51
2016,6,1,17,30,555.0,95.0,0.7,19.0,285.0,126.92,76.73
2016,6,1,17,45,511.5,84.0,0.65,18.0,237.0,87.64,52.78
2016,6,1,18,0,468.0,73.0,0.6,17.0,189.0,52.99,41.26
2016,6,1,18,15,395.0,61.5,0.6,16.0,144.0,45.27,34.43
2016,6,1,18,30,322.0,50.0,0.6,15.0,99.0,37.76,27.49
2016,6,1,18,45,217.0,35.5,0.65,14.0,63.0,27.35,17.55
2016,6,1,19,0,112.0,21.0,0.7,13.0,27.0,16.41,1.64
2016,6,1,19,15,56.0,10.5,0.7,12.5,13.5,10.32,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.7,8.0,11.0,22.09,0.0
2016,6,2,5,15,188.0,23.5,0.65,8.5,42.5,95.29,52.86
2016,6,2,5,30,328.0,37.0,0.6,9.0,74.0,172.81,131.04
2016,6,2,5,45,424.0,46.5,0.55,10.0,119.5,237.36,187.91
2016,6,2,6,0,520.0,56.0,0.5,11.0,165.0,310.8,250.27
2016,6,2,6,15,581.5,62.5,0.45,11.5,216.0,372.36,301.79
2016,6,2,6,30,643.0,69.0,0.4,12.0,267.0,438.8,354.98
2016,6,2,6,45,687.0,74.0,0.4,12.5,320.0,497.88,400.66
2016,6,2,7,0,731.0,79.0,0.4,13.0,373.0,557.28,444.88
2016,6,2,7,15,761.5,83.0,0.35,13.5,426.0,611.49,482.87
2016,6,2,7,30,792.0,87.0,0.3,14.0,479.0,666.58,519.3
2016,6,2,7,45,816.0,90.5,0.3,15.0,530.5,716.88,549.93
2016,6,2,8,0,840.0,94.0,0.3,16.0,582.0,767.0,579.53
2016,6,2,8,15,857.0,96.5,0.3,17.0,630.5,809.87,603.46
2016,6,2,8,30,874.0,99.0,0.3,18.0,679.0,846.57,622.86
2016,6,2,8,45,887.5,101.5,0.35,19.0,724.0,883.8,643.24
2016,6,2,9,0,901.0,104.0,0.4,20.0,769.0,919.24,662.19
2016,6,2,9,15,911.0,106.0,0.45,20.5,808.5,948.97,678.63
2016,6,2,9,30,921.0,108.0,0.5,21.0,848.0,976.37,693.66
2016,6,2,9,45,924.0,112.0,0.55,21.5,880.0,996.8,704.4
2016,6,2,10,0,927.0,116.0,0.6,22.0,912.0,1014.36,713.55
2016,6,2,10,15,932.5,117.5,0.65,22.5,939.0,1028.79,720.88
2016,6,2,10,30,938.0,119.0,0.7,23.0,966.0,1040.28,726.57
2016,6,2,10,45,941.0,120.0,0.75,23.5,986.0,1045.82,728.8
2016,6,2,11,0,944.0,121.0,0.8,24.0,1006.0,1048.31,729.38
2016,6,2,11,15,946.5,121.5,0.8,24.0,1019.0,1046.73,727.96
2016,6,2,11,30,949.0,122.0,0.8,24.0,1032.0,1042.1,724.89
2016,6,2,11,45,949.0,123.0,0.85,24.5,1036.5,1032.53,718.7
2016,6,2,12,0,949.0,124.0,0.9,25.0,1041.0,1020.03,710.87
2016,6,2,12,15,948.0,123.5,0.9,25.0,1038.5,1002.3,700.32
2016,6,2,12,30,947.0,123.0,0.9,25.0,1036.0,981.85,688.22
2016,6,2,12,45,953.0,117.5,0.9,25.5,1028.0,960.23,674.15
2016,6,2,13,0,959.0,112.0,0.9,26.0,1020.0,935.76,658.38
2016,6,2,13,15,955.5,111.0,0.9,26.0,1002.5,904.78,639.88
2016,6,2,13,30,952.0,110.0,0.9,26.0,985.0,871.56,619.94
2016,6,2,13,45,947.5,109.0,0.95,26.0,960.0,835.46,598.78
2016,6,2,14,0,943.0,108.0,1.0,26.0,935.0,797.47,576.11
2016,6,2,14,15,936.0,106.5,1.0,26.0,903.5,755.55,549.9
2016,6,2,14,30,929.0,105.0,1.0,26.0,872.0,712.27,521.71
2016,6,2,14,45,920.0,103.0,1.0,26.0,835.0,666.13,489.77
2016,6,2,15,0,911.0,101.0,1.0,26.0,798.0,619.19,456.43
2016,6,2,15,15,899.5,99.0,1.0,25.5,755.0,570.32,421.61
2016,6,2,15,30,888.0,97.0,1.0,25.0,712.0,521.28,385.47
2016,6,2,15,45,872.5,94.5,1.0,24.5,665.0,470.08,346.53
2016,6,2,16,0,857.0,92.0,1.0,24.0,618.0,419.5,306.74
2016,6,2,16,15,837.0,89.0,1.0,23.5,568.0,363.64,261.93
2016,6,2,16,30,817.0,86.0,1.0,23.0,518.0,313.34,220.16
2016,6,2,16,45,789.5,82.5,1.0,22.5,465.5,262.5,177.6
2016,6,2,17,0,762.0,79.0,1.0,22.0,413.0,214.32,137.34
2016,6,2,17,15,726.0,74.5,0.95,21.0,360.5,166.84,99.55
2016,6,2,17,30,690.0,70.0,0.9,20.0,308.0,119.77,65.02
2016,6,2,17,45,639.0,64.0,0.85,19.0,256.0,77.76,40.28
2016,6,2,18,0,588.0,58.0,0.8,18.0,204.0,41.12,30.7
2016,6,2,18,15,510.5,50.5,0.75,17.0,156.5,35.67,25.88
2016,6,2,18,30,433.0,43.0,0.7,16.0,109.0,31.92,22.31
2016,6,2,18,45,311.5,32.0,0.65,15.0,70.0,24.54,15.17
2016,6,2,19,0,190.0,21.0,0.6,14.0,31.0,16.6,2.54
2016,6,2,19,15,95.0,10.5,0.55,13.5,15.5,10.32,0.0
