Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,6,3,4,45,37.0,5.0,0.1,11.5,6.0,0.0,0.0
2016,6,3,5,0,74.0,10.0,0.1,12.0,12.0,28.76,0.0
2016,6,3,5,15,220.0,22.0,0.1,12.0,44.5,104.5,58.11
2016,6,3,5,30,366.0,34.0,0.1,12.0,77.0,183.13,136.59
2016,6,3,5,45,456.5,43.0,0.1,12.5,122.0,246.54,192.01
2016,6,3,6,0,547.0,52.0,0.1,13.0,167.0,318.42,252.62
2016,6,3,6,15,605.5,58.0,0.1,13.5,217.5,379.04,302.75
2016,6,3,6,30,664.0,64.0,0.1,14.0,268.0,444.32,354.47
2016,6,3,6,45,704.0,69.0,0.1,15.0,320.5,499.74,395.96
2016,6,3,7,0,744.0,74.0,0.1,16.0,373.0,559.93,439.03
2016,6,3,7,15,773.0,77.5,0.1,17.0,425.5,613.05,475.13
2016,6,3,7,30,802.0,81.0,0.1,18.0,478.0,666.93,509.36
2016,6,3,7,45,824.0,84.0,0.1,19.0,529.0,715.54,538.14
2016,6,3,8,0,846.0,87.0,0.1,20.0,580.0,763.82,565.88
2016,6,3,8,15,862.0,89.5,0.15,21.0,627.5,801.31,586.45
2016,6,3,8,30,878.0,92.0,0.2,22.0,675.0,842.31,609.12
2016,6,3,8,45,890.0,94.5,0.25,23.0,719.0,878.42,628.27
2016,6,3,9,0,902.0,97.0,0.3,24.0,763.0,912.68,646.08
2016,6,3,9,15,911.0,98.5,0.3,25.0,801.5,941.05,659.07
2016,6,3,9,30,920.0,100.0,0.3,26.0,840.0,967.08,670.53
2016,6,3,9,45,698.0,220.5,0.35,27.0,795.0,907.87,631.67
2016,6,3,10,0,476.0,341.0,0.4,28.0,750.0,825.19,573.6
2016,6,3,10,15,716.5,219.0,0.45,28.5,856.5,935.46,647.05
2016,6,3,10,30,957.0,97.0,0.5,29.0,963.0,1036.3,704.18
2016,6,3,10,45,959.5,98.5,0.55,29.5,982.5,1042.19,705.17
2016,6,3,11,0,962.0,100.0,0.6,30.0,1002.0,1044.96,705.92
2016,6,3,11,15,964.0,100.5,0.65,30.0,1014.5,1043.1,705.53
2016,6,3,11,30,966.0,101.0,0.7,30.0,1027.0,1038.12,703.49
2016,6,3,11,45,965.0,102.0,0.75,30.0,1031.5,1027.7,698.36
2016,6,3,12,0,964.0,103.0,0.8,30.0,1036.0,1014.3,691.6
2016,6,3,12,15,963.5,103.0,0.85,30.0,1033.5,997.51,682.86
2016,6,3,12,30,963.0,103.0,0.9,30.0,1031.0,977.91,672.47
2016,6,3,12,45,951.0,109.0,0.95,30.0,1018.0,951.12,657.71
2016,6,3,13,0,939.0,115.0,1.0,30.0,1005.0,922.15,641.56
2016,6,3,13,15,935.5,114.5,1.0,30.0,987.5,892.22,623.88
2016,6,3,13,30,932.0,114.0,1.0,30.0,970.0,860.1,604.75
2016,6,3,13,45,926.5,113.0,1.05,30.0,945.0,823.9,583.61
2016,6,3,14,0,921.0,112.0,1.1,30.0,920.0,785.93,561.06
2016,6,3,14,15,913.5,110.5,1.1,29.5,889.0,744.5,536.43
2016,6,3,14,30,906.0,109.0,1.1,29.0,858.0,701.79,509.67
2016,6,3,14,45,896.0,107.0,1.1,29.0,820.5,655.99,478.16
2016,6,3,15,0,886.0,105.0,1.1,29.0,783.0,609.52,445.38
2016,6,3,15,15,700.0,169.0,1.1,28.5,687.0,522.03,382.84
2016,6,3,15,30,514.0,233.0,1.1,28.0,591.0,455.42,334.42
2016,6,3,15,45,670.0,165.0,1.1,28.0,598.0,437.84,320.41
2016,6,3,16,0,826.0,97.0,1.1,28.0,605.0,409.0,295.53
2016,6,3,16,15,805.5,93.5,1.05,27.5,555.5,358.04,254.64
2016,6,3,16,30,785.0,90.0,1.0,27.0,506.0,308.69,214.2
2016,6,3,16,45,756.0,86.5,1.0,26.5,454.5,259.03,173.39
2016,6,3,17,0,727.0,83.0,1.0,26.0,403.0,212.21,134.97
2016,6,3,17,15,690.0,78.0,0.95,25.0,351.0,162.45,96.01
2016,6,3,17,30,653.0,73.0,0.9,24.0,299.0,119.76,65.31
2016,6,3,17,45,599.5,67.0,0.85,23.0,248.5,79.33,41.65
2016,6,3,18,0,546.0,61.0,0.8,22.0,198.0,44.51,33.09
2016,6,3,18,15,469.5,52.5,0.75,20.5,151.5,37.3,26.89
2016,6,3,18,30,393.0,44.0,0.7,19.0,105.0,32.72,22.7
2016,6,3,18,45,275.5,32.5,0.65,18.0,67.5,24.9,15.3
2016,6,3,19,0,158.0,21.0,0.6,17.0,30.0,16.35,3.01
2016,6,3,19,15,79.0,10.5,0.6,16.5,15.0,10.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.55,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.6,15.0,9.0,8.85,0.0
2016,6,4,5,15,80.5,24.5,0.55,15.0,33.5,59.05,31.43
2016,6,4,5,30,161.0,40.0,0.5,15.0,58.0,117.46,87.13
2016,6,4,5,45,212.0,57.0,0.5,15.5,93.5,164.2,127.9
2016,6,4,6,0,263.0,74.0,0.5,16.0,129.0,215.61,171.68
2016,6,4,6,15,296.5,91.0,0.5,16.0,169.5,262.9,211.51
2016,6,4,6,30,330.0,108.0,0.5,16.0,210.0,312.84,252.28
2016,6,4,6,45,362.5,121.0,0.55,16.5,251.5,360.1,289.51
2016,6,4,7,0,395.0,134.0,0.6,17.0,293.0,409.57,327.33
2016,6,4,7,15,248.0,172.0,0.6,17.0,276.5,361.58,287.64
2016,6,4,7,30,101.0,210.0,0.6,17.0,260.0,293.12,231.58
2016,6,4,7,45,368.5,176.5,0.6,17.5,387.0,480.69,378.79
2016,6,4,8,0,636.0,143.0,0.6,18.0,514.0,666.84,513.75
2016,6,4,8,15,445.5,220.0,0.6,18.0,490.5,613.17,468.0
2016,6,4,8,30,255.0,297.0,0.6,18.0,467.0,541.11,411.32
2016,6,4,8,45,176.5,320.0,0.6,18.5,441.5,494.16,374.83
2016,6,4,9,0,98.0,343.0,0.6,19.0,416.0,442.52,334.25
2016,6,4,9,15,55.5,292.5,0.6,19.0,334.0,349.64,265.6
2016,6,4,9,30,13.0,242.0,0.6,19.0,252.0,250.52,190.59
2016,6,4,9,45,22.5,294.0,0.65,19.5,312.5,311.84,236.65
2016,6,4,10,0,32.0,346.0,0.7,20.0,373.0,381.68,286.76
2016,6,4,10,15,141.0,396.0,0.7,20.0,523.0,545.75,405.74
2016,6,4,10,30,250.0,446.0,0.7,20.0,673.0,709.41,517.04
2016,6,4,10,45,256.5,455.5,0.75,20.5,692.5,722.88,523.17
2016,6,4,11,0,263.0,465.0,0.8,21.0,712.0,735.26,530.45
2016,6,4,11,15,224.5,478.0,0.85,21.5,691.0,701.15,505.95
2016,6,4,11,30,186.0,491.0,0.9,22.0,670.0,672.17,485.14
2016,6,4,11,45,229.5,486.5,0.95,23.0,708.0,704.09,506.42
2016,6,4,12,0,273.0,482.0,1.0,24.0,746.0,736.84,527.19
2016,6,4,12,15,169.5,470.0,1.0,24.5,634.0,618.69,445.12
2016,6,4,12,30,66.0,458.0,1.0,25.0,522.0,505.0,365.15
2016,6,4,12,45,287.0,428.0,1.0,25.5,701.0,669.5,483.34
2016,6,4,13,0,508.0,398.0,1.0,26.0,880.0,820.87,584.1
2016,6,4,13,15,705.5,259.5,1.0,26.0,916.0,837.85,599.5
2016,6,4,13,30,903.0,121.0,1.0,26.0,952.0,844.09,604.83
2016,6,4,13,45,901.5,118.0,1.05,26.0,929.5,810.1,584.16
2016,6,4,14,0,900.0,115.0,1.1,26.0,907.0,774.14,562.41
2016,6,4,14,15,893.5,113.5,1.1,26.0,877.0,734.21,537.16
2016,6,4,14,30,887.0,112.0,1.1,26.0,847.0,692.97,509.79
2016,6,4,14,45,879.5,109.5,1.1,26.0,811.0,649.08,479.16
2016,6,4,15,0,872.0,107.0,1.1,26.0,775.0,604.33,447.16
2016,6,4,15,15,860.5,105.0,1.1,25.5,734.0,557.21,413.4
2016,6,4,15,30,849.0,103.0,1.1,25.0,693.0,509.97,378.42
2016,6,4,15,45,834.0,100.0,1.1,25.0,647.5,456.59,337.28
2016,6,4,16,0,819.0,97.0,1.1,25.0,602.0,407.45,298.01
2016,6,4,16,15,799.0,93.5,1.05,24.5,553.5,357.01,257.18
2016,6,4,16,30,779.0,90.0,1.0,24.0,505.0,308.13,216.65
2016,6,4,16,45,753.0,86.0,1.0,23.5,454.0,259.06,175.74
2016,6,4,17,0,727.0,82.0,1.0,23.0,403.0,212.51,136.95
2016,6,4,17,15,691.5,77.5,0.95,22.0,351.5,163.43,97.94
2016,6,4,17,30,656.0,73.0,0.9,21.0,300.0,121.21,67.05
2016,6,4,17,45,605.0,66.5,0.85,20.0,250.0,80.29,42.44
2016,6,4,18,0,554.0,60.0,0.8,19.0,200.0,44.71,33.71
2016,6,4,18,15,480.0,52.0,0.7,18.0,153.5,36.76,26.73
2016,6,4,18,30,406.0,44.0,0.6,17.0,107.0,32.61,22.85
2016,6,4,18,45,292.0,32.5,0.55,16.0,69.5,24.8,15.42
2016,6,4,19,0,178.0,21.0,0.5,15.0,32.0,16.41,3.72
2016,6,4,19,15,89.0,10.5,0.45,14.5,16.0,10.32,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,6.0,0.65,9.5,6.0,0.0,0.0
2016,6,5,5,0,0.0,12.0,0.6,10.0,12.0,11.8,0.0
2016,6,5,5,15,179.5,23.0,0.55,10.5,44.0,92.41,52.65
2016,6,5,5,30,359.0,34.0,0.5,11.0,76.0,180.85,136.2
2016,6,5,5,45,448.5,43.0,0.45,11.5,121.0,243.56,191.51
2016,6,5,6,0,538.0,52.0,0.4,12.0,166.0,314.63,252.04
2016,6,5,6,15,595.5,58.0,0.4,12.5,216.0,374.35,302.08
2016,6,5,6,30,653.0,64.0,0.4,13.0,266.0,438.63,353.73
2016,6,5,6,45,693.5,69.0,0.4,13.5,318.0,493.88,396.45
2016,6,5,7,0,734.0,74.0,0.4,14.0,370.0,553.92,441.01
2016,6,5,7,15,763.0,78.0,0.4,14.5,422.5,607.2,478.85
2016,6,5,7,30,792.0,82.0,0.4,15.0,475.0,661.28,515.04
2016,6,5,7,45,813.5,85.5,0.45,16.0,525.5,709.72,545.26
2016,6,5,8,0,835.0,89.0,0.5,17.0,576.0,757.84,574.55
2016,6,5,8,15,851.5,91.5,0.5,17.5,623.5,795.34,596.29
2016,6,5,8,30,868.0,94.0,0.5,18.0,671.0,836.45,620.17
2016,6,5,8,45,881.0,96.5,0.55,19.0,715.0,873.17,640.47
2016,6,5,9,0,894.0,99.0,0.6,20.0,759.0,908.11,659.38
2016,6,5,9,15,903.5,100.5,0.6,20.5,798.0,936.78,674.35
2016,6,5,9,30,913.0,102.0,0.6,21.0,837.0,963.16,687.84
2016,6,5,9,45,925.0,101.0,0.65,21.5,871.0,986.76,700.66
2016,6,5,10,0,937.0,100.0,0.7,22.0,905.0,1007.86,711.97
2016,6,5,10,15,942.0,101.0,0.75,22.0,932.0,1021.63,720.26
2016,6,5,10,30,947.0,102.0,0.8,22.0,959.0,1032.45,726.96
2016,6,5,10,45,950.5,103.0,0.85,22.5,979.0,1038.79,729.68
2016,6,5,11,0,954.0,104.0,0.9,23.0,999.0,1042.06,730.69
2016,6,5,11,15,956.0,104.5,0.95,23.0,1011.5,1040.26,730.17
2016,6,5,11,30,958.0,105.0,1.0,23.0,1024.0,1035.38,727.94
2016,6,5,11,45,958.5,105.5,1.05,23.0,1029.5,1026.02,723.08
2016,6,5,12,0,959.0,106.0,1.1,23.0,1035.0,1013.68,716.5
2016,6,5,12,15,958.5,106.0,1.1,23.0,1033.0,997.03,706.41
2016,6,5,12,30,958.0,106.0,1.1,23.0,1031.0,977.61,694.7
2016,6,5,12,45,952.0,108.5,1.15,23.5,1020.0,952.97,679.32
2016,6,5,13,0,946.0,111.0,1.2,24.0,1009.0,925.94,662.44
2016,6,5,13,15,943.0,110.0,1.2,24.0,992.0,895.89,644.09
2016,6,5,13,30,940.0,109.0,1.2,24.0,975.0,863.6,624.24
2016,6,5,13,45,935.5,108.5,1.2,24.0,951.0,828.51,602.45
2016,6,5,14,0,931.0,108.0,1.2,24.0,927.0,791.54,579.27
2016,6,5,14,15,924.5,106.5,1.2,23.5,896.5,750.55,554.26
2016,6,5,14,30,918.0,105.0,1.2,23.0,866.0,708.18,527.3
2016,6,5,14,45,909.5,103.0,1.2,23.0,829.5,662.92,495.36
2016,6,5,15,0,901.0,101.0,1.2,23.0,793.0,616.83,462.03
2016,6,5,15,15,889.5,99.0,1.2,22.5,751.0,568.5,426.98
2016,6,5,15,30,878.0,97.0,1.2,22.0,709.0,520.01,390.65
2016,6,5,15,45,864.0,94.5,1.2,22.0,663.0,470.01,351.31
2016,6,5,16,0,850.0,92.0,1.2,22.0,617.0,420.49,311.19
2016,6,5,16,15,830.5,89.0,1.15,21.5,567.5,365.19,266.19
2016,6,5,16,30,811.0,86.0,1.1,21.0,518.0,315.37,224.3
2016,6,5,16,45,786.5,82.0,1.1,20.5,466.5,265.1,181.74
2016,6,5,17,0,762.0,78.0,1.1,20.0,415.0,217.19,141.15
2016,6,5,17,15,727.5,73.5,1.05,19.0,363.0,169.84,102.83
2016,6,5,17,30,693.0,69.0,1.0,18.0,311.0,126.15,70.29
2016,6,5,17,45,645.0,63.0,0.95,17.5,260.0,80.67,41.59
2016,6,5,18,0,597.0,57.0,0.9,17.0,209.0,43.56,32.99
2016,6,5,18,15,524.0,49.5,0.8,16.0,161.0,34.52,25.0
2016,6,5,18,30,451.0,42.0,0.7,15.0,113.0,30.69,21.39
2016,6,5,18,45,335.5,31.5,0.65,14.0,74.0,23.77,14.74
2016,6,5,19,0,220.0,21.0,0.6,13.0,35.0,16.32,4.26
2016,6,5,19,15,110.0,10.5,0.6,12.5,17.5,10.32,0.0
2016,6,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,0.8,9.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,0.8,10.0,12.0,11.8,0.0
2016,6,6,5,15,176.5,23.0,0.8,10.5,43.5,91.58,52.57
2016,6,6,5,30,353.0,34.0,0.8,11.0,75.0,178.79,134.97
2016,6,6,5,45,442.0,42.5,0.85,11.5,119.5,240.44,189.9
2016,6,6,6,0,531.0,51.0,0.9,12.0,164.0,310.4,250.43
2016,6,6,6,15,588.5,57.0,0.85,12.5,213.5,369.76,300.74
2016,6,6,6,30,646.0,63.0,0.8,13.0,263.0,433.72,352.64
2016,6,6,6,45,686.5,67.5,0.8,13.5,314.5,488.16,395.43
2016,6,6,7,0,727.0,72.0,0.8,14.0,366.0,547.32,440.09
2016,6,6,7,15,535.0,130.0,0.75,14.5,362.0,513.19,409.86
2016,6,6,7,30,343.0,188.0,0.7,15.0,358.0,454.54,361.1
2016,6,6,7,45,585.5,137.0,0.7,15.5,463.0,601.54,473.54
2016,6,6,8,0,828.0,86.0,0.7,16.0,568.0,749.02,575.25
2016,6,6,8,15,844.0,88.5,0.7,16.5,615.0,785.97,595.65
2016,6,6,8,30,860.0,91.0,0.7,17.0,662.0,826.48,619.58
2016,6,6,8,45,872.5,93.0,0.75,18.0,705.5,862.03,639.46
2016,6,6,9,0,885.0,95.0,0.8,19.0,749.0,895.82,657.95
2016,6,6,9,15,894.5,96.5,0.8,19.0,787.0,924.36,674.46
2016,6,6,9,30,904.0,98.0,0.8,19.0,825.0,950.63,689.53
2016,6,6,9,45,911.0,99.5,0.85,19.5,858.0,972.1,701.24
2016,6,6,10,0,918.0,101.0,0.9,20.0,891.0,990.93,711.38
2016,6,6,10,15,923.0,102.0,0.95,20.5,917.0,1004.54,718.32
2016,6,6,10,30,928.0,103.0,1.0,21.0,943.0,1015.27,723.62
2016,6,6,10,45,932.0,104.0,1.05,21.5,963.0,1022.06,726.6
2016,6,6,11,0,936.0,105.0,1.1,22.0,983.0,1025.85,727.87
2016,6,6,11,15,938.0,105.5,1.1,22.0,995.5,1024.14,726.33
2016,6,6,11,30,940.0,106.0,1.1,22.0,1008.0,1019.41,723.12
2016,6,6,11,45,940.0,106.0,1.1,22.0,1012.5,1009.27,716.71
2016,6,6,12,0,940.0,106.0,1.1,22.0,1017.0,996.25,708.69
2016,6,6,12,15,939.5,106.0,1.1,22.0,1015.0,979.95,698.72
2016,6,6,12,30,939.0,106.0,1.1,22.0,1013.0,960.92,687.15
2016,6,6,12,45,929.0,111.0,1.15,22.0,1000.5,935.57,672.46
2016,6,6,13,0,919.0,116.0,1.2,22.0,988.0,908.03,656.33
2016,6,6,13,15,915.5,115.5,1.2,22.0,971.0,878.79,638.25
2016,6,6,13,30,912.0,115.0,1.2,22.0,954.0,847.4,618.7
2016,6,6,13,45,906.5,114.0,1.2,22.0,930.0,811.98,596.4
2016,6,6,14,0,901.0,113.0,1.2,22.0,906.0,774.84,572.78
2016,6,6,14,15,894.0,111.5,1.2,21.5,876.0,734.62,547.91
2016,6,6,14,30,887.0,110.0,1.2,21.0,846.0,693.12,520.94
2016,6,6,14,45,877.5,108.5,1.2,21.0,809.5,648.97,489.42
2016,6,6,15,0,868.0,107.0,1.2,21.0,773.0,604.12,456.62
2016,6,6,15,15,856.0,104.5,1.15,20.5,732.0,556.52,421.46
2016,6,6,15,30,844.0,102.0,1.1,20.0,691.0,508.86,385.19
2016,6,6,15,45,828.0,99.5,1.1,20.0,645.5,455.75,343.51
2016,6,6,16,0,812.0,97.0,1.1,20.0,600.0,406.98,303.83
2016,6,6,16,15,792.0,94.0,1.1,19.5,552.0,357.33,263.02
2016,6,6,16,30,772.0,91.0,1.1,19.0,504.0,309.24,222.44
2016,6,6,16,45,746.5,86.5,1.1,18.5,453.5,260.17,180.71
2016,6,6,17,0,721.0,82.0,1.1,18.0,403.0,213.58,141.06
2016,6,6,17,15,685.5,77.5,1.1,17.5,352.0,164.76,101.17
2016,6,6,17,30,650.0,73.0,1.1,17.0,301.0,122.75,69.49
2016,6,6,17,45,602.0,66.5,1.1,16.5,251.0,82.16,44.07
2016,6,6,18,0,554.0,60.0,1.1,16.0,201.0,46.62,29.77
2016,6,6,18,15,480.0,52.0,1.1,15.0,155.0,36.57,26.92
2016,6,6,18,30,406.0,44.0,1.1,14.0,109.0,32.4,22.99
2016,6,6,18,45,295.5,33.0,1.1,13.5,71.5,25.08,15.92
2016,6,6,19,0,185.0,22.0,1.1,13.0,34.0,17.21,5.24
2016,6,6,19,15,92.5,11.0,1.1,12.5,17.0,10.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,10.0,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,26.53,0.0
2016,6,7,5,15,193.0,23.0,0.7,10.5,42.5,98.0,56.83
2016,6,7,5,30,321.0,36.0,0.7,11.0,73.0,169.71,128.16
2016,6,7,5,45,413.0,44.5,0.7,11.5,116.5,231.18,182.54
2016,6,7,6,0,505.0,53.0,0.7,12.0,160.0,301.15,242.67
2016,6,7,6,15,563.5,59.5,0.65,12.5,209.0,360.44,292.6
2016,6,7,6,30,622.0,66.0,0.6,13.0,258.0,424.42,344.21
2016,6,7,6,45,664.0,70.5,0.6,13.5,309.0,480.78,388.19
2016,6,7,7,0,706.0,75.0,0.6,14.0,360.0,537.65,430.94
2016,6,7,7,15,496.5,136.5,0.6,14.5,350.5,495.02,394.53
2016,6,7,7,30,287.0,198.0,0.6,15.0,341.0,426.58,338.35
2016,6,7,7,45,547.5,144.0,0.6,15.5,451.5,581.04,457.34
2016,6,7,8,0,808.0,90.0,0.6,16.0,562.0,738.13,566.54
2016,6,7,8,15,825.0,92.5,0.6,16.5,609.0,780.02,590.15
2016,6,7,8,30,842.0,95.0,0.6,17.0,656.0,815.92,610.88
2016,6,7,8,45,854.5,98.0,0.65,18.0,699.0,852.07,631.27
2016,6,7,9,0,867.0,101.0,0.7,19.0,742.0,886.48,650.2
2016,6,7,9,15,877.5,103.0,0.7,19.5,780.5,916.05,666.09
2016,6,7,9,30,888.0,105.0,0.7,20.0,819.0,943.43,680.5
2016,6,7,9,45,899.5,104.0,0.75,20.5,853.0,966.2,692.97
2016,6,7,10,0,911.0,103.0,0.8,21.0,887.0,986.54,703.99
2016,6,7,10,15,917.0,104.5,0.85,21.0,914.0,1001.58,713.15
2016,6,7,10,30,923.0,106.0,0.9,21.0,941.0,1013.78,720.71
2016,6,7,10,45,926.5,107.0,0.95,21.5,961.5,1020.07,723.4
2016,6,7,11,0,930.0,108.0,1.0,22.0,982.0,1023.38,724.41
2016,6,7,11,15,933.0,108.5,1.0,22.0,995.0,1022.67,723.5
2016,6,7,11,30,936.0,109.0,1.0,22.0,1008.0,1018.95,720.91
2016,6,7,11,45,937.0,109.5,1.05,22.0,1013.5,1010.32,716.41
2016,6,7,12,0,938.0,110.0,1.1,22.0,1019.0,998.78,710.23
2016,6,7,12,15,938.0,110.0,1.1,21.5,1017.5,982.99,701.91
2016,6,7,12,30,938.0,110.0,1.1,21.0,1016.0,964.46,691.95
2016,6,7,12,45,931.5,113.0,1.15,21.0,1005.5,940.34,678.0
2016,6,7,13,0,925.0,116.0,1.2,21.0,995.0,913.91,662.54
2016,6,7,13,15,922.0,115.5,1.2,21.0,978.5,884.97,644.61
2016,6,7,13,30,919.0,115.0,1.2,21.0,962.0,853.83,625.19
2016,6,7,13,45,912.0,115.0,1.2,21.0,937.5,818.0,602.57
2016,6,7,14,0,905.0,115.0,1.2,21.0,913.0,780.51,578.68
2016,6,7,14,15,898.5,113.5,1.2,20.5,883.0,740.52,553.93
2016,6,7,14,30,892.0,112.0,1.2,20.0,853.0,699.21,527.05
2016,6,7,14,45,880.5,111.5,1.2,20.0,816.5,654.53,495.07
2016,6,7,15,0,869.0,111.0,1.2,20.0,780.0,609.3,461.92
2016,6,7,15,15,857.5,108.5,1.2,19.5,738.5,561.93,427.21
2016,6,7,15,30,846.0,106.0,1.2,19.0,697.0,514.45,391.26
2016,6,7,15,45,829.0,104.0,1.2,18.5,651.5,461.31,350.02
2016,6,7,16,0,812.0,102.0,1.2,18.0,606.0,412.54,310.71
2016,6,7,16,15,791.5,98.5,1.2,17.5,557.5,362.26,269.14
2016,6,7,16,30,771.0,95.0,1.2,17.0,509.0,313.6,227.85
2016,6,7,16,45,742.0,92.0,1.2,16.5,457.5,265.03,186.31
2016,6,7,17,0,713.0,89.0,1.2,16.0,406.0,215.81,144.41
2016,6,7,17,15,676.0,84.0,1.2,15.5,355.0,169.79,106.56
2016,6,7,17,30,639.0,79.0,1.2,15.0,304.0,127.65,74.5
2016,6,7,17,45,584.5,73.0,1.2,14.5,253.0,87.59,49.27
2016,6,7,18,0,530.0,67.0,1.2,14.0,202.0,53.25,35.22
2016,6,7,18,15,454.0,58.0,1.15,13.5,156.0,41.81,31.77
2016,6,7,18,30,378.0,49.0,1.1,13.0,110.0,37.0,27.17
2016,6,7,18,45,263.0,36.5,1.05,12.5,72.0,27.9,18.47
2016,6,7,19,0,148.0,24.0,1.0,12.0,34.0,18.71,6.68
2016,6,7,19,15,74.0,12.0,1.0,11.5,17.0,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,4,45,47.5,5.5,1.1,10.0,7.0,0.0,0.0
2016,6,8,5,0,95.0,11.0,1.1,10.0,14.0,35.22,0.0
2016,6,8,5,15,233.0,23.0,1.1,10.0,46.0,110.22,64.63
2016,6,8,5,30,371.0,35.0,1.1,10.0,78.0,186.23,141.34
2016,6,8,5,45,461.5,42.5,1.15,10.5,123.0,248.25,197.14
2016,6,8,6,0,552.0,50.0,1.2,11.0,168.0,318.6,258.55
2016,6,8,6,15,608.0,56.0,1.2,11.5,217.5,378.17,309.72
2016,6,8,6,30,664.0,62.0,1.2,12.0,267.0,439.9,360.78
2016,6,8,6,45,513.0,101.0,1.2,12.5,277.0,427.58,350.22
2016,6,8,7,0,362.0,140.0,1.2,13.0,287.0,395.8,323.26
2016,6,8,7,15,580.5,108.5,1.2,13.0,380.5,523.19,425.35
2016,6,8,7,30,799.0,77.0,1.2,13.0,474.0,660.47,528.55
2016,6,8,7,45,718.0,110.0,1.25,13.5,494.5,669.36,531.23
2016,6,8,8,0,637.0,143.0,1.3,14.0,515.0,667.74,527.31
2016,6,8,8,15,643.0,157.5,1.3,14.5,559.5,708.3,554.25
2016,6,8,8,30,649.0,172.0,1.3,15.0,604.0,747.38,578.99
2016,6,8,8,45,773.0,132.5,1.3,15.5,680.0,824.79,629.65
2016,6,8,9,0,897.0,93.0,1.3,16.0,756.0,904.43,679.8
2016,6,8,9,15,906.5,94.5,1.3,16.0,794.5,933.29,696.46
2016,6,8,9,30,916.0,96.0,1.3,16.0,833.0,959.86,712.2
2016,6,8,9,45,915.0,102.0,1.3,16.5,864.0,978.86,721.68
2016,6,8,10,0,914.0,108.0,1.3,17.0,895.0,994.88,729.33
2016,6,8,10,15,919.5,109.5,1.35,17.0,921.5,1009.45,738.37
2016,6,8,10,30,925.0,111.0,1.4,17.0,948.0,1021.16,745.69
2016,6,8,10,45,926.0,113.5,1.45,17.0,967.5,1026.54,749.12
2016,6,8,11,0,927.0,116.0,1.5,17.0,987.0,1028.89,750.8
2016,6,8,11,15,929.5,116.5,1.55,17.0,999.5,1027.66,750.35
2016,6,8,11,30,932.0,117.0,1.6,17.0,1012.0,1023.44,748.12
2016,6,8,11,45,698.5,274.0,1.65,17.0,947.0,951.38,702.01
2016,6,8,12,0,465.0,431.0,1.7,17.0,882.0,871.3,641.97
2016,6,8,12,15,696.5,276.0,1.7,17.0,949.5,924.85,686.61
2016,6,8,12,30,928.0,121.0,1.7,17.0,1017.0,966.45,713.76
2016,6,8,12,45,904.0,134.5,1.75,17.0,1001.0,936.81,694.68
2016,6,8,13,0,880.0,148.0,1.8,17.0,985.0,905.51,675.18
2016,6,8,13,15,876.5,147.0,1.8,17.0,968.0,876.75,656.69
2016,6,8,13,30,873.0,146.0,1.8,17.0,951.0,845.97,636.71
2016,6,8,13,45,869.0,143.5,1.85,17.0,928.0,811.53,614.6
2016,6,8,14,0,865.0,141.0,1.9,17.0,905.0,775.36,591.08
2016,6,8,14,15,857.5,139.0,1.85,17.0,874.5,735.6,563.98
2016,6,8,14,30,850.0,137.0,1.8,17.0,844.0,692.89,532.92
2016,6,8,14,45,840.5,134.5,1.8,17.0,808.0,648.87,500.61
2016,6,8,15,0,831.0,132.0,1.8,17.0,772.0,604.26,467.11
2016,6,8,15,15,818.0,129.5,1.8,16.5,731.0,557.39,431.89
2016,6,8,15,30,805.0,127.0,1.8,16.0,690.0,510.64,395.69
2016,6,8,15,45,678.5,156.5,1.8,16.0,609.5,438.68,338.93
2016,6,8,16,0,552.0,186.0,1.8,16.0,529.0,381.37,293.27
2016,6,8,16,15,643.0,148.0,1.75,15.5,516.5,351.37,266.52
2016,6,8,16,30,734.0,110.0,1.7,15.0,504.0,313.31,231.27
2016,6,8,16,45,554.5,134.0,1.7,14.5,414.5,251.6,183.53
2016,6,8,17,0,375.0,158.0,1.7,14.0,325.0,206.68,151.48
2016,6,8,17,15,344.5,145.0,1.65,13.5,284.0,175.43,126.49
2016,6,8,17,30,314.0,132.0,1.6,13.0,243.0,142.56,101.43
2016,6,8,17,45,295.5,112.5,1.6,13.0,203.5,108.53,76.74
2016,6,8,18,0,277.0,93.0,1.6,13.0,164.0,76.66,57.14
2016,6,8,18,15,237.5,75.0,1.55,12.5,126.5,59.29,47.45
2016,6,8,18,30,198.0,57.0,1.5,12.0,89.0,45.94,35.18
2016,6,8,18,45,139.0,40.5,1.45,11.5,59.0,33.24,23.19
2016,6,8,19,0,80.0,24.0,1.4,11.0,29.0,20.13,8.05
2016,6,8,19,15,40.0,12.0,1.3,11.0,14.5,11.8,0.0
2016,6,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,6.0,1.45,10.0,6.5,0.0,0.0
2016,6,9,5,0,55.0,12.0,1.5,10.0,13.0,25.93,0.0
2016,6,9,5,15,179.0,25.5,1.5,10.0,44.0,95.99,56.3
2016,6,9,5,30,303.0,39.0,1.5,10.0,75.0,166.37,126.64
2016,6,9,5,45,397.5,48.0,1.55,10.5,118.5,228.81,182.39
2016,6,9,6,0,492.0,57.0,1.6,11.0,162.0,299.84,244.37
2016,6,9,6,15,551.5,64.0,1.55,11.0,211.0,359.71,296.42
2016,6,9,6,30,611.0,71.0,1.5,11.0,260.0,424.31,350.63
2016,6,9,6,45,653.0,76.5,1.5,11.5,311.5,481.42,396.57
2016,6,9,7,0,695.0,82.0,1.5,12.0,363.0,541.1,442.84
2016,6,9,7,15,507.0,137.0,1.45,12.0,357.0,502.51,409.58
2016,6,9,7,30,319.0,192.0,1.4,12.0,351.0,442.18,358.99
2016,6,9,7,45,564.0,143.0,1.4,12.5,458.5,592.12,477.22
2016,6,9,8,0,809.0,94.0,1.4,13.0,566.0,743.41,586.23
2016,6,9,8,15,826.5,97.0,1.3,13.5,613.5,786.32,610.92
2016,6,9,8,30,844.0,100.0,1.2,14.0,661.0,828.19,635.33
2016,6,9,8,45,861.0,100.0,1.2,14.5,705.5,859.93,653.64
2016,6,9,9,0,878.0,100.0,1.2,15.0,750.0,895.24,674.23
2016,6,9,9,15,888.0,102.0,1.2,15.5,788.5,924.65,690.61
2016,6,9,9,30,898.0,104.0,1.2,16.0,827.0,951.83,705.44
2016,6,9,9,45,907.0,105.0,1.2,16.5,860.5,974.6,717.34
2016,6,9,10,0,916.0,106.0,1.2,17.0,894.0,994.81,727.6
2016,6,9,10,15,921.5,107.0,1.2,17.0,921.0,1008.94,735.4
2016,6,9,10,30,927.0,108.0,1.2,17.0,948.0,1020.2,741.55
2016,6,9,10,45,934.5,106.5,1.2,17.5,969.0,1027.9,744.18
2016,6,9,11,0,942.0,105.0,1.2,18.0,990.0,1032.66,745.1
2016,6,9,11,15,944.5,105.5,1.2,18.0,1003.0,1031.54,743.88
2016,6,9,11,30,947.0,106.0,1.2,18.0,1016.0,1027.39,740.96
2016,6,9,11,45,949.0,105.0,1.3,18.5,1021.5,1018.25,735.47
2016,6,9,12,0,951.0,104.0,1.4,19.0,1027.0,1006.17,728.16
2016,6,9,12,15,950.5,104.0,1.45,19.0,1025.0,989.85,718.74
2016,6,9,12,30,950.0,104.0,1.5,19.0,1023.0,970.77,707.6
2016,6,9,12,45,948.0,104.0,1.55,19.0,1013.5,947.68,693.86
2016,6,9,13,0,946.0,104.0,1.6,19.0,1004.0,922.07,678.43
2016,6,9,13,15,943.0,103.5,1.65,18.5,987.0,892.72,661.7
2016,6,9,13,30,940.0,103.0,1.7,18.0,970.0,861.13,643.27
2016,6,9,13,45,934.5,102.0,1.75,18.0,946.0,825.0,620.34
2016,6,9,14,0,929.0,101.0,1.8,18.0,922.0,787.08,595.93
2016,6,9,14,15,923.0,100.0,1.8,17.5,892.0,747.17,570.48
2016,6,9,14,30,917.0,99.0,1.8,17.0,862.0,705.85,543.42
2016,6,9,14,45,908.0,97.5,1.85,17.0,825.5,660.95,510.73
2016,6,9,15,0,899.0,96.0,1.9,17.0,789.0,615.25,476.58
2016,6,9,15,15,888.0,94.0,1.9,16.5,748.0,567.42,440.46
2016,6,9,15,30,877.0,92.0,1.9,16.0,707.0,519.38,403.03
2016,6,9,15,45,862.0,90.0,1.95,16.0,661.5,469.53,362.52
2016,6,9,16,0,847.0,88.0,2.0,16.0,616.0,420.25,321.27
2016,6,9,16,15,828.5,85.5,2.0,15.5,567.0,365.9,275.55
2016,6,9,16,30,810.0,83.0,2.0,15.0,518.0,316.95,232.96
2016,6,9,16,45,782.0,75.5,2.0,14.5,462.0,262.74,185.88
2016,6,9,17,0,754.0,68.0,2.0,14.0,406.0,211.25,141.06
2016,6,9,17,15,704.5,70.5,1.95,13.5,355.5,167.88,104.96
2016,6,9,17,30,655.0,73.0,1.9,13.0,305.0,126.25,73.18
2016,6,9,17,45,624.0,65.5,1.9,12.5,258.5,85.47,46.02
2016,6,9,18,0,593.0,58.0,1.9,12.0,212.0,48.12,29.28
2016,6,9,18,15,522.0,51.0,1.8,11.5,164.5,35.47,26.35
2016,6,9,18,30,451.0,44.0,1.7,11.0,117.0,32.15,23.1
2016,6,9,18,45,336.5,34.0,1.65,11.0,78.0,25.77,16.81
2016,6,9,19,0,222.0,24.0,1.6,11.0,39.0,18.93,7.57
2016,6,9,19,15,111.0,12.0,1.55,10.5,19.5,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,6,10,5,0,110.0,11.0,1.1,10.0,14.0,39.07,0.0
2016,6,10,5,15,249.0,22.0,1.15,10.5,46.5,114.01,67.04
2016,6,10,5,30,388.0,33.0,1.2,11.0,79.0,189.93,143.58
2016,6,10,5,45,477.5,40.0,1.3,11.5,123.5,251.59,199.15
2016,6,10,6,0,567.0,47.0,1.4,12.0,168.0,321.57,260.34
2016,6,10,6,15,621.5,52.5,1.4,12.0,217.5,378.23,309.88
2016,6,10,6,30,676.0,58.0,1.4,12.0,267.0,441.66,363.09
2016,6,10,6,45,715.0,62.0,1.45,12.5,319.0,498.23,408.59
2016,6,10,7,0,754.0,66.0,1.5,13.0,371.0,557.02,454.18
2016,6,10,7,15,581.5,120.0,1.5,13.5,374.0,536.44,434.53
2016,6,10,7,30,409.0,174.0,1.5,14.0,377.0,493.8,397.74
2016,6,10,7,45,628.0,126.0,1.5,14.5,475.0,620.7,496.39
2016,6,10,8,0,847.0,78.0,1.5,15.0,573.0,749.81,587.12
2016,6,10,8,15,862.0,80.5,1.5,15.5,619.5,791.37,612.11
2016,6,10,8,30,877.0,83.0,1.5,16.0,666.0,831.71,636.73
2016,6,10,8,45,887.5,85.5,1.5,16.5,709.0,866.71,657.31
2016,6,10,9,0,898.0,88.0,1.5,17.0,752.0,899.8,676.4
2016,6,10,9,15,907.0,89.5,1.5,17.0,790.0,928.32,693.56
2016,6,10,9,30,916.0,91.0,1.5,17.0,828.0,954.54,709.18
2016,6,10,9,45,925.0,91.0,1.5,17.5,861.0,976.67,720.78
2016,6,10,10,0,934.0,91.0,1.5,18.0,894.0,996.21,730.71
2016,6,10,10,15,939.0,91.5,1.55,18.0,921.0,1009.69,738.96
2016,6,10,10,30,944.0,92.0,1.6,18.0,948.0,1020.25,745.51
2016,6,10,10,45,947.0,93.5,1.65,18.5,967.5,1026.91,748.3
2016,6,10,11,0,950.0,95.0,1.7,19.0,987.0,1030.51,749.28
2016,6,10,11,15,952.0,95.5,1.7,19.0,1000.0,1029.03,747.84
2016,6,10,11,30,954.0,96.0,1.7,19.0,1013.0,1024.5,744.64
2016,6,10,11,45,954.5,96.5,1.75,19.0,1018.5,1015.48,739.44
2016,6,10,12,0,955.0,97.0,1.8,19.0,1024.0,1003.52,732.46
2016,6,10,12,15,955.0,97.0,1.85,19.0,1022.5,987.71,723.07
2016,6,10,12,30,955.0,97.0,1.9,19.0,1021.0,969.11,711.92
2016,6,10,12,45,937.5,107.5,1.95,19.0,1007.5,942.24,695.35
2016,6,10,13,0,920.0,118.0,2.0,19.0,994.0,913.37,677.44
2016,6,10,13,15,917.5,117.0,2.0,18.5,977.5,884.64,660.24
2016,6,10,13,30,915.0,116.0,2.0,18.0,961.0,853.7,641.41
2016,6,10,13,45,910.0,115.5,2.0,18.0,938.0,819.21,618.8
2016,6,10,14,0,905.0,115.0,2.0,18.0,915.0,782.93,594.82
2016,6,10,14,15,899.0,113.5,2.0,17.5,885.5,743.41,569.44
2016,6,10,14,30,893.0,112.0,2.0,17.0,856.0,702.53,542.04
2016,6,10,14,45,883.5,111.0,2.05,17.0,820.5,658.7,509.95
2016,6,10,15,0,874.0,110.0,2.1,17.0,785.0,614.15,476.49
2016,6,10,15,15,863.0,107.5,2.1,16.5,744.0,566.92,440.76
2016,6,10,15,30,852.0,105.0,2.1,16.0,703.0,519.51,403.79
2016,6,10,15,45,836.5,103.0,2.1,16.0,658.0,466.81,361.04
2016,6,10,16,0,821.0,101.0,2.1,16.0,613.0,418.32,320.34
2016,6,10,16,15,801.0,97.5,2.05,15.5,564.0,367.8,277.6
2016,6,10,16,30,781.0,94.0,2.0,15.0,515.0,318.82,235.18
2016,6,10,16,45,649.0,111.0,2.0,14.5,438.0,257.19,185.59
2016,6,10,17,0,517.0,128.0,2.0,14.0,361.0,212.33,150.97
2016,6,10,17,15,587.5,102.5,1.95,13.5,336.0,174.48,115.45
2016,6,10,17,30,658.0,77.0,1.9,13.0,311.0,130.84,76.82
2016,6,10,17,45,607.0,71.0,1.9,13.0,260.0,89.87,49.98
2016,6,10,18,0,556.0,65.0,1.9,13.0,209.0,54.27,34.24
2016,6,10,18,15,483.0,56.5,1.8,12.5,162.0,40.18,30.46
2016,6,10,18,30,410.0,48.0,1.7,12.0,115.0,35.75,26.21
2016,6,10,18,45,298.5,36.5,1.65,11.5,76.5,28.08,18.8
2016,6,10,19,0,187.0,25.0,1.6,11.0,38.0,19.46,8.22
2016,6,10,19,15,93.5,12.5,1.55,10.5,19.0,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,11,5,0,39.0,11.0,0.9,9.0,12.0,20.83,0.0
2016,6,11,5,15,160.0,26.0,0.8,9.5,43.0,90.88,53.43
2016,6,11,5,30,281.0,41.0,0.7,10.0,74.0,160.72,122.09
2016,6,11,5,45,378.5,51.0,0.65,10.5,118.0,224.23,177.84
2016,6,11,6,0,476.0,61.0,0.6,11.0,162.0,296.92,239.91
2016,6,11,6,15,537.5,68.5,0.55,11.5,211.5,357.72,290.9
2016,6,11,6,30,599.0,76.0,0.5,12.0,261.0,423.4,343.71
2016,6,11,6,45,648.0,80.5,0.45,13.0,313.5,482.95,388.92
2016,6,11,7,0,697.0,85.0,0.4,14.0,366.0,545.63,434.37
2016,6,11,7,15,728.0,89.5,0.35,14.5,418.0,599.17,471.81
2016,6,11,7,30,759.0,94.0,0.3,15.0,470.0,651.37,506.76
2016,6,11,7,45,785.0,96.5,0.25,16.0,521.5,700.88,536.3
2016,6,11,8,0,811.0,99.0,0.2,17.0,573.0,750.42,564.85
2016,6,11,8,15,828.5,102.0,0.2,17.5,620.5,793.41,590.0
2016,6,11,8,30,846.0,105.0,0.2,18.0,668.0,835.35,614.04
2016,6,11,8,45,861.5,107.0,0.2,19.0,712.5,867.97,630.46
2016,6,11,9,0,877.0,109.0,0.2,20.0,757.0,904.14,648.95
2016,6,11,9,15,782.5,163.0,0.3,20.5,764.0,899.61,644.82
2016,6,11,9,30,688.0,217.0,0.4,21.0,771.0,886.53,636.22
2016,6,11,9,45,799.5,167.0,0.5,22.0,836.0,944.43,671.12
2016,6,11,10,0,911.0,117.0,0.6,23.0,901.0,1001.82,703.98
2016,6,11,10,15,916.5,118.0,0.65,23.0,928.0,1015.86,711.83
2016,6,11,10,30,922.0,119.0,0.7,23.0,955.0,1027.06,718.74
2016,6,11,10,45,925.5,120.0,0.75,23.5,975.0,1033.37,721.45
2016,6,11,11,0,929.0,121.0,0.8,24.0,995.0,1036.7,722.52
2016,6,11,11,15,931.5,122.0,0.85,24.0,1007.5,1036.04,722.73
2016,6,11,11,30,934.0,123.0,0.9,24.0,1020.0,1032.38,721.27
2016,6,11,11,45,933.0,124.0,1.0,24.0,1025.0,1022.37,717.07
2016,6,11,12,0,932.0,125.0,1.1,24.0,1030.0,1009.5,711.16
2016,6,11,12,15,931.0,124.5,1.1,24.0,1027.0,992.43,700.84
2016,6,11,12,30,930.0,124.0,1.1,24.0,1024.0,972.71,688.97
2016,6,11,12,45,930.0,122.0,1.1,24.0,1015.0,949.88,675.22
2016,6,11,13,0,930.0,120.0,1.1,24.0,1006.0,924.53,659.91
2016,6,11,13,15,926.0,119.5,1.15,23.5,988.0,894.76,643.79
2016,6,11,13,30,922.0,119.0,1.2,23.0,970.0,862.85,626.07
2016,6,11,13,45,911.5,120.5,1.25,23.0,944.5,825.7,603.48
2016,6,11,14,0,901.0,122.0,1.3,23.0,919.0,787.12,579.66
2016,6,11,14,15,893.5,120.5,1.35,22.5,888.0,746.69,555.3
2016,6,11,14,30,886.0,119.0,1.4,22.0,857.0,705.01,528.71
2016,6,11,14,45,872.0,118.5,1.45,21.5,819.5,659.08,497.35
2016,6,11,15,0,858.0,118.0,1.5,21.0,782.0,612.8,464.75
2016,6,11,15,15,588.5,211.5,1.45,20.5,656.0,506.53,385.06
2016,6,11,15,30,319.0,305.0,1.4,20.0,530.0,430.17,327.06
2016,6,11,15,45,437.0,245.5,1.4,19.5,531.5,411.11,313.36
2016,6,11,16,0,555.0,186.0,1.4,19.0,533.0,384.66,291.78
2016,6,11,16,15,597.0,156.0,1.35,18.5,502.0,344.52,258.4
2016,6,11,16,30,639.0,126.0,1.3,18.0,471.0,300.81,220.84
2016,6,11,16,45,425.0,155.0,1.3,18.0,375.5,238.77,174.78
2016,6,11,17,0,211.0,184.0,1.3,18.0,280.0,204.1,153.09
2016,6,11,17,15,196.0,164.5,1.25,17.0,245.0,173.0,128.94
2016,6,11,17,30,181.0,145.0,1.2,16.0,210.0,143.51,106.47
2016,6,11,17,45,354.0,106.5,1.15,15.5,208.0,104.37,70.06
2016,6,11,18,0,527.0,68.0,1.1,15.0,206.0,57.11,36.17
2016,6,11,18,15,455.5,59.0,1.05,14.5,160.0,42.33,32.12
2016,6,11,18,30,384.0,50.0,1.0,14.0,114.0,37.55,27.59
2016,6,11,18,45,282.0,37.5,0.95,13.5,76.0,28.96,19.43
2016,6,11,19,0,180.0,25.0,0.9,13.0,38.0,19.43,8.36
2016,6,11,19,15,90.0,12.5,0.9,12.5,19.0,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,12,4,45,18.5,5.5,0.9,9.5,6.0,0.0,0.0
2016,6,12,5,0,37.0,11.0,0.9,10.0,12.0,20.31,0.0
2016,6,12,5,15,152.0,26.0,0.95,10.5,42.5,88.39,51.64
2016,6,12,5,30,267.0,41.0,1.0,11.0,73.0,155.74,117.98
2016,6,12,5,45,359.5,51.5,1.05,11.5,116.0,217.07,172.07
2016,6,12,6,0,452.0,62.0,1.1,12.0,159.0,287.17,232.53
2016,6,12,6,15,513.5,70.0,1.1,12.0,207.5,347.44,284.3
2016,6,12,6,30,575.0,78.0,1.1,12.0,256.0,412.61,338.43
2016,6,12,6,45,627.0,82.0,1.1,12.5,308.5,472.32,385.92
2016,6,12,7,0,679.0,86.0,1.1,13.0,361.0,535.41,434.31
2016,6,12,7,15,710.5,90.5,1.1,13.5,412.0,588.55,473.37
2016,6,12,7,30,742.0,95.0,1.1,14.0,463.0,640.37,510.24
2016,6,12,7,45,770.5,97.0,1.1,14.5,514.0,690.55,543.37
2016,6,12,8,0,799.0,99.0,1.1,15.0,565.0,740.97,575.83
2016,6,12,8,15,816.5,102.0,1.05,15.5,612.5,783.58,601.47
2016,6,12,8,30,834.0,105.0,1.0,16.0,660.0,825.19,625.85
2016,6,12,8,45,850.5,106.0,1.0,16.5,704.0,857.26,644.09
2016,6,12,9,0,867.0,107.0,1.0,17.0,748.0,892.99,664.63
2016,6,12,9,15,877.0,109.0,1.0,17.5,786.5,922.18,680.58
2016,6,12,9,30,887.0,111.0,1.0,18.0,825.0,949.17,695.04
2016,6,12,9,45,685.5,225.0,1.05,18.5,790.0,901.77,662.48
2016,6,12,10,0,484.0,339.0,1.1,19.0,755.0,831.76,609.98
2016,6,12,10,15,707.5,222.5,1.1,19.0,852.5,931.92,681.29
2016,6,12,10,30,931.0,106.0,1.1,19.0,950.0,1022.49,736.64
2016,6,12,10,45,936.5,106.0,1.15,19.5,970.5,1029.94,738.88
2016,6,12,11,0,942.0,106.0,1.2,20.0,991.0,1034.4,740.53
2016,6,12,11,15,944.0,106.5,1.2,20.0,1004.0,1032.91,739.09
2016,6,12,11,30,946.0,107.0,1.2,20.0,1017.0,1028.4,735.97
2016,6,12,11,45,947.5,107.0,1.3,20.5,1022.5,1019.9,730.91
2016,6,12,12,0,949.0,107.0,1.4,21.0,1028.0,1008.47,724.04
2016,6,12,12,15,948.5,106.5,1.4,21.0,1026.0,991.8,713.69
2016,6,12,12,30,948.0,106.0,1.4,21.0,1024.0,972.4,701.72
2016,6,12,12,45,939.5,110.5,1.45,21.0,1012.5,947.96,687.31
2016,6,12,13,0,931.0,115.0,1.5,21.0,1001.0,921.25,671.4
2016,6,12,13,15,927.5,114.0,1.5,21.0,984.0,891.47,652.76
2016,6,12,13,30,924.0,113.0,1.5,21.0,967.0,859.53,632.62
2016,6,12,13,45,919.5,112.0,1.5,21.0,943.5,824.77,610.5
2016,6,12,14,0,915.0,111.0,1.5,21.0,920.0,788.18,586.99
2016,6,12,14,15,908.0,109.5,1.5,20.5,890.0,747.67,561.68
2016,6,12,14,30,901.0,108.0,1.5,20.0,860.0,705.86,534.64
2016,6,12,14,45,893.0,105.5,1.5,20.0,824.0,661.37,502.67
2016,6,12,15,0,885.0,103.0,1.5,20.0,788.0,616.04,469.29
2016,6,12,15,15,873.5,101.0,1.45,19.5,747.0,568.59,434.0
2016,6,12,15,30,862.0,99.0,1.4,19.0,706.0,520.98,397.54
2016,6,12,15,45,847.5,96.5,1.35,19.0,660.5,471.61,358.0
2016,6,12,16,0,833.0,94.0,1.3,19.0,615.0,418.8,314.95
2016,6,12,16,15,814.0,91.0,1.25,18.5,566.5,368.52,273.3
2016,6,12,16,30,795.0,88.0,1.2,18.0,518.0,319.67,231.78
2016,6,12,16,45,770.0,84.0,1.2,18.0,467.5,269.99,188.92
2016,6,12,17,0,745.0,80.0,1.2,18.0,417.0,222.69,148.09
2016,6,12,17,15,710.5,75.5,1.15,17.5,365.5,175.97,109.43
2016,6,12,17,30,676.0,71.0,1.1,17.0,314.0,129.55,73.51
2016,6,12,17,45,627.0,66.0,1.05,16.5,263.0,88.56,46.98
