Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,18,0,578.0,61.0,1.0,16.0,212.0,52.72,31.18
2016,6,12,18,15,508.0,53.5,0.9,15.0,165.5,37.4,27.7
2016,6,12,18,30,438.0,46.0,0.8,14.0,119.0,33.73,24.25
2016,6,12,18,45,326.0,35.5,0.75,13.5,79.5,26.96,17.74
2016,6,12,19,0,214.0,25.0,0.7,13.0,40.0,19.69,8.78
2016,6,12,19,15,107.0,12.5,0.7,12.5,20.0,12.29,0.0
2016,6,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,9.5,6.5,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,10.0,13.0,27.48,0.0
2016,6,13,5,15,187.5,24.0,1.0,10.0,43.5,96.28,56.25
2016,6,13,5,30,310.0,37.0,1.0,10.0,74.0,166.59,126.46
2016,6,13,5,45,403.5,46.0,1.0,10.5,117.5,228.67,181.65
2016,6,13,6,0,497.0,55.0,1.0,11.0,161.0,299.38,242.86
2016,6,13,6,15,248.5,56.0,0.9,11.5,109.0,196.59,161.61
2016,6,13,6,30,0.0,57.0,0.8,12.0,57.0,55.08,41.62
2016,6,13,6,45,0.0,69.0,0.7,12.5,69.0,66.7,51.56
2016,6,13,7,0,0.0,81.0,0.6,13.0,81.0,78.59,61.29
2016,6,13,7,15,0.5,115.5,0.6,13.5,116.0,114.01,90.38
2016,6,13,7,30,1.0,150.0,0.6,14.0,151.0,149.69,118.91
2016,6,13,7,45,10.5,179.5,0.6,14.5,186.0,186.82,148.23
2016,6,13,8,0,20.0,209.0,0.6,15.0,221.0,224.52,177.35
2016,6,13,8,15,36.5,244.5,0.65,15.5,268.0,283.19,222.35
2016,6,13,8,30,53.0,280.0,0.7,16.0,315.0,335.19,261.07
2016,6,13,8,45,81.0,313.0,0.8,16.5,371.0,394.94,305.38
2016,6,13,9,0,109.0,346.0,0.9,17.0,427.0,455.66,349.39
2016,6,13,9,15,509.5,221.0,0.95,17.0,627.5,713.03,544.04
2016,6,13,9,30,910.0,96.0,1.0,17.0,828.0,954.34,704.03
2016,6,13,9,45,921.5,95.0,1.1,17.5,862.0,977.72,714.87
2016,6,13,10,0,933.0,94.0,1.2,18.0,896.0,998.62,727.27
2016,6,13,10,15,938.5,95.0,1.2,18.0,923.5,1013.18,735.29
2016,6,13,10,30,944.0,96.0,1.2,18.0,951.0,1024.84,741.63
2016,6,13,10,45,949.5,96.0,1.3,18.0,972.0,1032.48,747.42
2016,6,13,11,0,955.0,96.0,1.4,18.0,993.0,1037.09,751.41
2016,6,13,11,15,958.0,96.5,1.45,18.0,1007.0,1036.69,751.5
2016,6,13,11,30,961.0,97.0,1.5,18.0,1021.0,1033.21,749.79
2016,6,13,11,45,963.0,97.0,1.55,18.0,1027.5,1025.2,745.33
2016,6,13,12,0,965.0,97.0,1.6,18.0,1034.0,1014.19,739.07
2016,6,13,12,15,965.0,97.0,1.65,17.5,1032.5,998.37,731.17
2016,6,13,12,30,965.0,97.0,1.7,17.0,1031.0,979.72,721.47
2016,6,13,12,45,956.0,102.0,1.8,17.0,1020.0,955.08,707.12
2016,6,13,13,0,947.0,107.0,1.9,17.0,1009.0,928.13,691.11
2016,6,13,13,15,944.0,106.5,1.9,16.5,992.5,898.91,673.59
2016,6,13,13,30,941.0,106.0,1.9,16.0,976.0,867.44,654.4
2016,6,13,13,45,937.0,104.5,1.9,16.0,952.5,832.13,631.23
2016,6,13,14,0,933.0,103.0,1.9,16.0,929.0,794.92,606.6
2016,6,13,14,15,926.5,102.0,1.9,15.5,899.0,754.65,580.69
2016,6,13,14,30,920.0,101.0,1.9,15.0,869.0,712.99,553.3
2016,6,13,14,45,913.5,98.0,1.9,15.0,833.0,668.29,520.26
2016,6,13,15,0,907.0,95.0,1.9,15.0,797.0,622.58,485.67
2016,6,13,15,15,895.5,93.0,1.9,15.0,755.5,574.23,448.17
2016,6,13,15,30,884.0,91.0,1.9,15.0,714.0,525.69,409.51
2016,6,13,15,45,866.5,90.0,1.95,15.0,667.5,475.34,368.57
2016,6,13,16,0,849.0,89.0,2.0,15.0,621.0,425.75,327.06
2016,6,13,16,15,830.0,86.0,2.0,14.5,572.0,370.72,280.77
2016,6,13,16,30,811.0,83.0,2.0,14.0,523.0,321.1,237.59
2016,6,13,16,45,785.5,80.0,2.0,13.5,472.0,271.38,193.88
2016,6,13,17,0,760.0,77.0,2.0,13.0,421.0,224.09,152.2
2016,6,13,17,15,727.0,73.0,1.95,12.5,369.5,177.28,112.32
2016,6,13,17,30,694.0,69.0,1.9,12.0,318.0,133.94,77.98
2016,6,13,17,45,651.5,63.0,1.9,12.0,268.0,88.49,46.75
2016,6,13,18,0,609.0,57.0,1.9,12.0,218.0,50.72,29.12
2016,6,13,18,15,541.0,50.0,1.85,11.5,170.5,34.36,25.37
2016,6,13,18,30,473.0,43.0,1.8,11.0,123.0,30.96,22.09
2016,6,13,18,45,357.5,34.0,1.75,10.5,83.0,25.48,16.69
2016,6,13,19,0,242.0,25.0,1.7,10.0,43.0,19.63,9.06
2016,6,13,19,15,121.0,12.5,1.65,10.0,21.5,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.5,1.3,9.0,6.5,0.0,0.0
2016,6,14,5,0,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2016,6,14,5,15,154.5,25.5,1.35,9.0,43.5,88.3,51.55
2016,6,14,5,30,309.0,38.0,1.4,9.0,74.0,167.12,127.51
2016,6,14,5,45,404.5,46.5,1.45,9.5,118.0,229.47,183.37
2016,6,14,6,0,500.0,55.0,1.5,10.0,162.0,300.54,245.57
2016,6,14,6,15,559.0,62.0,1.5,10.5,210.5,360.39,297.34
2016,6,14,6,30,618.0,69.0,1.5,11.0,259.0,424.97,351.15
2016,6,14,6,45,666.0,72.0,1.5,11.5,311.0,482.84,397.82
2016,6,14,7,0,714.0,75.0,1.5,12.0,363.0,541.69,443.67
2016,6,14,7,15,743.5,79.0,1.5,12.5,414.5,594.5,483.13
2016,6,14,7,30,773.0,83.0,1.5,13.0,466.0,648.19,521.23
2016,6,14,7,45,799.5,84.5,1.5,13.5,516.5,697.39,554.09
2016,6,14,8,0,826.0,86.0,1.5,14.0,567.0,746.68,586.26
2016,6,14,8,15,842.0,88.5,1.5,14.0,614.0,783.68,610.17
2016,6,14,8,30,858.0,91.0,1.5,14.0,661.0,824.25,636.42
2016,6,14,8,45,873.0,92.0,1.5,14.5,705.0,860.96,658.41
2016,6,14,9,0,888.0,93.0,1.5,15.0,749.0,896.07,679.06
2016,6,14,9,15,897.5,94.5,1.5,15.0,787.5,924.9,696.55
2016,6,14,9,30,907.0,96.0,1.5,15.0,826.0,951.48,712.54
2016,6,14,9,45,918.5,95.0,1.55,15.5,860.0,974.85,725.8
2016,6,14,10,0,930.0,94.0,1.6,16.0,894.0,995.74,737.47
2016,6,14,10,15,935.0,95.5,1.6,16.0,921.0,1010.36,745.75
2016,6,14,10,30,940.0,97.0,1.6,16.0,948.0,1022.06,752.3
2016,6,14,10,45,688.5,250.5,1.65,16.5,881.0,944.62,700.4
2016,6,14,11,0,437.0,404.0,1.7,17.0,814.0,849.6,628.65
2016,6,14,11,15,695.5,251.0,1.7,17.0,915.0,944.52,700.77
2016,6,14,11,30,954.0,98.0,1.7,17.0,1016.0,1027.68,753.37
2016,6,14,11,45,955.0,98.0,1.75,17.0,1021.5,1018.8,747.12
2016,6,14,12,0,956.0,98.0,1.8,17.0,1027.0,1006.98,740.18
2016,6,14,12,15,955.5,98.0,1.85,17.0,1025.0,990.86,730.53
2016,6,14,12,30,955.0,98.0,1.9,17.0,1023.0,971.97,719.11
2016,6,14,12,45,952.5,98.5,1.95,17.0,1013.5,949.08,705.06
2016,6,14,13,0,950.0,99.0,2.0,17.0,1004.0,923.65,689.31
2016,6,14,13,15,947.0,98.5,2.05,16.5,988.0,894.45,672.2
2016,6,14,13,30,944.0,98.0,2.1,16.0,972.0,862.97,653.36
2016,6,14,13,45,939.5,97.0,2.15,16.0,948.5,827.73,630.49
2016,6,14,14,0,935.0,96.0,2.2,16.0,925.0,790.6,606.09
2016,6,14,14,15,929.0,95.0,2.2,15.5,895.0,750.68,580.18
2016,6,14,14,30,923.0,94.0,2.2,15.0,865.0,709.32,552.87
2016,6,14,14,45,916.0,91.5,2.25,15.0,829.5,664.7,520.03
2016,6,14,15,0,909.0,89.0,2.3,15.0,794.0,619.1,485.44
2016,6,14,15,15,703.0,166.0,2.3,14.5,694.0,529.86,416.05
2016,6,14,15,30,497.0,243.0,2.3,14.0,594.0,462.67,362.97
2016,6,14,15,45,679.5,162.0,2.35,14.0,608.0,448.57,351.13
2016,6,14,16,0,862.0,81.0,2.4,14.0,622.0,424.83,328.7
2016,6,14,16,15,620.0,142.5,2.4,13.5,515.5,342.76,263.62
2016,6,14,16,30,378.0,204.0,2.4,13.0,409.0,294.13,227.04
2016,6,14,16,45,578.5,137.0,2.4,13.0,416.0,264.65,195.49
2016,6,14,17,0,779.0,70.0,2.4,13.0,423.0,222.84,150.8
2016,6,14,17,15,740.0,64.5,2.4,12.5,367.0,172.78,108.22
2016,6,14,17,30,701.0,59.0,2.4,12.0,311.0,126.76,71.65
2016,6,14,17,45,657.0,57.5,2.4,11.5,264.5,87.99,46.05
2016,6,14,18,0,613.0,56.0,2.4,11.0,218.0,50.67,28.71
2016,6,14,18,15,545.0,49.5,2.3,10.5,170.5,33.88,25.05
2016,6,14,18,30,477.0,43.0,2.2,10.0,123.0,30.9,22.13
2016,6,14,18,45,351.5,34.5,2.15,9.5,83.0,25.88,17.14
2016,6,14,19,0,226.0,26.0,2.1,9.0,43.0,20.55,9.98
2016,6,14,19,15,113.0,13.0,2.05,9.0,21.5,12.78,0.0
2016,6,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,6.0,1.3,8.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,12.0,1.3,9.0,13.0,25.09,0.0
2016,6,15,5,15,180.5,25.0,1.35,9.0,44.0,95.35,55.5
2016,6,15,5,30,309.0,38.0,1.4,9.0,75.0,166.98,127.32
2016,6,15,5,45,412.5,45.5,1.45,9.5,119.0,231.38,184.82
2016,6,15,6,0,516.0,53.0,1.5,10.0,163.0,305.16,249.23
2016,6,15,6,15,574.5,59.5,1.5,10.5,212.0,364.85,300.91
2016,6,15,6,30,633.0,66.0,1.5,11.0,261.0,429.22,354.58
2016,6,15,6,45,408.5,114.0,1.55,11.5,249.0,378.14,312.56
2016,6,15,7,0,184.0,162.0,1.6,12.0,237.0,294.13,242.0
2016,6,15,7,15,483.0,121.0,1.6,12.0,352.0,467.48,385.24
2016,6,15,7,30,782.0,80.0,1.6,12.0,467.0,650.8,527.1
2016,6,15,7,45,805.0,82.5,1.6,12.5,517.0,698.89,558.06
2016,6,15,8,0,828.0,85.0,1.6,13.0,567.0,746.83,589.47
2016,6,15,8,15,844.0,87.5,1.6,13.0,614.0,783.93,613.65
2016,6,15,8,30,860.0,90.0,1.6,13.0,661.0,824.6,640.14
2016,6,15,8,45,875.0,90.5,1.65,13.5,704.5,860.83,662.56
2016,6,15,9,0,890.0,91.0,1.7,14.0,748.0,895.48,683.7
2016,6,15,9,15,899.0,93.0,1.75,14.0,786.5,924.5,702.16
2016,6,15,9,30,908.0,95.0,1.8,14.0,825.0,951.23,719.11
2016,6,15,9,45,919.0,94.0,1.85,14.5,859.0,974.18,732.21
2016,6,15,10,0,930.0,93.0,1.9,15.0,893.0,994.65,743.7
2016,6,15,10,15,935.5,94.0,1.9,15.0,920.0,1009.27,752.13
2016,6,15,10,30,941.0,95.0,1.9,15.0,947.0,1021.0,758.81
2016,6,15,10,45,946.5,94.5,1.95,15.0,967.5,1028.2,763.34
2016,6,15,11,0,952.0,94.0,2.0,15.0,988.0,1032.4,766.09
2016,6,15,11,15,954.5,94.5,2.0,15.0,1002.0,1031.63,765.07
2016,6,15,11,30,957.0,95.0,2.0,15.0,1016.0,1027.8,762.23
2016,6,15,11,45,959.5,94.5,2.0,15.0,1022.0,1019.92,756.9
2016,6,15,12,0,962.0,94.0,2.0,15.0,1028.0,1009.05,749.75
2016,6,15,12,15,962.0,94.0,2.0,15.0,1027.0,993.39,739.57
2016,6,15,12,30,962.0,94.0,2.0,15.0,1026.0,974.92,727.65
2016,6,15,12,45,954.5,98.0,2.0,15.0,1016.0,950.83,712.07
2016,6,15,13,0,947.0,102.0,2.0,15.0,1006.0,924.39,694.95
2016,6,15,13,15,945.0,101.5,2.0,15.0,990.0,896.12,676.57
2016,6,15,13,30,943.0,101.0,2.0,15.0,974.0,865.55,656.57
2016,6,15,13,45,941.0,99.0,2.0,15.0,951.5,831.38,634.0
2016,6,15,14,0,939.0,97.0,2.0,15.0,929.0,795.16,609.88
2016,6,15,14,15,933.0,95.5,1.95,15.0,899.5,754.66,582.15
2016,6,15,14,30,927.0,94.0,1.9,15.0,870.0,712.72,553.2
2016,6,15,14,45,921.0,91.5,1.9,15.0,834.5,668.6,520.77
2016,6,15,15,0,915.0,89.0,1.9,15.0,799.0,623.4,486.53
2016,6,15,15,15,904.5,87.5,1.85,14.5,758.0,575.77,450.13
2016,6,15,15,30,894.0,86.0,1.8,14.0,717.0,527.85,412.42
2016,6,15,15,45,882.0,83.5,1.8,14.0,672.0,478.25,371.79
2016,6,15,16,0,870.0,81.0,1.8,14.0,627.0,428.91,330.21
2016,6,15,16,15,852.5,78.5,1.75,13.5,578.5,378.05,286.85
2016,6,15,16,30,835.0,76.0,1.7,13.0,530.0,328.37,243.41
2016,6,15,16,45,813.5,72.5,1.7,13.0,479.5,273.82,195.26
2016,6,15,17,0,792.0,69.0,1.7,13.0,429.0,225.55,152.18
2016,6,15,17,15,760.5,65.5,1.65,12.5,377.0,177.8,111.29
2016,6,15,17,30,729.0,62.0,1.6,12.0,325.0,133.35,75.81
2016,6,15,17,45,687.5,57.0,1.55,12.0,274.0,90.34,46.62
2016,6,15,18,0,646.0,52.0,1.5,12.0,223.0,51.81,28.66
2016,6,15,18,15,580.0,46.0,1.4,11.5,175.0,33.86,24.95
2016,6,15,18,30,514.0,40.0,1.3,11.0,127.0,28.24,19.69
2016,6,15,18,45,413.0,31.5,1.2,10.5,86.5,23.1,14.65
2016,6,15,19,0,312.0,23.0,1.1,10.0,46.0,17.59,7.83
2016,6,15,19,15,156.0,11.5,1.05,9.5,23.0,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,16,4,45,46.0,5.5,0.4,9.0,6.5,0.0,0.0
2016,6,16,5,0,92.0,11.0,0.4,9.0,13.0,34.3,0.0
2016,6,16,5,15,227.0,22.0,0.35,9.5,44.5,106.64,61.56
2016,6,16,5,30,362.0,33.0,0.3,10.0,76.0,180.09,135.66
2016,6,16,5,45,453.5,40.5,0.25,11.0,119.5,241.73,189.73
2016,6,16,6,0,545.0,48.0,0.2,12.0,163.0,311.9,248.91
2016,6,16,6,15,600.0,53.5,0.15,12.5,212.0,369.89,297.13
2016,6,16,6,30,655.0,59.0,0.1,13.0,261.0,430.23,345.26
2016,6,16,6,45,695.0,63.0,0.1,14.0,312.0,486.43,387.76
2016,6,16,7,0,735.0,67.0,0.1,15.0,363.0,544.97,430.09
2016,6,16,7,15,762.5,70.0,0.15,15.5,413.5,596.1,466.55
2016,6,16,7,30,790.0,73.0,0.2,16.0,464.0,647.96,501.29
2016,6,16,7,45,811.5,76.0,0.25,16.5,513.5,691.38,528.84
2016,6,16,8,0,833.0,79.0,0.3,17.0,563.0,738.89,558.77
2016,6,16,8,15,848.5,81.0,0.35,17.0,610.0,779.92,584.83
2016,6,16,8,30,864.0,83.0,0.4,17.0,657.0,819.83,609.97
2016,6,16,8,45,876.0,85.0,0.5,17.5,700.0,855.34,631.81
2016,6,16,9,0,888.0,87.0,0.6,18.0,743.0,889.09,652.43
2016,6,16,9,15,897.5,89.0,0.65,18.0,781.0,918.58,670.51
2016,6,16,9,30,907.0,91.0,0.7,18.0,819.0,945.82,687.18
2016,6,16,9,45,919.5,88.5,0.75,18.0,853.5,968.63,701.08
2016,6,16,10,0,932.0,86.0,0.8,18.0,888.0,989.02,713.57
2016,6,16,10,15,937.0,87.0,0.85,18.0,914.5,1003.28,722.34
2016,6,16,10,30,942.0,88.0,0.9,18.0,941.0,1014.65,729.47
2016,6,16,10,45,946.0,88.5,1.0,18.5,961.0,1021.54,733.61
2016,6,16,11,0,950.0,89.0,1.1,19.0,981.0,1025.41,735.95
2016,6,16,11,15,952.0,89.5,1.15,19.0,994.0,1024.26,735.68
2016,6,16,11,30,954.0,90.0,1.2,19.0,1007.0,1020.05,733.66
2016,6,16,11,45,955.0,90.0,1.3,19.0,1012.5,1011.35,729.81
2016,6,16,12,0,956.0,90.0,1.4,19.0,1018.0,999.69,724.1
2016,6,16,12,15,955.5,90.0,1.4,19.0,1016.5,983.74,714.09
2016,6,16,12,30,955.0,90.0,1.4,19.0,1015.0,965.0,702.41
2016,6,16,12,45,954.0,89.0,1.45,19.0,1006.0,942.15,688.86
2016,6,16,13,0,953.0,88.0,1.5,19.0,997.0,916.71,673.6
2016,6,16,13,15,950.5,87.5,1.5,19.0,981.0,887.99,655.45
2016,6,16,13,30,948.0,87.0,1.5,19.0,965.0,856.96,635.73
2016,6,16,13,45,945.0,85.5,1.5,19.0,942.5,822.43,613.56
2016,6,16,14,0,942.0,84.0,1.5,19.0,920.0,785.9,589.88
2016,6,16,14,15,936.5,83.0,1.5,19.0,890.5,746.21,563.83
2016,6,16,14,30,931.0,82.0,1.5,19.0,861.0,705.02,536.48
2016,6,16,14,45,924.0,80.5,1.5,19.0,826.0,661.1,505.34
2016,6,16,15,0,917.0,79.0,1.5,19.0,791.0,616.18,472.04
2016,6,16,15,15,907.5,77.5,1.45,18.5,750.5,569.08,436.77
2016,6,16,15,30,898.0,76.0,1.4,18.0,710.0,521.6,400.14
2016,6,16,15,45,886.5,73.5,1.4,18.0,666.0,472.12,360.43
2016,6,16,16,0,875.0,71.0,1.4,18.0,622.0,422.85,319.71
2016,6,16,16,15,858.5,69.0,1.4,17.5,574.0,372.62,277.73
2016,6,16,16,30,842.0,67.0,1.4,17.0,526.0,323.48,235.5
2016,6,16,16,45,821.5,64.0,1.4,17.0,476.0,273.67,191.76
2016,6,16,17,0,801.0,61.0,1.4,17.0,426.0,225.71,149.56
2016,6,16,17,15,771.5,58.0,1.3,16.5,375.0,173.92,105.88
2016,6,16,17,30,742.0,55.0,1.2,16.0,324.0,129.57,70.83
2016,6,16,17,45,701.5,51.0,1.2,15.5,273.5,86.81,42.3
2016,6,16,18,0,661.0,47.0,1.2,15.0,223.0,48.41,24.8
2016,6,16,18,15,599.0,41.5,1.05,14.5,175.5,29.78,21.0
2016,6,16,18,30,537.0,36.0,0.9,14.0,128.0,27.01,18.35
2016,6,16,18,45,435.0,29.0,0.8,13.5,87.5,22.65,14.08
2016,6,16,19,0,333.0,22.0,0.7,13.0,47.0,16.61,7.06
2016,6,16,19,15,166.5,11.0,0.65,12.5,23.5,10.81,0.0
2016,6,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,17,4,45,64.0,5.5,0.5,11.0,7.0,0.0,0.0
2016,6,17,5,0,128.0,11.0,0.5,11.0,14.0,43.42,0.0
2016,6,17,5,15,262.5,20.5,0.45,11.5,45.0,115.38,65.56
2016,6,17,5,30,397.0,30.0,0.4,12.0,76.0,188.61,140.8
2016,6,17,5,45,479.5,36.5,0.4,12.5,119.5,246.92,192.86
2016,6,17,6,0,562.0,43.0,0.4,13.0,163.0,310.88,247.98
2016,6,17,6,15,402.0,77.5,0.4,13.5,174.5,297.8,240.49
2016,6,17,6,30,242.0,112.0,0.4,14.0,186.0,262.14,212.64
2016,6,17,6,45,250.5,133.0,0.45,14.5,222.5,300.43,243.63
2016,6,17,7,0,259.0,154.0,0.5,15.0,259.0,338.88,273.22
2016,6,17,7,15,526.5,110.0,0.5,15.5,359.0,487.65,389.96
2016,6,17,7,30,794.0,66.0,0.5,16.0,459.0,637.9,499.55
2016,6,17,7,45,815.0,68.0,0.55,16.5,508.0,684.34,528.39
2016,6,17,8,0,836.0,70.0,0.6,17.0,557.0,730.53,557.83
2016,6,17,8,15,851.0,72.0,0.65,17.5,603.0,771.36,583.09
2016,6,17,8,30,866.0,74.0,0.7,18.0,649.0,811.03,607.26
2016,6,17,8,45,879.0,75.5,0.75,18.5,691.5,847.02,628.68
2016,6,17,9,0,892.0,77.0,0.8,19.0,734.0,881.29,648.81
2016,6,17,9,15,901.0,78.5,0.85,19.0,772.5,910.0,666.44
2016,6,17,9,30,910.0,80.0,0.9,19.0,811.0,936.44,682.67
2016,6,17,9,45,610.5,240.0,0.95,19.5,739.5,846.25,621.53
2016,6,17,10,0,311.0,400.0,1.0,20.0,668.0,722.7,529.6
2016,6,17,10,15,349.5,396.0,1.05,20.0,706.0,756.1,554.4
2016,6,17,10,30,388.0,392.0,1.1,20.0,744.0,789.05,576.97
2016,6,17,10,45,225.0,414.5,1.2,20.5,619.5,651.02,478.91
2016,6,17,11,0,62.0,437.0,1.3,21.0,495.0,498.88,368.62
2016,6,17,11,15,53.0,430.0,1.3,21.0,480.0,480.71,356.43
2016,6,17,11,30,44.0,423.0,1.3,21.0,465.0,462.57,343.23
2016,6,17,11,45,230.0,425.5,1.35,21.5,649.0,649.34,479.26
2016,6,17,12,0,416.0,428.0,1.4,22.0,833.0,823.99,598.06
2016,6,17,12,15,300.5,462.0,1.45,21.5,754.0,736.93,536.74
2016,6,17,12,30,185.0,496.0,1.5,21.0,675.0,653.13,478.61
2016,6,17,12,45,225.0,484.0,1.55,21.0,700.5,669.98,492.56
2016,6,17,13,0,265.0,472.0,1.6,21.0,726.0,684.08,503.67
2016,6,17,13,15,163.0,450.5,1.6,21.0,606.0,567.95,421.08
2016,6,17,13,30,61.0,429.0,1.6,21.0,486.0,458.31,341.62
2016,6,17,13,45,260.0,395.5,1.6,21.0,627.5,575.02,431.23
2016,6,17,14,0,459.0,362.0,1.6,21.0,769.0,679.48,507.32
2016,6,17,14,15,469.0,342.5,1.55,20.5,747.0,649.15,486.27
2016,6,17,14,30,479.0,323.0,1.5,20.0,725.0,617.43,465.07
2016,6,17,14,45,449.0,316.5,1.5,20.0,680.5,570.55,431.44
2016,6,17,15,0,419.0,310.0,1.5,20.0,636.0,525.53,398.74
2016,6,17,15,15,273.5,320.0,1.45,19.5,528.5,437.12,333.25
2016,6,17,15,30,128.0,330.0,1.4,19.0,421.0,361.83,277.05
2016,6,17,15,45,74.0,278.0,1.4,19.0,330.0,288.64,222.3
2016,6,17,16,0,20.0,226.0,1.4,19.0,239.0,220.74,170.82
2016,6,17,16,15,17.0,206.0,1.4,18.5,216.5,199.68,155.32
2016,6,17,16,30,14.0,186.0,1.4,18.0,194.0,178.98,139.75
2016,6,17,16,45,14.0,172.0,1.4,17.5,179.5,164.69,129.03
2016,6,17,17,0,14.0,158.0,1.4,17.0,165.0,150.38,118.12
2016,6,17,17,15,345.5,112.0,1.35,16.5,238.0,147.57,102.5
2016,6,17,17,30,677.0,66.0,1.3,16.0,311.0,132.0,75.67
2016,6,17,17,45,634.0,60.5,1.3,15.5,262.0,87.83,45.46
2016,6,17,18,0,591.0,55.0,1.3,15.0,213.0,51.11,27.92
2016,6,17,18,15,525.5,48.5,1.3,14.5,167.0,32.89,23.76
2016,6,17,18,30,460.0,42.0,1.3,14.0,121.0,29.86,20.85
2016,6,17,18,45,359.0,33.0,1.3,13.5,82.5,24.34,15.54
2016,6,17,19,0,258.0,24.0,1.3,13.0,44.0,18.44,8.54
2016,6,17,19,15,129.0,12.0,1.3,12.5,22.0,11.8,0.0
2016,6,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,60.5,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,121.0,10.0,0.9,9.0,13.0,40.6,0.0
2016,6,18,5,15,258.5,20.0,0.95,9.5,44.5,113.33,64.25
2016,6,18,5,30,396.0,30.0,1.0,10.0,76.0,188.05,141.88
2016,6,18,5,45,481.0,37.0,1.05,10.5,120.0,247.88,196.2
2016,6,18,6,0,566.0,44.0,1.1,11.0,164.0,313.46,253.92
2016,6,18,6,15,620.5,49.0,1.05,11.5,212.5,371.83,304.14
2016,6,18,6,30,675.0,54.0,1.0,12.0,261.0,434.45,355.67
2016,6,18,6,45,713.0,58.0,1.0,13.0,312.0,490.28,399.34
2016,6,18,7,0,751.0,62.0,1.0,14.0,363.0,548.3,442.79
2016,6,18,7,15,778.5,65.0,0.95,14.5,414.5,600.07,480.19
2016,6,18,7,30,806.0,68.0,0.9,15.0,466.0,648.3,512.12
2016,6,18,7,45,826.5,71.0,0.9,15.5,516.0,695.97,543.0
2016,6,18,8,0,847.0,74.0,0.9,16.0,566.0,743.31,572.89
2016,6,18,8,15,863.0,76.0,0.9,16.5,613.5,785.29,598.41
2016,6,18,8,30,879.0,78.0,0.9,17.0,661.0,826.14,622.73
2016,6,18,8,45,891.5,80.0,0.9,17.5,704.5,862.6,643.71
2016,6,18,9,0,904.0,82.0,0.9,18.0,748.0,897.29,663.27
2016,6,18,9,15,701.0,189.0,0.9,18.5,722.0,856.56,633.5
2016,6,18,9,30,498.0,296.0,0.9,19.0,696.0,790.12,583.13
2016,6,18,9,45,714.5,194.0,0.95,19.5,794.5,896.2,656.94
2016,6,18,10,0,931.0,92.0,1.0,20.0,893.0,994.31,716.61
2016,6,18,10,15,695.5,233.0,1.0,20.5,842.0,931.33,673.19
2016,6,18,10,30,460.0,374.0,1.0,21.0,791.0,847.0,610.9
2016,6,18,10,45,444.5,388.0,1.0,21.5,798.0,844.52,608.06
2016,6,18,11,0,429.0,402.0,1.0,22.0,805.0,840.14,603.04
2016,6,18,11,15,694.5,248.5,1.0,22.0,911.5,941.59,675.61
2016,6,18,11,30,960.0,95.0,1.0,22.0,1018.0,1031.26,729.6
2016,6,18,11,45,962.5,94.5,1.05,22.5,1024.5,1023.49,722.92
2016,6,18,12,0,965.0,94.0,1.1,23.0,1031.0,1012.72,715.86
2016,6,18,12,15,964.5,94.0,1.15,23.0,1029.5,996.67,706.99
2016,6,18,12,30,964.0,94.0,1.2,23.0,1028.0,977.82,696.44
2016,6,18,12,45,964.0,92.5,1.25,23.0,1019.5,955.24,683.54
2016,6,18,13,0,964.0,91.0,1.3,23.0,1011.0,930.01,668.92
2016,6,18,13,15,961.5,90.5,1.35,23.0,995.0,901.06,651.81
2016,6,18,13,30,959.0,90.0,1.4,23.0,979.0,869.76,633.06
2016,6,18,13,45,953.5,90.0,1.45,23.0,955.5,834.38,611.42
2016,6,18,14,0,948.0,90.0,1.5,23.0,932.0,797.12,588.3
2016,6,18,14,15,942.5,89.0,1.5,22.5,902.5,757.24,563.71
2016,6,18,14,30,937.0,88.0,1.5,22.0,873.0,715.84,537.71
2016,6,18,14,45,928.5,87.5,1.5,22.0,837.5,671.66,506.71
2016,6,18,15,0,920.0,87.0,1.5,22.0,802.0,626.58,473.76
2016,6,18,15,15,910.0,85.0,1.5,22.0,761.5,578.61,437.89
2016,6,18,15,30,900.0,83.0,1.5,22.0,721.0,530.29,400.76
2016,6,18,15,45,886.0,81.5,1.5,22.0,676.0,480.44,361.41
2016,6,18,16,0,872.0,80.0,1.5,22.0,631.0,431.01,321.25
2016,6,18,16,15,855.5,77.5,1.45,21.5,582.5,380.42,279.6
2016,6,18,16,30,839.0,75.0,1.4,21.0,534.0,330.91,237.75
2016,6,18,16,45,815.5,72.5,1.4,20.5,483.0,276.47,191.68
2016,6,18,17,0,792.0,70.0,1.4,20.0,432.0,228.5,150.48
2016,6,18,17,15,761.0,66.5,1.4,19.5,380.0,180.75,110.67
2016,6,18,17,30,730.0,63.0,1.4,19.0,328.0,136.26,75.93
2016,6,18,17,45,688.0,58.0,1.4,18.5,277.5,93.05,47.15
2016,6,18,18,0,646.0,53.0,1.4,18.0,227.0,54.38,29.07
2016,6,18,18,15,581.0,47.0,1.3,17.0,178.5,31.66,22.41
2016,6,18,18,30,516.0,41.0,1.2,16.0,130.0,28.98,19.9
2016,6,18,18,45,414.5,32.5,1.2,15.0,89.0,23.87,15.03
2016,6,18,19,0,313.0,24.0,1.2,14.0,48.0,18.41,8.56
2016,6,18,19,15,156.5,12.0,1.15,13.5,24.0,11.8,0.0
2016,6,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,0.65,10.5,6.5,0.0,0.0
2016,6,19,5,0,126.0,11.0,0.6,11.0,13.0,42.77,0.0
2016,6,19,5,15,269.0,21.0,0.6,11.5,46.0,117.35,65.28
2016,6,19,5,30,412.0,31.0,0.6,12.0,79.0,194.56,145.2
2016,6,19,5,45,497.0,38.5,0.65,13.0,123.5,255.75,199.66
2016,6,19,6,0,582.0,46.0,0.7,14.0,168.0,322.39,256.84
2016,6,19,6,15,636.0,51.0,0.7,14.5,218.0,381.32,306.61
2016,6,19,6,30,690.0,56.0,0.7,15.0,268.0,444.38,357.59
2016,6,19,6,45,727.0,60.0,0.7,16.0,319.5,500.31,400.31
2016,6,19,7,0,764.0,64.0,0.7,17.0,371.0,558.31,442.67
2016,6,19,7,15,791.0,67.5,0.7,17.5,422.5,610.88,480.1
2016,6,19,7,30,818.0,71.0,0.7,18.0,474.0,664.11,515.33
2016,6,19,7,45,837.5,74.0,0.7,19.0,524.0,707.17,541.08
2016,6,19,8,0,857.0,77.0,0.7,20.0,574.0,754.11,568.84
2016,6,19,8,15,872.5,79.0,0.7,20.5,621.5,796.01,593.54
2016,6,19,8,30,888.0,81.0,0.7,21.0,669.0,836.72,617.03
2016,6,19,8,45,900.5,83.0,0.7,21.5,713.0,873.43,637.51
2016,6,19,9,0,913.0,85.0,0.7,22.0,757.0,908.34,656.58
2016,6,19,9,15,922.0,86.0,0.7,22.5,796.0,936.95,671.46
2016,6,19,9,30,931.0,87.0,0.7,23.0,835.0,963.24,684.84
2016,6,19,9,45,943.0,85.5,0.7,23.5,869.5,987.18,696.7
2016,6,19,10,0,955.0,84.0,0.7,24.0,904.0,1008.62,707.02
2016,6,19,10,15,960.5,84.5,0.75,24.0,931.5,1023.21,715.71
2016,6,19,10,30,966.0,85.0,0.8,24.0,959.0,1034.86,722.83
2016,6,19,10,45,968.5,86.5,0.85,24.5,979.5,1041.58,725.71
2016,6,19,11,0,971.0,88.0,0.9,25.0,1000.0,1045.17,726.86
2016,6,19,11,15,973.5,88.5,0.95,25.0,1013.5,1044.6,727.07
2016,6,19,11,30,976.0,89.0,1.0,25.0,1027.0,1040.89,725.54
2016,6,19,11,45,973.5,91.5,1.05,25.5,1032.0,1031.27,719.13
2016,6,19,12,0,971.0,94.0,1.1,26.0,1037.0,1018.64,711.05
2016,6,19,12,15,971.0,94.0,1.15,26.0,1036.0,1003.01,702.6
2016,6,19,12,30,971.0,94.0,1.2,26.0,1035.0,984.54,692.43
2016,6,19,12,45,964.0,97.0,1.3,26.0,1024.5,959.91,679.21
2016,6,19,13,0,957.0,100.0,1.4,26.0,1014.0,932.88,664.34
2016,6,19,13,15,954.0,99.5,1.45,26.0,997.5,903.66,647.2
2016,6,19,13,30,951.0,99.0,1.5,26.0,981.0,872.16,628.45
2016,6,19,13,45,948.5,97.5,1.55,26.0,958.5,837.96,607.75
2016,6,19,14,0,946.0,96.0,1.6,26.0,936.0,801.71,585.48
2016,6,19,14,15,940.0,94.5,1.6,25.5,906.0,761.08,560.64
2016,6,19,14,30,934.0,93.0,1.6,25.0,876.0,718.97,534.44
2016,6,19,14,45,737.0,181.0,1.65,25.0,782.5,631.19,470.76
2016,6,19,15,0,540.0,269.0,1.7,25.0,689.0,561.58,418.72
2016,6,19,15,15,461.0,280.0,1.7,24.5,625.0,502.05,375.98
2016,6,19,15,30,382.0,291.0,1.7,24.0,561.0,452.43,339.69
2016,6,19,15,45,626.0,186.5,1.75,24.0,596.5,448.8,336.82
2016,6,19,16,0,870.0,82.0,1.8,24.0,632.0,432.59,321.08
2016,6,19,16,15,852.5,79.5,1.8,23.5,583.0,381.71,279.33
2016,6,19,16,30,835.0,77.0,1.8,23.0,534.0,332.01,237.61
2016,6,19,16,45,809.5,75.0,1.8,22.5,483.0,277.65,191.83
2016,6,19,17,0,784.0,73.0,1.8,22.0,432.0,229.95,151.1
2016,6,19,17,15,753.0,69.0,1.75,21.0,380.0,182.14,111.64
2016,6,19,17,30,722.0,65.0,1.7,20.0,328.0,137.58,77.07
2016,6,19,17,45,677.0,60.5,1.7,19.5,277.0,94.96,48.82
2016,6,19,18,0,632.0,56.0,1.7,19.0,226.0,53.86,28.49
2016,6,19,18,15,566.5,49.5,1.65,18.0,178.0,33.67,24.07
2016,6,19,18,30,501.0,43.0,1.6,17.0,130.0,30.68,21.28
2016,6,19,18,45,397.0,34.0,1.55,16.5,89.0,25.19,16.06
2016,6,19,19,0,293.0,25.0,1.5,16.0,48.0,19.33,9.22
2016,6,19,19,15,146.5,12.5,1.45,15.5,24.0,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.2,10.0,14.0,43.2,0.0
2016,6,20,5,15,276.5,21.5,1.15,10.5,47.0,119.82,66.11
2016,6,20,5,30,425.0,32.0,1.1,11.0,80.0,199.95,150.07
2016,6,20,5,45,516.0,38.5,1.1,11.5,126.0,262.92,206.98
2016,6,20,6,0,607.0,45.0,1.1,12.0,172.0,331.93,267.24
2016,6,20,6,15,660.5,50.0,1.05,12.5,222.5,391.71,318.37
2016,6,20,6,30,714.0,55.0,1.0,13.0,273.0,455.57,370.54
2016,6,20,6,45,753.5,58.0,1.0,14.0,325.5,512.8,414.93
2016,6,20,7,0,793.0,61.0,1.0,15.0,378.0,572.28,459.04
2016,6,20,7,15,818.5,64.0,1.0,15.5,430.0,620.34,493.86
2016,6,20,7,30,844.0,67.0,1.0,16.0,482.0,672.88,528.83
2016,6,20,7,45,864.0,69.0,1.05,17.0,532.5,720.46,558.78
2016,6,20,8,0,884.0,71.0,1.1,18.0,583.0,767.63,587.74
2016,6,20,8,15,897.5,73.0,1.1,18.5,630.5,808.88,612.49
2016,6,20,8,30,911.0,75.0,1.1,19.0,678.0,848.77,635.91
2016,6,20,8,45,922.5,76.0,1.15,19.5,721.5,884.21,656.78
2016,6,20,9,0,934.0,77.0,1.2,20.0,765.0,917.76,676.26
2016,6,20,9,15,941.5,78.5,1.2,20.5,803.5,946.14,691.45
2016,6,20,9,30,949.0,80.0,1.2,21.0,842.0,972.07,705.01
2016,6,20,9,45,939.5,90.5,1.25,21.5,870.5,989.09,713.74
2016,6,20,10,0,930.0,101.0,1.3,22.0,899.0,1002.68,720.48
2016,6,20,10,15,935.0,102.0,1.35,22.5,926.0,1016.94,727.75
2016,6,20,10,30,940.0,103.0,1.4,23.0,953.0,1028.31,733.26
2016,6,20,10,45,943.0,104.0,1.45,23.5,973.0,1034.74,735.82
2016,6,20,11,0,946.0,105.0,1.5,24.0,993.0,1038.15,736.66
2016,6,20,11,15,948.5,105.5,1.5,24.0,1006.5,1037.5,735.76
2016,6,20,11,30,951.0,106.0,1.5,24.0,1020.0,1033.81,733.14
2016,6,20,11,45,954.0,104.5,1.55,24.5,1026.5,1025.58,727.22
2016,6,20,12,0,957.0,103.0,1.6,25.0,1033.0,1014.39,719.59
2016,6,20,12,15,957.0,103.0,1.65,25.0,1032.0,998.93,710.78
2016,6,20,12,30,957.0,103.0,1.7,25.0,1031.0,980.67,700.28
2016,6,20,12,45,577.5,294.0,1.75,25.0,853.0,804.97,585.07
2016,6,20,13,0,198.0,485.0,1.8,25.0,675.0,638.86,463.68
2016,6,20,13,15,578.5,290.5,1.8,25.0,830.0,767.01,563.5
2016,6,20,13,30,959.0,96.0,1.8,25.0,985.0,876.28,638.37
2016,6,20,13,45,954.5,95.5,1.85,25.0,962.0,841.24,615.31
2016,6,20,14,0,950.0,95.0,1.9,25.0,939.0,804.26,592.21
2016,6,20,14,15,944.5,94.0,1.9,24.5,910.0,764.33,567.54
2016,6,20,14,30,939.0,93.0,1.9,24.0,881.0,722.87,541.47
2016,6,20,14,45,931.5,91.5,1.9,24.0,845.5,678.34,510.14
2016,6,20,15,0,924.0,90.0,1.9,24.0,810.0,632.83,476.91
2016,6,20,15,15,914.0,88.5,1.9,23.5,769.0,585.15,442.1
2016,6,20,15,30,904.0,87.0,1.9,23.0,728.0,537.1,405.88
2016,6,20,15,45,549.5,186.0,1.9,22.5,568.0,413.63,313.12
2016,6,20,16,0,195.0,285.0,1.9,22.0,408.0,334.34,254.2
2016,6,20,16,15,363.5,223.0,1.85,21.5,430.0,327.28,247.04
2016,6,20,16,30,532.0,161.0,1.8,21.0,452.0,303.82,224.28
2016,6,20,16,45,540.0,141.5,1.8,20.5,413.0,261.9,188.8
2016,6,20,17,0,548.0,122.0,1.8,20.0,374.0,218.43,151.67
2016,6,20,17,15,641.5,93.0,1.75,19.0,353.0,181.2,116.41
2016,6,20,17,30,735.0,64.0,1.7,18.0,332.0,138.76,78.08
2016,6,20,17,45,690.0,59.5,1.65,17.5,280.5,95.47,49.06
2016,6,20,18,0,645.0,55.0,1.6,17.0,229.0,57.02,30.93
2016,6,20,18,15,580.0,48.5,1.5,16.0,180.5,32.82,23.54
2016,6,20,18,30,515.0,42.0,1.4,15.0,132.0,29.77,20.7
2016,6,20,18,45,409.5,33.5,1.3,14.5,90.5,24.71,15.81
2016,6,20,19,0,304.0,25.0,1.2,14.0,49.0,19.3,9.38
2016,6,20,19,15,152.0,12.5,1.2,13.5,24.5,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.6,10.5,6.5,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.6,11.0,13.0,40.1,0.0
2016,6,21,5,15,263.5,20.5,0.6,11.5,45.0,114.44,61.59
2016,6,21,5,30,407.0,31.0,0.6,12.0,77.0,192.26,143.16
2016,6,21,5,45,499.0,37.5,0.6,12.5,122.5,254.64,198.84
2016,6,21,6,0,591.0,44.0,0.6,13.0,168.0,323.32,258.0
2016,6,21,6,15,646.0,49.0,0.6,13.5,218.0,383.03,308.48
2016,6,21,6,30,701.0,54.0,0.6,14.0,268.0,446.99,360.23
2016,6,21,6,45,742.0,57.5,0.65,15.0,321.0,505.08,405.04
2016,6,21,7,0,783.0,61.0,0.7,16.0,374.0,565.58,449.79
2016,6,21,7,15,809.0,64.0,0.75,16.5,425.5,613.57,484.65
2016,6,21,7,30,835.0,67.0,0.8,17.0,477.0,666.09,519.89
2016,6,21,7,45,855.5,69.0,0.85,18.0,528.0,713.73,549.68
2016,6,21,8,0,876.0,71.0,0.9,19.0,579.0,761.0,578.51
2016,6,21,8,15,890.5,73.0,0.9,19.5,626.0,802.82,603.39
2016,6,21,8,30,905.0,75.0,0.9,20.0,673.0,843.35,627.01
2016,6,21,8,45,916.0,76.5,0.95,20.5,716.5,878.8,647.71
2016,6,21,9,0,927.0,78.0,1.0,21.0,760.0,912.33,667.04
2016,6,21,9,15,935.0,79.5,1.0,21.5,798.5,941.04,682.27
2016,6,21,9,30,943.0,81.0,1.0,22.0,837.0,967.33,695.9
2016,6,21,9,45,943.0,85.5,1.05,23.0,868.5,986.77,704.75
2016,6,21,10,0,943.0,90.0,1.1,24.0,900.0,1003.22,711.83
2016,6,21,10,15,947.5,91.0,1.15,24.0,926.5,1017.28,720.27
2016,6,21,10,30,952.0,92.0,1.2,24.0,953.0,1028.41,727.03
2016,6,21,10,45,953.5,93.5,1.25,24.5,972.5,1034.1,729.17
2016,6,21,11,0,955.0,95.0,1.3,25.0,992.0,1036.71,729.59
2016,6,21,11,15,957.0,95.5,1.3,25.5,1005.0,1035.7,727.06
2016,6,21,11,30,959.0,96.0,1.3,26.0,1018.0,1031.62,722.83
2016,6,21,11,45,958.5,97.0,1.35,26.5,1023.5,1022.58,716.57
2016,6,21,12,0,958.0,98.0,1.4,27.0,1029.0,1010.58,708.62
2016,6,21,12,15,957.5,98.0,1.4,27.0,1027.5,994.72,699.01
2016,6,21,12,30,957.0,98.0,1.4,27.0,1026.0,976.08,687.78
2016,6,21,12,45,954.0,98.5,1.45,27.0,1016.5,952.97,674.54
2016,6,21,13,0,951.0,99.0,1.5,27.0,1007.0,927.34,659.68
2016,6,21,13,15,948.0,98.5,1.55,27.0,991.0,898.36,642.6
2016,6,21,13,30,945.0,98.0,1.6,27.0,975.0,867.1,623.93
2016,6,21,13,45,941.0,97.0,1.65,27.0,952.0,832.45,602.87
2016,6,21,14,0,937.0,96.0,1.7,27.0,929.0,795.85,580.31
2016,6,21,14,15,931.5,95.0,1.7,26.5,900.0,756.41,556.23
2016,6,21,14,30,926.0,94.0,1.7,26.0,871.0,715.47,530.79
2016,6,21,14,45,918.0,93.0,1.75,26.0,836.0,671.62,500.56
2016,6,21,15,0,910.0,92.0,1.8,26.0,801.0,626.83,468.46
2016,6,21,15,15,900.0,90.0,1.8,25.5,760.5,579.31,434.09
2016,6,21,15,30,890.0,88.0,1.8,25.0,720.0,531.44,398.37
2016,6,21,15,45,877.5,85.5,1.8,24.5,675.5,481.83,360.2
2016,6,21,16,0,865.0,83.0,1.8,24.0,631.0,432.51,320.99
2016,6,21,16,15,848.5,80.5,1.8,23.0,583.0,382.22,280.44
2016,6,21,16,30,832.0,78.0,1.8,22.0,535.0,333.0,239.49
2016,6,21,16,45,811.0,74.5,1.8,21.5,484.5,278.67,193.46
2016,6,21,17,0,790.0,71.0,1.8,21.0,434.0,230.53,152.05
2016,6,21,17,15,760.0,67.5,1.75,20.0,382.5,182.98,112.53
2016,6,21,17,30,730.0,64.0,1.7,19.0,331.0,138.59,77.81
2016,6,21,17,45,689.5,59.0,1.65,18.5,280.5,95.39,48.71
2016,6,21,18,0,649.0,54.0,1.6,18.0,230.0,56.58,30.16
2016,6,21,18,15,585.5,48.0,1.5,17.0,181.5,32.39,23.05
2016,6,21,18,30,522.0,42.0,1.4,16.0,133.0,29.75,20.58
2016,6,21,18,45,419.5,33.5,1.3,15.0,91.5,24.68,15.76
2016,6,21,19,0,317.0,25.0,1.2,14.0,50.0,19.27,9.42
2016,6,21,19,15,158.5,12.5,1.1,13.5,25.0,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,1.15,9.5,7.0,0.0,0.0
2016,6,22,5,0,133.0,11.0,1.2,10.0,14.0,44.27,0.0
2016,6,22,5,15,284.5,21.0,1.2,10.0,47.0,120.87,64.37
2016,6,22,5,30,436.0,31.0,1.2,10.0,80.0,201.98,151.74
2016,6,22,5,45,522.5,37.5,1.3,10.5,125.5,260.72,205.97
2016,6,22,6,0,609.0,44.0,1.4,11.0,171.0,330.79,267.81
2016,6,22,6,15,663.0,49.0,1.4,11.5,221.5,390.81,319.89
2016,6,22,6,30,717.0,54.0,1.4,12.0,272.0,454.99,373.24
2016,6,22,6,45,755.5,57.5,1.4,12.5,325.0,512.33,419.17
2016,6,22,7,0,794.0,61.0,1.4,13.0,378.0,571.86,464.96
2016,6,22,7,15,820.0,64.0,1.35,13.5,430.0,620.3,500.46
2016,6,22,7,30,846.0,67.0,1.3,14.0,482.0,673.27,536.05
2016,6,22,7,45,867.0,69.0,1.3,15.0,533.5,721.69,566.6
2016,6,22,8,0,888.0,71.0,1.3,16.0,585.0,769.78,596.07
2016,6,22,8,15,902.5,73.0,1.3,16.0,633.0,812.01,623.01
2016,6,22,8,30,917.0,75.0,1.3,16.0,681.0,852.94,648.74
2016,6,22,8,45,928.5,76.5,1.35,16.5,725.0,889.17,670.46
2016,6,22,9,0,940.0,78.0,1.4,17.0,769.0,923.5,690.73
2016,6,22,9,15,948.5,79.5,1.4,17.0,808.5,952.99,708.25
2016,6,22,9,30,957.0,81.0,1.4,17.0,848.0,980.05,724.17
2016,6,22,9,45,964.0,81.5,1.4,17.5,881.5,1002.03,735.41
2016,6,22,10,0,971.0,82.0,1.4,18.0,915.0,1021.26,744.93
2016,6,22,10,15,975.5,83.0,1.4,18.0,942.5,1035.73,752.9
2016,6,22,10,30,980.0,84.0,1.4,18.0,970.0,1047.18,759.1
2016,6,22,10,45,983.5,84.5,1.4,18.5,990.5,1054.03,761.1
2016,6,22,11,0,987.0,85.0,1.4,19.0,1011.0,1057.74,761.29
2016,6,22,11,15,989.0,85.5,1.4,19.0,1025.0,1056.8,760.18
2016,6,22,11,30,991.0,86.0,1.4,19.0,1039.0,1052.69,757.27
2016,6,22,11,45,992.0,86.0,1.45,19.5,1045.0,1043.96,751.05
2016,6,22,12,0,993.0,86.0,1.5,20.0,1051.0,1032.15,743.03
2016,6,22,12,15,993.0,86.0,1.5,19.5,1050.0,1016.38,734.62
2016,6,22,12,30,993.0,86.0,1.5,19.0,1049.0,997.7,724.42
2016,6,22,12,45,984.0,91.0,1.55,19.0,1038.0,972.92,709.73
2016,6,22,13,0,975.0,96.0,1.6,19.0,1027.0,945.73,693.44
2016,6,22,13,15,972.0,95.5,1.6,19.0,1011.0,916.16,674.86
2016,6,22,13,30,969.0,95.0,1.6,19.0,995.0,884.25,654.67
2016,6,22,13,45,965.0,94.5,1.6,19.0,971.5,849.34,632.37
2016,6,22,14,0,961.0,94.0,1.6,19.0,948.0,812.43,608.58
2016,6,22,14,15,955.0,93.0,1.6,18.5,918.0,771.79,583.13
