Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,14,30,949.0,92.0,1.6,18.0,888.0,729.64,556.26
2016,6,22,14,45,941.5,90.5,1.6,18.0,852.5,684.75,524.39
2016,6,22,15,0,934.0,89.0,1.6,18.0,817.0,638.85,490.43
2016,6,22,15,15,924.0,87.5,1.55,17.5,775.5,590.75,454.5
2016,6,22,15,30,914.0,86.0,1.5,17.0,734.0,542.28,417.19
2016,6,22,15,45,900.5,84.0,1.5,16.5,688.5,491.56,377.28
2016,6,22,16,0,887.0,82.0,1.5,16.0,643.0,441.19,336.32
2016,6,22,16,15,870.0,79.5,1.5,15.5,594.0,389.67,293.22
2016,6,22,16,30,853.0,77.0,1.5,15.0,545.0,339.25,249.84
2016,6,22,16,45,830.0,74.0,1.55,15.0,493.5,283.78,201.54
2016,6,22,17,0,807.0,71.0,1.6,15.0,442.0,234.7,158.21
2016,6,22,17,15,776.5,67.5,1.6,14.5,389.5,186.21,116.85
2016,6,22,17,30,746.0,64.0,1.6,14.0,337.0,140.93,80.57
2016,6,22,17,45,702.0,59.5,1.6,13.5,285.0,97.11,50.61
2016,6,22,18,0,658.0,55.0,1.6,13.0,233.0,58.04,31.71
2016,6,22,18,15,593.0,49.0,1.55,12.5,184.0,33.19,24.24
2016,6,22,18,30,528.0,43.0,1.5,12.0,135.0,30.6,21.73
2016,6,22,18,45,417.5,34.5,1.45,11.5,93.0,25.57,16.81
2016,6,22,19,0,307.0,26.0,1.4,11.0,51.0,20.21,10.37
2016,6,22,19,15,153.5,13.0,1.35,10.5,25.5,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.0,1.2,8.5,6.5,0.0,0.0
2016,6,23,5,0,130.0,10.0,1.2,9.0,13.0,42.43,0.0
2016,6,23,5,15,280.0,20.0,1.2,9.5,46.0,117.98,61.37
2016,6,23,5,30,430.0,30.0,1.2,10.0,79.0,198.39,148.79
2016,6,23,5,45,520.0,36.5,1.3,10.5,124.5,258.23,203.89
2016,6,23,6,0,610.0,43.0,1.4,11.0,170.0,329.6,266.78
2016,6,23,6,15,664.0,47.5,1.4,11.5,220.0,389.03,318.43
2016,6,23,6,30,718.0,52.0,1.4,12.0,270.0,452.61,371.39
2016,6,23,6,45,757.5,55.0,1.4,12.5,323.0,509.94,417.4
2016,6,23,7,0,797.0,58.0,1.4,13.0,376.0,565.63,460.48
2016,6,23,7,15,823.0,61.0,1.35,13.5,428.5,618.15,499.0
2016,6,23,7,30,849.0,64.0,1.3,14.0,481.0,671.28,534.64
2016,6,23,7,45,870.0,66.0,1.3,14.5,532.0,719.86,566.39
2016,6,23,8,0,891.0,68.0,1.3,15.0,583.0,768.1,597.15
2016,6,23,8,15,906.0,70.0,1.3,15.5,631.0,810.89,623.45
2016,6,23,8,30,921.0,72.0,1.3,16.0,679.0,852.39,648.42
2016,6,23,8,45,933.0,73.0,1.3,17.0,723.5,888.67,668.21
2016,6,23,9,0,945.0,74.0,1.3,18.0,768.0,923.06,686.42
2016,6,23,9,15,953.5,75.5,1.3,18.5,807.5,952.74,702.6
2016,6,23,9,30,962.0,77.0,1.3,19.0,847.0,979.98,717.11
2016,6,23,9,45,964.5,81.0,1.3,19.5,880.5,1001.68,728.02
2016,6,23,10,0,967.0,85.0,1.3,20.0,914.0,1020.42,737.1
2016,6,23,10,15,971.5,86.0,1.3,20.0,941.5,1034.87,744.96
2016,6,23,10,30,976.0,87.0,1.3,20.0,969.0,1046.3,751.07
2016,6,23,10,45,979.0,87.5,1.35,20.5,989.5,1052.66,753.63
2016,6,23,11,0,982.0,88.0,1.4,21.0,1010.0,1055.88,754.4
2016,6,23,11,15,983.5,88.5,1.45,21.0,1022.5,1054.48,753.87
2016,6,23,11,30,985.0,89.0,1.5,21.0,1035.0,1049.92,751.54
2016,6,23,11,45,984.5,89.5,1.55,21.5,1040.5,1040.31,744.74
2016,6,23,12,0,984.0,90.0,1.6,22.0,1046.0,1027.66,736.17
2016,6,23,12,15,982.5,89.5,1.65,22.0,1043.5,1010.14,726.03
2016,6,23,12,30,981.0,89.0,1.7,22.0,1041.0,989.79,714.14
2016,6,23,12,45,977.0,89.5,1.75,22.0,1030.5,965.41,699.66
2016,6,23,13,0,973.0,90.0,1.8,22.0,1020.0,938.49,683.5
2016,6,23,13,15,969.5,89.5,1.8,21.5,1003.0,908.62,666.03
2016,6,23,13,30,966.0,89.0,1.8,21.0,986.0,876.44,646.9
2016,6,23,13,45,961.5,88.0,1.85,21.0,962.0,840.82,624.59
2016,6,23,14,0,957.0,87.0,1.9,21.0,938.0,803.25,600.72
2016,6,23,14,15,951.0,86.0,1.9,20.5,908.5,762.81,575.29
2016,6,23,14,30,945.0,85.0,1.9,20.0,879.0,720.87,548.44
2016,6,23,14,45,938.5,83.0,1.95,20.0,843.5,676.36,517.31
2016,6,23,15,0,932.0,81.0,2.0,20.0,808.0,630.78,483.74
2016,6,23,15,15,922.5,79.5,2.0,19.5,767.5,583.1,448.25
2016,6,23,15,30,913.0,78.0,2.0,19.0,727.0,534.99,411.31
2016,6,23,15,45,904.5,74.5,2.0,19.0,683.0,485.33,371.28
2016,6,23,16,0,896.0,71.0,2.0,19.0,639.0,435.57,330.0
2016,6,23,16,15,880.0,69.0,1.95,18.5,590.5,384.5,287.11
2016,6,23,16,30,864.0,67.0,1.9,18.0,542.0,334.43,243.94
2016,6,23,16,45,846.0,63.5,1.9,17.5,491.5,283.71,199.64
2016,6,23,17,0,828.0,60.0,1.9,17.0,441.0,234.58,156.44
2016,6,23,17,15,799.0,57.0,1.85,16.5,389.0,185.74,114.78
2016,6,23,17,30,770.0,54.0,1.8,16.0,337.0,135.61,74.54
2016,6,23,17,45,729.0,50.5,1.75,15.5,285.5,91.65,44.56
2016,6,23,18,0,688.0,47.0,1.7,15.0,234.0,52.11,25.7
2016,6,23,18,15,627.0,42.0,1.6,14.0,185.0,30.04,21.27
2016,6,23,18,30,566.0,37.0,1.5,13.0,136.0,27.74,19.09
2016,6,23,18,45,459.0,30.0,1.45,12.5,94.0,23.41,14.86
2016,6,23,19,0,352.0,23.0,1.4,12.0,52.0,17.34,8.09
2016,6,23,19,15,176.0,11.5,1.3,11.5,26.0,11.3,0.0
2016,6,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.0,1.05,9.5,6.0,0.0,0.0
2016,6,24,5,0,135.0,10.0,1.1,10.0,12.0,43.56,0.0
2016,6,24,5,15,287.0,19.5,1.15,10.5,45.0,119.01,59.93
2016,6,24,5,30,439.0,29.0,1.2,11.0,78.0,196.67,146.5
2016,6,24,5,45,524.0,35.5,1.3,11.5,123.5,258.25,202.97
2016,6,24,6,0,609.0,42.0,1.4,12.0,169.0,327.5,264.02
2016,6,24,6,15,664.0,47.0,1.4,12.5,219.5,387.88,316.29
2016,6,24,6,30,719.0,52.0,1.4,13.0,270.0,452.56,369.94
2016,6,24,6,45,755.0,56.5,1.4,13.5,322.5,509.7,415.59
2016,6,24,7,0,791.0,61.0,1.4,14.0,375.0,568.84,460.94
2016,6,24,7,15,819.0,64.0,1.35,14.0,428.0,618.5,498.21
2016,6,24,7,30,847.0,67.0,1.3,14.0,481.0,672.84,535.82
2016,6,24,7,45,866.5,70.0,1.3,14.5,532.5,721.39,567.51
2016,6,24,8,0,886.0,73.0,1.3,15.0,584.0,769.49,598.15
2016,6,24,8,15,902.0,75.0,1.3,15.5,633.0,812.89,624.86
2016,6,24,8,30,918.0,77.0,1.3,16.0,682.0,855.09,650.27
2016,6,24,8,45,929.5,79.5,1.35,16.5,727.0,892.53,672.75
2016,6,24,9,0,941.0,82.0,1.4,17.0,772.0,928.04,693.75
2016,6,24,9,15,950.5,83.5,1.4,17.5,812.5,958.49,710.52
2016,6,24,9,30,960.0,85.0,1.4,18.0,853.0,986.56,725.64
2016,6,24,9,45,966.5,86.5,1.4,18.5,887.0,1009.24,737.22
2016,6,24,10,0,973.0,88.0,1.4,19.0,921.0,1029.14,747.07
2016,6,24,10,15,978.0,89.0,1.4,19.0,949.0,1044.14,755.29
2016,6,24,10,30,983.0,90.0,1.4,19.0,977.0,1056.12,761.76
2016,6,24,10,45,986.0,91.0,1.45,19.5,998.5,1063.04,764.64
2016,6,24,11,0,989.0,92.0,1.5,20.0,1020.0,1066.79,765.69
2016,6,24,11,15,991.0,92.0,1.5,20.5,1033.5,1065.35,762.81
2016,6,24,11,30,993.0,92.0,1.5,21.0,1047.0,1060.74,758.14
2016,6,24,11,45,993.5,93.0,1.55,21.5,1053.0,1052.53,752.23
2016,6,24,12,0,994.0,94.0,1.6,22.0,1059.0,1041.22,744.51
2016,6,24,12,15,993.5,93.5,1.6,22.0,1057.5,1024.49,734.15
2016,6,24,12,30,993.0,93.0,1.6,22.0,1056.0,1004.86,722.09
2016,6,24,12,45,986.0,96.5,1.65,22.5,1045.0,980.43,706.39
2016,6,24,13,0,979.0,100.0,1.7,23.0,1034.0,953.51,689.12
2016,6,24,13,15,975.5,99.5,1.7,23.0,1017.5,923.45,670.47
2016,6,24,13,30,972.0,99.0,1.7,23.0,1001.0,891.06,650.26
2016,6,24,13,45,967.5,98.0,1.75,23.0,977.0,855.22,628.19
2016,6,24,14,0,963.0,97.0,1.8,23.0,953.0,817.41,604.58
2016,6,24,14,15,956.5,96.0,1.8,22.5,923.0,776.36,579.15
2016,6,24,14,30,950.0,95.0,1.8,22.0,893.0,733.83,552.34
2016,6,24,14,45,941.5,93.5,1.8,22.0,856.5,688.27,520.3
2016,6,24,15,0,933.0,92.0,1.8,22.0,820.0,641.77,486.31
2016,6,24,15,15,922.5,90.5,1.8,21.5,778.5,593.44,450.94
2016,6,24,15,30,912.0,89.0,1.8,21.0,737.0,544.76,414.17
2016,6,24,15,45,897.5,87.0,1.8,21.0,691.0,493.65,373.68
2016,6,24,16,0,883.0,85.0,1.8,21.0,645.0,442.99,332.39
2016,6,24,16,15,866.0,82.5,1.75,20.5,596.0,391.62,289.94
2016,6,24,16,30,849.0,80.0,1.7,20.0,547.0,341.35,247.29
2016,6,24,16,45,824.5,77.5,1.7,20.0,495.5,286.08,199.95
2016,6,24,17,0,800.0,75.0,1.7,20.0,444.0,237.33,157.67
2016,6,24,17,15,769.0,71.0,1.65,19.0,391.0,188.62,117.13
2016,6,24,17,30,738.0,67.0,1.6,18.0,338.0,143.16,81.45
2016,6,24,17,45,692.5,62.5,1.55,17.5,286.0,99.58,52.07
2016,6,24,18,0,647.0,58.0,1.5,17.0,234.0,57.44,30.6
2016,6,24,18,15,580.5,51.5,1.4,16.0,185.0,35.22,25.67
2016,6,24,18,30,514.0,45.0,1.3,15.0,136.0,32.31,22.95
2016,6,24,18,45,405.5,36.0,1.2,14.0,93.5,26.91,17.79
2016,6,24,19,0,297.0,27.0,1.1,13.0,51.0,21.15,11.08
2016,6,24,19,15,148.5,13.5,1.05,12.5,25.5,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,0.65,9.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,0.6,10.0,11.0,29.0,0.0
2016,6,25,5,15,227.0,21.5,0.55,10.5,43.0,103.0,49.91
2016,6,25,5,30,377.0,33.0,0.5,11.0,75.0,182.84,135.85
2016,6,25,5,45,476.5,40.5,0.5,11.5,120.5,247.79,193.63
2016,6,25,6,0,576.0,48.0,0.5,12.0,166.0,322.01,257.13
2016,6,25,6,15,633.5,53.5,0.5,12.5,216.5,379.94,306.28
2016,6,25,6,30,691.0,59.0,0.5,13.0,267.0,445.23,359.16
2016,6,25,6,45,734.5,62.0,0.55,14.0,320.5,503.79,404.43
2016,6,25,7,0,778.0,65.0,0.6,15.0,374.0,564.93,449.77
2016,6,25,7,15,806.0,68.5,0.65,16.0,427.0,618.76,487.88
2016,6,25,7,30,834.0,72.0,0.7,17.0,480.0,673.33,523.9
2016,6,25,7,45,856.0,74.5,0.8,18.0,531.5,718.33,552.29
2016,6,25,8,0,878.0,77.0,0.9,19.0,583.0,767.37,582.95
2016,6,25,8,15,893.5,79.0,0.9,19.5,631.5,810.1,608.34
2016,6,25,8,30,909.0,81.0,0.9,20.0,680.0,851.61,632.5
2016,6,25,8,45,922.0,82.5,0.95,21.0,725.0,888.96,653.11
2016,6,25,9,0,935.0,84.0,1.0,22.0,770.0,924.5,672.28
2016,6,25,9,15,944.0,85.5,1.05,22.5,810.0,954.38,688.93
2016,6,25,9,30,953.0,87.0,1.1,23.0,850.0,981.88,704.06
2016,6,25,9,45,955.5,91.0,1.15,23.5,883.0,1003.4,715.44
2016,6,25,10,0,958.0,95.0,1.2,24.0,916.0,1021.99,725.09
2016,6,25,10,15,963.5,96.0,1.2,24.5,944.0,1037.3,731.89
2016,6,25,10,30,969.0,97.0,1.2,25.0,972.0,1049.63,736.95
2016,6,25,10,45,972.5,98.0,1.25,25.5,993.0,1056.95,740.01
2016,6,25,11,0,976.0,99.0,1.3,26.0,1014.0,1061.15,741.33
2016,6,25,11,15,978.5,99.5,1.3,26.0,1028.0,1060.7,740.54
2016,6,25,11,30,981.0,100.0,1.3,26.0,1042.0,1057.11,738.02
2016,6,25,11,45,981.5,100.5,1.35,26.5,1048.0,1048.46,732.02
2016,6,25,12,0,982.0,101.0,1.4,27.0,1054.0,1036.77,724.31
2016,6,25,12,15,981.5,101.0,1.4,27.0,1053.0,1020.67,714.62
2016,6,25,12,30,981.0,101.0,1.4,27.0,1052.0,1001.71,703.28
2016,6,25,12,45,980.0,100.0,1.45,27.0,1043.0,978.56,690.16
2016,6,25,13,0,979.0,99.0,1.5,27.0,1034.0,952.75,675.35
2016,6,25,13,15,976.0,98.5,1.55,26.5,1017.5,923.14,659.34
2016,6,25,13,30,973.0,98.0,1.6,26.0,1001.0,891.17,641.63
2016,6,25,13,45,968.5,97.5,1.65,26.0,977.5,855.8,620.22
2016,6,25,14,0,964.0,97.0,1.7,26.0,954.0,818.44,597.28
2016,6,25,14,15,957.5,96.0,1.7,25.5,924.0,777.37,572.24
2016,6,25,14,30,951.0,95.0,1.7,25.0,894.0,734.82,545.83
2016,6,25,14,45,943.0,93.0,1.7,25.0,857.5,689.08,514.18
2016,6,25,15,0,935.0,91.0,1.7,25.0,821.0,642.38,480.54
2016,6,25,15,15,924.5,89.5,1.7,24.5,779.5,593.97,445.63
2016,6,25,15,30,914.0,88.0,1.7,24.0,738.0,545.21,409.31
2016,6,25,15,45,901.5,85.5,1.7,24.0,692.5,494.48,369.64
2016,6,25,16,0,889.0,83.0,1.7,24.0,647.0,444.02,329.01
2016,6,25,16,15,871.5,80.5,1.65,23.5,597.5,392.18,286.76
2016,6,25,16,30,854.0,78.0,1.6,23.0,548.0,341.49,244.31
2016,6,25,16,45,832.0,75.0,1.6,22.5,496.5,286.19,197.81
2016,6,25,17,0,810.0,72.0,1.6,22.0,445.0,237.17,155.92
2016,6,25,17,15,779.5,68.0,1.5,21.0,392.5,188.03,115.26
2016,6,25,17,30,749.0,64.0,1.4,20.0,340.0,142.09,79.41
2016,6,25,17,45,706.5,59.5,1.35,19.5,288.0,98.14,49.88
2016,6,25,18,0,664.0,55.0,1.3,19.0,236.0,58.8,31.07
2016,6,25,18,15,599.5,49.0,1.2,18.0,186.5,33.14,23.61
2016,6,25,18,30,535.0,43.0,1.1,17.0,137.0,30.55,21.2
2016,6,25,18,45,431.5,34.0,1.0,16.0,94.5,25.06,16.04
2016,6,25,19,0,328.0,25.0,0.9,15.0,52.0,19.2,9.45
2016,6,25,19,15,164.0,12.5,0.85,14.0,26.0,12.29,0.0
2016,6,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,5,15,193.0,16.0,0.5,10.5,37.0,86.02,39.26
2016,6,26,5,30,386.0,32.0,0.5,11.0,74.0,184.46,136.8
2016,6,26,5,45,477.0,39.5,0.5,11.5,118.5,246.36,192.33
2016,6,26,6,0,568.0,47.0,0.5,12.0,163.0,316.78,252.95
2016,6,26,6,15,625.0,52.5,0.5,12.5,213.0,374.13,301.74
2016,6,26,6,30,682.0,58.0,0.5,13.0,263.0,438.72,354.18
2016,6,26,6,45,723.5,61.5,0.55,14.0,315.5,496.27,398.79
2016,6,26,7,0,765.0,65.0,0.6,15.0,368.0,556.28,443.4
2016,6,26,7,15,792.5,68.5,0.6,15.5,420.0,609.26,481.35
2016,6,26,7,30,820.0,72.0,0.6,16.0,472.0,662.96,517.34
2016,6,26,7,45,842.5,74.0,0.65,17.0,523.0,707.24,544.75
2016,6,26,8,0,865.0,76.0,0.7,18.0,574.0,755.64,574.42
2016,6,26,8,15,880.5,78.0,0.7,18.5,622.0,797.98,599.56
2016,6,26,8,30,896.0,80.0,0.7,19.0,670.0,839.13,623.49
2016,6,26,8,45,909.0,81.5,0.75,20.0,714.0,876.16,644.0
2016,6,26,9,0,922.0,83.0,0.8,21.0,758.0,911.41,663.09
2016,6,26,9,15,930.5,84.5,0.8,21.5,797.5,940.6,678.43
2016,6,26,9,30,939.0,86.0,0.8,22.0,837.0,967.42,692.23
2016,6,26,9,45,946.5,87.0,0.85,23.0,870.5,990.23,703.14
2016,6,26,10,0,954.0,88.0,0.9,24.0,904.0,1010.36,712.4
2016,6,26,10,15,959.0,89.0,0.95,24.0,931.5,1025.25,721.28
2016,6,26,10,30,964.0,90.0,1.0,24.0,959.0,1037.18,728.53
2016,6,26,10,45,967.0,90.5,1.05,24.5,979.5,1043.59,731.13
2016,6,26,11,0,970.0,91.0,1.1,25.0,1000.0,1046.9,732.03
2016,6,26,11,15,971.5,91.5,1.15,25.0,1013.5,1045.62,731.71
2016,6,26,11,30,973.0,92.0,1.2,25.0,1027.0,1041.22,729.64
2016,6,26,11,45,973.5,92.5,1.25,25.5,1033.0,1032.77,723.8
2016,6,26,12,0,974.0,93.0,1.3,26.0,1039.0,1021.29,716.23
2016,6,26,12,15,973.0,93.0,1.35,26.0,1037.0,1004.95,707.16
2016,6,26,12,30,972.0,93.0,1.4,26.0,1035.0,985.78,696.39
2016,6,26,12,45,959.5,99.5,1.45,26.5,1023.0,959.8,680.03
2016,6,26,13,0,947.0,106.0,1.5,27.0,1011.0,931.59,662.28
2016,6,26,13,15,943.0,105.5,1.55,27.0,994.0,901.96,644.84
2016,6,26,13,30,939.0,105.0,1.6,27.0,977.0,870.11,625.82
2016,6,26,13,45,933.5,104.5,1.65,27.0,953.5,835.01,604.49
2016,6,26,14,0,928.0,104.0,1.7,27.0,930.0,798.06,581.72
2016,6,26,14,15,921.0,102.5,1.7,27.0,900.0,757.46,555.79
2016,6,26,14,30,914.0,101.0,1.7,27.0,870.0,715.48,528.67
2016,6,26,14,45,904.5,99.5,1.75,27.0,833.5,670.71,497.82
2016,6,26,15,0,895.0,98.0,1.8,27.0,797.0,625.15,465.36
2016,6,26,15,15,884.0,96.5,1.8,26.5,756.5,578.16,431.56
2016,6,26,15,30,873.0,95.0,1.8,26.0,716.0,530.92,396.49
2016,6,26,15,45,858.5,92.5,1.8,25.5,670.5,481.12,358.44
2016,6,26,16,0,844.0,90.0,1.8,25.0,625.0,431.79,319.53
2016,6,26,16,15,826.0,87.0,1.75,24.5,577.0,377.31,275.59
2016,6,26,16,30,808.0,84.0,1.7,24.0,529.0,328.08,234.5
2016,6,26,16,45,785.0,80.5,1.7,23.5,479.0,278.53,192.68
2016,6,26,17,0,762.0,77.0,1.7,23.0,429.0,231.13,152.41
2016,6,26,17,15,730.0,73.0,1.65,22.0,377.5,184.06,113.76
2016,6,26,17,30,698.0,69.0,1.6,21.0,326.0,140.34,79.89
2016,6,26,17,45,655.0,63.5,1.55,20.0,275.5,94.71,48.83
2016,6,26,18,0,612.0,58.0,1.5,19.0,225.0,56.7,30.26
2016,6,26,18,15,547.0,51.5,1.4,18.0,177.5,35.16,25.39
2016,6,26,18,30,482.0,45.0,1.3,17.0,130.0,32.27,22.71
2016,6,26,18,45,381.0,35.5,1.2,16.5,89.5,26.41,17.16
2016,6,26,19,0,280.0,26.0,1.1,16.0,49.0,20.14,10.14
2016,6,26,19,15,140.0,13.0,1.05,15.5,24.5,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,15.0,0.45,10.5,36.5,86.91,37.74
2016,6,27,5,30,404.0,30.0,0.4,11.0,73.0,187.96,138.84
2016,6,27,5,45,492.0,37.0,0.4,11.5,117.5,248.73,193.64
2016,6,27,6,0,580.0,44.0,0.4,12.0,162.0,315.35,251.28
2016,6,27,6,15,635.5,49.0,0.4,12.5,212.0,374.62,301.54
2016,6,27,6,30,691.0,54.0,0.4,13.0,262.0,438.21,353.11
2016,6,27,6,45,729.0,58.0,0.4,14.0,313.5,494.66,396.36
2016,6,27,7,0,767.0,62.0,0.4,15.0,365.0,553.31,439.26
2016,6,27,7,15,794.5,65.5,0.45,16.0,417.0,606.37,476.77
2016,6,27,7,30,822.0,69.0,0.5,17.0,469.0,655.9,509.18
2016,6,27,7,45,842.0,71.5,0.6,18.5,519.0,703.34,538.43
2016,6,27,8,0,862.0,74.0,0.7,20.0,569.0,750.42,566.65
2016,6,27,8,15,877.0,76.5,0.75,20.5,617.0,792.88,592.54
2016,6,27,8,30,892.0,79.0,0.8,21.0,665.0,834.12,617.27
2016,6,27,8,45,903.5,81.0,0.9,22.0,708.5,870.35,638.02
2016,6,27,9,0,915.0,83.0,1.0,23.0,752.0,904.74,657.37
2016,6,27,9,15,924.0,84.5,1.0,23.5,791.5,934.26,673.02
2016,6,27,9,30,933.0,86.0,1.0,24.0,831.0,961.45,687.12
2016,6,27,9,45,927.0,94.5,1.0,25.0,861.0,979.59,694.16
2016,6,27,10,0,921.0,103.0,1.0,26.0,891.0,994.49,699.32
2016,6,27,10,15,926.5,104.0,1.05,26.5,918.5,1009.42,706.86
2016,6,27,10,30,932.0,105.0,1.1,27.0,946.0,1021.48,712.72
2016,6,27,10,45,934.5,106.5,1.15,27.5,966.0,1028.19,715.45
2016,6,27,11,0,937.0,108.0,1.2,28.0,986.0,1031.87,716.5
2016,6,27,11,15,939.5,109.0,1.2,28.0,1000.0,1032.01,716.08
2016,6,27,11,30,942.0,110.0,1.2,28.0,1014.0,1029.11,713.99
2016,6,27,11,45,941.5,110.5,1.25,28.5,1019.5,1019.81,707.64
2016,6,27,12,0,941.0,111.0,1.3,29.0,1025.0,1007.61,699.68
2016,6,27,12,15,941.0,111.0,1.35,29.0,1024.5,992.56,691.46
2016,6,27,12,30,941.0,111.0,1.4,29.0,1024.0,974.77,681.58
2016,6,27,12,45,941.0,110.0,1.45,29.5,1016.0,953.33,668.13
2016,6,27,13,0,941.0,109.0,1.5,30.0,1008.0,929.3,653.09
2016,6,27,13,15,938.5,108.5,1.55,29.5,992.5,901.11,637.97
2016,6,27,13,30,936.0,108.0,1.6,29.0,977.0,870.62,621.22
2016,6,27,13,45,931.5,107.0,1.65,29.0,954.0,835.93,600.32
2016,6,27,14,0,927.0,106.0,1.7,29.0,931.0,799.35,577.97
2016,6,27,14,15,921.5,105.0,1.75,28.5,902.0,760.32,554.81
2016,6,27,14,30,916.0,104.0,1.8,28.0,873.0,719.79,530.23
2016,6,27,14,45,909.0,101.5,1.85,28.0,838.5,675.62,499.8
2016,6,27,15,0,902.0,99.0,1.9,28.0,804.0,630.44,467.71
2016,6,27,15,15,891.5,97.5,1.9,27.5,763.5,583.43,433.99
2016,6,27,15,30,881.0,96.0,1.9,27.0,723.0,536.09,398.96
2016,6,27,15,45,869.5,92.5,1.9,27.0,678.5,486.4,360.4
2016,6,27,16,0,858.0,89.0,1.9,27.0,634.0,436.92,320.89
2016,6,27,16,15,840.5,86.5,1.85,26.0,585.5,386.49,280.71
2016,6,27,16,30,823.0,84.0,1.8,25.0,537.0,333.03,237.13
2016,6,27,16,45,802.0,80.0,1.8,24.5,486.5,282.83,194.85
2016,6,27,17,0,781.0,76.0,1.8,24.0,436.0,234.58,153.9
2016,6,27,17,15,749.5,72.0,1.7,23.0,384.0,186.64,114.58
2016,6,27,17,30,718.0,68.0,1.6,22.0,332.0,142.01,80.05
2016,6,27,17,45,676.5,62.5,1.55,21.5,281.0,98.72,51.01
2016,6,27,18,0,635.0,57.0,1.5,21.0,230.0,56.56,29.41
2016,6,27,18,15,570.0,50.5,1.35,20.0,181.5,34.34,24.44
2016,6,27,18,30,505.0,44.0,1.2,19.0,133.0,31.39,21.74
2016,6,27,18,45,404.5,35.0,1.1,18.0,92.0,25.95,16.64
2016,6,27,19,0,304.0,26.0,1.0,17.0,51.0,20.14,10.09
2016,6,27,19,15,152.0,13.0,0.95,16.5,25.5,12.78,0.0
2016,6,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,5,15,158.5,16.5,0.5,11.5,33.5,75.8,30.48
2016,6,28,5,30,317.0,33.0,0.5,12.0,67.0,161.28,118.74
2016,6,28,5,45,411.0,42.0,0.5,12.5,110.0,222.7,173.33
2016,6,28,6,0,505.0,51.0,0.5,13.0,153.0,292.98,233.47
2016,6,28,6,15,564.0,57.5,0.5,13.5,201.5,351.94,283.3
2016,6,28,6,30,623.0,64.0,0.5,14.0,250.0,415.69,335.03
2016,6,28,6,45,667.0,68.5,0.55,15.0,301.5,472.98,379.48
2016,6,28,7,0,711.0,73.0,0.6,16.0,353.0,531.03,422.8
2016,6,28,7,15,741.0,77.0,0.6,16.5,404.0,584.06,460.99
2016,6,28,7,30,771.0,81.0,0.6,17.0,455.0,638.08,498.1
2016,6,28,7,45,794.0,84.0,0.6,18.0,505.0,686.52,527.99
2016,6,28,8,0,817.0,87.0,0.6,19.0,555.0,734.85,556.94
2016,6,28,8,15,834.0,89.5,0.6,19.5,602.5,772.65,579.08
2016,6,28,8,30,851.0,92.0,0.6,20.0,650.0,814.15,603.38
2016,6,28,8,45,864.0,94.0,0.65,21.0,694.0,850.43,623.5
2016,6,28,9,0,877.0,96.0,0.7,22.0,738.0,885.05,642.3
2016,6,28,9,15,887.0,98.0,0.75,22.5,777.0,915.08,659.21
2016,6,28,9,30,897.0,100.0,0.8,23.0,816.0,942.93,674.71
2016,6,28,9,45,907.5,100.0,0.85,24.0,850.5,966.74,686.33
2016,6,28,10,0,918.0,100.0,0.9,25.0,885.0,988.1,696.41
2016,6,28,10,15,923.5,101.0,0.95,25.0,912.5,1003.06,705.32
2016,6,28,10,30,929.0,102.0,1.0,25.0,940.0,1015.17,712.67
2016,6,28,10,45,933.0,103.0,1.1,25.5,960.5,1022.89,717.04
2016,6,28,11,0,937.0,104.0,1.2,26.0,981.0,1027.61,719.66
2016,6,28,11,15,939.5,104.5,1.2,26.0,995.0,1027.32,718.97
2016,6,28,11,30,942.0,105.0,1.2,26.0,1009.0,1024.01,716.6
2016,6,28,11,45,942.5,105.5,1.25,26.5,1015.5,1015.75,710.86
2016,6,28,12,0,943.0,106.0,1.3,27.0,1022.0,1004.58,703.45
2016,6,28,12,15,943.0,106.0,1.35,26.5,1021.0,989.58,696.54
2016,6,28,12,30,943.0,106.0,1.4,26.0,1020.0,971.82,687.92
2016,6,28,12,45,934.0,110.5,1.45,26.0,1009.5,947.58,673.87
2016,6,28,13,0,925.0,115.0,1.5,26.0,999.0,921.08,658.37
2016,6,28,13,15,922.5,114.5,1.5,26.0,983.5,893.29,641.34
2016,6,28,13,30,920.0,114.0,1.5,26.0,968.0,863.25,622.79
2016,6,28,13,45,916.0,112.5,1.55,26.0,945.5,828.98,601.95
2016,6,28,14,0,912.0,111.0,1.6,26.0,923.0,792.82,579.64
2016,6,28,14,15,905.5,110.0,1.6,25.5,893.5,753.59,555.65
2016,6,28,14,30,899.0,109.0,1.6,25.0,864.0,712.98,530.28
2016,6,28,14,45,891.5,106.5,1.6,25.0,829.5,669.15,499.41
2016,6,28,15,0,884.0,104.0,1.6,25.0,795.0,624.39,467.13
2016,6,28,15,15,873.0,102.0,1.6,24.5,754.5,577.4,433.26
2016,6,28,15,30,862.0,100.0,1.6,24.0,714.0,530.16,398.12
2016,6,28,15,45,849.5,97.0,1.6,24.0,669.5,481.3,359.95
2016,6,28,16,0,837.0,94.0,1.6,24.0,625.0,428.81,318.1
2016,6,28,16,15,818.5,91.0,1.55,23.5,577.0,378.41,277.14
2016,6,28,16,30,800.0,88.0,1.5,23.0,529.0,329.34,236.19
2016,6,28,16,45,778.5,83.5,1.45,22.5,479.0,279.66,194.19
2016,6,28,17,0,757.0,79.0,1.4,22.0,429.0,231.99,153.62
2016,6,28,17,15,724.5,75.0,1.3,21.0,377.5,185.04,115.04
2016,6,28,17,30,692.0,71.0,1.2,20.0,326.0,141.49,81.29
2016,6,28,17,45,650.0,65.0,1.2,19.0,276.0,95.62,49.93
2016,6,28,18,0,608.0,59.0,1.2,18.0,226.0,57.43,31.06
2016,6,28,18,15,543.0,52.5,1.15,17.0,178.0,35.99,26.24
2016,6,28,18,30,478.0,46.0,1.1,16.0,130.0,33.15,23.59
2016,6,28,18,45,378.5,36.0,1.05,15.5,89.5,26.87,17.64
2016,6,28,19,0,279.0,26.0,1.0,15.0,49.0,20.14,10.2
2016,6,28,19,15,139.5,13.0,0.95,14.5,24.5,12.78,0.0
2016,6,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,203.5,14.5,0.8,10.0,36.5,85.84,32.64
2016,6,29,5,30,407.0,29.0,0.8,10.0,73.0,186.98,138.22
2016,6,29,5,45,498.0,36.0,0.8,10.5,117.5,248.81,194.85
2016,6,29,6,0,589.0,43.0,0.8,11.0,162.0,316.9,254.52
2016,6,29,6,15,645.0,48.5,0.8,11.5,212.0,377.3,306.52
2016,6,29,6,30,701.0,54.0,0.8,12.0,262.0,442.09,359.9
2016,6,29,6,45,741.0,57.5,0.85,12.5,314.5,499.52,405.8
2016,6,29,7,0,781.0,61.0,0.9,13.0,367.0,559.3,451.77
2016,6,29,7,15,808.5,64.0,0.9,13.5,419.5,612.35,490.58
2016,6,29,7,30,836.0,67.0,0.9,14.0,472.0,661.88,524.11
2016,6,29,7,45,857.0,69.0,0.95,14.5,523.0,710.05,555.87
2016,6,29,8,0,878.0,71.0,1.0,15.0,574.0,757.92,586.75
2016,6,29,8,15,893.5,73.0,1.0,15.5,622.5,800.82,612.92
2016,6,29,8,30,909.0,75.0,1.0,16.0,671.0,842.51,637.8
2016,6,29,8,45,921.0,76.5,1.05,16.5,715.5,879.19,659.71
2016,6,29,9,0,933.0,78.0,1.1,17.0,760.0,914.02,680.22
2016,6,29,9,15,942.5,79.5,1.1,17.5,800.0,944.53,696.91
2016,6,29,9,30,952.0,81.0,1.1,18.0,840.0,972.68,711.96
2016,6,29,9,45,953.5,85.5,1.15,18.5,873.0,994.03,723.52
2016,6,29,10,0,955.0,90.0,1.2,19.0,906.0,1012.42,733.31
2016,6,29,10,15,961.0,91.0,1.2,19.0,934.5,1028.39,742.14
2016,6,29,10,30,967.0,92.0,1.2,19.0,963.0,1041.42,749.22
2016,6,29,10,45,971.0,92.5,1.25,19.5,984.5,1048.92,752.51
2016,6,29,11,0,975.0,93.0,1.3,20.0,1006.0,1053.31,754.03
2016,6,29,11,15,978.0,93.5,1.3,20.0,1020.5,1053.59,753.65
2016,6,29,11,30,981.0,94.0,1.3,20.0,1035.0,1050.71,751.5
2016,6,29,11,45,982.5,94.0,1.35,20.0,1042.0,1042.74,747.22
2016,6,29,12,0,984.0,94.0,1.4,20.0,1049.0,1031.69,741.15
2016,6,29,12,15,984.5,94.0,1.45,19.5,1048.5,1016.7,734.06
2016,6,29,12,30,985.0,94.0,1.5,19.0,1048.0,998.79,725.15
2016,6,29,12,45,977.0,98.5,1.55,19.0,1038.0,974.73,710.9
2016,6,29,13,0,969.0,103.0,1.6,19.0,1028.0,948.21,695.05
2016,6,29,13,15,967.0,102.5,1.6,18.5,1012.5,919.78,678.49
2016,6,29,13,30,965.0,102.0,1.6,18.0,997.0,888.95,660.22
2016,6,29,13,45,961.5,101.0,1.6,18.0,974.5,854.2,637.96
2016,6,29,14,0,958.0,100.0,1.6,18.0,952.0,817.41,614.18
2016,6,29,14,15,952.0,98.5,1.6,17.5,922.5,776.48,588.48
2016,6,29,14,30,946.0,97.0,1.6,17.0,893.0,734.03,561.34
2016,6,29,14,45,939.0,95.5,1.6,17.0,857.5,689.61,529.68
2016,6,29,15,0,932.0,94.0,1.6,17.0,822.0,644.11,495.96
2016,6,29,15,15,922.0,92.0,1.55,16.5,781.0,595.64,459.71
2016,6,29,15,30,912.0,90.0,1.5,16.0,740.0,546.76,422.08
2016,6,29,15,45,899.5,87.5,1.5,16.0,694.5,496.09,381.45
2016,6,29,16,0,887.0,85.0,1.5,16.0,649.0,445.67,339.82
2016,6,29,16,15,870.0,82.5,1.45,15.5,600.0,394.04,296.58
2016,6,29,16,30,853.0,80.0,1.4,15.0,551.0,343.5,253.1
2016,6,29,16,45,831.5,77.0,1.4,14.5,499.5,288.31,205.42
2016,6,29,17,0,810.0,74.0,1.4,14.0,448.0,239.35,162.39
2016,6,29,17,15,779.0,70.0,1.3,13.5,395.0,190.03,120.22
2016,6,29,17,30,748.0,66.0,1.2,13.0,342.0,143.96,83.16
2016,6,29,17,45,705.0,61.0,1.2,12.5,289.5,99.5,52.48
2016,6,29,18,0,662.0,56.0,1.2,12.0,237.0,59.7,32.79
2016,6,29,18,15,596.5,50.0,1.15,11.5,187.5,33.94,25.04
2016,6,29,18,30,531.0,44.0,1.1,11.0,138.0,31.4,22.57
2016,6,29,18,45,423.5,35.5,1.05,10.5,95.5,26.43,17.68
2016,6,29,19,0,316.0,27.0,1.0,10.0,53.0,21.13,11.28
2016,6,29,19,15,158.0,13.5,0.95,9.5,26.5,13.27,0.0
2016,6,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,5,15,181.5,16.0,0.9,10.0,35.0,81.03,27.98
2016,6,30,5,30,363.0,32.0,0.9,10.0,70.0,175.01,129.25
2016,6,30,5,45,459.0,40.0,0.95,10.5,114.5,238.0,186.68
2016,6,30,6,0,555.0,48.0,1.0,11.0,159.0,310.01,249.56
2016,6,30,6,15,615.0,54.0,1.0,11.5,209.5,371.01,302.17
2016,6,30,6,30,675.0,60.0,1.0,12.0,260.0,434.57,354.91
2016,6,30,6,45,716.5,64.0,1.0,12.5,312.5,492.4,401.08
2016,6,30,7,0,758.0,68.0,1.0,13.0,365.0,552.69,447.29
2016,6,30,7,15,625.5,108.0,0.95,13.5,376.0,545.15,438.23
2016,6,30,7,30,493.0,148.0,0.9,14.0,387.0,518.52,414.74
2016,6,30,7,45,677.0,114.0,0.9,14.5,480.0,636.47,503.83
2016,6,30,8,0,861.0,80.0,0.9,15.0,573.0,754.59,584.11
2016,6,30,8,15,877.5,82.5,0.9,15.5,621.5,798.24,609.79
2016,6,30,8,30,894.0,85.0,0.9,16.0,670.0,840.77,635.14
2016,6,30,8,45,906.0,87.5,0.9,17.0,714.5,878.09,655.35
2016,6,30,9,0,918.0,90.0,0.9,18.0,759.0,913.58,674.02
2016,6,30,9,15,927.5,91.5,0.9,18.5,799.0,943.67,690.18
2016,6,30,9,30,937.0,93.0,0.9,19.0,839.0,971.45,704.79
2016,6,30,9,45,942.0,96.0,0.9,19.5,873.0,994.12,716.11
2016,6,30,10,0,947.0,99.0,0.9,20.0,907.0,1014.01,725.73
2016,6,30,10,15,952.5,100.0,0.9,20.5,935.5,1029.37,732.58
2016,6,30,10,30,958.0,101.0,0.9,21.0,964.0,1041.79,737.73
2016,6,30,10,45,961.5,102.0,0.95,21.5,985.0,1049.23,741.03
2016,6,30,11,0,965.0,103.0,1.0,22.0,1006.0,1053.57,742.61
2016,6,30,11,15,967.5,103.5,1.0,22.0,1020.5,1053.31,741.91
2016,6,30,11,30,970.0,104.0,1.0,22.0,1035.0,1049.93,739.49
2016,6,30,11,45,970.5,104.5,1.05,22.5,1041.5,1041.52,733.77
2016,6,30,12,0,971.0,105.0,1.1,23.0,1048.0,1030.09,726.34
2016,6,30,12,15,971.0,105.0,1.1,23.0,1047.0,1014.74,717.05
2016,6,30,12,30,971.0,105.0,1.1,23.0,1046.0,996.54,706.11
2016,6,30,12,45,959.5,111.5,1.15,23.5,1034.0,971.45,690.5
2016,6,30,13,0,948.0,118.0,1.2,24.0,1022.0,944.08,673.48
2016,6,30,13,15,944.5,117.0,1.2,23.5,1006.0,914.38,656.71
2016,6,30,13,30,941.0,116.0,1.2,23.0,990.0,882.44,638.37
2016,6,30,13,45,934.5,116.0,1.25,23.0,966.0,846.94,617.0
2016,6,30,14,0,928.0,116.0,1.3,23.0,942.0,809.65,594.21
2016,6,30,14,15,921.5,114.5,1.3,23.0,912.0,769.38,568.55
2016,6,30,14,30,915.0,113.0,1.3,23.0,882.0,727.67,541.52
2016,6,30,14,45,904.5,112.0,1.35,23.0,846.0,682.63,510.37
2016,6,30,15,0,894.0,111.0,1.4,23.0,810.0,636.85,477.83
2016,6,30,15,15,882.5,109.0,1.4,22.5,768.5,589.1,443.46
2016,6,30,15,30,871.0,107.0,1.4,22.0,727.0,541.12,407.81
2016,6,30,15,45,855.0,104.5,1.4,22.0,681.0,486.95,365.86
2016,6,30,16,0,839.0,102.0,1.4,22.0,635.0,436.88,325.7
2016,6,30,16,15,819.5,99.0,1.35,21.5,586.0,385.97,284.28
2016,6,30,16,30,800.0,96.0,1.3,21.0,537.0,336.49,242.96
2016,6,30,16,45,773.5,92.0,1.3,20.5,485.5,285.86,200.35
2016,6,30,17,0,747.0,88.0,1.3,20.0,434.0,237.75,159.56
2016,6,30,17,15,712.5,83.5,1.25,19.0,381.5,187.0,117.96
2016,6,30,17,30,678.0,79.0,1.2,18.0,329.0,143.11,83.85
2016,6,30,17,45,629.5,73.0,1.2,17.5,277.5,100.6,55.17
2016,6,30,18,0,581.0,67.0,1.2,17.0,226.0,63.22,36.66
2016,6,30,18,15,510.5,59.0,1.1,16.0,177.5,41.6,31.32
2016,6,30,18,30,440.0,51.0,1.0,15.0,129.0,37.73,27.73
2016,6,30,18,45,331.0,40.0,0.95,14.0,88.5,30.68,21.07
2016,6,30,19,0,222.0,29.0,0.9,13.0,48.0,22.53,12.19
2016,6,30,19,15,111.0,14.5,0.85,12.5,24.0,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,5,15,36.5,17.5,0.8,9.5,21.5,31.16,6.59
2016,7,1,5,30,73.0,35.0,0.8,10.0,43.0,68.05,48.66
2016,7,1,5,45,104.0,54.5,0.8,10.5,72.0,105.37,82.16
2016,7,1,6,0,135.0,74.0,0.8,11.0,101.0,144.81,116.78
2016,7,1,6,15,154.5,94.5,0.8,11.5,133.5,182.45,149.33
2016,7,1,6,30,174.0,115.0,0.8,12.0,166.0,221.45,182.13
2016,7,1,6,45,192.5,134.0,0.8,12.5,201.0,259.42,213.14
2016,7,1,7,0,211.0,153.0,0.8,13.0,236.0,306.23,250.21
2016,7,1,7,15,151.5,177.5,0.8,13.5,241.5,294.62,238.83
2016,7,1,7,30,92.0,202.0,0.8,14.0,247.0,277.35,222.88
2016,7,1,7,45,240.5,208.5,0.85,15.0,342.0,410.52,328.13
2016,7,1,8,0,389.0,215.0,0.9,16.0,437.0,538.03,423.34
2016,7,1,8,15,413.5,228.0,0.9,16.5,482.0,592.27,459.74
2016,7,1,8,30,438.0,241.0,0.9,17.0,527.0,638.11,490.21
2016,7,1,8,45,242.5,273.5,0.9,17.5,433.5,507.91,390.3
2016,7,1,9,0,47.0,306.0,0.9,18.0,340.0,357.24,273.28
2016,7,1,9,15,475.5,205.5,0.9,18.5,582.0,662.46,506.73
2016,7,1,9,30,904.0,105.0,0.9,19.0,824.0,953.46,697.53
2016,7,1,9,45,912.0,106.5,0.9,19.5,858.0,976.71,705.46
2016,7,1,10,0,920.0,108.0,0.9,20.0,892.0,997.38,715.66
2016,7,1,10,15,926.0,109.0,0.9,20.5,920.5,1012.89,722.67
2016,7,1,10,30,932.0,110.0,0.9,21.0,949.0,1025.54,728.04
2016,7,1,10,45,936.0,111.0,0.95,21.5,970.0,1033.31,731.56
2016,7,1,11,0,940.0,112.0,1.0,22.0,991.0,1038.06,733.39
2016,7,1,11,15,943.0,112.5,1.05,22.0,1005.5,1038.28,733.99
2016,7,1,11,30,946.0,113.0,1.1,22.0,1020.0,1035.45,732.88
2016,7,1,11,45,947.0,113.5,1.15,22.5,1026.5,1027.67,727.43
2016,7,1,12,0,948.0,114.0,1.2,23.0,1033.0,1016.92,720.3
2016,7,1,12,15,948.0,114.0,1.2,22.5,1032.5,1001.86,712.47
2016,7,1,12,30,948.0,114.0,1.2,22.0,1032.0,984.02,702.98
2016,7,1,12,45,944.0,115.0,1.25,22.0,1022.5,960.82,689.65
2016,7,1,13,0,940.0,116.0,1.3,22.0,1013.0,935.17,674.72
2016,7,1,13,15,937.0,115.5,1.3,22.0,997.0,906.6,657.12
2016,7,1,13,30,934.0,115.0,1.3,22.0,981.0,875.77,638.01
2016,7,1,13,45,929.0,114.0,1.35,22.0,958.0,840.76,616.69
2016,7,1,14,0,924.0,113.0,1.4,22.0,935.0,803.89,593.89
2016,7,1,14,15,917.5,111.5,1.4,21.5,905.5,763.78,569.18
2016,7,1,14,30,911.0,110.0,1.4,21.0,876.0,722.25,543.08
2016,7,1,14,45,902.5,108.0,1.45,21.0,840.5,677.74,511.92
2016,7,1,15,0,894.0,106.0,1.5,21.0,805.0,632.36,479.26
2016,7,1,15,15,883.0,104.0,1.45,20.5,764.0,584.91,444.36
2016,7,1,15,30,872.0,102.0,1.4,20.0,723.0,537.18,408.23
2016,7,1,15,45,857.5,99.0,1.4,19.5,677.5,486.89,369.36
2016,7,1,16,0,843.0,96.0,1.4,19.0,632.0,433.16,326.73
2016,7,1,16,15,824.5,93.0,1.35,18.5,583.0,382.42,284.88
2016,7,1,16,30,806.0,90.0,1.3,18.0,534.0,333.0,243.01
2016,7,1,16,45,781.0,86.5,1.3,17.5,483.0,282.91,200.18
2016,7,1,17,0,756.0,83.0,1.3,17.0,432.0,235.17,159.06
2016,7,1,17,15,722.5,78.5,1.25,16.5,380.0,187.6,119.18
2016,7,1,17,30,689.0,74.0,1.2,16.0,328.0,140.13,81.6
2016,7,1,17,45,642.5,68.5,1.15,15.5,277.0,97.64,52.69
2016,7,1,18,0,596.0,63.0,1.1,15.0,226.0,60.06,34.11
2016,7,1,18,15,527.0,55.5,1.0,14.0,177.5,38.56,28.89
2016,7,1,18,30,458.0,48.0,0.9,13.0,129.0,34.97,25.54
2016,7,1,18,45,351.0,38.0,0.85,12.5,88.5,28.77,19.56
2016,7,1,19,0,244.0,28.0,0.8,12.0,48.0,22.14,11.92
2016,7,1,19,15,122.0,14.0,0.75,11.5,24.0,13.76,0.0
2016,7,1,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,133.5,16.5,0.7,10.5,30.5,65.11,16.09
2016,7,2,5,30,267.0,33.0,0.7,11.0,61.0,142.97,104.44
2016,7,2,5,45,358.5,44.0,0.75,11.5,102.5,202.86,158.4
2016,7,2,6,0,450.0,55.0,0.8,12.0,144.0,271.51,217.84
2016,7,2,6,15,512.5,63.0,0.8,12.5,192.0,331.28,268.96
2016,7,2,6,30,575.0,71.0,0.8,13.0,240.0,396.18,322.42
2016,7,2,6,45,617.0,77.5,0.85,13.5,290.5,452.57,367.57
2016,7,2,7,0,659.0,84.0,0.9,14.0,341.0,511.66,413.21
2016,7,2,7,15,546.5,122.5,0.9,14.5,355.5,508.37,407.95
2016,7,2,7,30,434.0,161.0,0.9,15.0,370.0,491.55,392.27
2016,7,2,7,45,603.0,132.0,0.9,15.5,456.0,601.56,475.57
2016,7,2,8,0,772.0,103.0,0.9,16.0,542.0,715.98,555.44
2016,7,2,8,15,790.5,106.5,0.9,16.5,589.5,759.49,581.51
2016,7,2,8,30,809.0,110.0,0.9,17.0,637.0,802.16,607.34
2016,7,2,8,45,823.5,112.5,0.95,17.5,681.0,839.2,629.69
2016,7,2,9,0,838.0,115.0,1.0,18.0,725.0,874.71,650.86
2016,7,2,9,15,849.5,117.5,1.0,18.5,764.5,900.36,664.55
2016,7,2,9,30,861.0,120.0,1.0,19.0,804.0,929.35,680.42
2016,7,2,9,45,871.0,121.0,1.05,19.5,838.5,953.13,693.67
2016,7,2,10,0,881.0,122.0,1.1,20.0,873.0,974.52,705.45
2016,7,2,10,15,888.0,123.5,1.1,20.0,901.0,991.0,714.62
2016,7,2,10,30,895.0,125.0,1.1,20.0,929.0,1004.75,722.2
2016,7,2,10,45,899.5,126.0,1.15,20.5,950.5,1012.72,725.84
2016,7,2,11,0,904.0,127.0,1.2,21.0,972.0,1017.8,727.84
2016,7,2,11,15,907.0,128.0,1.2,21.0,986.5,1018.48,727.72
