Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,30,910.0,129.0,1.2,21.0,1001.0,1016.21,725.94
2016,7,2,11,45,912.0,129.0,1.25,21.5,1008.0,1009.07,720.77
2016,7,2,12,0,914.0,129.0,1.3,22.0,1015.0,999.07,713.96
2016,7,2,12,15,914.0,129.0,1.35,22.0,1014.5,984.4,705.67
2016,7,2,12,30,914.0,129.0,1.4,22.0,1014.0,967.05,695.76
2016,7,2,12,45,918.0,125.0,1.45,22.0,1007.5,946.91,684.07
2016,7,2,13,0,922.0,121.0,1.5,22.0,1001.0,924.09,670.64
2016,7,2,13,15,919.0,120.5,1.5,21.5,985.5,895.98,654.35
2016,7,2,13,30,916.0,120.0,1.5,21.0,970.0,865.65,636.52
2016,7,2,13,45,913.0,118.0,1.5,21.0,948.0,831.83,615.03
2016,7,2,14,0,910.0,116.0,1.5,21.0,926.0,796.07,592.11
2016,7,2,14,15,903.5,114.5,1.5,20.5,897.0,756.45,567.45
2016,7,2,14,30,897.0,113.0,1.5,20.0,868.0,715.44,541.28
2016,7,2,14,45,890.5,110.5,1.5,20.0,833.0,672.31,510.42
2016,7,2,15,0,884.0,108.0,1.5,20.0,798.0,628.15,478.08
2016,7,2,15,15,872.5,106.0,1.45,19.5,757.5,580.84,443.12
2016,7,2,15,30,861.0,104.0,1.4,19.0,717.0,533.31,406.98
2016,7,2,15,45,848.5,100.5,1.4,19.0,672.5,483.98,367.97
2016,7,2,16,0,836.0,97.0,1.4,19.0,628.0,431.05,325.22
2016,7,2,16,15,817.5,94.0,1.3,18.5,579.5,380.62,283.47
2016,7,2,16,30,799.0,91.0,1.2,18.0,531.0,331.53,241.78
2016,7,2,16,45,776.5,86.5,1.2,17.5,480.5,281.55,199.07
2016,7,2,17,0,754.0,82.0,1.2,17.0,430.0,233.67,157.82
2016,7,2,17,15,721.0,77.5,1.15,16.5,378.5,186.27,118.1
2016,7,2,17,30,688.0,73.0,1.1,16.0,327.0,138.97,80.66
2016,7,2,17,45,643.0,67.5,1.1,15.5,276.0,96.62,51.86
2016,7,2,18,0,598.0,62.0,1.1,15.0,225.0,59.04,33.33
2016,7,2,18,15,531.0,54.5,1.0,14.5,177.0,37.72,28.08
2016,7,2,18,30,464.0,47.0,0.9,14.0,129.0,34.08,24.64
2016,7,2,18,45,361.5,37.0,0.8,13.5,88.5,27.85,18.66
2016,7,2,19,0,259.0,27.0,0.7,13.0,48.0,21.17,11.05
2016,7,2,19,15,129.5,13.5,0.65,12.5,24.0,13.27,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,0.6,9.5,30.5,68.66,13.78
2016,7,3,5,30,282.0,33.0,0.6,10.0,61.0,147.6,107.76
2016,7,3,5,45,376.0,43.0,0.65,11.0,103.0,208.0,162.31
2016,7,3,6,0,470.0,53.0,0.7,12.0,145.0,277.32,221.99
2016,7,3,6,15,532.0,60.5,0.7,12.5,193.5,337.1,273.08
2016,7,3,6,30,594.0,68.0,0.7,13.0,242.0,401.96,326.41
2016,7,3,6,45,638.5,73.5,0.75,13.5,293.0,459.39,372.29
2016,7,3,7,0,683.0,79.0,0.8,14.0,344.0,519.71,418.75
2016,7,3,7,15,714.5,84.0,0.8,14.5,395.5,573.58,458.3
2016,7,3,7,30,746.0,89.0,0.8,15.0,447.0,626.41,495.79
2016,7,3,7,45,770.0,92.5,0.8,15.5,497.5,675.32,527.93
2016,7,3,8,0,794.0,96.0,0.8,16.0,548.0,724.23,559.06
2016,7,3,8,15,812.0,99.0,0.8,16.5,595.5,767.54,585.59
2016,7,3,8,30,830.0,102.0,0.8,17.0,643.0,809.94,611.01
2016,7,3,8,45,844.0,105.0,0.85,18.0,687.0,847.76,632.56
2016,7,3,9,0,858.0,108.0,0.9,19.0,731.0,878.76,649.35
2016,7,3,9,15,869.0,110.0,0.9,19.5,771.0,909.34,666.13
2016,7,3,9,30,880.0,112.0,0.9,20.0,811.0,937.82,681.39
2016,7,3,9,45,905.5,104.0,0.95,20.5,849.5,966.97,697.91
2016,7,3,10,0,931.0,96.0,1.0,21.0,888.0,994.22,713.14
2016,7,3,10,15,936.5,97.0,1.05,21.0,916.0,1009.55,722.32
2016,7,3,10,30,942.0,98.0,1.1,21.0,944.0,1022.0,729.96
2016,7,3,10,45,945.5,99.5,1.15,21.5,965.5,1030.04,733.6
2016,7,3,11,0,949.0,101.0,1.2,22.0,987.0,1035.02,735.5
2016,7,3,11,15,951.5,101.5,1.2,22.0,1001.0,1034.92,734.89
2016,7,3,11,30,954.0,102.0,1.2,22.0,1015.0,1031.74,732.56
2016,7,3,11,45,954.5,102.5,1.25,22.5,1021.5,1023.58,726.82
2016,7,3,12,0,955.0,103.0,1.3,23.0,1028.0,1012.44,719.36
2016,7,3,12,15,955.0,103.0,1.3,23.0,1027.5,997.43,710.14
2016,7,3,12,30,955.0,103.0,1.3,23.0,1027.0,979.6,699.26
2016,7,3,12,45,941.0,110.5,1.35,23.0,1015.0,953.63,684.1
2016,7,3,13,0,927.0,118.0,1.4,23.0,1003.0,925.52,667.55
2016,7,3,13,15,924.0,117.5,1.4,22.5,987.0,897.31,651.39
2016,7,3,13,30,921.0,117.0,1.4,22.0,971.0,866.86,633.64
2016,7,3,13,45,916.5,115.5,1.45,22.0,948.5,832.2,612.34
2016,7,3,14,0,912.0,114.0,1.5,22.0,926.0,795.66,589.57
2016,7,3,14,15,905.5,113.0,1.5,22.0,896.5,756.44,564.21
2016,7,3,14,30,899.0,112.0,1.5,22.0,867.0,715.81,537.46
2016,7,3,14,45,891.0,109.5,1.5,22.0,832.0,671.64,506.1
2016,7,3,15,0,883.0,107.0,1.5,22.0,797.0,626.56,473.35
2016,7,3,15,15,872.0,105.0,1.45,21.5,756.5,579.56,438.88
2016,7,3,15,30,861.0,103.0,1.4,21.0,716.0,532.3,403.19
2016,7,3,15,45,847.5,100.0,1.4,21.0,671.0,482.94,364.43
2016,7,3,16,0,834.0,97.0,1.4,21.0,626.0,430.06,322.03
2016,7,3,16,15,815.0,93.5,1.35,20.5,577.5,379.09,280.34
2016,7,3,16,30,796.0,90.0,1.3,20.0,529.0,329.49,238.68
2016,7,3,16,45,773.0,86.0,1.3,19.5,478.5,279.95,196.55
2016,7,3,17,0,750.0,82.0,1.3,19.0,428.0,232.55,155.96
2016,7,3,17,15,717.0,77.5,1.25,18.0,376.5,185.33,116.87
2016,7,3,17,30,684.0,73.0,1.2,17.0,325.0,138.21,79.94
2016,7,3,17,45,639.5,67.0,1.2,16.5,274.5,95.66,51.06
2016,7,3,18,0,595.0,61.0,1.2,16.0,224.0,57.84,32.39
2016,7,3,18,15,528.5,54.0,1.1,15.0,176.0,37.31,27.65
2016,7,3,18,30,462.0,47.0,1.0,14.0,128.0,34.11,24.65
2016,7,3,18,45,360.5,36.5,0.95,13.5,88.0,27.4,18.26
2016,7,3,19,0,259.0,26.0,0.9,13.0,48.0,20.21,10.24
2016,7,3,19,15,129.5,13.0,0.85,12.5,24.0,12.78,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,5,15,160.5,15.0,0.7,10.5,31.0,71.92,10.1
2016,7,4,5,30,321.0,30.0,0.7,11.0,62.0,157.12,113.67
2016,7,4,5,45,417.5,38.5,0.75,11.5,104.5,218.29,169.69
2016,7,4,6,0,514.0,47.0,0.8,12.0,147.0,288.68,230.88
2016,7,4,6,15,574.5,53.5,0.75,12.5,196.0,348.39,282.05
2016,7,4,6,30,635.0,60.0,0.7,13.0,245.0,413.11,335.15
2016,7,4,6,45,679.5,64.0,0.7,13.5,296.5,468.39,379.16
2016,7,4,7,0,724.0,68.0,0.7,14.0,348.0,528.86,425.33
2016,7,4,7,15,754.5,72.0,0.7,14.5,399.5,582.75,464.73
2016,7,4,7,30,785.0,76.0,0.7,15.0,451.0,637.67,503.0
2016,7,4,7,45,809.5,78.0,0.75,15.5,502.5,686.66,535.29
2016,7,4,8,0,834.0,80.0,0.8,16.0,554.0,731.08,563.75
2016,7,4,8,15,851.0,83.0,0.8,16.5,602.0,774.9,590.59
2016,7,4,8,30,868.0,86.0,0.8,17.0,650.0,817.7,616.19
2016,7,4,8,45,492.5,212.5,0.85,18.0,537.0,663.76,504.28
2016,7,4,9,0,117.0,339.0,0.9,19.0,424.0,463.9,350.94
2016,7,4,9,15,517.0,215.5,0.95,19.0,621.5,709.99,538.35
2016,7,4,9,30,917.0,92.0,1.0,19.0,819.0,949.77,696.34
2016,7,4,9,45,915.0,99.0,1.05,19.5,851.0,970.02,704.22
2016,7,4,10,0,913.0,106.0,1.1,20.0,883.0,987.24,713.33
2016,7,4,10,15,919.0,107.5,1.15,20.0,911.0,1003.33,723.17
2016,7,4,10,30,925.0,109.0,1.2,20.0,939.0,1016.58,731.34
2016,7,4,10,45,928.0,110.5,1.25,20.5,960.0,1023.97,734.57
2016,7,4,11,0,931.0,112.0,1.3,21.0,981.0,1028.35,736.09
2016,7,4,11,15,934.0,112.5,1.3,21.0,995.5,1028.69,735.76
2016,7,4,11,30,937.0,113.0,1.3,21.0,1010.0,1026.01,733.72
2016,7,4,11,45,937.0,114.0,1.35,21.0,1016.5,1017.92,729.31
2016,7,4,12,0,937.0,115.0,1.4,21.0,1023.0,1006.9,723.19
2016,7,4,12,15,937.0,115.0,1.4,21.0,1022.0,992.07,713.95
2016,7,4,12,30,937.0,115.0,1.4,21.0,1021.0,974.47,703.07
2016,7,4,12,45,943.0,109.5,1.45,21.0,1015.0,954.32,691.37
2016,7,4,13,0,949.0,104.0,1.5,21.0,1009.0,931.33,677.83
2016,7,4,13,15,946.0,103.5,1.45,20.5,993.5,902.64,660.48
2016,7,4,13,30,943.0,103.0,1.4,20.0,978.0,871.65,641.59
2016,7,4,13,45,939.5,102.0,1.4,20.0,955.5,837.62,620.01
2016,7,4,14,0,936.0,101.0,1.4,20.0,933.0,801.59,596.95
2016,7,4,14,15,930.0,100.0,1.35,20.0,904.0,761.93,570.7
2016,7,4,14,30,924.0,99.0,1.3,20.0,875.0,720.77,543.25
2016,7,4,14,45,916.5,97.0,1.3,20.0,840.0,676.42,512.04
2016,7,4,15,0,909.0,95.0,1.3,20.0,805.0,631.08,479.02
2016,7,4,15,15,899.0,93.0,1.25,19.5,764.5,583.55,444.01
2016,7,4,15,30,889.0,91.0,1.2,19.0,724.0,535.64,407.67
2016,7,4,15,45,876.5,88.5,1.2,19.0,679.0,485.95,368.45
2016,7,4,16,0,864.0,86.0,1.2,19.0,634.0,436.52,328.27
2016,7,4,16,15,846.5,83.5,1.15,18.5,585.5,385.71,286.37
2016,7,4,16,30,829.0,81.0,1.1,18.0,537.0,331.8,241.08
2016,7,4,16,45,806.0,77.5,1.1,18.0,486.5,281.08,197.27
2016,7,4,17,0,783.0,74.0,1.1,18.0,436.0,232.48,155.09
2016,7,4,17,15,752.0,70.0,1.05,17.5,384.0,184.39,114.75
2016,7,4,17,30,721.0,66.0,1.0,17.0,332.0,139.54,79.4
2016,7,4,17,45,676.5,61.5,1.0,16.5,280.5,96.64,50.56
2016,7,4,18,0,632.0,57.0,1.0,16.0,229.0,55.16,29.65
2016,7,4,18,15,566.5,50.5,0.9,15.0,180.5,34.4,25.07
2016,7,4,18,30,501.0,44.0,0.8,14.0,132.0,31.47,22.33
2016,7,4,18,45,394.5,34.5,0.75,13.0,90.5,25.59,16.73
2016,7,4,19,0,288.0,25.0,0.7,12.0,49.0,19.28,9.52
2016,7,4,19,15,144.0,12.5,0.7,11.5,24.5,12.29,0.0
2016,7,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.0,0.8,10.0,30.0,69.19,4.65
2016,7,5,5,30,305.0,30.0,0.8,10.0,60.0,151.41,109.45
2016,7,5,5,45,405.0,39.0,0.85,10.5,103.0,213.59,166.62
2016,7,5,6,0,505.0,48.0,0.9,11.0,146.0,285.37,229.2
2016,7,5,6,15,252.5,63.0,0.85,11.5,112.0,203.34,166.2
2016,7,5,6,30,0.0,78.0,0.8,12.0,78.0,77.16,60.35
2016,7,5,6,45,0.0,94.5,0.8,12.5,94.5,93.73,74.42
2016,7,5,7,0,0.0,111.0,0.8,13.0,111.0,110.23,87.84
2016,7,5,7,15,42.5,154.5,0.8,13.5,175.0,189.55,153.51
2016,7,5,7,30,85.0,198.0,0.8,14.0,239.0,267.89,215.99
2016,7,5,7,45,76.5,218.0,0.8,14.5,258.0,285.05,227.66
2016,7,5,8,0,68.0,238.0,0.8,15.0,277.0,301.37,238.79
2016,7,5,8,15,162.5,262.5,0.8,15.5,365.0,412.4,324.61
2016,7,5,8,30,257.0,287.0,0.8,16.0,453.0,529.46,410.46
2016,7,5,8,45,230.0,313.0,0.85,16.5,470.0,531.13,408.29
2016,7,5,9,0,203.0,339.0,0.9,17.0,487.0,539.49,411.91
2016,7,5,9,15,297.5,334.0,0.9,17.5,563.5,630.59,477.16
2016,7,5,9,30,392.0,329.0,0.9,18.0,640.0,715.99,535.65
2016,7,5,9,45,214.0,340.0,0.95,18.5,511.0,564.99,424.52
2016,7,5,10,0,36.0,351.0,1.0,19.0,382.0,391.25,294.52
2016,7,5,10,15,33.5,355.0,1.05,19.0,384.5,391.79,295.82
2016,7,5,10,30,31.0,359.0,1.1,19.0,387.0,392.2,295.83
2016,7,5,10,45,158.5,406.0,1.15,19.5,553.5,570.57,426.79
2016,7,5,11,0,286.0,453.0,1.2,20.0,720.0,747.08,547.72
2016,7,5,11,15,625.0,273.5,1.2,20.0,868.0,897.92,656.32
2016,7,5,11,30,964.0,94.0,1.2,20.0,1016.0,1032.8,740.8
2016,7,5,11,45,965.5,94.5,1.25,20.0,1023.5,1025.66,735.12
2016,7,5,12,0,967.0,95.0,1.3,20.0,1031.0,1015.47,729.58
2016,7,5,12,15,967.0,95.0,1.3,20.0,1030.5,1000.4,720.21
2016,7,5,12,30,967.0,95.0,1.3,20.0,1030.0,982.46,709.15
2016,7,5,12,45,959.0,99.5,1.35,20.0,1020.0,958.89,695.35
2016,7,5,13,0,951.0,104.0,1.4,20.0,1010.0,932.89,679.97
2016,7,5,13,15,948.0,103.5,1.4,19.5,994.5,904.16,663.3
2016,7,5,13,30,945.0,103.0,1.4,19.0,979.0,873.11,644.98
2016,7,5,13,45,941.0,102.0,1.45,19.0,956.5,838.62,623.62
2016,7,5,14,0,937.0,101.0,1.5,19.0,934.0,802.17,600.7
2016,7,5,14,15,931.0,99.5,1.5,18.5,904.5,762.0,575.54
2016,7,5,14,30,925.0,98.0,1.5,18.0,875.0,720.34,548.98
2016,7,5,14,45,917.5,96.0,1.55,18.0,840.0,675.95,517.72
2016,7,5,15,0,910.0,94.0,1.6,18.0,805.0,630.55,484.49
2016,7,5,15,15,899.5,92.5,1.6,17.5,764.0,583.15,449.34
2016,7,5,15,30,889.0,91.0,1.6,17.0,723.0,535.4,412.79
2016,7,5,15,45,876.0,88.5,1.6,17.0,678.0,485.46,372.7
2016,7,5,16,0,863.0,86.0,1.6,17.0,633.0,435.82,331.71
2016,7,5,16,15,845.5,83.0,1.55,16.5,584.5,384.6,288.87
2016,7,5,16,30,828.0,80.0,1.5,16.0,536.0,330.28,242.62
2016,7,5,16,45,806.5,76.5,1.5,15.5,485.5,279.99,198.87
2016,7,5,17,0,785.0,73.0,1.5,15.0,435.0,231.68,156.52
2016,7,5,17,15,754.0,69.5,1.5,14.5,383.5,183.91,115.85
2016,7,5,17,30,723.0,66.0,1.5,14.0,332.0,139.38,80.28
2016,7,5,17,45,681.5,60.5,1.5,13.5,281.0,95.72,50.36
2016,7,5,18,0,640.0,55.0,1.5,13.0,230.0,56.54,31.31
2016,7,5,18,15,575.5,49.0,1.45,12.5,181.5,33.19,24.25
2016,7,5,18,30,511.0,43.0,1.4,12.0,133.0,30.62,21.75
2016,7,5,18,45,404.0,34.0,1.4,11.5,91.0,25.16,16.44
2016,7,5,19,0,297.0,25.0,1.4,11.0,49.0,19.32,9.51
2016,7,5,19,15,148.5,12.5,1.35,10.5,24.5,12.29,0.0
2016,7,5,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,16.0,1.2,10.0,29.5,66.52,0.0
2016,7,6,5,30,281.0,32.0,1.2,10.0,59.0,145.05,104.48
2016,7,6,5,45,377.0,41.5,1.25,10.5,100.5,205.24,160.36
2016,7,6,6,0,473.0,51.0,1.3,11.0,142.0,274.54,221.2
2016,7,6,6,15,344.0,80.0,1.25,11.5,156.5,266.83,218.51
2016,7,6,6,30,215.0,109.0,1.2,12.0,171.0,241.5,198.83
2016,7,6,6,45,236.0,127.0,1.2,12.5,207.5,281.95,232.44
2016,7,6,7,0,257.0,145.0,1.2,13.0,244.0,323.83,265.89
2016,7,6,7,15,173.0,171.5,1.15,13.0,242.5,301.11,245.75
2016,7,6,7,30,89.0,198.0,1.1,13.0,241.0,270.64,219.03
2016,7,6,7,45,125.0,223.5,1.1,13.5,290.5,334.68,269.36
2016,7,6,8,0,161.0,249.0,1.1,14.0,340.0,393.0,313.48
2016,7,6,8,15,292.0,247.0,1.1,14.5,429.5,506.6,400.55
2016,7,6,8,30,423.0,245.0,1.1,15.0,519.0,628.43,489.48
2016,7,6,8,45,651.5,169.5,1.1,15.5,624.5,755.85,581.74
2016,7,6,9,0,880.0,94.0,1.1,16.0,730.0,880.84,662.71
2016,7,6,9,15,890.0,95.5,1.1,16.5,769.5,910.7,678.09
2016,7,6,9,30,900.0,97.0,1.1,17.0,809.0,938.38,693.17
2016,7,6,9,45,906.0,99.5,1.15,17.5,842.5,961.02,705.78
2016,7,6,10,0,912.0,102.0,1.2,18.0,876.0,981.03,716.75
2016,7,6,10,15,917.5,103.0,1.2,18.0,903.5,996.21,725.19
2016,7,6,10,30,923.0,104.0,1.2,18.0,931.0,1008.55,731.97
2016,7,6,10,45,930.0,103.0,1.25,18.0,953.0,1017.36,737.55
2016,7,6,11,0,937.0,102.0,1.3,18.0,975.0,1023.24,741.42
2016,7,6,11,15,939.5,102.5,1.35,18.0,989.0,1023.24,741.73
2016,7,6,11,30,942.0,103.0,1.4,18.0,1003.0,1020.21,740.29
2016,7,6,11,45,945.5,101.0,1.45,18.5,1010.0,1012.61,734.68
2016,7,6,12,0,949.0,99.0,1.5,19.0,1017.0,1002.04,727.32
2016,7,6,12,15,948.5,99.0,1.5,19.0,1016.5,986.75,717.66
2016,7,6,12,30,948.0,99.0,1.5,19.0,1016.0,968.66,706.32
2016,7,6,12,45,946.5,99.0,1.55,19.0,1007.5,946.95,693.41
2016,7,6,13,0,945.0,99.0,1.6,19.0,999.0,922.65,678.79
2016,7,6,13,15,941.5,98.0,1.6,18.5,983.0,893.21,661.35
2016,7,6,13,30,938.0,97.0,1.6,18.0,967.0,861.51,642.29
2016,7,6,13,45,934.0,96.0,1.65,18.0,944.5,827.28,620.72
2016,7,6,14,0,930.0,95.0,1.7,18.0,922.0,791.09,597.57
2016,7,6,14,15,923.5,94.0,1.7,17.5,892.5,751.31,572.29
2016,7,6,14,30,917.0,93.0,1.7,17.0,863.0,710.07,545.64
2016,7,6,14,45,908.5,91.5,1.75,17.0,828.0,665.83,514.14
2016,7,6,15,0,900.0,90.0,1.8,17.0,793.0,620.69,480.64
2016,7,6,15,15,889.5,88.5,1.8,16.5,752.5,573.72,445.4
2016,7,6,15,30,879.0,87.0,1.8,16.0,712.0,526.43,408.78
2016,7,6,15,45,864.5,85.0,1.8,16.0,667.5,476.71,368.47
2016,7,6,16,0,850.0,83.0,1.8,16.0,623.0,427.44,327.4
2016,7,6,16,15,833.0,80.5,1.75,15.5,575.0,377.47,285.18
2016,7,6,16,30,816.0,78.0,1.7,15.0,527.0,328.59,242.81
2016,7,6,16,45,792.5,75.0,1.7,15.0,477.0,274.51,195.52
2016,7,6,17,0,769.0,72.0,1.7,15.0,427.0,226.87,153.36
2016,7,6,17,15,738.0,68.5,1.65,14.5,375.5,179.86,113.27
2016,7,6,17,30,707.0,65.0,1.6,14.0,324.0,136.1,78.3
2016,7,6,17,45,663.0,60.0,1.55,13.5,273.5,93.46,49.27
2016,7,6,18,0,619.0,55.0,1.5,13.0,223.0,52.32,28.35
2016,7,6,18,15,554.5,48.5,1.45,12.5,175.5,32.79,23.89
2016,7,6,18,30,490.0,42.0,1.4,12.0,128.0,29.77,20.98
2016,7,6,18,45,386.0,33.5,1.35,11.5,87.5,24.73,16.06
2016,7,6,19,0,282.0,25.0,1.3,11.0,47.0,19.36,9.46
2016,7,6,19,15,141.0,12.5,1.25,10.5,23.5,12.29,0.0
2016,7,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,167.0,13.5,0.9,10.0,29.5,70.44,0.0
2016,7,7,5,30,334.0,27.0,0.9,10.0,59.0,156.82,111.93
2016,7,7,5,45,431.5,34.5,0.95,10.5,101.0,217.19,168.84
2016,7,7,6,0,529.0,42.0,1.0,11.0,143.0,287.04,230.27
2016,7,7,6,15,274.5,71.5,0.95,11.5,125.0,223.58,182.69
2016,7,7,6,30,20.0,101.0,0.9,12.0,107.0,113.27,90.94
2016,7,7,6,45,25.0,121.0,0.9,12.5,129.5,142.52,115.59
2016,7,7,7,0,30.0,141.0,0.9,13.0,152.0,167.26,135.57
2016,7,7,7,15,62.5,169.5,0.9,13.5,198.0,219.88,178.34
2016,7,7,7,30,95.0,198.0,0.9,14.0,244.0,274.75,221.73
2016,7,7,7,45,464.0,135.5,0.95,14.5,393.0,497.64,401.12
2016,7,7,8,0,833.0,73.0,1.0,15.0,542.0,719.89,563.03
2016,7,7,8,15,849.0,75.0,1.0,15.5,589.5,761.89,586.88
2016,7,7,8,30,865.0,77.0,1.0,16.0,637.0,802.84,611.73
2016,7,7,8,45,879.5,78.0,1.05,16.5,681.0,840.1,634.39
2016,7,7,9,0,894.0,79.0,1.1,17.0,725.0,875.77,655.77
2016,7,7,9,15,904.0,80.5,1.15,17.0,764.5,906.12,674.72
2016,7,7,9,30,914.0,82.0,1.2,17.0,804.0,934.26,692.24
2016,7,7,9,45,918.0,85.0,1.25,17.5,837.0,956.01,704.31
2016,7,7,10,0,922.0,88.0,1.3,18.0,870.0,975.01,714.68
2016,7,7,10,15,928.0,89.0,1.3,18.0,898.0,990.96,723.68
2016,7,7,10,30,934.0,90.0,1.3,18.0,926.0,1004.04,730.97
2016,7,7,10,45,937.5,91.0,1.35,18.0,947.0,1011.75,735.82
2016,7,7,11,0,941.0,92.0,1.4,18.0,968.0,1016.43,738.92
2016,7,7,11,15,943.5,92.5,1.4,18.0,982.5,1016.56,738.46
2016,7,7,11,30,946.0,93.0,1.4,18.0,997.0,1013.63,736.23
2016,7,7,11,45,946.5,94.0,1.45,18.0,1004.0,1006.24,732.12
2016,7,7,12,0,947.0,95.0,1.5,18.0,1011.0,995.87,726.22
2016,7,7,12,15,947.0,95.0,1.55,18.0,1010.5,981.12,717.6
2016,7,7,12,30,947.0,95.0,1.6,18.0,1010.0,963.57,707.21
2016,7,7,12,45,937.0,100.5,1.65,18.0,999.5,939.6,692.66
2016,7,7,13,0,927.0,106.0,1.7,18.0,989.0,913.33,676.58
2016,7,7,13,15,924.5,105.5,1.7,18.0,974.0,885.65,658.89
2016,7,7,13,30,922.0,105.0,1.7,18.0,959.0,855.68,639.61
2016,7,7,13,45,918.5,104.0,1.7,18.0,937.0,822.3,617.94
2016,7,7,14,0,915.0,103.0,1.7,18.0,915.0,786.96,594.8
2016,7,7,14,15,909.0,101.5,1.7,17.5,886.5,747.56,569.74
2016,7,7,14,30,903.0,100.0,1.7,17.0,858.0,706.71,543.31
2016,7,7,14,45,896.5,97.5,1.7,17.0,824.0,663.35,511.82
2016,7,7,15,0,890.0,95.0,1.7,17.0,790.0,618.95,478.62
2016,7,7,15,15,879.5,93.5,1.7,16.5,750.0,572.37,443.75
2016,7,7,15,30,869.0,92.0,1.7,16.0,710.0,525.48,407.53
2016,7,7,15,45,858.0,88.5,1.7,16.0,666.0,476.44,367.86
2016,7,7,16,0,847.0,85.0,1.7,16.0,622.0,427.56,327.16
2016,7,7,16,15,829.5,82.5,1.7,15.5,574.0,377.51,285.08
2016,7,7,16,30,812.0,80.0,1.7,15.0,526.0,324.36,239.54
2016,7,7,16,45,791.5,76.0,1.7,15.0,476.5,274.64,195.6
2016,7,7,17,0,771.0,72.0,1.7,15.0,427.0,226.81,153.18
2016,7,7,17,15,740.0,68.0,1.7,14.5,376.0,179.26,112.68
2016,7,7,17,30,709.0,64.0,1.7,14.0,325.0,134.94,77.29
2016,7,7,17,45,668.5,59.0,1.7,13.5,274.5,92.45,48.35
2016,7,7,18,0,628.0,54.0,1.7,13.0,224.0,54.34,30.23
2016,7,7,18,15,563.5,48.0,1.65,12.5,176.5,32.42,23.55
2016,7,7,18,30,499.0,42.0,1.6,12.0,129.0,29.82,21.01
2016,7,7,18,45,398.5,33.0,1.55,11.5,88.5,24.32,15.68
2016,7,7,19,0,298.0,24.0,1.5,11.0,48.0,18.44,8.65
2016,7,7,19,15,149.0,12.0,1.45,10.5,24.0,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,13.0,1.0,10.0,29.0,69.86,0.0
2016,7,8,5,30,338.0,26.0,1.0,10.0,58.0,156.54,110.93
2016,7,8,5,45,433.0,34.0,1.05,10.5,99.5,216.57,168.18
2016,7,8,6,0,528.0,42.0,1.1,11.0,141.0,285.92,229.37
2016,7,8,6,15,586.5,47.5,1.1,11.0,189.0,341.62,278.94
2016,7,8,6,30,645.0,53.0,1.1,11.0,237.0,404.68,332.76
2016,7,8,6,45,324.0,88.5,1.1,11.5,181.0,293.3,242.72
2016,7,8,7,0,3.0,124.0,1.1,12.0,125.0,126.23,101.16
2016,7,8,7,15,174.0,149.5,1.05,12.5,232.0,275.9,227.33
2016,7,8,7,30,345.0,175.0,1.0,13.0,339.0,435.27,353.47
2016,7,8,7,45,583.5,124.5,1.0,13.5,438.0,575.65,461.56
2016,7,8,8,0,822.0,74.0,1.0,14.0,537.0,711.89,558.49
2016,7,8,8,15,838.0,76.5,1.0,14.5,583.5,754.11,583.77
2016,7,8,8,30,854.0,79.0,1.0,15.0,630.0,795.3,608.97
2016,7,8,8,45,869.5,79.5,1.0,15.5,674.0,832.54,631.04
2016,7,8,9,0,885.0,80.0,1.0,16.0,718.0,868.28,651.81
2016,7,8,9,15,894.0,81.5,1.0,16.5,757.0,897.56,668.04
2016,7,8,9,30,903.0,83.0,1.0,17.0,796.0,924.6,682.74
2016,7,8,9,45,912.5,82.5,1.05,17.5,830.0,947.53,695.59
2016,7,8,10,0,922.0,82.0,1.1,18.0,864.0,967.97,706.89
2016,7,8,10,15,927.5,83.0,1.15,18.5,891.5,983.53,715.13
2016,7,8,10,30,933.0,84.0,1.2,19.0,919.0,996.23,721.66
2016,7,8,10,45,938.5,83.5,1.25,19.5,940.5,1004.4,725.44
2016,7,8,11,0,944.0,83.0,1.3,20.0,962.0,1009.58,727.48
2016,7,8,11,15,946.5,83.5,1.35,20.0,976.0,1009.83,727.93
2016,7,8,11,30,949.0,84.0,1.4,20.0,990.0,1007.01,726.6
2016,7,8,11,45,950.5,84.0,1.45,20.5,997.0,999.67,721.16
2016,7,8,12,0,952.0,84.0,1.5,21.0,1004.0,989.33,713.96
2016,7,8,12,15,952.0,84.0,1.55,21.0,1003.5,974.63,705.43
2016,7,8,12,30,952.0,84.0,1.6,21.0,1003.0,957.09,695.14
2016,7,8,12,45,945.0,87.5,1.65,21.0,994.0,933.9,681.22
2016,7,8,13,0,938.0,91.0,1.7,21.0,985.0,908.29,665.7
2016,7,8,13,15,935.5,90.5,1.7,21.0,970.0,880.42,648.05
2016,7,8,13,30,933.0,90.0,1.7,21.0,955.0,850.22,628.81
2016,7,8,13,45,929.0,89.0,1.75,21.0,933.0,816.18,607.4
2016,7,8,14,0,925.0,88.0,1.8,21.0,911.0,780.18,584.45
2016,7,8,14,15,919.5,87.0,1.8,20.5,882.0,741.32,559.91
2016,7,8,14,30,914.0,86.0,1.8,20.0,853.0,700.93,533.98
2016,7,8,14,45,906.5,84.5,1.85,20.0,819.0,657.46,503.34
2016,7,8,15,0,899.0,83.0,1.9,20.0,785.0,612.99,470.5
2016,7,8,15,15,889.5,81.5,1.9,19.5,745.0,566.63,435.92
2016,7,8,15,30,880.0,80.0,1.9,19.0,705.0,519.84,399.91
2016,7,8,15,45,867.5,78.0,1.9,19.0,661.0,471.0,360.5
2016,7,8,16,0,855.0,76.0,1.9,19.0,617.0,422.41,320.2
2016,7,8,16,15,838.5,73.5,1.85,18.5,570.0,372.39,278.22
2016,7,8,16,30,822.0,71.0,1.8,18.0,523.0,323.42,236.04
2016,7,8,16,45,801.0,68.0,1.8,18.0,473.5,274.04,192.69
2016,7,8,17,0,780.0,65.0,1.8,18.0,424.0,222.15,147.42
2016,7,8,17,15,750.0,61.5,1.7,17.5,373.0,174.75,107.29
2016,7,8,17,30,720.0,58.0,1.6,17.0,322.0,130.48,72.26
2016,7,8,17,45,680.0,53.5,1.55,16.5,272.5,87.89,43.68
2016,7,8,18,0,640.0,49.0,1.5,16.0,223.0,49.63,26.01
2016,7,8,18,15,577.5,43.5,1.4,15.5,175.5,31.46,22.39
2016,7,8,18,30,515.0,38.0,1.3,15.0,128.0,28.82,19.84
2016,7,8,18,45,416.0,30.0,1.2,14.5,87.5,21.69,13.17
2016,7,8,19,0,317.0,22.0,1.1,14.0,47.0,16.61,7.0
2016,7,8,19,15,158.5,11.0,1.05,13.5,23.5,10.81,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,11.5,29.0,72.14,0.0
2016,7,9,5,30,379.0,23.0,0.4,12.0,58.0,162.76,112.9
2016,7,9,5,45,470.5,30.0,0.4,12.5,100.0,222.59,170.06
2016,7,9,6,0,562.0,37.0,0.4,13.0,142.0,291.19,229.66
2016,7,9,6,15,618.0,41.5,0.45,13.5,189.5,348.52,279.24
2016,7,9,6,30,674.0,46.0,0.5,14.0,237.0,410.41,330.58
2016,7,9,6,45,712.0,49.5,0.55,15.0,287.0,465.27,373.87
2016,7,9,7,0,750.0,53.0,0.6,16.0,337.0,522.46,417.06
2016,7,9,7,15,777.0,55.5,0.65,16.5,387.5,569.36,451.88
2016,7,9,7,30,804.0,58.0,0.7,17.0,438.0,620.98,487.67
2016,7,9,7,45,824.0,60.0,0.75,17.5,487.0,667.5,518.25
2016,7,9,8,0,844.0,62.0,0.8,18.0,536.0,713.74,548.02
2016,7,9,8,15,859.5,64.0,0.85,18.5,583.0,755.88,574.4
2016,7,9,8,30,875.0,66.0,0.9,19.0,630.0,796.92,599.65
2016,7,9,8,45,887.0,67.5,1.0,19.5,673.5,833.07,622.04
2016,7,9,9,0,899.0,69.0,1.1,20.0,717.0,867.46,643.12
2016,7,9,9,15,908.5,70.5,1.15,20.5,756.0,897.66,660.55
2016,7,9,9,30,918.0,72.0,1.2,21.0,795.0,925.6,676.46
2016,7,9,9,45,919.5,77.0,1.3,21.5,828.0,947.46,689.21
2016,7,9,10,0,921.0,82.0,1.4,22.0,861.0,966.43,700.17
2016,7,9,10,15,927.0,83.0,1.45,22.0,889.0,982.49,709.95
2016,7,9,10,30,933.0,84.0,1.5,22.0,917.0,995.69,718.04
2016,7,9,10,45,937.5,84.5,1.55,22.0,939.0,1003.97,723.14
2016,7,9,11,0,942.0,85.0,1.6,22.0,961.0,1009.23,726.5
2016,7,9,11,15,944.5,85.5,1.6,22.0,975.5,1009.49,726.11
2016,7,9,11,30,947.0,86.0,1.6,22.0,990.0,1006.68,723.97
2016,7,9,11,45,949.5,85.5,1.65,22.0,997.5,999.81,720.12
2016,7,9,12,0,952.0,85.0,1.7,22.0,1005.0,989.93,714.48
2016,7,9,12,15,952.5,85.0,1.7,22.0,1004.5,975.7,705.5
2016,7,9,12,30,953.0,85.0,1.7,22.0,1004.0,958.61,694.79
2016,7,9,12,45,951.0,85.5,1.75,22.0,996.0,936.98,681.84
2016,7,9,13,0,949.0,86.0,1.8,22.0,988.0,912.73,667.19
2016,7,9,13,15,548.5,276.0,1.8,21.5,796.0,728.77,542.64
2016,7,9,13,30,148.0,466.0,1.8,21.0,604.0,563.05,417.87
2016,7,9,13,45,544.0,273.5,1.85,21.0,759.5,684.11,516.01
2016,7,9,14,0,940.0,81.0,1.9,21.0,915.0,784.52,589.55
2016,7,9,14,15,934.5,80.0,1.9,20.5,886.5,745.14,563.32
2016,7,9,14,30,929.0,79.0,1.9,20.0,858.0,704.19,536.96
2016,7,9,14,45,924.0,76.5,1.9,20.0,824.0,660.81,506.29
2016,7,9,15,0,919.0,74.0,1.9,20.0,790.0,616.2,473.04
2016,7,9,15,15,909.0,72.5,1.9,19.5,750.0,568.72,437.61
2016,7,9,15,30,899.0,71.0,1.9,19.0,710.0,520.83,400.73
2016,7,9,15,45,888.5,68.5,1.95,19.0,666.0,471.6,361.11
2016,7,9,16,0,878.0,66.0,2.0,19.0,622.0,422.45,320.31
2016,7,9,16,15,862.0,64.0,1.95,18.5,574.5,371.99,277.77
2016,7,9,16,30,846.0,62.0,1.9,18.0,527.0,322.52,234.95
2016,7,9,16,45,825.0,60.0,1.9,17.5,477.0,272.9,191.51
2016,7,9,17,0,804.0,58.0,1.9,17.0,427.0,225.11,149.48
2016,7,9,17,15,776.5,55.0,1.85,16.5,376.5,177.39,108.77
2016,7,9,17,30,749.0,52.0,1.8,16.0,326.0,128.18,69.45
2016,7,9,17,45,708.0,48.5,1.8,15.5,275.5,84.96,40.57
2016,7,9,18,0,667.0,45.0,1.8,15.0,225.0,46.15,23.14
2016,7,9,18,15,608.0,40.0,1.8,14.0,178.0,28.45,19.84
2016,7,9,18,30,549.0,35.0,1.8,13.0,131.0,26.08,17.58
2016,7,9,18,45,446.5,28.5,1.8,12.5,89.5,22.19,13.71
2016,7,9,19,0,344.0,22.0,1.8,12.0,48.0,18.12,8.12
2016,7,9,19,15,172.0,11.0,1.75,11.5,24.0,10.81,0.0
2016,7,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,12.5,1.25,10.5,29.0,71.82,0.0
2016,7,10,5,30,364.0,25.0,1.3,11.0,58.0,162.89,113.12
2016,7,10,5,45,462.0,33.0,1.4,11.5,101.0,224.93,173.6
2016,7,10,6,0,560.0,41.0,1.5,12.0,144.0,294.02,235.0
2016,7,10,6,15,620.5,46.0,1.5,12.5,193.5,354.11,287.91
2016,7,10,6,30,681.0,51.0,1.5,13.0,243.0,419.05,342.8
2016,7,10,6,45,721.5,55.0,1.55,13.5,295.0,476.27,389.73
2016,7,10,7,0,762.0,59.0,1.6,14.0,347.0,535.98,436.81
2016,7,10,7,15,790.5,62.0,1.6,14.5,399.0,588.96,476.8
2016,7,10,7,30,819.0,65.0,1.6,15.0,451.0,638.62,512.09
2016,7,10,7,45,840.0,68.0,1.6,15.5,502.0,687.54,544.81
2016,7,10,8,0,861.0,71.0,1.6,16.0,553.0,736.21,576.53
2016,7,10,8,15,877.0,73.0,1.6,16.0,601.5,779.25,604.69
2016,7,10,8,30,893.0,75.0,1.6,16.0,650.0,821.17,631.71
2016,7,10,8,45,906.0,77.0,1.65,16.5,695.0,859.19,655.05
2016,7,10,9,0,919.0,79.0,1.7,17.0,740.0,895.45,676.96
2016,7,10,9,15,929.0,80.5,1.7,17.5,780.5,926.49,694.56
2016,7,10,9,30,939.0,82.0,1.7,18.0,821.0,955.23,710.52
2016,7,10,9,45,946.0,83.5,1.7,18.5,856.0,978.7,722.93
2016,7,10,10,0,953.0,85.0,1.7,19.0,891.0,999.45,733.6
2016,7,10,10,15,959.0,86.0,1.7,19.0,920.0,1015.86,742.9
2016,7,10,10,30,965.0,87.0,1.7,19.0,949.0,1029.32,750.44
2016,7,10,10,45,969.0,88.0,1.7,19.5,971.0,1037.77,753.47
2016,7,10,11,0,973.0,89.0,1.7,20.0,993.0,1043.1,754.68
2016,7,10,11,15,976.0,89.5,1.7,20.0,1008.0,1043.76,754.53
2016,7,10,11,30,979.0,90.0,1.7,20.0,1023.0,1041.26,752.55
2016,7,10,11,45,981.0,90.0,1.75,20.5,1030.5,1034.12,747.11
2016,7,10,12,0,983.0,90.0,1.8,21.0,1038.0,1023.87,739.83
2016,7,10,12,15,983.0,90.0,1.85,21.0,1038.0,1008.69,730.93
2016,7,10,12,30,983.0,90.0,1.9,21.0,1038.0,990.57,720.22
2016,7,10,12,45,977.0,93.0,1.95,21.0,1029.0,967.11,706.08
2016,7,10,13,0,971.0,96.0,2.0,21.0,1020.0,941.1,690.26
2016,7,10,13,15,968.5,95.5,2.0,21.0,1004.5,912.32,672.03
2016,7,10,13,30,966.0,95.0,2.0,21.0,989.0,881.13,652.15
2016,7,10,13,45,964.0,93.0,2.0,21.0,967.0,846.63,629.97
2016,7,10,14,0,962.0,91.0,2.0,21.0,945.0,809.98,606.18
2016,7,10,14,15,957.0,90.0,2.0,21.0,916.0,770.08,579.99
2016,7,10,14,30,952.0,89.0,2.0,21.0,887.0,728.54,552.41
2016,7,10,14,45,945.5,87.0,2.0,21.0,852.0,683.66,520.64
2016,7,10,15,0,939.0,85.0,2.0,21.0,817.0,637.64,486.61
2016,7,10,15,15,929.5,83.5,1.95,20.5,776.0,589.47,450.71
2016,7,10,15,30,920.0,82.0,1.9,20.0,735.0,540.82,413.35
2016,7,10,15,45,909.0,79.5,1.9,20.0,690.0,490.3,372.91
2016,7,10,16,0,898.0,77.0,1.9,20.0,645.0,439.86,331.34
2016,7,10,16,15,881.5,74.5,1.85,19.5,596.0,387.71,287.85
2016,7,10,16,30,865.0,72.0,1.8,19.0,547.0,336.57,244.07
2016,7,10,16,45,844.5,69.0,1.8,19.0,495.5,285.16,199.13
2016,7,10,17,0,824.0,66.0,1.8,19.0,444.0,235.53,155.67
2016,7,10,17,15,794.5,62.5,1.75,18.5,391.5,181.65,110.5
2016,7,10,17,30,765.0,59.0,1.7,18.0,339.0,135.23,74.03
2016,7,10,17,45,723.0,55.0,1.65,17.5,286.5,90.74,44.7
2016,7,10,18,0,681.0,51.0,1.6,17.0,234.0,50.83,27.12
2016,7,10,18,15,616.5,45.0,1.5,16.0,184.0,32.93,23.63
2016,7,10,18,30,552.0,39.0,1.4,15.0,134.0,29.9,20.78
2016,7,10,18,45,443.0,31.0,1.35,14.0,91.5,22.68,14.03
2016,7,10,19,0,334.0,23.0,1.3,13.0,49.0,17.65,7.58
2016,7,10,19,15,167.0,11.5,1.25,12.5,24.5,11.3,0.0
2016,7,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,177.0,12.5,0.65,9.5,28.0,60.77,0.0
2016,7,11,5,30,354.0,25.0,0.6,10.0,56.0,159.19,109.61
2016,7,11,5,45,454.0,32.5,0.6,11.0,99.0,220.71,169.48
2016,7,11,6,0,554.0,40.0,0.6,12.0,142.0,289.59,229.47
2016,7,11,6,15,614.5,45.5,0.55,12.5,191.5,349.87,281.41
2016,7,11,6,30,675.0,51.0,0.5,13.0,241.0,415.06,335.02
2016,7,11,6,45,716.0,55.0,0.5,14.0,292.5,472.27,379.82
2016,7,11,7,0,757.0,59.0,0.5,15.0,344.0,532.02,424.45
2016,7,11,7,15,786.0,62.5,0.5,16.0,396.0,585.72,462.59
2016,7,11,7,30,815.0,66.0,0.5,17.0,448.0,636.13,496.09
2016,7,11,7,45,836.5,68.5,0.55,18.0,499.0,684.68,526.71
2016,7,11,8,0,858.0,71.0,0.6,19.0,550.0,733.03,556.39
2016,7,11,8,15,873.5,73.5,0.65,19.5,598.0,776.18,582.92
2016,7,11,8,30,889.0,76.0,0.7,20.0,646.0,818.18,608.31
2016,7,11,8,45,901.5,77.5,0.75,21.0,690.5,855.12,628.84
2016,7,11,9,0,914.0,79.0,0.8,22.0,735.0,890.29,647.96
2016,7,11,9,15,923.5,80.5,0.85,22.0,775.0,920.79,666.41
2016,7,11,9,30,933.0,82.0,0.9,22.0,815.0,949.0,683.44
2016,7,11,9,45,930.5,88.5,0.95,22.5,847.0,968.95,693.97
2016,7,11,10,0,928.0,95.0,1.0,23.0,879.0,985.81,702.72
2016,7,11,10,15,933.5,96.0,1.05,23.0,907.0,1001.4,712.13
2016,7,11,10,30,939.0,97.0,1.1,23.0,935.0,1014.09,719.85
2016,7,11,10,45,942.5,98.5,1.15,23.5,956.5,1022.38,723.6
2016,7,11,11,0,946.0,100.0,1.2,24.0,978.0,1027.6,725.6
2016,7,11,11,15,948.5,100.5,1.2,24.0,992.5,1027.73,725.12
2016,7,11,11,30,951.0,101.0,1.2,24.0,1007.0,1024.78,722.94
2016,7,11,11,45,951.5,101.5,1.25,24.5,1013.5,1016.84,717.33
2016,7,11,12,0,952.0,102.0,1.3,25.0,1020.0,1005.9,710.01
2016,7,11,12,15,952.0,102.0,1.35,25.0,1020.0,991.07,701.74
2016,7,11,12,30,952.0,102.0,1.4,25.0,1020.0,973.39,691.75
2016,7,11,12,45,954.0,99.5,1.45,25.0,1013.0,952.33,679.65
2016,7,11,13,0,956.0,97.0,1.5,25.0,1006.0,928.52,665.79
2016,7,11,13,15,953.5,96.5,1.55,24.5,990.5,900.12,650.18
2016,7,11,13,30,951.0,96.0,1.6,24.0,975.0,869.35,632.85
2016,7,11,13,45,947.5,95.0,1.65,24.0,953.0,835.07,611.79
2016,7,11,14,0,944.0,94.0,1.7,24.0,931.0,798.75,589.15
2016,7,11,14,15,938.5,93.0,1.7,23.5,902.5,759.12,564.66
2016,7,11,14,30,933.0,92.0,1.7,23.0,874.0,717.91,538.74
2016,7,11,14,45,926.5,90.0,1.75,23.0,839.0,673.76,508.04
2016,7,11,15,0,920.0,88.0,1.8,23.0,804.0,628.5,475.23
2016,7,11,15,15,910.5,86.5,1.8,22.5,764.0,581.12,440.51
2016,7,11,15,30,901.0,85.0,1.8,22.0,724.0,533.27,404.31
2016,7,11,15,45,890.0,82.5,1.8,22.0,680.0,483.59,364.84
2016,7,11,16,0,879.0,80.0,1.8,22.0,636.0,434.0,324.3
2016,7,11,16,15,863.0,77.5,1.75,21.5,587.5,382.9,282.02
2016,7,11,16,30,847.0,75.0,1.7,21.0,539.0,332.77,239.43
2016,7,11,16,45,828.0,71.5,1.7,20.5,489.0,282.15,195.92
2016,7,11,17,0,809.0,68.0,1.7,20.0,439.0,228.85,150.18
2016,7,11,17,15,780.0,64.5,1.65,19.0,386.5,180.14,109.59
2016,7,11,17,30,751.0,61.0,1.6,18.0,334.0,134.47,74.04
2016,7,11,17,45,712.5,56.0,1.55,17.5,283.0,90.05,44.71
2016,7,11,18,0,674.0,51.0,1.5,17.0,232.0,49.86,26.91
2016,7,11,18,15,609.5,45.0,1.4,16.0,182.5,32.98,23.67
2016,7,11,18,30,545.0,39.0,1.3,15.0,133.0,29.96,20.82
2016,7,11,18,45,440.5,31.0,1.25,14.0,90.5,22.74,14.06
2016,7,11,19,0,336.0,23.0,1.2,13.0,48.0,17.72,7.46
2016,7,11,19,15,168.0,11.5,1.2,12.5,24.0,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,187.5,12.0,1.0,10.5,28.0,62.86,0.0
2016,7,12,5,30,375.0,24.0,1.0,11.0,56.0,160.35,108.58
2016,7,12,5,45,472.5,31.0,1.05,11.5,99.0,222.26,170.42
2016,7,12,6,0,570.0,38.0,1.1,12.0,142.0,293.18,233.16
2016,7,12,6,15,629.0,43.0,1.05,12.5,191.0,352.78,285.37
2016,7,12,6,30,688.0,48.0,1.0,13.0,240.0,417.19,339.29
2016,7,12,6,45,728.0,51.5,1.0,13.5,291.5,473.77,385.13
2016,7,12,7,0,768.0,55.0,1.0,14.0,343.0,532.82,430.94
2016,7,12,7,15,795.5,58.0,1.0,14.0,395.0,581.39,468.06
2016,7,12,7,30,823.0,61.0,1.0,14.0,447.0,634.68,506.33
2016,7,12,7,45,844.0,63.5,1.05,14.5,497.5,683.24,538.82
2016,7,12,8,0,865.0,66.0,1.1,15.0,548.0,731.57,570.46
2016,7,12,8,15,881.0,68.0,1.15,15.5,596.0,774.84,597.94
2016,7,12,8,30,897.0,70.0,1.2,16.0,644.0,817.0,624.26
2016,7,12,8,45,909.0,71.5,1.25,16.5,689.0,853.84,646.59
2016,7,12,9,0,921.0,73.0,1.3,17.0,734.0,888.86,667.52
2016,7,12,9,15,930.5,74.5,1.3,17.0,774.0,919.62,686.0
2016,7,12,9,30,940.0,76.0,1.3,17.0,814.0,948.06,702.9
2016,7,12,9,45,946.0,78.5,1.35,17.5,849.0,971.83,716.19
2016,7,12,10,0,952.0,81.0,1.4,18.0,884.0,992.83,727.74
2016,7,12,10,15,958.0,81.5,1.4,18.0,912.5,1008.8,736.7
2016,7,12,10,30,964.0,82.0,1.4,18.0,941.0,1021.81,743.9
2016,7,12,10,45,968.5,82.5,1.45,18.5,963.5,1030.33,747.82
2016,7,12,11,0,973.0,83.0,1.5,19.0,986.0,1035.73,749.9
2016,7,12,11,15,975.5,83.5,1.5,19.0,1001.0,1036.02,749.51
