Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,11,30,978.0,84.0,1.5,19.0,1016.0,1033.13,747.29
2016,7,12,11,45,980.0,84.5,1.55,19.0,1023.5,1026.6,743.73
2016,7,12,12,0,982.0,85.0,1.6,19.0,1031.0,1016.94,738.29
2016,7,12,12,15,982.5,85.0,1.6,19.0,1031.0,1002.31,729.04
2016,7,12,12,30,983.0,85.0,1.6,19.0,1031.0,984.7,718.01
2016,7,12,12,45,974.5,90.0,1.65,19.0,1022.0,961.0,703.8
2016,7,12,13,0,966.0,95.0,1.7,19.0,1013.0,934.81,687.96
2016,7,12,13,15,964.0,94.5,1.7,19.0,998.0,906.58,670.09
2016,7,12,13,30,962.0,94.0,1.7,19.0,983.0,875.91,650.56
2016,7,12,13,45,960.0,92.5,1.7,19.0,961.5,841.99,628.76
2016,7,12,14,0,958.0,91.0,1.7,19.0,940.0,805.9,605.36
2016,7,12,14,15,953.0,90.0,1.7,19.0,911.5,766.11,579.23
2016,7,12,14,30,948.0,89.0,1.7,19.0,883.0,724.68,551.71
2016,7,12,14,45,942.0,87.0,1.75,19.0,848.0,680.24,520.49
2016,7,12,15,0,936.0,85.0,1.8,19.0,813.0,634.61,486.94
2016,7,12,15,15,927.0,83.5,1.8,18.5,772.5,586.79,451.37
2016,7,12,15,30,918.0,82.0,1.8,18.0,732.0,538.44,414.23
2016,7,12,15,45,906.5,79.5,1.8,18.0,687.5,487.73,373.37
2016,7,12,16,0,895.0,77.0,1.8,18.0,643.0,437.14,331.41
2016,7,12,16,15,879.0,75.0,1.75,17.5,594.0,385.7,288.14
2016,7,12,16,30,863.0,73.0,1.7,17.0,545.0,335.22,244.54
2016,7,12,16,45,842.5,69.5,1.7,17.0,493.5,283.41,199.0
2016,7,12,17,0,822.0,66.0,1.7,17.0,442.0,233.4,154.98
2016,7,12,17,15,792.5,63.0,1.65,16.5,389.5,180.02,109.99
2016,7,12,17,30,763.0,60.0,1.6,16.0,337.0,134.1,73.86
2016,7,12,17,45,721.0,55.5,1.55,15.5,284.5,89.29,44.39
2016,7,12,18,0,679.0,51.0,1.5,15.0,232.0,49.07,26.97
2016,7,12,18,15,614.0,45.0,1.35,14.0,182.5,33.04,23.94
2016,7,12,18,30,549.0,39.0,1.2,13.0,133.0,30.02,21.07
2016,7,12,18,45,439.5,31.0,1.1,12.5,90.0,22.8,14.2
2016,7,12,19,0,330.0,23.0,1.0,12.0,47.0,17.78,7.36
2016,7,12,19,15,165.0,11.5,0.95,11.5,23.5,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,27.0,60.53,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,54.0,158.16,106.12
2016,7,13,5,45,463.5,32.0,0.7,11.0,98.0,219.23,167.69
2016,7,13,6,0,567.0,40.0,0.7,12.0,142.0,293.26,232.08
2016,7,13,6,15,628.5,45.5,0.7,12.5,192.0,354.52,285.27
2016,7,13,6,30,690.0,51.0,0.7,13.0,242.0,420.77,340.34
2016,7,13,6,45,732.0,54.5,0.7,13.5,294.5,478.58,386.68
2016,7,13,7,0,774.0,58.0,0.7,14.0,347.0,539.0,433.03
2016,7,13,7,15,803.0,61.5,0.7,14.5,400.0,593.42,472.98
2016,7,13,7,30,832.0,65.0,0.7,15.0,453.0,644.54,508.34
2016,7,13,7,45,853.5,67.0,0.7,16.0,504.5,693.2,538.71
2016,7,13,8,0,875.0,69.0,0.7,17.0,556.0,741.64,568.0
2016,7,13,8,15,891.0,71.5,0.7,17.5,604.5,785.82,594.65
2016,7,13,8,30,907.0,74.0,0.7,18.0,653.0,828.86,620.02
2016,7,13,8,45,919.5,75.5,0.7,19.0,698.5,866.39,640.09
2016,7,13,9,0,932.0,77.0,0.7,20.0,744.0,902.11,658.63
2016,7,13,9,15,941.0,78.5,0.7,20.5,784.5,932.67,674.85
2016,7,13,9,30,950.0,80.0,0.7,21.0,825.0,960.85,689.47
2016,7,13,9,45,945.5,88.0,0.75,22.0,857.0,980.97,698.73
2016,7,13,10,0,941.0,96.0,0.8,23.0,889.0,997.85,706.09
2016,7,13,10,15,946.5,97.5,0.85,23.5,917.5,1014.15,714.52
2016,7,13,10,30,952.0,99.0,0.9,24.0,946.0,1027.51,721.22
2016,7,13,10,45,956.5,99.5,0.95,24.5,968.0,1035.81,724.96
2016,7,13,11,0,961.0,100.0,1.0,25.0,990.0,1041.03,727.0
2016,7,13,11,15,963.5,100.5,1.0,25.5,1005.0,1041.18,725.11
2016,7,13,11,30,966.0,101.0,1.0,26.0,1020.0,1038.19,721.51
2016,7,13,11,45,967.5,101.0,1.05,26.5,1027.5,1030.61,716.3
2016,7,13,12,0,969.0,101.0,1.1,27.0,1035.0,1019.96,709.38
2016,7,13,12,15,969.0,101.0,1.15,27.0,1034.5,1004.9,701.25
2016,7,13,12,30,969.0,101.0,1.2,27.0,1034.0,986.94,691.4
2016,7,13,12,45,967.0,101.0,1.25,27.0,1025.5,964.36,678.71
2016,7,13,13,0,965.0,101.0,1.3,27.0,1017.0,939.12,664.34
2016,7,13,13,15,962.5,100.5,1.35,27.0,1001.5,910.44,647.71
2016,7,13,13,30,960.0,100.0,1.4,27.0,986.0,879.35,629.43
2016,7,13,13,45,955.0,99.5,1.45,27.0,963.0,844.03,608.23
2016,7,13,14,0,950.0,99.0,1.5,27.0,940.0,806.74,585.51
2016,7,13,14,15,944.0,97.5,1.5,26.5,910.5,766.0,560.83
2016,7,13,14,30,938.0,96.0,1.5,26.0,881.0,723.71,534.75
2016,7,13,14,45,929.0,95.0,1.55,26.0,845.0,678.62,503.81
2016,7,13,15,0,920.0,94.0,1.6,26.0,809.0,632.59,471.07
2016,7,13,15,15,909.5,92.0,1.6,25.5,768.0,584.12,436.22
2016,7,13,15,30,899.0,90.0,1.6,25.0,727.0,535.28,399.93
2016,7,13,15,45,884.5,88.0,1.6,25.0,681.0,484.44,360.28
2016,7,13,16,0,870.0,86.0,1.6,25.0,635.0,434.02,319.8
2016,7,13,16,15,852.0,83.5,1.6,24.5,586.0,382.52,278.03
2016,7,13,16,30,834.0,81.0,1.6,24.0,537.0,327.95,232.9
2016,7,13,16,45,809.5,78.0,1.6,23.5,485.0,276.83,189.76
2016,7,13,17,0,785.0,75.0,1.6,23.0,433.0,228.0,148.36
2016,7,13,17,15,753.0,71.0,1.55,22.0,380.5,179.52,108.79
2016,7,13,17,30,721.0,67.0,1.5,21.0,328.0,134.42,74.46
2016,7,13,17,45,675.0,62.0,1.45,20.0,276.0,91.03,46.84
2016,7,13,18,0,629.0,57.0,1.4,19.0,224.0,49.1,27.82
2016,7,13,18,15,559.5,50.0,1.3,18.0,175.0,34.4,24.69
2016,7,13,18,30,490.0,43.0,1.2,17.0,126.0,31.05,21.57
2016,7,13,18,45,378.0,33.5,1.1,16.5,85.0,25.15,15.9
2016,7,13,19,0,266.0,24.0,1.0,16.0,44.0,18.82,7.66
2016,7,13,19,15,133.0,12.0,0.9,15.0,22.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,151.5,13.0,0.65,10.5,25.5,53.54,0.0
2016,7,14,5,30,303.0,26.0,0.6,11.0,51.0,141.18,92.87
2016,7,14,5,45,416.5,34.5,0.6,12.0,94.0,207.42,157.93
2016,7,14,6,0,530.0,43.0,0.6,13.0,137.0,283.43,223.24
2016,7,14,6,15,595.0,49.0,0.6,13.5,187.0,344.68,276.0
2016,7,14,6,30,660.0,55.0,0.6,14.0,237.0,409.18,329.44
2016,7,14,6,45,708.0,58.5,0.6,15.0,290.0,469.04,376.45
2016,7,14,7,0,756.0,62.0,0.6,16.0,343.0,532.01,423.61
2016,7,14,7,15,786.0,65.5,0.6,16.5,395.5,586.33,463.1
2016,7,14,7,30,816.0,69.0,0.6,17.0,448.0,641.64,501.45
2016,7,14,7,45,840.0,71.5,0.6,18.0,500.0,687.81,529.7
2016,7,14,8,0,864.0,74.0,0.6,19.0,552.0,738.2,560.07
2016,7,14,8,15,880.5,76.0,0.6,19.5,601.0,781.8,586.01
2016,7,14,8,30,897.0,78.0,0.6,20.0,650.0,824.32,610.76
2016,7,14,8,45,910.5,79.5,0.65,21.0,695.5,862.41,631.89
2016,7,14,9,0,924.0,81.0,0.7,22.0,741.0,898.75,651.6
2016,7,14,9,15,933.5,83.0,0.75,22.5,782.0,930.12,669.19
2016,7,14,9,30,943.0,85.0,0.8,23.0,823.0,959.14,685.25
2016,7,14,9,45,949.5,86.5,0.85,24.0,858.0,982.31,696.3
2016,7,14,10,0,956.0,88.0,0.9,25.0,893.0,1002.72,705.68
2016,7,14,10,15,961.5,89.0,0.95,25.0,921.5,1018.77,715.2
2016,7,14,10,30,967.0,90.0,1.0,25.0,950.0,1031.83,723.05
2016,7,14,10,45,971.0,91.0,1.05,25.5,972.0,1040.36,726.88
2016,7,14,11,0,975.0,92.0,1.1,26.0,994.0,1045.75,728.95
2016,7,14,11,15,977.5,92.5,1.1,26.0,1009.0,1045.97,728.51
2016,7,14,11,30,980.0,93.0,1.1,26.0,1024.0,1043.01,726.34
2016,7,14,11,45,980.5,93.5,1.15,26.5,1031.0,1034.95,720.78
2016,7,14,12,0,981.0,94.0,1.2,27.0,1038.0,1023.78,713.48
2016,7,14,12,15,981.0,94.0,1.2,27.0,1037.5,1008.62,704.37
2016,7,14,12,30,981.0,94.0,1.2,27.0,1037.0,990.5,693.56
2016,7,14,12,45,973.5,97.5,1.3,27.0,1027.5,966.19,680.61
2016,7,14,13,0,966.0,101.0,1.4,27.0,1018.0,939.39,665.95
2016,7,14,13,15,963.0,100.5,1.4,26.5,1002.0,910.24,649.56
2016,7,14,13,30,960.0,100.0,1.4,26.0,986.0,878.72,631.52
2016,7,14,13,45,955.0,99.5,1.4,26.0,963.0,843.38,609.64
2016,7,14,14,0,950.0,99.0,1.4,26.0,940.0,806.06,586.32
2016,7,14,14,15,944.0,98.0,1.35,25.5,910.5,765.76,561.4
2016,7,14,14,30,938.0,97.0,1.3,25.0,881.0,723.91,535.14
2016,7,14,14,45,929.0,95.5,1.3,25.0,845.0,678.33,503.5
2016,7,14,15,0,920.0,94.0,1.3,25.0,809.0,631.82,470.22
2016,7,14,15,15,909.5,92.0,1.3,24.5,767.5,583.31,435.47
2016,7,14,15,30,899.0,90.0,1.3,24.0,726.0,534.44,399.27
2016,7,14,15,45,885.0,88.0,1.3,24.0,680.5,483.8,359.85
2016,7,14,16,0,871.0,86.0,1.3,24.0,635.0,433.53,319.55
2016,7,14,16,15,853.0,83.0,1.25,23.0,585.5,381.52,277.84
2016,7,14,16,30,835.0,80.0,1.2,22.0,536.0,326.43,232.63
2016,7,14,16,45,811.5,77.0,1.2,21.5,484.5,275.51,189.51
2016,7,14,17,0,788.0,74.0,1.2,21.0,433.0,226.77,148.01
2016,7,14,17,15,755.5,70.0,1.15,20.0,380.0,178.06,108.13
2016,7,14,17,30,723.0,66.0,1.1,19.0,327.0,132.77,73.61
2016,7,14,17,45,677.5,61.0,1.1,18.5,275.0,89.32,45.89
2016,7,14,18,0,632.0,56.0,1.1,18.0,223.0,47.36,27.13
2016,7,14,18,15,562.0,49.5,1.0,17.0,174.0,34.05,24.5
2016,7,14,18,30,492.0,43.0,0.9,16.0,125.0,31.13,21.74
2016,7,14,18,45,379.0,33.5,0.85,15.5,84.0,25.23,16.03
2016,7,14,19,0,266.0,24.0,0.8,15.0,43.0,18.91,7.49
2016,7,14,19,15,133.0,12.0,0.75,14.0,21.5,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,25.0,55.52,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,50.0,145.57,94.32
2016,7,15,5,45,431.5,32.0,0.95,11.0,92.5,209.29,159.85
2016,7,15,6,0,536.0,40.0,1.0,12.0,135.0,278.7,220.97
2016,7,15,6,15,600.0,46.0,0.95,12.5,184.0,340.12,274.61
2016,7,15,6,30,664.0,52.0,0.9,13.0,233.0,406.8,330.35
2016,7,15,6,45,707.5,56.0,0.9,13.5,285.5,464.85,377.35
2016,7,15,7,0,751.0,60.0,0.9,14.0,338.0,525.66,424.52
2016,7,15,7,15,781.0,63.5,0.85,14.5,390.5,579.77,464.3
2016,7,15,7,30,811.0,67.0,0.8,15.0,443.0,634.88,502.76
2016,7,15,7,45,834.5,69.5,0.8,16.0,494.5,680.55,531.26
2016,7,15,8,0,858.0,72.0,0.8,17.0,546.0,730.39,561.9
2016,7,15,8,15,874.5,74.0,0.8,17.5,595.0,773.84,588.3
2016,7,15,8,30,891.0,76.0,0.8,18.0,644.0,816.22,613.51
2016,7,15,8,45,904.5,78.0,0.85,18.5,689.0,854.74,636.53
2016,7,15,9,0,918.0,80.0,0.9,19.0,734.0,891.53,658.19
2016,7,15,9,15,928.0,81.5,0.9,19.5,775.0,922.69,675.11
2016,7,15,9,30,938.0,83.0,0.9,20.0,816.0,951.55,690.45
2016,7,15,9,45,942.5,86.5,0.95,21.0,850.5,974.99,701.91
2016,7,15,10,0,947.0,90.0,1.0,22.0,885.0,995.6,711.61
2016,7,15,10,15,953.0,91.0,1.05,22.0,914.0,1012.03,721.49
2016,7,15,10,30,959.0,92.0,1.1,22.0,943.0,1025.5,729.69
2016,7,15,10,45,964.0,92.5,1.15,22.5,965.5,1034.44,733.82
2016,7,15,11,0,969.0,93.0,1.2,23.0,988.0,1040.27,736.17
2016,7,15,11,15,971.5,93.5,1.2,23.0,1003.5,1040.51,735.74
2016,7,15,11,30,974.0,94.0,1.2,23.0,1019.0,1037.57,733.55
2016,7,15,11,45,976.5,93.5,1.25,23.0,1026.5,1030.47,729.86
2016,7,15,12,0,979.0,93.0,1.3,23.0,1034.0,1020.26,724.37
2016,7,15,12,15,979.0,93.0,1.3,23.0,1034.0,1005.13,715.07
2016,7,15,12,30,979.0,93.0,1.3,23.0,1034.0,987.06,704.06
2016,7,15,12,45,974.0,95.5,1.3,23.0,1025.5,964.06,690.03
2016,7,15,13,0,969.0,98.0,1.3,23.0,1017.0,938.47,674.41
2016,7,15,13,15,966.5,97.5,1.3,22.5,1001.5,909.68,658.01
2016,7,15,13,30,964.0,97.0,1.3,22.0,986.0,878.46,639.92
2016,7,15,13,45,962.0,95.0,1.3,22.0,964.0,843.93,618.31
2016,7,15,14,0,960.0,93.0,1.3,22.0,942.0,807.22,595.11
2016,7,15,14,15,954.5,92.0,1.25,21.5,912.5,766.92,569.84
2016,7,15,14,30,949.0,91.0,1.2,21.0,883.0,725.01,543.19
2016,7,15,14,45,942.0,89.0,1.2,21.0,847.5,679.79,511.6
2016,7,15,15,0,935.0,87.0,1.2,21.0,812.0,633.46,478.02
2016,7,15,15,15,925.0,85.5,1.15,21.0,771.0,585.04,441.61
2016,7,15,15,30,915.0,84.0,1.1,21.0,730.0,536.17,403.91
2016,7,15,15,45,901.5,82.0,1.1,21.0,684.0,485.02,363.8
2016,7,15,16,0,888.0,80.0,1.1,21.0,638.0,434.18,322.71
2016,7,15,16,15,870.5,77.5,1.1,20.5,589.0,381.98,280.03
2016,7,15,16,30,853.0,75.0,1.1,20.0,540.0,330.9,237.05
2016,7,15,16,45,829.0,72.5,1.1,19.5,488.0,275.1,189.83
2016,7,15,17,0,805.0,70.0,1.1,19.0,436.0,225.8,147.56
2016,7,15,17,15,773.5,66.5,1.05,18.5,383.0,176.84,106.93
2016,7,15,17,30,742.0,63.0,1.0,18.0,330.0,131.19,71.86
2016,7,15,17,45,693.5,59.0,0.95,17.5,277.5,87.51,44.32
2016,7,15,18,0,645.0,55.0,0.9,17.0,225.0,49.1,29.31
2016,7,15,18,15,575.0,48.5,0.85,16.0,175.5,33.3,23.94
2016,7,15,18,30,505.0,42.0,0.8,15.0,126.0,30.32,21.12
2016,7,15,18,45,384.5,33.0,0.75,14.0,84.0,24.85,15.8
2016,7,15,19,0,264.0,24.0,0.7,13.0,42.0,19.01,7.31
2016,7,15,19,15,132.0,12.0,0.7,12.5,21.0,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,5,15,139.0,12.5,0.9,11.5,23.5,49.22,0.0
2016,7,16,5,30,278.0,25.0,0.9,12.0,47.0,130.18,81.76
2016,7,16,5,45,391.5,34.0,0.9,12.5,89.0,196.53,149.03
2016,7,16,6,0,505.0,43.0,0.9,13.0,131.0,271.58,214.3
2016,7,16,6,15,572.0,49.0,0.9,13.5,180.0,332.42,267.22
2016,7,16,6,30,639.0,55.0,0.9,14.0,229.0,396.65,321.08
2016,7,16,6,45,524.0,85.5,0.9,14.5,247.5,399.59,324.13
2016,7,16,7,0,409.0,116.0,0.9,15.0,266.0,385.62,312.62
2016,7,16,7,15,604.0,92.5,0.9,15.5,352.0,502.54,404.6
2016,7,16,7,30,799.0,69.0,0.9,16.0,438.0,628.14,498.01
2016,7,16,7,45,404.0,124.0,0.9,16.5,311.5,437.22,348.78
2016,7,16,8,0,9.0,179.0,0.9,17.0,185.0,185.03,144.37
2016,7,16,8,15,447.5,128.0,0.9,17.5,412.5,507.18,403.44
2016,7,16,8,30,886.0,77.0,0.9,18.0,640.0,812.34,616.13
2016,7,16,8,45,901.5,77.5,0.95,18.5,685.5,850.72,635.6
2016,7,16,9,0,917.0,78.0,1.0,19.0,731.0,887.52,657.35
2016,7,16,9,15,506.5,222.0,1.0,19.5,586.5,702.95,528.04
2016,7,16,9,30,96.0,366.0,1.0,20.0,442.0,465.02,348.76
2016,7,16,9,45,520.5,227.0,1.05,20.5,661.5,740.45,555.53
2016,7,16,10,0,945.0,88.0,1.1,21.0,881.0,990.76,716.51
2016,7,16,10,15,951.0,89.0,1.15,21.0,910.0,1007.22,723.24
2016,7,16,10,30,957.0,90.0,1.2,21.0,939.0,1020.72,731.49
2016,7,16,10,45,961.0,91.0,1.25,21.5,961.5,1029.24,735.36
2016,7,16,11,0,965.0,92.0,1.3,22.0,984.0,1034.64,737.45
2016,7,16,11,15,968.0,92.5,1.3,22.0,999.0,1035.39,737.34
2016,7,16,11,30,971.0,93.0,1.3,22.0,1014.0,1032.98,735.45
2016,7,16,11,45,972.5,93.5,1.35,22.5,1022.0,1025.96,730.32
2016,7,16,12,0,974.0,94.0,1.4,23.0,1030.0,1015.84,723.39
2016,7,16,12,15,974.5,94.0,1.4,22.5,1030.0,1001.24,715.75
2016,7,16,12,30,975.0,94.0,1.4,22.0,1030.0,983.69,706.33
2016,7,16,12,45,971.0,96.0,1.45,22.0,1021.5,961.17,693.21
2016,7,16,13,0,967.0,98.0,1.5,22.0,1013.0,936.02,678.39
2016,7,16,13,15,964.5,97.5,1.5,22.0,998.0,907.26,660.51
2016,7,16,13,30,962.0,97.0,1.5,22.0,983.0,876.08,641.02
2016,7,16,13,45,958.0,96.0,1.5,22.0,960.5,840.97,618.83
2016,7,16,14,0,954.0,95.0,1.5,22.0,938.0,803.8,595.14
2016,7,16,14,15,948.5,94.0,1.45,22.0,909.0,763.68,568.75
2016,7,16,14,30,943.0,93.0,1.4,22.0,880.0,721.96,541.08
2016,7,16,14,45,935.5,92.0,1.4,22.0,844.5,677.54,509.76
2016,7,16,15,0,928.0,91.0,1.4,22.0,809.0,632.05,476.64
2016,7,16,15,15,918.0,89.0,1.35,21.5,768.5,583.43,440.9
2016,7,16,15,30,908.0,87.0,1.3,21.0,728.0,534.37,403.74
2016,7,16,15,45,894.5,85.0,1.3,21.0,682.0,483.49,363.62
2016,7,16,16,0,881.0,83.0,1.3,21.0,636.0,432.93,322.54
2016,7,16,16,15,863.5,80.5,1.25,20.5,587.0,381.02,279.75
2016,7,16,16,30,846.0,78.0,1.2,20.0,538.0,330.23,236.77
2016,7,16,16,45,822.5,75.0,1.2,19.5,486.0,274.45,189.52
2016,7,16,17,0,799.0,72.0,1.2,19.0,434.0,225.13,147.23
2016,7,16,17,15,767.0,68.0,1.15,18.5,381.0,175.94,106.49
2016,7,16,17,30,735.0,64.0,1.1,18.0,328.0,130.13,71.41
2016,7,16,17,45,689.5,59.5,1.1,17.5,276.0,86.57,44.04
2016,7,16,18,0,644.0,55.0,1.1,17.0,224.0,47.99,29.18
2016,7,16,18,15,573.5,48.5,1.0,16.0,174.5,33.37,24.0
2016,7,16,18,30,503.0,42.0,0.9,15.0,125.0,30.41,21.18
2016,7,16,18,45,387.0,32.5,0.85,14.5,83.5,24.47,15.4
2016,7,16,19,0,271.0,23.0,0.8,14.0,42.0,18.11,6.26
2016,7,16,19,15,135.5,11.5,0.8,13.5,21.0,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,5,15,172.5,11.0,0.85,11.0,24.0,56.36,0.0
2016,7,17,5,30,345.0,22.0,0.9,11.0,48.0,143.52,87.88
2016,7,17,5,45,454.5,29.5,0.95,11.5,91.0,210.28,159.28
2016,7,17,6,0,564.0,37.0,1.0,12.0,134.0,285.1,225.31
2016,7,17,6,15,316.5,69.0,0.95,12.0,127.0,236.4,191.79
2016,7,17,6,30,69.0,101.0,0.9,12.0,120.0,143.78,116.73
2016,7,17,6,45,74.5,122.5,0.9,12.5,147.0,172.37,140.95
2016,7,17,7,0,80.0,144.0,0.9,13.0,174.0,201.13,164.24
2016,7,17,7,15,203.0,158.0,0.9,13.5,248.0,310.79,253.89
2016,7,17,7,30,326.0,172.0,0.9,14.0,322.0,415.88,336.35
2016,7,17,7,45,167.0,173.5,0.9,15.0,250.5,306.81,246.61
2016,7,17,8,0,8.0,175.0,0.9,16.0,179.0,180.1,141.52
2016,7,17,8,15,196.0,212.0,0.95,16.5,336.0,380.89,303.2
2016,7,17,8,30,384.0,249.0,1.0,17.0,493.0,588.19,457.16
2016,7,17,8,45,421.0,254.5,1.05,17.5,539.5,643.59,493.54
2016,7,17,9,0,458.0,260.0,1.1,18.0,586.0,691.15,525.49
2016,7,17,9,15,273.0,311.5,1.1,18.0,509.0,581.93,442.42
2016,7,17,9,30,88.0,363.0,1.1,18.0,432.0,454.45,345.05
2016,7,17,9,45,515.5,227.5,1.15,18.5,657.0,732.53,555.53
2016,7,17,10,0,943.0,92.0,1.2,19.0,882.0,992.37,724.89
2016,7,17,10,15,948.5,93.0,1.2,19.0,911.0,1008.3,730.38
2016,7,17,10,30,954.0,94.0,1.2,19.0,940.0,1021.28,737.45
2016,7,17,10,45,957.5,95.5,1.3,19.5,962.0,1029.8,742.27
2016,7,17,11,0,961.0,97.0,1.4,20.0,984.0,1035.19,745.23
2016,7,17,11,15,963.5,97.5,1.4,20.0,998.5,1035.42,744.79
2016,7,17,11,30,966.0,98.0,1.4,20.0,1013.0,1032.5,742.56
2016,7,17,11,45,966.5,98.5,1.45,20.0,1020.0,1024.52,738.15
2016,7,17,12,0,967.0,99.0,1.5,20.0,1027.0,1013.47,731.92
2016,7,17,12,15,966.5,99.0,1.5,20.0,1026.5,997.99,722.21
2016,7,17,12,30,966.0,99.0,1.5,20.0,1026.0,979.61,710.75
2016,7,17,12,45,961.5,101.0,1.55,20.0,1017.0,956.78,697.23
2016,7,17,13,0,957.0,103.0,1.6,20.0,1008.0,931.37,682.0
2016,7,17,13,15,954.0,102.0,1.6,19.5,992.5,901.92,664.7
2016,7,17,13,30,951.0,101.0,1.6,19.0,977.0,870.12,645.73
2016,7,17,13,45,947.0,100.0,1.65,19.0,954.0,835.3,623.91
2016,7,17,14,0,943.0,99.0,1.7,19.0,931.0,798.46,600.48
2016,7,17,14,15,936.5,97.5,1.7,19.0,901.5,757.52,573.5
2016,7,17,14,30,930.0,96.0,1.7,19.0,872.0,715.07,545.2
2016,7,17,14,45,923.0,94.0,1.7,19.0,836.5,670.53,512.95
2016,7,17,15,0,916.0,92.0,1.7,19.0,801.0,624.91,479.05
2016,7,17,15,15,905.0,90.0,1.7,18.5,759.5,576.23,442.83
2016,7,17,15,30,894.0,88.0,1.7,18.0,718.0,527.22,405.19
2016,7,17,15,45,882.0,85.0,1.7,17.5,672.5,476.75,365.2
2016,7,17,16,0,870.0,82.0,1.7,17.0,627.0,426.47,324.02
2016,7,17,16,15,852.0,79.5,1.7,16.5,578.0,374.9,280.63
2016,7,17,16,30,834.0,77.0,1.7,16.0,529.0,324.5,237.09
2016,7,17,16,45,812.0,73.0,1.7,15.5,478.0,268.81,188.82
2016,7,17,17,0,790.0,69.0,1.7,15.0,427.0,219.44,145.56
2016,7,17,17,15,758.0,65.5,1.7,14.5,374.5,171.13,104.81
2016,7,17,17,30,726.0,62.0,1.7,14.0,322.0,126.19,69.9
2016,7,17,17,45,683.5,57.0,1.7,13.5,270.5,82.83,42.22
2016,7,17,18,0,641.0,52.0,1.7,13.0,219.0,44.11,27.24
2016,7,17,18,15,572.0,45.5,1.65,12.5,170.5,30.95,22.19
2016,7,17,18,30,503.0,39.0,1.6,12.0,122.0,27.84,19.15
2016,7,17,18,45,388.5,30.5,1.55,11.5,81.0,22.71,14.04
2016,7,17,19,0,274.0,22.0,1.5,11.0,40.0,17.22,5.35
2016,7,17,19,15,137.0,11.0,1.45,10.5,20.0,10.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,10.0,22.5,49.61,0.0
2016,7,18,5,30,292.0,23.0,1.1,10.0,45.0,130.38,77.74
2016,7,18,5,45,409.0,31.0,1.15,10.5,87.0,198.06,150.56
2016,7,18,6,0,526.0,39.0,1.2,11.0,129.0,273.74,217.45
2016,7,18,6,15,590.5,45.0,1.15,11.5,177.5,331.86,269.06
2016,7,18,6,30,655.0,51.0,1.1,12.0,226.0,398.15,325.25
2016,7,18,6,45,379.5,98.0,1.1,12.5,204.5,330.85,271.77
2016,7,18,7,0,104.0,145.0,1.1,13.0,183.0,223.48,182.32
2016,7,18,7,15,245.5,152.5,1.05,13.5,260.0,330.98,270.94
2016,7,18,7,30,387.0,160.0,1.0,14.0,337.0,451.38,364.95
2016,7,18,7,45,621.0,114.0,1.0,14.5,436.5,583.83,466.63
2016,7,18,8,0,855.0,68.0,1.0,15.0,536.0,720.46,563.04
2016,7,18,8,15,870.5,70.0,1.0,15.5,584.0,763.14,588.41
2016,7,18,8,30,886.0,72.0,1.0,16.0,632.0,804.68,613.61
2016,7,18,8,45,899.5,73.0,1.0,16.5,676.5,842.04,635.54
2016,7,18,9,0,913.0,74.0,1.0,17.0,721.0,877.7,656.04
2016,7,18,9,15,922.5,75.5,1.0,17.0,761.0,908.44,674.3
2016,7,18,9,30,932.0,77.0,1.0,17.0,801.0,936.86,691.02
2016,7,18,9,45,934.5,80.5,1.05,17.5,834.5,958.5,702.93
2016,7,18,10,0,937.0,84.0,1.1,18.0,868.0,977.25,713.08
2016,7,18,10,15,942.5,85.0,1.15,18.0,896.5,993.21,722.9
2016,7,18,10,30,948.0,86.0,1.2,18.0,925.0,1006.24,730.97
2016,7,18,10,45,951.5,87.0,1.25,18.5,947.0,1014.31,734.66
2016,7,18,11,0,955.0,88.0,1.3,19.0,969.0,1019.28,736.55
2016,7,18,11,15,958.0,88.5,1.35,19.0,983.5,1020.11,737.36
2016,7,18,11,30,961.0,89.0,1.4,19.0,998.0,1017.79,736.35
2016,7,18,11,45,962.0,89.0,1.45,19.5,1005.5,1009.93,730.56
2016,7,18,12,0,963.0,89.0,1.5,20.0,1013.0,999.0,722.97
2016,7,18,12,15,963.0,89.0,1.5,20.0,1012.5,984.14,713.6
2016,7,18,12,30,963.0,89.0,1.5,20.0,1012.0,966.35,702.47
2016,7,18,12,45,964.5,87.0,1.55,20.0,1005.0,945.12,689.89
2016,7,18,13,0,966.0,85.0,1.6,20.0,998.0,921.09,675.48
2016,7,18,13,15,963.5,84.5,1.6,19.5,983.0,892.41,658.59
2016,7,18,13,30,961.0,84.0,1.6,19.0,968.0,861.29,639.99
2016,7,18,13,45,959.0,82.0,1.65,19.0,946.5,826.85,618.34
2016,7,18,14,0,957.0,80.0,1.7,19.0,925.0,790.22,594.97
2016,7,18,14,15,952.0,79.0,1.7,19.0,896.0,750.37,568.67
2016,7,18,14,30,947.0,78.0,1.7,19.0,867.0,708.86,540.95
2016,7,18,14,45,941.5,76.0,1.7,19.0,832.5,664.64,509.38
2016,7,18,15,0,936.0,74.0,1.7,19.0,798.0,619.18,475.46
2016,7,18,15,15,927.0,72.5,1.65,18.5,757.5,571.23,439.32
2016,7,18,15,30,918.0,71.0,1.6,18.0,717.0,522.73,401.66
2016,7,18,15,45,907.5,68.5,1.6,18.0,672.0,472.33,360.88
2016,7,18,16,0,897.0,66.0,1.6,18.0,627.0,421.97,318.91
2016,7,18,16,15,881.0,64.0,1.55,17.5,578.5,370.33,275.27
2016,7,18,16,30,865.0,62.0,1.5,17.0,530.0,319.66,231.31
2016,7,18,16,45,845.5,59.5,1.5,17.0,479.5,268.82,186.39
2016,7,18,17,0,826.0,57.0,1.5,17.0,429.0,219.69,143.04
2016,7,18,17,15,797.0,54.0,1.45,16.5,376.5,170.52,101.7
2016,7,18,17,30,768.0,51.0,1.4,16.0,324.0,124.31,66.09
2016,7,18,17,45,727.5,47.0,1.4,15.5,272.5,75.57,34.74
2016,7,18,18,0,687.0,43.0,1.4,15.0,221.0,35.53,26.14
2016,7,18,18,15,623.0,38.0,1.35,14.5,172.5,27.21,18.66
2016,7,18,18,30,559.0,33.0,1.3,14.0,124.0,24.8,16.29
2016,7,18,18,45,449.0,26.0,1.3,13.5,82.5,20.37,11.86
2016,7,18,19,0,339.0,19.0,1.3,13.0,41.0,15.7,3.81
2016,7,18,19,15,169.5,9.5,1.25,12.5,20.5,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,19,5,15,182.5,10.0,1.0,9.5,23.0,57.4,0.0
2016,7,19,5,30,365.0,20.0,1.0,10.0,46.0,145.71,83.4
2016,7,19,5,45,473.5,26.5,1.0,10.5,88.5,212.27,160.33
2016,7,19,6,0,582.0,33.0,1.0,11.0,131.0,285.95,226.1
2016,7,19,6,15,643.5,38.0,0.95,11.5,180.5,346.66,279.88
2016,7,19,6,30,705.0,43.0,0.9,12.0,230.0,412.54,335.6
2016,7,19,6,45,746.0,46.0,0.9,12.5,282.0,465.97,379.63
2016,7,19,7,0,787.0,49.0,0.9,13.0,334.0,525.46,426.33
2016,7,19,7,15,814.5,52.0,0.9,13.5,386.5,578.79,466.37
2016,7,19,7,30,842.0,55.0,0.9,14.0,439.0,632.96,504.54
2016,7,19,7,45,862.5,57.0,0.9,14.5,490.0,681.49,536.37
2016,7,19,8,0,883.0,59.0,0.9,15.0,541.0,729.73,567.2
2016,7,19,8,15,898.0,60.5,0.9,15.5,589.5,772.5,593.5
2016,7,19,8,30,913.0,62.0,0.9,16.0,638.0,814.06,618.48
2016,7,19,8,45,924.0,63.5,0.95,16.5,683.0,850.8,640.58
2016,7,19,9,0,935.0,65.0,1.0,17.0,728.0,885.62,661.23
2016,7,19,9,15,944.0,66.5,1.05,17.5,768.0,916.55,679.15
2016,7,19,9,30,953.0,68.0,1.1,18.0,808.0,945.09,695.45
2016,7,19,9,45,952.0,74.5,1.15,18.5,842.0,967.28,707.63
2016,7,19,10,0,951.0,81.0,1.2,19.0,876.0,986.34,717.89
2016,7,19,10,15,956.5,82.0,1.2,19.0,904.5,1002.51,726.88
2016,7,19,10,30,962.0,83.0,1.2,19.0,933.0,1015.7,734.1
2016,7,19,10,45,964.5,84.0,1.3,19.5,954.5,1022.91,738.1
2016,7,19,11,0,967.0,85.0,1.4,20.0,976.0,1026.97,740.23
2016,7,19,11,15,969.5,85.5,1.4,20.0,991.0,1027.34,739.9
2016,7,19,11,30,972.0,86.0,1.4,20.0,1006.0,1024.52,737.73
2016,7,19,11,45,973.0,86.5,1.45,20.5,1013.0,1017.1,732.25
2016,7,19,12,0,974.0,87.0,1.5,21.0,1020.0,1006.57,724.94
2016,7,19,12,15,974.0,87.0,1.55,21.0,1020.0,991.55,716.27
2016,7,19,12,30,974.0,87.0,1.6,21.0,1020.0,973.58,705.78
2016,7,19,12,45,968.0,90.0,1.65,21.0,1010.5,950.3,691.89
2016,7,19,13,0,962.0,93.0,1.7,21.0,1001.0,924.46,676.32
2016,7,19,13,15,959.5,92.5,1.7,21.0,986.0,895.8,658.25
2016,7,19,13,30,957.0,92.0,1.7,21.0,971.0,864.73,638.52
2016,7,19,13,45,954.0,90.0,1.7,21.0,949.0,829.55,615.98
2016,7,19,14,0,951.0,88.0,1.7,21.0,927.0,792.28,591.87
2016,7,19,14,15,945.5,87.0,1.7,20.5,897.5,752.21,566.72
2016,7,19,14,30,940.0,86.0,1.7,20.0,868.0,710.54,540.08
2016,7,19,14,45,934.0,84.0,1.7,20.0,833.0,666.2,508.25
2016,7,19,15,0,928.0,82.0,1.7,20.0,798.0,620.68,474.44
2016,7,19,15,15,918.5,80.0,1.65,19.5,757.5,572.27,438.15
2016,7,19,15,30,909.0,78.0,1.6,19.0,717.0,523.38,400.39
2016,7,19,15,45,898.5,75.0,1.6,19.0,672.0,472.87,359.74
2016,7,19,16,0,888.0,72.0,1.6,19.0,627.0,422.4,317.9
2016,7,19,16,15,871.5,70.0,1.6,18.5,578.5,370.94,274.74
2016,7,19,16,30,855.0,68.0,1.6,18.0,530.0,320.5,231.27
2016,7,19,16,45,835.5,64.5,1.6,17.5,479.0,269.21,186.56
2016,7,19,17,0,816.0,61.0,1.6,17.0,428.0,219.64,143.29
2016,7,19,17,15,786.5,58.0,1.55,16.5,375.5,166.47,98.83
2016,7,19,17,30,757.0,55.0,1.5,16.0,323.0,120.8,63.8
2016,7,19,17,45,716.0,50.5,1.5,15.5,271.5,76.47,36.34
2016,7,19,18,0,675.0,46.0,1.5,15.0,220.0,36.61,27.09
2016,7,19,18,15,609.5,40.5,1.4,14.5,171.0,29.48,20.68
2016,7,19,18,30,544.0,35.0,1.3,14.0,122.0,26.76,18.0
2016,7,19,18,45,433.5,27.0,1.25,13.5,81.0,21.45,12.74
2016,7,19,19,0,323.0,19.0,1.2,13.0,40.0,15.8,3.28
2016,7,19,19,15,161.5,9.5,1.15,12.5,20.0,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,183.0,9.5,0.95,9.5,22.0,56.72,0.0
2016,7,20,5,30,366.0,19.0,1.0,10.0,44.0,143.95,78.49
2016,7,20,5,45,471.5,26.0,1.05,11.0,86.5,210.2,157.98
2016,7,20,6,0,577.0,33.0,1.1,12.0,129.0,282.97,222.83
2016,7,20,6,15,639.0,37.5,1.05,12.5,178.0,342.99,276.07
2016,7,20,6,30,701.0,42.0,1.0,13.0,227.0,408.23,331.35
2016,7,20,6,45,742.0,45.0,1.0,13.5,279.0,461.43,375.28
2016,7,20,7,0,783.0,48.0,1.0,14.0,331.0,520.74,421.91
2016,7,20,7,15,811.0,51.0,1.0,14.5,383.0,574.23,462.15
2016,7,20,7,30,839.0,54.0,1.0,15.0,435.0,628.61,500.6
2016,7,20,7,45,859.5,56.0,1.0,15.5,486.0,677.06,532.45
2016,7,20,8,0,880.0,58.0,1.0,16.0,537.0,725.21,563.3
2016,7,20,8,15,895.5,59.5,1.0,16.5,586.0,768.31,589.88
2016,7,20,8,30,911.0,61.0,1.0,17.0,635.0,810.23,615.17
2016,7,20,8,45,923.0,62.5,1.0,18.0,680.0,847.78,635.88
2016,7,20,9,0,935.0,64.0,1.0,19.0,725.0,883.48,654.98
2016,7,20,9,15,944.0,65.5,1.0,19.5,765.5,914.45,671.93
2016,7,20,9,30,953.0,67.0,1.0,20.0,806.0,943.01,687.22
2016,7,20,9,45,952.5,73.5,1.05,20.5,840.0,965.72,699.61
2016,7,20,10,0,952.0,80.0,1.1,21.0,874.0,985.29,710.09
2016,7,20,10,15,957.5,81.0,1.15,21.0,903.0,1001.5,719.91
2016,7,20,10,30,963.0,82.0,1.2,21.0,932.0,1014.72,727.99
2016,7,20,10,45,968.0,82.0,1.25,21.5,954.5,1023.33,731.92
2016,7,20,11,0,973.0,82.0,1.3,22.0,977.0,1028.8,734.06
2016,7,20,11,15,975.5,82.5,1.35,22.0,992.5,1029.19,734.59
2016,7,20,11,30,978.0,83.0,1.4,22.0,1008.0,1026.38,733.28
2016,7,20,11,45,980.5,82.5,1.45,22.5,1015.5,1019.36,728.08
2016,7,20,12,0,983.0,82.0,1.5,23.0,1023.0,1009.19,721.04
2016,7,20,12,15,983.5,82.0,1.5,23.0,1023.0,994.54,711.93
2016,7,20,12,30,984.0,82.0,1.5,23.0,1023.0,976.89,701.04
2016,7,20,12,45,981.5,83.0,1.55,23.0,1015.0,954.6,687.99
2016,7,20,13,0,979.0,84.0,1.6,23.0,1007.0,929.59,673.18
2016,7,20,13,15,976.5,83.5,1.6,23.0,992.0,900.52,655.06
2016,7,20,13,30,974.0,83.0,1.6,23.0,977.0,868.97,635.29
2016,7,20,13,45,971.0,82.0,1.65,23.0,954.5,834.22,613.83
2016,7,20,14,0,968.0,81.0,1.7,23.0,932.0,797.31,590.7
2016,7,20,14,15,962.5,80.0,1.7,22.5,903.0,756.63,565.39
2016,7,20,14,30,957.0,79.0,1.7,22.0,874.0,714.3,538.57
2016,7,20,14,45,950.5,77.5,1.7,22.0,838.5,669.42,506.79
2016,7,20,15,0,944.0,76.0,1.7,22.0,803.0,623.35,472.81
2016,7,20,15,15,934.5,74.5,1.7,21.5,762.5,574.69,436.85
2016,7,20,15,30,925.0,73.0,1.7,21.0,722.0,525.51,399.29
2016,7,20,15,45,913.0,71.0,1.7,21.0,676.5,474.47,358.38
2016,7,20,16,0,901.0,69.0,1.7,21.0,631.0,423.59,316.38
2016,7,20,16,15,884.5,67.0,1.7,20.5,582.0,371.49,272.9
2016,7,20,16,30,868.0,65.0,1.7,20.0,533.0,320.4,229.1
2016,7,20,16,45,846.5,62.5,1.7,19.5,481.5,268.82,184.41
2016,7,20,17,0,825.0,60.0,1.7,19.0,430.0,219.15,141.37
2016,7,20,17,15,795.0,57.0,1.65,18.0,377.0,169.81,100.59
2016,7,20,17,30,765.0,54.0,1.6,17.0,324.0,119.31,62.13
2016,7,20,17,45,723.0,49.5,1.6,16.5,272.0,74.55,34.87
2016,7,20,18,0,681.0,45.0,1.6,16.0,220.0,34.37,24.98
2016,7,20,18,15,614.5,40.0,1.55,15.0,170.5,29.12,20.3
2016,7,20,18,30,548.0,35.0,1.5,14.0,121.0,26.86,18.07
2016,7,20,18,45,434.5,27.0,1.45,13.5,79.5,21.55,12.78
2016,7,20,19,0,321.0,19.0,1.4,13.0,38.0,15.92,2.62
2016,7,20,19,15,160.5,9.5,1.35,12.5,19.0,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.0,1.2,10.5,21.5,53.93,0.0
2016,7,21,5,30,343.0,20.0,1.2,11.0,43.0,136.66,69.87
2016,7,21,5,45,454.5,27.5,1.3,11.5,85.0,205.0,153.52
2016,7,21,6,0,566.0,35.0,1.4,12.0,127.0,279.87,220.6
2016,7,21,6,15,629.5,40.0,1.35,12.0,176.5,340.7,275.3
2016,7,21,6,30,693.0,45.0,1.3,12.0,226.0,406.82,332.39
2016,7,21,6,45,735.0,48.5,1.3,12.5,278.0,464.5,380.23
2016,7,21,7,0,777.0,52.0,1.3,13.0,330.0,521.03,425.3
2016,7,21,7,15,805.0,55.0,1.25,13.5,382.5,574.2,465.51
2016,7,21,7,30,833.0,58.0,1.2,14.0,435.0,628.28,504.07
2016,7,21,7,45,854.0,60.0,1.2,15.0,486.0,676.81,535.36
2016,7,21,8,0,875.0,62.0,1.2,16.0,537.0,725.1,565.56
2016,7,21,8,15,890.0,64.0,1.2,16.5,585.5,768.19,592.37
2016,7,21,8,30,905.0,66.0,1.2,17.0,634.0,810.08,617.85
2016,7,21,8,45,916.5,67.5,1.25,17.5,678.5,847.01,640.2
2016,7,21,9,0,928.0,69.0,1.3,18.0,723.0,882.07,661.11
2016,7,21,9,15,937.0,70.0,1.3,18.0,763.5,912.28,679.17
2016,7,21,9,30,946.0,71.0,1.3,18.0,804.0,940.12,695.65
2016,7,21,9,45,952.0,73.0,1.3,18.5,838.5,963.75,708.03
2016,7,21,10,0,958.0,75.0,1.3,19.0,873.0,984.57,718.6
2016,7,21,10,15,963.5,75.5,1.3,19.5,902.0,1000.38,726.01
2016,7,21,10,30,969.0,76.0,1.3,20.0,931.0,1013.18,731.63
2016,7,21,10,45,973.0,76.5,1.35,20.5,953.0,1021.45,735.36
2016,7,21,11,0,977.0,77.0,1.4,21.0,975.0,1026.55,737.25
2016,7,21,11,15,980.0,77.5,1.45,21.0,990.5,1027.47,738.08
2016,7,21,11,30,983.0,78.0,1.5,21.0,1006.0,1025.17,737.04
2016,7,21,11,45,984.5,78.0,1.55,21.0,1013.5,1017.71,732.88
2016,7,21,12,0,986.0,78.0,1.6,21.0,1021.0,1007.09,726.85
2016,7,21,12,15,986.5,78.0,1.65,21.0,1021.0,992.43,718.33
2016,7,21,12,30,987.0,78.0,1.7,21.0,1021.0,974.73,707.95
2016,7,21,12,45,978.5,83.5,1.75,21.0,1012.0,951.46,693.98
2016,7,21,13,0,970.0,89.0,1.8,21.0,1003.0,925.64,678.35
2016,7,21,13,15,967.5,88.5,1.8,20.5,988.0,896.75,661.32
2016,7,21,13,30,965.0,88.0,1.8,20.0,973.0,865.4,642.55
2016,7,21,13,45,963.0,86.5,1.85,20.0,951.0,831.18,620.97
2016,7,21,14,0,961.0,85.0,1.9,20.0,929.0,794.75,597.68
2016,7,21,14,15,956.0,84.0,1.9,19.5,900.0,754.62,572.25
2016,7,21,14,30,951.0,83.0,1.9,19.0,871.0,712.81,545.28
2016,7,21,14,45,946.0,80.0,1.9,19.0,836.5,667.67,512.59
2016,7,21,15,0,941.0,77.0,1.9,19.0,802.0,621.24,477.82
2016,7,21,15,15,932.0,75.5,1.85,18.5,761.0,572.93,441.25
2016,7,21,15,30,923.0,74.0,1.8,18.0,720.0,524.07,403.12
2016,7,21,15,45,913.5,71.0,1.8,18.0,675.5,473.29,361.83
2016,7,21,16,0,904.0,68.0,1.8,18.0,631.0,422.45,319.25
2016,7,21,16,15,888.0,66.0,1.75,17.5,581.5,370.35,275.04
2016,7,21,16,30,872.0,64.0,1.7,17.0,532.0,319.22,230.52
2016,7,21,16,45,854.0,60.5,1.7,17.0,481.0,267.45,184.67
2016,7,21,17,0,836.0,57.0,1.7,17.0,430.0,217.25,140.37
2016,7,21,17,15,807.0,54.0,1.65,16.5,377.0,167.56,98.79
2016,7,21,17,30,778.0,51.0,1.6,16.0,324.0,120.83,63.29
2016,7,21,17,45,738.0,47.0,1.55,15.5,272.0,71.7,32.71
2016,7,21,18,0,698.0,43.0,1.5,15.0,220.0,31.25,22.31
2016,7,21,18,15,633.0,38.0,1.4,14.0,170.5,27.45,18.9
2016,7,21,18,30,568.0,33.0,1.3,13.0,121.0,25.07,16.56
2016,7,21,18,45,456.0,25.5,1.25,12.5,79.5,20.17,11.61
2016,7,21,19,0,344.0,18.0,1.2,12.0,38.0,14.97,1.33
2016,7,21,19,15,172.0,9.0,1.15,11.5,19.0,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.5,53.78,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,41.0,136.19,64.71
2016,7,22,5,45,458.5,26.5,0.85,11.0,83.5,204.54,152.47
2016,7,22,6,0,569.0,34.0,0.9,12.0,126.0,278.97,218.72
2016,7,22,6,15,633.5,39.0,0.9,12.5,175.5,340.26,273.0
2016,7,22,6,30,698.0,44.0,0.9,13.0,225.0,406.98,329.57
2016,7,22,6,45,740.5,47.5,0.95,14.0,277.5,465.11,376.76
2016,7,22,7,0,783.0,51.0,1.0,15.0,330.0,522.15,421.14
2016,7,22,7,15,812.0,54.0,1.0,15.5,383.0,576.21,461.73
2016,7,22,7,30,841.0,57.0,1.0,16.0,436.0,631.25,500.79
2016,7,22,7,45,862.5,59.0,1.05,16.5,488.0,680.47,533.56
2016,7,22,8,0,884.0,61.0,1.1,17.0,540.0,729.46,565.46
2016,7,22,8,15,900.0,63.0,1.1,17.5,589.0,773.67,592.76
2016,7,22,8,30,916.0,65.0,1.1,18.0,638.0,816.72,618.74
