Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,8,45,928.0,66.5,1.15,19.0,683.5,854.42,640.17
2016,7,22,9,0,940.0,68.0,1.2,20.0,729.0,890.25,660.07
2016,7,22,9,15,949.5,69.5,1.2,20.5,770.0,921.78,677.41
2016,7,22,9,30,959.0,71.0,1.2,21.0,811.0,950.91,693.08
2016,7,22,9,45,952.5,80.0,1.25,21.5,844.0,970.9,703.67
2016,7,22,10,0,946.0,89.0,1.3,22.0,877.0,987.5,712.24
2016,7,22,10,15,952.0,90.0,1.35,22.0,906.0,1004.05,722.27
2016,7,22,10,30,958.0,91.0,1.4,22.0,935.0,1017.62,730.51
2016,7,22,10,45,963.0,91.5,1.45,22.5,958.0,1026.65,734.63
2016,7,22,11,0,968.0,92.0,1.5,23.0,981.0,1032.54,736.94
2016,7,22,11,15,971.0,92.5,1.5,23.0,996.0,1033.32,736.83
2016,7,22,11,30,974.0,93.0,1.5,23.0,1011.0,1030.89,734.92
2016,7,22,11,45,976.0,92.5,1.55,23.5,1019.0,1023.32,729.32
2016,7,22,12,0,978.0,92.0,1.6,24.0,1027.0,1012.6,721.91
2016,7,22,12,15,978.0,92.0,1.65,24.0,1026.5,997.44,713.2
2016,7,22,12,30,978.0,92.0,1.7,24.0,1026.0,979.3,702.68
2016,7,22,12,45,977.5,91.5,1.75,24.5,1018.0,957.33,688.39
2016,7,22,13,0,977.0,91.0,1.8,25.0,1010.0,932.57,672.36
2016,7,22,13,15,974.0,90.5,1.8,24.5,994.5,903.03,655.24
2016,7,22,13,30,971.0,90.0,1.8,24.0,979.0,871.04,636.42
2016,7,22,13,45,967.0,89.0,1.8,24.0,956.0,835.5,613.87
2016,7,22,14,0,963.0,88.0,1.8,24.0,933.0,797.87,589.77
2016,7,22,14,15,957.0,87.0,1.8,23.5,903.0,756.9,564.3
2016,7,22,14,30,951.0,86.0,1.8,23.0,873.0,714.33,537.35
2016,7,22,14,45,943.0,84.5,1.85,23.0,837.0,668.63,504.97
2016,7,22,15,0,935.0,83.0,1.9,23.0,801.0,621.88,470.79
2016,7,22,15,15,924.5,81.0,1.85,22.5,759.5,572.5,434.04
2016,7,22,15,30,914.0,79.0,1.8,22.0,718.0,522.71,395.86
2016,7,22,15,45,885.5,83.0,1.8,21.5,669.0,470.07,354.53
2016,7,22,16,0,857.0,87.0,1.8,21.0,620.0,419.07,313.26
2016,7,22,16,15,838.5,84.5,1.75,20.5,570.5,367.77,270.47
2016,7,22,16,30,820.0,82.0,1.7,20.0,521.0,313.46,224.45
2016,7,22,16,45,782.5,82.0,1.7,20.0,467.0,262.3,180.55
2016,7,22,17,0,745.0,82.0,1.7,20.0,413.0,214.78,140.1
2016,7,22,17,15,709.5,77.0,1.65,19.0,360.5,163.61,98.72
2016,7,22,17,30,674.0,72.0,1.6,18.0,308.0,119.31,66.0
2016,7,22,17,45,623.5,66.0,1.55,17.5,256.5,77.29,41.07
2016,7,22,18,0,573.0,60.0,1.5,17.0,205.0,40.82,30.55
2016,7,22,18,15,498.0,52.0,1.4,16.0,157.0,36.99,27.13
2016,7,22,18,30,423.0,44.0,1.3,15.0,109.0,32.92,23.25
2016,7,22,18,45,302.5,32.5,1.25,14.5,70.0,25.16,15.64
2016,7,22,19,0,182.0,21.0,1.2,14.0,31.0,16.8,0.97
2016,7,22,19,15,91.0,10.5,1.15,13.5,15.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.5,0.65,10.5,16.0,29.31,0.0
2016,7,23,5,30,142.0,23.0,0.6,11.0,32.0,79.7,33.05
2016,7,23,5,45,254.0,37.0,0.6,12.0,71.0,146.77,109.07
2016,7,23,6,0,366.0,51.0,0.6,13.0,110.0,218.95,171.46
2016,7,23,6,15,440.5,61.5,0.6,13.5,157.0,281.59,225.38
2016,7,23,6,30,515.0,72.0,0.6,14.0,204.0,350.67,282.88
2016,7,23,6,45,573.0,78.0,0.6,15.0,256.0,412.03,331.8
2016,7,23,7,0,631.0,84.0,0.6,16.0,308.0,477.52,381.78
2016,7,23,7,15,668.0,90.0,0.6,16.5,360.5,533.76,423.42
2016,7,23,7,30,705.0,96.0,0.6,17.0,413.0,591.76,464.85
2016,7,23,7,45,736.0,99.5,0.6,18.0,465.0,644.08,499.85
2016,7,23,8,0,767.0,103.0,0.6,19.0,517.0,694.5,531.13
2016,7,23,8,15,787.5,106.5,0.65,20.0,566.0,739.83,558.5
2016,7,23,8,30,808.0,110.0,0.7,21.0,615.0,784.44,584.84
2016,7,23,8,45,820.5,114.5,0.75,22.0,659.5,822.52,606.31
2016,7,23,9,0,833.0,119.0,0.8,23.0,704.0,858.94,626.43
2016,7,23,9,15,845.0,121.5,0.85,23.5,744.5,890.85,644.61
2016,7,23,9,30,857.0,124.0,0.9,24.0,785.0,920.71,661.41
2016,7,23,9,45,868.0,125.0,0.95,25.0,820.5,940.34,670.43
2016,7,23,10,0,879.0,126.0,1.0,26.0,856.0,963.07,681.46
2016,7,23,10,15,885.5,127.5,1.05,26.5,885.0,979.5,689.88
2016,7,23,10,30,892.0,129.0,1.1,27.0,914.0,993.16,696.72
2016,7,23,10,45,854.5,156.0,1.2,27.5,923.0,993.21,696.2
2016,7,23,11,0,817.0,183.0,1.3,28.0,932.0,984.15,690.31
2016,7,23,11,15,821.0,184.0,1.3,28.0,946.5,985.51,690.77
2016,7,23,11,30,825.0,185.0,1.3,28.0,961.0,984.07,689.5
2016,7,23,11,45,805.0,199.0,1.35,28.5,961.5,969.86,679.93
2016,7,23,12,0,785.0,213.0,1.4,29.0,962.0,953.13,669.01
2016,7,23,12,15,785.0,213.0,1.45,29.0,962.0,939.2,661.22
2016,7,23,12,30,785.0,213.0,1.5,29.0,962.0,922.9,651.91
2016,7,23,12,45,799.5,201.5,1.55,29.0,959.0,906.2,642.38
2016,7,23,13,0,814.0,190.0,1.6,29.0,956.0,886.73,631.08
2016,7,23,13,15,810.5,189.0,1.65,29.0,941.0,859.3,614.67
2016,7,23,13,30,807.0,188.0,1.7,29.0,926.0,829.97,596.98
2016,7,23,13,45,792.0,191.5,1.75,29.0,901.0,794.13,574.87
2016,7,23,14,0,777.0,195.0,1.8,29.0,876.0,757.4,550.99
2016,7,23,14,15,768.5,192.5,1.8,28.5,847.0,717.43,525.12
2016,7,23,14,30,760.0,190.0,1.8,28.0,818.0,677.67,498.75
2016,7,23,14,45,774.0,173.5,1.8,28.0,790.0,638.51,471.61
2016,7,23,15,0,788.0,157.0,1.8,28.0,762.0,599.57,443.77
2016,7,23,15,15,774.0,153.5,1.8,27.5,721.5,552.78,410.13
2016,7,23,15,30,760.0,150.0,1.8,27.0,681.0,502.96,373.41
2016,7,23,15,45,772.0,134.0,1.8,26.5,642.5,456.96,338.28
2016,7,23,16,0,784.0,118.0,1.8,26.0,604.0,412.36,302.73
2016,7,23,16,15,762.5,114.0,1.75,25.5,555.0,358.66,259.46
2016,7,23,16,30,741.0,110.0,1.7,25.0,506.0,309.78,218.94
2016,7,23,16,45,732.0,100.0,1.7,24.5,458.0,260.7,177.52
2016,7,23,17,0,723.0,90.0,1.7,24.0,410.0,212.46,136.78
2016,7,23,17,15,686.0,84.5,1.6,23.0,357.5,164.91,99.14
2016,7,23,17,30,649.0,79.0,1.5,22.0,305.0,121.26,67.7
2016,7,23,17,45,608.5,70.5,1.45,21.0,254.5,78.91,42.76
2016,7,23,18,0,568.0,62.0,1.4,20.0,204.0,42.65,31.75
2016,7,23,18,15,491.5,53.5,1.3,19.0,156.0,38.47,28.05
2016,7,23,18,30,415.0,45.0,1.2,18.0,108.0,34.03,23.86
2016,7,23,18,45,289.5,33.0,1.1,17.0,69.0,25.81,15.89
2016,7,23,19,0,164.0,21.0,1.0,16.0,30.0,16.51,0.0
2016,7,23,19,15,82.0,10.5,0.95,15.0,15.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,5,15,48.5,11.5,0.65,10.5,14.5,23.52,0.0
2016,7,24,5,30,97.0,23.0,0.6,11.0,29.0,61.27,20.98
2016,7,24,5,45,199.0,40.0,0.6,12.0,66.5,131.45,97.4
2016,7,24,6,0,301.0,57.0,0.6,13.0,104.0,199.7,156.43
2016,7,24,6,15,376.5,69.0,0.6,13.5,150.5,259.98,208.26
2016,7,24,6,30,452.0,81.0,0.6,14.0,197.0,327.26,264.38
2016,7,24,6,45,523.0,87.0,0.65,14.5,249.5,394.18,318.66
2016,7,24,7,0,594.0,93.0,0.7,15.0,302.0,465.2,374.27
2016,7,24,7,15,633.0,99.5,0.7,15.5,354.0,521.78,416.55
2016,7,24,7,30,672.0,106.0,0.7,16.0,406.0,580.29,458.81
2016,7,24,7,45,710.0,107.5,0.75,17.0,459.0,634.04,495.97
2016,7,24,8,0,748.0,109.0,0.8,18.0,512.0,688.94,532.04
2016,7,24,8,15,770.0,113.0,0.8,18.5,561.5,732.45,558.86
2016,7,24,8,30,792.0,117.0,0.8,19.0,611.0,778.29,586.81
2016,7,24,8,45,802.5,123.0,0.85,20.0,655.0,815.87,608.27
2016,7,24,9,0,813.0,129.0,0.9,21.0,699.0,851.7,628.3
2016,7,24,9,15,826.0,132.0,0.9,21.5,740.0,884.55,646.53
2016,7,24,9,30,839.0,135.0,0.9,22.0,781.0,915.42,663.3
2016,7,24,9,45,816.5,155.5,0.9,23.0,808.0,930.02,668.35
2016,7,24,10,0,794.0,176.0,0.9,24.0,835.0,940.73,671.2
2016,7,24,10,15,803.0,178.0,0.9,24.5,864.0,958.7,679.98
2016,7,24,10,30,812.0,180.0,0.9,25.0,893.0,974.11,687.08
2016,7,24,10,45,775.0,208.5,0.95,25.5,903.0,973.58,685.42
2016,7,24,11,0,738.0,237.0,1.0,26.0,913.0,965.96,679.73
2016,7,24,11,15,742.5,238.5,1.05,26.0,928.0,967.77,681.35
2016,7,24,11,30,747.0,240.0,1.1,26.0,943.0,966.97,681.34
2016,7,24,11,45,719.0,260.5,1.15,26.5,941.0,951.55,671.06
2016,7,24,12,0,691.0,281.0,1.2,27.0,939.0,933.81,658.95
2016,7,24,12,15,691.0,281.0,1.2,27.0,939.0,920.23,650.53
2016,7,24,12,30,691.0,281.0,1.2,27.0,939.0,904.53,640.73
2016,7,24,12,45,715.0,263.0,1.25,27.5,939.0,890.9,632.51
2016,7,24,13,0,739.0,245.0,1.3,28.0,939.0,874.4,622.26
2016,7,24,13,15,734.0,243.5,1.3,27.5,923.5,846.31,605.71
2016,7,24,13,30,729.0,242.0,1.3,27.0,908.0,816.63,587.88
2016,7,24,13,45,696.5,254.0,1.35,27.0,878.0,776.77,561.84
2016,7,24,14,0,664.0,266.0,1.4,27.0,848.0,737.31,535.71
2016,7,24,14,15,653.5,262.0,1.4,26.5,818.5,699.43,511.33
2016,7,24,14,30,643.0,258.0,1.4,26.0,789.0,661.1,486.07
2016,7,24,14,45,641.5,246.0,1.45,26.0,757.0,620.81,458.52
2016,7,24,15,0,640.0,234.0,1.5,26.0,725.0,579.68,429.65
2016,7,24,15,15,623.0,227.5,1.45,25.5,684.0,534.54,397.27
2016,7,24,15,30,606.0,221.0,1.4,25.0,643.0,490.36,364.8
2016,7,24,15,45,620.5,199.0,1.4,24.5,606.0,446.71,332.1
2016,7,24,16,0,635.0,177.0,1.4,24.0,569.0,401.39,296.88
2016,7,24,16,15,609.0,169.5,1.35,23.5,520.5,353.41,258.82
2016,7,24,16,30,583.0,162.0,1.3,23.0,472.0,307.66,221.83
2016,7,24,16,45,587.0,142.5,1.3,22.5,428.0,261.08,183.08
2016,7,24,17,0,591.0,123.0,1.3,22.0,384.0,214.0,143.67
2016,7,24,17,15,549.5,114.0,1.25,21.0,332.5,169.54,109.23
2016,7,24,17,30,508.0,105.0,1.2,20.0,281.0,129.06,80.41
2016,7,24,17,45,479.0,90.0,1.15,19.0,234.0,88.57,55.2
2016,7,24,18,0,450.0,75.0,1.1,18.0,187.0,53.98,41.94
2016,7,24,18,15,375.0,62.5,1.0,17.0,141.0,46.15,35.01
2016,7,24,18,30,300.0,50.0,0.9,16.0,95.0,37.88,27.4
2016,7,24,18,45,206.0,34.0,0.85,15.5,59.5,26.24,16.27
2016,7,24,19,0,112.0,18.0,0.8,15.0,24.0,14.03,0.0
2016,7,24,19,15,56.0,9.0,0.8,14.5,12.0,8.85,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,60.0,9.5,0.6,9.5,13.0,24.35,0.0
2016,7,25,5,30,120.0,19.0,0.6,10.0,26.0,66.51,18.78
2016,7,25,5,45,216.0,35.5,0.6,11.0,63.0,131.16,96.83
2016,7,25,6,0,312.0,52.0,0.6,12.0,100.0,197.4,154.88
2016,7,25,6,15,383.5,65.0,0.55,12.5,146.5,257.64,206.91
2016,7,25,6,30,455.0,78.0,0.5,13.0,193.0,324.45,262.69
2016,7,25,6,45,509.0,87.5,0.5,13.5,243.5,386.37,312.84
2016,7,25,7,0,563.0,97.0,0.5,14.0,294.0,450.71,362.96
2016,7,25,7,15,601.5,104.5,0.5,14.5,346.0,506.83,404.95
2016,7,25,7,30,640.0,112.0,0.5,15.0,398.0,564.87,446.88
2016,7,25,7,45,667.0,119.0,0.55,16.0,448.5,615.91,481.92
2016,7,25,8,0,694.0,126.0,0.6,17.0,499.0,667.4,516.21
2016,7,25,8,15,717.0,131.5,0.6,17.5,547.5,714.28,545.94
2016,7,25,8,30,740.0,137.0,0.6,18.0,596.0,760.77,574.39
2016,7,25,8,45,752.0,144.0,0.65,19.0,640.5,799.1,596.48
2016,7,25,9,0,764.0,151.0,0.7,20.0,685.0,835.88,617.27
2016,7,25,9,15,778.0,154.5,0.75,20.5,726.0,865.27,634.17
2016,7,25,9,30,792.0,158.0,0.8,21.0,767.0,896.52,652.25
2016,7,25,9,45,836.0,143.0,0.85,22.0,812.0,933.79,672.71
2016,7,25,10,0,880.0,128.0,0.9,23.0,857.0,964.21,688.5
2016,7,25,10,15,887.0,130.0,0.95,23.5,886.5,981.64,697.54
2016,7,25,10,30,894.0,132.0,1.0,24.0,916.0,996.29,705.07
2016,7,25,10,45,872.5,149.5,1.05,24.5,930.5,996.42,703.78
2016,7,25,11,0,851.0,167.0,1.1,25.0,945.0,998.85,704.21
2016,7,25,11,15,855.0,168.0,1.1,25.0,960.5,1000.27,704.55
2016,7,25,11,30,859.0,169.0,1.1,25.0,976.0,998.77,703.23
2016,7,25,11,45,838.0,184.0,1.15,25.5,976.5,984.6,693.79
2016,7,25,12,0,817.0,199.0,1.2,26.0,977.0,967.76,682.91
2016,7,25,12,15,817.0,199.0,1.2,26.0,977.0,953.44,674.19
2016,7,25,12,30,817.0,199.0,1.2,26.0,977.0,936.62,663.95
2016,7,25,12,45,830.5,188.5,1.25,26.0,973.5,919.3,654.2
2016,7,25,13,0,844.0,178.0,1.3,26.0,970.0,899.13,642.64
2016,7,25,13,15,840.0,177.0,1.3,25.5,954.5,870.51,626.21
2016,7,25,13,30,836.0,176.0,1.3,25.0,939.0,839.91,608.44
2016,7,25,13,45,813.0,184.5,1.35,25.0,911.5,801.68,584.93
2016,7,25,14,0,790.0,193.0,1.4,25.0,884.0,762.95,559.9
2016,7,25,14,15,781.0,190.0,1.35,24.5,854.0,721.63,532.59
2016,7,25,14,30,772.0,187.0,1.3,24.0,824.0,680.54,504.82
2016,7,25,14,45,767.0,180.5,1.3,24.0,790.0,638.05,474.99
2016,7,25,15,0,762.0,174.0,1.3,24.0,756.0,594.72,443.82
2016,7,25,15,15,747.0,169.5,1.25,23.5,715.0,547.16,409.28
2016,7,25,15,30,732.0,165.0,1.2,23.0,674.0,499.98,374.06
2016,7,25,15,45,736.5,150.5,1.2,23.0,633.5,453.06,337.6
2016,7,25,16,0,741.0,136.0,1.2,23.0,593.0,405.13,299.17
2016,7,25,16,15,717.5,131.0,1.15,22.5,543.5,355.02,258.7
2016,7,25,16,30,694.0,126.0,1.1,22.0,494.0,306.87,218.95
2016,7,25,16,45,692.5,111.5,1.1,21.5,447.5,257.89,177.58
2016,7,25,17,0,691.0,97.0,1.1,21.0,401.0,209.06,136.23
2016,7,25,17,15,652.5,90.5,1.05,20.0,348.5,162.11,99.24
2016,7,25,17,30,614.0,84.0,1.0,19.0,296.0,119.25,68.62
2016,7,25,17,45,581.5,73.0,0.95,18.5,247.0,76.92,43.47
2016,7,25,18,0,549.0,62.0,0.9,18.0,198.0,42.93,32.27
2016,7,25,18,15,471.5,53.0,0.8,17.0,150.0,38.31,28.15
2016,7,25,18,30,394.0,44.0,0.7,16.0,102.0,33.39,23.49
2016,7,25,18,45,283.0,31.0,0.65,15.5,64.5,24.15,14.43
2016,7,25,19,0,172.0,18.0,0.6,15.0,27.0,14.2,0.0
2016,7,25,19,15,86.0,9.0,0.6,14.5,13.5,8.85,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,26,5,15,61.0,10.0,0.55,11.5,13.0,24.98,0.0
2016,7,26,5,30,122.0,20.0,0.5,12.0,26.0,67.99,13.66
2016,7,26,5,45,219.5,35.5,0.45,13.0,63.0,132.21,96.28
2016,7,26,6,0,317.0,51.0,0.4,14.0,100.0,197.68,153.37
2016,7,26,6,15,390.0,63.5,0.35,14.5,146.0,258.09,204.98
2016,7,26,6,30,463.0,76.0,0.3,15.0,192.0,326.93,261.67
2016,7,26,6,45,516.5,85.0,0.3,16.0,242.5,386.84,309.07
2016,7,26,7,0,570.0,94.0,0.3,17.0,293.0,450.58,357.37
2016,7,26,7,15,609.0,101.0,0.3,18.0,344.5,506.68,397.89
2016,7,26,7,30,648.0,108.0,0.3,19.0,396.0,564.75,438.21
2016,7,26,7,45,674.0,115.0,0.3,20.0,446.0,615.38,471.56
2016,7,26,8,0,700.0,122.0,0.3,21.0,496.0,666.39,503.98
2016,7,26,8,15,722.5,127.0,0.3,22.0,545.0,712.52,531.21
2016,7,26,8,30,745.0,132.0,0.3,23.0,594.0,758.23,557.21
2016,7,26,8,45,757.5,138.0,0.35,24.0,637.5,796.04,578.26
2016,7,26,9,0,770.0,144.0,0.4,25.0,681.0,832.33,598.08
2016,7,26,9,15,783.5,147.5,0.45,25.5,722.0,861.77,614.52
2016,7,26,9,30,797.0,151.0,0.5,26.0,763.0,892.7,631.88
2016,7,26,9,45,822.0,146.0,0.55,27.0,802.0,923.14,647.53
2016,7,26,10,0,847.0,141.0,0.6,28.0,841.0,951.71,661.87
2016,7,26,10,15,854.5,142.5,0.65,28.5,870.0,968.52,670.37
2016,7,26,10,30,862.0,144.0,0.7,29.0,899.0,977.08,674.14
2016,7,26,10,45,853.5,154.0,0.8,29.5,917.5,987.41,680.18
2016,7,26,11,0,845.0,164.0,0.9,30.0,936.0,989.06,681.03
2016,7,26,11,15,848.5,165.0,0.9,30.0,950.5,990.02,681.1
2016,7,26,11,30,852.0,166.0,0.9,30.0,965.0,988.09,679.57
2016,7,26,11,45,841.5,174.0,0.95,30.5,969.0,977.01,672.28
2016,7,26,12,0,831.0,182.0,1.0,31.0,973.0,963.24,663.55
2016,7,26,12,15,831.0,182.0,1.05,31.0,972.5,948.83,655.82
2016,7,26,12,30,831.0,182.0,1.1,31.0,972.0,931.88,646.55
2016,7,26,12,45,839.5,174.5,1.15,31.5,967.0,912.76,634.68
2016,7,26,13,0,848.0,167.0,1.2,32.0,962.0,890.97,621.17
2016,7,26,13,15,844.0,166.0,1.2,31.5,946.0,862.29,605.16
2016,7,26,13,30,840.0,165.0,1.2,31.0,930.0,831.61,587.81
2016,7,26,13,45,829.0,166.0,1.2,31.0,905.5,795.55,565.71
2016,7,26,14,0,818.0,167.0,1.2,31.0,881.0,758.22,542.64
2016,7,26,14,15,809.0,164.5,1.2,30.5,851.0,718.0,517.2
2016,7,26,14,30,800.0,162.0,1.2,30.0,821.0,676.79,490.44
2016,7,26,14,45,793.0,157.0,1.2,30.0,786.5,633.72,460.83
2016,7,26,15,0,786.0,152.0,1.2,30.0,752.0,589.88,429.95
2016,7,26,15,15,771.0,148.5,1.2,29.5,710.5,542.57,396.59
2016,7,26,15,30,756.0,145.0,1.2,29.0,669.0,492.41,360.25
2016,7,26,15,45,744.5,138.0,1.2,29.0,625.0,444.04,323.37
2016,7,26,16,0,733.0,131.0,1.2,29.0,581.0,396.08,285.72
2016,7,26,16,15,709.5,125.5,1.2,28.5,532.0,345.94,246.21
2016,7,26,16,30,686.0,120.0,1.2,28.0,483.0,297.75,207.33
2016,7,26,16,45,661.5,112.5,1.2,27.5,433.5,249.71,168.2
2016,7,26,17,0,637.0,105.0,1.2,27.0,384.0,204.07,131.19
2016,7,26,17,15,597.0,97.5,1.15,26.0,332.5,158.83,96.65
2016,7,26,17,30,557.0,90.0,1.1,25.0,281.0,117.85,68.29
2016,7,26,17,45,507.0,80.0,1.05,24.5,231.5,78.59,46.2
2016,7,26,18,0,457.0,70.0,1.0,24.0,182.0,50.18,37.62
2016,7,26,18,15,382.0,58.0,0.9,22.5,136.5,42.76,31.24
2016,7,26,18,30,307.0,46.0,0.8,21.0,91.0,34.79,24.09
2016,7,26,18,45,204.5,31.0,0.75,20.0,56.0,23.89,13.74
2016,7,26,19,0,102.0,16.0,0.7,19.0,21.0,12.45,0.0
2016,7,26,19,15,51.0,8.0,0.65,18.5,10.5,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,5,15,28.5,7.5,0.4,13.5,9.0,14.4,0.0
2016,7,27,5,30,57.0,15.0,0.4,14.0,18.0,37.12,1.27
2016,7,27,5,45,129.5,34.0,0.45,14.5,51.0,92.53,65.82
2016,7,27,6,0,202.0,53.0,0.5,15.0,84.0,154.96,119.85
2016,7,27,6,15,264.0,70.5,0.5,15.5,126.5,210.89,167.54
2016,7,27,6,30,326.0,88.0,0.5,16.0,169.0,272.43,218.72
2016,7,27,6,45,383.5,100.0,0.5,17.0,217.0,330.49,265.2
2016,7,27,7,0,441.0,112.0,0.5,18.0,265.0,393.21,313.51
2016,7,27,7,15,352.0,143.0,0.5,19.0,277.5,383.19,303.53
2016,7,27,7,30,263.0,174.0,0.5,20.0,290.0,373.0,293.0
2016,7,27,7,45,268.5,197.0,0.5,21.0,328.0,411.4,319.92
2016,7,27,8,0,274.0,220.0,0.5,22.0,366.0,449.39,345.26
2016,7,27,8,15,458.5,188.5,0.55,22.5,460.5,572.7,435.85
2016,7,27,8,30,643.0,157.0,0.6,23.0,555.0,703.23,526.67
2016,7,27,8,45,660.0,163.5,0.65,24.0,598.0,742.28,548.57
2016,7,27,9,0,677.0,170.0,0.7,25.0,641.0,780.28,570.29
2016,7,27,9,15,496.0,256.5,0.75,25.5,613.0,725.06,527.94
2016,7,27,9,30,315.0,343.0,0.8,26.0,585.0,654.66,475.09
2016,7,27,9,45,524.0,263.5,0.9,26.5,687.0,773.57,559.83
2016,7,27,10,0,733.0,184.0,1.0,27.0,789.0,893.34,637.67
2016,7,27,10,15,742.0,186.5,1.05,27.0,817.5,910.92,647.06
2016,7,27,10,30,751.0,189.0,1.1,27.0,846.0,926.12,656.33
2016,7,27,10,45,750.5,195.5,1.15,27.5,866.0,933.92,659.8
2016,7,27,11,0,750.0,202.0,1.2,28.0,886.0,939.02,661.76
2016,7,27,11,15,754.5,203.5,1.2,28.0,901.0,941.07,662.5
2016,7,27,11,30,759.0,205.0,1.2,28.0,916.0,937.33,659.8
2016,7,27,11,45,755.0,209.5,1.25,28.5,921.5,932.23,655.88
2016,7,27,12,0,751.0,214.0,1.3,29.0,927.0,921.47,648.53
2016,7,27,12,15,751.0,214.0,1.3,29.0,927.0,907.56,639.94
2016,7,27,12,30,751.0,214.0,1.3,29.0,927.0,891.33,629.98
2016,7,27,12,45,748.0,214.0,1.3,29.0,919.0,870.22,617.02
2016,7,27,13,0,745.0,214.0,1.3,29.0,911.0,847.11,602.84
2016,7,27,13,15,740.5,212.5,1.3,29.0,896.0,819.44,585.73
2016,7,27,13,30,736.0,211.0,1.3,29.0,881.0,790.12,567.43
2016,7,27,13,45,732.5,207.0,1.3,29.0,859.5,757.7,546.42
2016,7,27,14,0,729.0,203.0,1.3,29.0,838.0,723.85,524.15
2016,7,27,14,15,719.5,200.0,1.3,28.5,809.0,685.43,499.36
2016,7,27,14,30,710.0,197.0,1.3,28.0,780.0,646.29,473.52
2016,7,27,14,45,711.0,186.0,1.3,28.0,749.0,605.83,445.44
2016,7,27,15,0,712.0,175.0,1.3,28.0,718.0,564.16,415.82
2016,7,27,15,15,696.5,170.5,1.25,27.5,677.5,518.51,382.94
2016,7,27,15,30,681.0,166.0,1.2,27.0,637.0,473.36,349.54
2016,7,27,15,45,683.0,152.5,1.2,26.5,597.5,428.53,315.64
2016,7,27,16,0,685.0,139.0,1.2,26.0,558.0,382.95,279.97
2016,7,27,16,15,661.0,133.5,1.15,25.5,510.5,334.98,241.6
2016,7,27,16,30,637.0,128.0,1.1,25.0,463.0,289.05,204.13
2016,7,27,16,45,473.5,146.0,1.1,24.5,381.0,233.0,163.16
2016,7,27,17,0,310.0,164.0,1.1,24.0,299.0,195.99,138.94
2016,7,27,17,15,426.5,125.5,1.05,23.0,285.5,158.04,104.34
2016,7,27,17,30,543.0,87.0,1.0,22.0,272.0,112.53,65.6
2016,7,27,17,45,509.5,75.5,0.95,21.5,225.5,73.34,43.03
2016,7,27,18,0,476.0,64.0,0.9,21.0,179.0,44.96,33.6
2016,7,27,18,15,401.0,53.5,0.8,20.0,134.5,39.07,28.39
2016,7,27,18,30,326.0,43.0,0.7,19.0,90.0,32.76,22.55
2016,7,27,18,45,227.0,29.5,0.65,18.5,55.5,22.72,12.76
2016,7,27,19,0,128.0,16.0,0.6,18.0,21.0,12.5,0.0
2016,7,27,19,15,64.0,8.0,0.55,17.5,10.5,7.86,0.0
2016,7,27,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,0.4,11.5,12.0,11.8,0.0
2016,7,28,5,30,0.0,24.0,0.4,12.0,24.0,26.37,0.0
2016,7,28,5,45,175.5,34.0,0.4,12.5,60.0,114.93,82.7
2016,7,28,6,0,351.0,44.0,0.4,13.0,96.0,202.54,157.12
2016,7,28,6,15,424.5,54.0,0.4,13.5,141.5,262.65,209.04
2016,7,28,6,30,498.0,64.0,0.4,14.0,187.0,329.28,264.82
2016,7,28,6,45,548.0,72.0,0.4,15.0,236.5,387.38,311.43
2016,7,28,7,0,598.0,80.0,0.4,16.0,286.0,449.11,358.78
2016,7,28,7,15,634.5,85.5,0.4,16.5,336.0,502.91,398.89
2016,7,28,7,30,671.0,91.0,0.4,17.0,386.0,558.51,438.87
2016,7,28,7,45,698.0,96.0,0.45,18.0,435.5,608.4,473.0
2016,7,28,8,0,725.0,101.0,0.5,19.0,485.0,658.74,505.66
2016,7,28,8,15,745.5,104.5,0.5,20.0,532.5,700.13,530.02
2016,7,28,8,30,766.0,108.0,0.5,21.0,580.0,743.43,555.12
2016,7,28,8,45,779.0,112.5,0.55,22.0,623.5,780.76,576.42
2016,7,28,9,0,792.0,117.0,0.6,23.0,667.0,816.57,596.44
2016,7,28,9,15,804.5,119.5,0.65,23.5,706.5,848.0,614.54
2016,7,28,9,30,817.0,122.0,0.7,24.0,746.0,877.5,631.33
2016,7,28,9,45,824.5,125.0,0.75,24.5,780.0,900.85,644.16
2016,7,28,10,0,832.0,128.0,0.8,25.0,814.0,916.38,652.17
2016,7,28,10,15,839.5,129.5,0.85,25.5,842.0,933.21,661.14
2016,7,28,10,30,847.0,131.0,0.9,26.0,870.0,947.42,668.51
2016,7,28,10,45,833.5,144.0,0.95,26.5,886.5,950.52,669.11
2016,7,28,11,0,820.0,157.0,1.0,27.0,903.0,955.89,671.36
2016,7,28,11,15,823.5,157.5,1.05,27.0,917.5,956.42,672.0
2016,7,28,11,30,827.0,158.0,1.1,27.0,932.0,954.14,671.08
2016,7,28,11,45,812.0,169.5,1.15,27.0,934.0,942.62,664.53
2016,7,28,12,0,797.0,181.0,1.2,27.0,936.0,928.48,656.51
2016,7,28,12,15,796.5,181.0,1.2,27.0,936.0,914.08,647.63
2016,7,28,12,30,796.0,181.0,1.2,27.0,936.0,897.24,637.29
2016,7,28,12,45,794.0,180.5,1.25,27.0,928.0,876.27,625.08
2016,7,28,13,0,792.0,180.0,1.3,27.0,920.0,853.12,611.46
2016,7,28,13,15,788.0,178.5,1.3,26.5,904.5,825.3,595.32
2016,7,28,13,30,784.0,177.0,1.3,26.0,889.0,795.65,577.89
2016,7,28,13,45,771.0,179.5,1.3,26.0,865.0,761.12,555.98
2016,7,28,14,0,758.0,182.0,1.3,26.0,841.0,725.6,532.32
2016,7,28,14,15,749.0,179.0,1.25,26.0,812.5,687.0,505.62
2016,7,28,14,30,740.0,176.0,1.2,26.0,784.0,645.55,476.62
2016,7,28,14,45,735.5,169.0,1.2,26.0,751.0,604.16,447.57
2016,7,28,15,0,731.0,162.0,1.2,26.0,718.0,561.95,417.21
2016,7,28,15,15,604.5,202.5,1.15,25.5,645.5,497.42,369.73
2016,7,28,15,30,478.0,243.0,1.1,25.0,573.0,443.19,329.46
2016,7,28,15,45,353.5,256.5,1.1,25.0,491.5,379.93,282.61
2016,7,28,16,0,229.0,270.0,1.1,25.0,410.0,328.19,244.61
2016,7,28,16,15,258.5,241.5,1.05,24.5,387.5,295.77,219.76
2016,7,28,16,30,288.0,213.0,1.0,24.0,365.0,265.09,195.14
2016,7,28,16,45,262.5,193.0,1.0,23.5,320.5,225.59,164.77
2016,7,28,17,0,237.0,173.0,1.0,23.0,276.0,188.74,136.57
2016,7,28,17,15,223.0,152.0,0.95,22.0,238.5,155.37,111.21
2016,7,28,17,30,209.0,131.0,0.9,21.0,201.0,123.64,87.97
2016,7,28,17,45,194.5,109.5,0.85,20.5,166.0,93.2,67.23
2016,7,28,18,0,180.0,88.0,0.8,20.0,131.0,68.59,54.18
2016,7,28,18,15,148.5,68.5,0.75,19.0,98.0,54.47,41.82
2016,7,28,18,30,117.0,49.0,0.7,18.0,65.0,39.8,28.64
2016,7,28,18,45,58.5,32.0,0.7,17.5,40.0,27.95,16.84
2016,7,28,19,0,0.0,15.0,0.7,17.0,15.0,14.39,0.0
2016,7,28,19,15,0.0,7.5,0.65,16.5,7.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,9.0,0.4,12.5,9.0,8.85,0.0
2016,7,29,5,30,0.0,18.0,0.4,13.0,18.0,18.23,0.0
2016,7,29,5,45,126.5,33.0,0.4,13.5,51.5,90.24,63.47
2016,7,29,6,0,253.0,48.0,0.4,14.0,85.0,167.89,129.75
2016,7,29,6,15,321.5,62.0,0.4,14.5,128.0,224.76,178.58
2016,7,29,6,30,390.0,76.0,0.4,15.0,171.0,287.97,231.43
2016,7,29,6,45,450.5,85.0,0.45,15.5,220.0,346.93,279.59
2016,7,29,7,0,511.0,94.0,0.5,16.0,269.0,414.08,332.43
2016,7,29,7,15,550.0,102.0,0.5,17.0,318.5,468.69,372.85
2016,7,29,7,30,589.0,110.0,0.5,18.0,368.0,525.38,413.27
2016,7,29,7,45,627.5,113.5,0.55,19.0,418.5,578.47,450.19
2016,7,29,8,0,666.0,117.0,0.6,20.0,469.0,632.93,486.92
2016,7,29,8,15,689.0,121.5,0.6,20.5,516.5,677.7,515.34
2016,7,29,8,30,712.0,126.0,0.6,21.0,564.0,722.16,542.61
2016,7,29,8,45,735.0,127.5,0.65,22.0,609.5,762.65,566.32
2016,7,29,9,0,758.0,129.0,0.7,23.0,655.0,799.63,587.32
2016,7,29,9,15,771.5,132.0,0.75,23.5,694.5,831.64,605.97
2016,7,29,9,30,785.0,135.0,0.8,24.0,734.0,861.84,623.36
2016,7,29,9,45,800.0,135.0,0.85,24.5,770.0,888.19,638.2
2016,7,29,10,0,815.0,135.0,0.9,25.0,806.0,912.42,651.7
2016,7,29,10,15,823.0,137.0,0.9,25.5,834.5,929.9,660.09
2016,7,29,10,30,831.0,139.0,0.9,26.0,863.0,939.41,663.64
2016,7,29,10,45,828.5,145.0,0.95,26.5,882.5,951.06,669.6
2016,7,29,11,0,826.0,151.0,1.0,27.0,902.0,954.42,670.49
2016,7,29,11,15,830.0,152.0,1.05,27.0,917.0,955.96,671.79
2016,7,29,11,30,834.0,153.0,1.1,27.0,932.0,954.67,671.45
2016,7,29,11,45,829.0,158.0,1.15,27.5,937.5,946.08,665.4
2016,7,29,12,0,824.0,163.0,1.2,28.0,943.0,934.78,657.84
2016,7,29,12,15,824.0,163.0,1.2,28.0,943.0,920.57,649.1
2016,7,29,12,30,824.0,163.0,1.2,28.0,943.0,903.82,638.87
2016,7,29,12,45,826.5,160.0,1.3,28.0,936.5,883.91,628.09
2016,7,29,13,0,829.0,157.0,1.4,28.0,930.0,861.56,615.63
2016,7,29,13,15,825.5,156.0,1.4,27.5,915.0,833.77,599.57
2016,7,29,13,30,822.0,155.0,1.4,27.0,900.0,803.98,582.13
2016,7,29,13,45,813.5,155.0,1.4,27.0,877.0,769.45,560.29
2016,7,29,14,0,805.0,155.0,1.4,27.0,854.0,733.53,537.39
2016,7,29,14,15,797.0,152.5,1.4,26.5,825.5,694.43,511.94
2016,7,29,14,30,789.0,150.0,1.4,26.0,797.0,654.28,485.0
2016,7,29,14,45,781.0,146.0,1.4,26.0,763.0,611.89,454.92
2016,7,29,15,0,773.0,142.0,1.4,26.0,729.0,568.82,423.62
2016,7,29,15,15,759.5,138.5,1.3,25.5,688.5,522.82,389.64
2016,7,29,15,30,746.0,135.0,1.2,25.0,648.0,477.01,354.9
2016,7,29,15,45,731.5,129.5,1.2,25.0,604.5,426.14,315.41
2016,7,29,16,0,717.0,124.0,1.2,25.0,561.0,378.93,277.54
2016,7,29,16,15,694.0,119.5,1.15,24.5,513.0,330.63,238.42
2016,7,29,16,30,671.0,115.0,1.1,24.0,465.0,284.23,200.08
2016,7,29,16,45,642.5,108.5,1.1,23.5,416.0,236.91,161.03
2016,7,29,17,0,614.0,102.0,1.1,23.0,367.0,192.4,124.65
2016,7,29,17,15,574.0,94.5,1.05,22.0,316.5,148.48,90.95
2016,7,29,17,30,534.0,87.0,1.0,21.0,266.0,108.82,63.75
2016,7,29,17,45,481.0,77.5,0.95,20.5,218.0,71.33,43.54
2016,7,29,18,0,428.0,68.0,0.9,20.0,170.0,48.95,37.19
2016,7,29,18,15,354.0,56.0,0.85,19.0,126.0,41.43,30.52
2016,7,29,18,30,280.0,44.0,0.8,18.0,82.0,33.4,23.11
2016,7,29,18,45,140.0,30.0,0.75,17.5,49.0,23.24,12.84
2016,7,29,19,0,0.0,16.0,0.7,17.0,16.0,15.73,0.0
2016,7,29,19,15,0.0,8.0,0.65,16.5,8.0,7.86,0.0
2016,7,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,0.5,11.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,0.5,12.0,20.0,21.08,0.0
2016,7,30,5,45,152.0,32.5,0.5,12.5,54.5,104.87,74.04
2016,7,30,6,0,304.0,45.0,0.5,13.0,89.0,183.28,141.87
2016,7,30,6,15,378.0,57.0,0.5,13.5,133.5,242.47,193.16
2016,7,30,6,30,452.0,69.0,0.5,14.0,178.0,310.96,250.63
2016,7,30,6,45,505.5,77.5,0.55,15.0,227.0,369.39,298.08
2016,7,30,7,0,559.0,86.0,0.6,16.0,276.0,431.76,346.74
2016,7,30,7,15,598.0,93.0,0.6,16.5,327.0,487.16,388.55
2016,7,30,7,30,637.0,100.0,0.6,17.0,378.0,544.61,430.37
2016,7,30,7,45,664.5,106.0,0.65,18.0,427.5,594.67,464.98
2016,7,30,8,0,692.0,112.0,0.7,19.0,477.0,645.26,498.89
2016,7,30,8,15,715.0,116.5,0.75,19.5,525.0,690.91,528.34
2016,7,30,8,30,738.0,121.0,0.8,20.0,573.0,736.21,556.96
2016,7,30,8,45,752.5,126.0,0.85,21.0,617.5,771.59,577.31
2016,7,30,9,0,767.0,131.0,0.9,22.0,662.0,808.46,598.42
2016,7,30,9,15,781.0,134.5,0.95,22.5,702.5,841.66,617.95
2016,7,30,9,30,795.0,138.0,1.0,23.0,743.0,873.03,636.16
2016,7,30,9,45,832.0,126.0,1.05,23.5,785.5,906.72,655.74
2016,7,30,10,0,869.0,114.0,1.1,24.0,828.0,933.91,671.01
2016,7,30,10,15,876.5,115.5,1.15,24.0,857.0,951.29,681.46
2016,7,30,10,30,884.0,117.0,1.2,24.0,886.0,965.93,690.4
2016,7,30,10,45,867.0,132.0,1.3,24.5,902.0,968.19,691.16
2016,7,30,11,0,850.0,147.0,1.4,25.0,918.0,967.04,689.98
2016,7,30,11,15,854.0,148.0,1.4,24.5,933.5,968.83,691.97
2016,7,30,11,30,858.0,149.0,1.4,24.0,949.0,967.75,692.24
2016,7,30,11,45,834.0,166.0,1.45,24.0,949.0,957.67,686.36
2016,7,30,12,0,810.0,183.0,1.5,24.0,949.0,940.37,676.06
2016,7,30,12,15,810.0,183.0,1.5,24.0,948.5,926.17,667.16
2016,7,30,12,30,810.0,183.0,1.5,24.0,948.0,909.46,656.68
2016,7,30,12,45,807.0,183.0,1.5,24.0,940.0,887.72,643.03
2016,7,30,13,0,804.0,183.0,1.5,24.0,932.0,863.8,628.02
2016,7,30,13,15,800.5,182.0,1.45,23.5,917.0,836.45,611.38
2016,7,30,13,30,797.0,181.0,1.4,23.0,902.0,807.2,593.42
2016,7,30,13,45,784.0,183.0,1.4,23.0,878.0,771.71,570.61
2016,7,30,14,0,771.0,185.0,1.4,23.0,854.0,735.21,545.89
2016,7,30,14,15,762.5,182.5,1.3,23.0,825.0,696.85,518.57
2016,7,30,14,30,754.0,180.0,1.2,23.0,796.0,655.51,488.86
2016,7,30,14,45,746.5,175.0,1.2,23.0,762.5,613.41,458.95
2016,7,30,15,0,739.0,170.0,1.2,23.0,729.0,570.7,427.87
2016,7,30,15,15,724.0,166.0,1.15,22.5,688.5,524.51,393.92
2016,7,30,15,30,709.0,162.0,1.1,22.0,648.0,478.73,359.35
2016,7,30,15,45,701.5,152.5,1.1,22.0,606.0,431.89,322.63
2016,7,30,16,0,694.0,143.0,1.1,22.0,564.0,385.15,284.95
2016,7,30,16,15,670.5,137.0,1.05,21.5,516.0,336.47,245.43
2016,7,30,16,30,647.0,131.0,1.0,21.0,468.0,289.79,206.8
2016,7,30,16,45,627.5,121.0,0.95,20.5,420.0,242.69,167.5
2016,7,30,17,0,608.0,111.0,0.9,20.0,372.0,197.54,130.12
2016,7,30,17,15,567.5,103.0,0.85,19.5,321.5,153.53,96.14
2016,7,30,17,30,527.0,95.0,0.8,19.0,271.0,113.9,68.95
2016,7,30,17,45,479.0,84.0,0.8,18.5,222.5,75.57,48.18
2016,7,30,18,0,431.0,73.0,0.8,18.0,174.0,53.03,41.07
2016,7,30,18,15,354.5,60.0,0.75,17.0,129.5,44.72,33.64
2016,7,30,18,30,278.0,47.0,0.7,16.0,85.0,35.95,25.49
2016,7,30,18,45,179.0,30.5,0.7,15.5,51.0,23.75,13.09
2016,7,30,19,0,80.0,14.0,0.7,15.0,17.0,13.76,0.0
2016,7,30,19,15,40.0,7.0,0.65,14.5,8.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,7.5,0.65,10.5,7.5,7.37,0.0
2016,7,31,5,30,0.0,15.0,0.6,11.0,15.0,14.7,0.0
2016,7,31,5,45,108.0,32.5,0.55,12.0,47.5,83.62,57.85
2016,7,31,6,0,216.0,50.0,0.5,13.0,80.0,155.7,120.45
2016,7,31,6,15,282.0,66.5,0.5,13.5,123.5,212.35,169.31
2016,7,31,6,30,348.0,83.0,0.5,14.0,167.0,275.09,222.09
2016,7,31,6,45,405.0,95.0,0.5,14.5,215.0,333.57,269.96
2016,7,31,7,0,462.0,107.0,0.5,15.0,263.0,396.66,319.75
2016,7,31,7,15,502.0,116.5,0.55,15.5,312.5,450.7,361.17
2016,7,31,7,30,542.0,126.0,0.6,16.0,362.0,507.16,403.15
2016,7,31,7,45,573.5,134.0,0.65,17.0,411.0,561.79,441.54
2016,7,31,8,0,605.0,142.0,0.7,18.0,460.0,614.23,477.2
2016,7,31,8,15,629.5,148.5,0.75,18.5,507.5,660.31,508.29
2016,7,31,8,30,654.0,155.0,0.8,19.0,555.0,706.27,538.66
2016,7,31,8,45,666.0,163.5,0.85,20.0,597.0,743.68,561.0
2016,7,31,9,0,678.0,172.0,0.9,21.0,639.0,779.73,581.93
2016,7,31,9,15,693.0,176.5,0.95,21.5,679.0,812.53,601.53
2016,7,31,9,30,708.0,181.0,1.0,22.0,719.0,843.76,619.95
2016,7,31,9,45,688.0,202.0,1.05,22.5,744.5,858.8,627.74
2016,7,31,10,0,668.0,223.0,1.1,23.0,770.0,870.48,633.6
2016,7,31,10,15,677.5,226.5,1.15,23.0,798.5,888.6,644.96
2016,7,31,10,30,687.0,230.0,1.2,23.0,827.0,904.48,654.86
2016,7,31,10,45,679.0,242.0,1.3,23.5,844.5,910.04,657.72
2016,7,31,11,0,671.0,254.0,1.4,24.0,862.0,912.93,658.92
2016,7,31,11,15,675.5,256.5,1.4,23.5,877.5,915.64,661.46
2016,7,31,11,30,680.0,259.0,1.4,23.0,893.0,915.91,662.51
2016,7,31,11,45,665.0,271.0,1.45,23.0,895.0,904.76,655.14
2016,7,31,12,0,650.0,283.0,1.5,23.0,897.0,891.43,646.51
2016,7,31,12,15,650.0,284.0,1.5,23.0,898.0,879.28,638.57
2016,7,31,12,30,650.0,285.0,1.5,23.0,899.0,865.08,629.31
2016,7,31,12,45,744.5,222.5,1.5,23.0,920.0,870.91,635.14
2016,7,31,13,0,839.0,160.0,1.5,23.0,941.0,870.32,634.95
2016,7,31,13,15,835.0,159.5,1.45,22.5,925.5,842.22,617.51
2016,7,31,13,30,831.0,159.0,1.4,22.0,910.0,812.12,598.96
2016,7,31,13,45,797.5,173.5,1.4,22.0,879.5,771.72,572.81
2016,7,31,14,0,764.0,188.0,1.4,22.0,849.0,731.47,545.3
2016,7,31,14,15,755.0,185.5,1.35,21.5,820.0,691.32,518.14
2016,7,31,14,30,746.0,183.0,1.3,21.0,791.0,651.52,490.58
2016,7,31,14,45,721.0,186.0,1.3,21.0,752.5,606.29,457.83
2016,7,31,15,0,696.0,189.0,1.3,21.0,714.0,561.91,425.02
2016,7,31,15,15,680.0,184.0,1.25,20.5,674.0,516.13,391.12
2016,7,31,15,30,664.0,179.0,1.2,20.0,634.0,470.94,356.74
2016,7,31,15,45,648.5,171.5,1.2,20.0,590.5,424.52,320.14
2016,7,31,16,0,633.0,164.0,1.2,20.0,547.0,379.04,283.35
2016,7,31,16,15,607.5,157.0,1.15,19.5,499.0,331.84,245.01
2016,7,31,16,30,582.0,150.0,1.1,19.0,451.0,286.94,207.89
2016,7,31,16,45,564.0,137.0,1.1,18.5,404.0,241.02,169.67
2016,7,31,17,0,546.0,124.0,1.1,18.0,357.0,196.59,132.95
2016,7,31,17,15,504.5,114.5,1.05,17.5,307.5,153.96,100.1
2016,7,31,17,30,463.0,105.0,1.0,17.0,258.0,115.62,73.7
2016,7,31,17,45,421.5,90.5,0.95,16.5,211.0,77.63,52.15
2016,7,31,18,0,380.0,76.0,0.9,16.0,164.0,55.47,43.55
2016,7,31,18,15,306.5,61.0,0.8,15.5,120.5,45.61,34.6
2016,7,31,18,30,233.0,46.0,0.7,15.0,77.0,35.21,24.9
2016,7,31,18,45,150.5,29.0,0.65,14.5,45.5,22.56,11.89
2016,7,31,19,0,68.0,12.0,0.6,14.0,14.0,11.8,0.0
2016,7,31,19,15,34.0,6.0,0.55,13.5,7.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
