Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.0,0.45,11.5,10.5,6.88,0.0
2016,8,1,5,30,162.0,14.0,0.4,12.0,21.0,59.6,0.0
2016,8,1,5,45,288.5,25.0,0.4,12.5,57.5,141.67,97.65
2016,8,1,6,0,415.0,36.0,0.4,13.0,94.0,215.47,165.3
2016,8,1,6,15,491.5,43.5,0.4,13.5,140.0,276.24,218.53
2016,8,1,6,30,568.0,51.0,0.4,14.0,186.0,343.95,275.63
2016,8,1,6,45,284.0,71.5,0.45,15.0,139.0,241.62,195.76
2016,8,1,7,0,0.0,92.0,0.5,16.0,92.0,91.13,70.73
2016,8,1,7,15,0.0,111.0,0.5,16.5,111.0,110.31,86.63
2016,8,1,7,30,0.0,130.0,0.5,17.0,130.0,129.4,101.64
2016,8,1,7,45,100.5,177.5,0.5,17.5,230.0,263.17,209.76
2016,8,1,8,0,201.0,225.0,0.5,18.0,330.0,391.96,307.94
2016,8,1,8,15,246.5,242.0,0.55,18.5,383.5,459.02,356.0
2016,8,1,8,30,292.0,259.0,0.6,19.0,437.0,519.89,399.04
2016,8,1,8,45,574.0,173.5,0.65,20.0,557.0,677.8,514.53
2016,8,1,9,0,856.0,88.0,0.7,21.0,677.0,829.43,612.88
2016,8,1,9,15,867.5,90.0,0.75,21.5,717.5,861.17,629.64
2016,8,1,9,30,879.0,92.0,0.8,22.0,758.0,890.79,646.58
2016,8,1,9,45,883.5,96.0,0.85,22.5,792.0,913.9,659.32
2016,8,1,10,0,888.0,100.0,0.9,23.0,826.0,934.29,670.41
2016,8,1,10,15,895.0,101.0,0.95,23.0,855.0,951.01,680.56
2016,8,1,10,30,902.0,102.0,1.0,23.0,884.0,964.91,689.08
2016,8,1,10,45,907.0,103.0,1.05,23.5,906.5,974.0,693.39
2016,8,1,11,0,912.0,104.0,1.1,24.0,929.0,980.09,695.98
2016,8,1,11,15,915.5,104.5,1.15,24.0,944.5,981.19,696.96
2016,8,1,11,30,919.0,105.0,1.2,24.0,960.0,979.23,696.19
2016,8,1,11,45,921.0,105.0,1.25,24.5,967.5,972.29,691.1
2016,8,1,12,0,923.0,105.0,1.3,25.0,975.0,962.34,684.28
2016,8,1,12,15,923.0,105.0,1.3,25.0,975.0,947.6,675.12
2016,8,1,12,30,923.0,105.0,1.3,25.0,975.0,930.01,664.28
2016,8,1,12,45,920.0,106.0,1.35,25.0,966.5,907.99,651.41
2016,8,1,13,0,917.0,107.0,1.4,25.0,958.0,883.41,636.88
2016,8,1,13,15,914.0,106.5,1.4,25.0,943.0,854.95,619.16
2016,8,1,13,30,911.0,106.0,1.4,25.0,928.0,824.19,599.89
2016,8,1,13,45,909.5,103.0,1.4,25.0,906.0,790.05,578.3
2016,8,1,14,0,908.0,100.0,1.4,25.0,884.0,753.8,555.15
2016,8,1,14,15,901.5,99.0,1.4,24.5,855.0,713.98,530.43
2016,8,1,14,30,895.0,98.0,1.4,24.0,826.0,672.69,503.03
2016,8,1,14,45,889.5,94.5,1.4,24.0,791.5,628.46,471.27
2016,8,1,15,0,884.0,91.0,1.4,24.0,757.0,583.06,437.85
2016,8,1,15,15,873.0,89.5,1.4,23.5,716.5,535.66,402.75
2016,8,1,15,30,862.0,88.0,1.4,23.0,676.0,487.95,366.25
2016,8,1,15,45,847.0,86.0,1.4,22.5,630.5,438.01,326.89
2016,8,1,16,0,832.0,84.0,1.4,22.0,585.0,388.58,286.64
2016,8,1,16,15,812.5,81.0,1.35,21.5,536.0,333.29,240.81
2016,8,1,16,30,793.0,78.0,1.3,21.0,487.0,283.54,198.33
2016,8,1,16,45,765.5,75.0,1.3,20.5,436.0,233.62,155.77
2016,8,1,17,0,738.0,72.0,1.3,20.0,385.0,186.36,116.08
2016,8,1,17,15,702.0,67.5,1.25,19.0,333.0,139.56,79.59
2016,8,1,17,30,666.0,63.0,1.2,18.0,281.0,96.62,50.69
2016,8,1,17,45,616.0,57.0,1.2,17.0,230.5,52.6,28.67
2016,8,1,18,0,566.0,51.0,1.2,16.0,180.0,34.69,25.21
2016,8,1,18,15,485.5,43.0,1.15,15.5,133.5,30.54,21.34
2016,8,1,18,30,405.0,35.0,1.1,15.0,87.0,26.12,16.99
2016,8,1,18,45,277.0,23.5,1.05,14.5,52.0,18.02,8.02
2016,8,1,19,0,149.0,12.0,1.0,14.0,17.0,11.8,0.0
2016,8,1,19,15,74.5,6.0,0.95,13.5,8.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,77.0,7.0,0.7,9.5,10.0,6.88,0.0
2016,8,2,5,30,154.0,14.0,0.7,10.0,20.0,57.04,0.0
2016,8,2,5,45,285.5,25.5,0.7,11.0,57.0,140.73,96.34
2016,8,2,6,0,417.0,37.0,0.7,12.0,94.0,216.63,166.91
2016,8,2,6,15,496.5,45.0,0.65,12.5,141.5,279.3,222.18
2016,8,2,6,30,576.0,53.0,0.6,13.0,189.0,349.17,281.39
2016,8,2,6,45,332.0,92.0,0.6,13.5,174.5,290.82,236.49
2016,8,2,7,0,88.0,131.0,0.6,14.0,160.0,190.57,154.25
2016,8,2,7,15,426.0,101.0,0.6,14.5,280.0,384.86,313.96
2016,8,2,7,30,764.0,71.0,0.6,15.0,400.0,588.18,468.84
2016,8,2,7,45,793.0,74.0,0.6,16.0,452.5,640.83,502.28
2016,8,2,8,0,822.0,77.0,0.6,17.0,505.0,693.9,535.49
2016,8,2,8,15,842.0,79.5,0.6,17.5,555.5,735.07,560.51
2016,8,2,8,30,862.0,82.0,0.6,18.0,606.0,779.92,587.64
2016,8,2,8,45,877.5,84.0,0.65,19.0,653.0,819.44,610.31
2016,8,2,9,0,893.0,86.0,0.7,20.0,700.0,857.38,631.61
2016,8,2,9,15,905.0,88.0,0.75,20.5,742.0,890.45,650.68
2016,8,2,9,30,917.0,90.0,0.8,21.0,784.0,921.32,668.26
2016,8,2,9,45,919.0,95.5,0.85,21.5,818.5,944.48,680.89
2016,8,2,10,0,921.0,101.0,0.9,22.0,853.0,964.69,691.76
2016,8,2,10,15,928.0,102.0,0.95,22.0,883.0,981.76,702.09
2016,8,2,10,30,935.0,103.0,1.0,22.0,913.0,995.91,710.73
2016,8,2,10,45,932.0,109.5,1.05,22.5,934.0,1003.25,713.9
2016,8,2,11,0,929.0,116.0,1.1,23.0,955.0,1007.31,715.24
2016,8,2,11,15,932.0,116.5,1.1,23.0,970.5,1007.76,714.94
2016,8,2,11,30,935.0,117.0,1.1,23.0,986.0,1005.08,712.89
2016,8,2,11,45,931.0,121.0,1.15,23.5,992.0,996.21,706.7
2016,8,2,12,0,927.0,125.0,1.2,24.0,998.0,984.32,698.79
2016,8,2,12,15,927.0,125.0,1.2,24.0,997.5,969.3,689.54
2016,8,2,12,30,927.0,125.0,1.2,24.0,997.0,951.42,678.61
2016,8,2,12,45,924.0,125.5,1.25,24.0,988.5,928.62,665.41
2016,8,2,13,0,921.0,126.0,1.3,24.0,980.0,903.26,650.56
2016,8,2,13,15,917.0,125.0,1.3,24.0,963.5,873.22,631.95
2016,8,2,13,30,913.0,124.0,1.3,24.0,947.0,840.93,611.82
2016,8,2,13,45,904.0,125.0,1.3,24.0,922.5,804.59,588.92
2016,8,2,14,0,895.0,126.0,1.3,24.0,898.0,766.6,564.75
2016,8,2,14,15,887.0,124.5,1.3,23.5,867.5,725.57,539.02
2016,8,2,14,30,879.0,123.0,1.3,23.0,837.0,683.22,510.4
2016,8,2,14,45,875.5,117.5,1.3,23.0,802.0,638.87,478.75
2016,8,2,15,0,872.0,112.0,1.3,23.0,767.0,593.24,445.32
2016,8,2,15,15,859.0,109.5,1.3,22.5,724.5,544.26,409.26
2016,8,2,15,30,846.0,107.0,1.3,22.0,682.0,491.67,369.44
2016,8,2,15,45,833.5,102.5,1.3,22.0,636.5,440.96,328.99
2016,8,2,16,0,821.0,98.0,1.3,22.0,591.0,390.61,287.62
2016,8,2,16,15,799.0,94.5,1.25,21.5,540.5,338.65,244.52
2016,8,2,16,30,777.0,91.0,1.2,21.0,490.0,288.42,201.98
2016,8,2,16,45,749.5,86.0,1.2,20.5,438.0,237.56,159.02
2016,8,2,17,0,722.0,81.0,1.2,20.0,386.0,189.4,118.94
2016,8,2,17,15,682.5,76.0,1.15,19.0,333.0,139.06,80.06
2016,8,2,17,30,643.0,71.0,1.1,18.0,280.0,96.27,51.72
2016,8,2,17,45,589.0,63.5,1.1,17.5,229.0,55.4,32.52
2016,8,2,18,0,535.0,56.0,1.1,17.0,178.0,39.09,28.97
2016,8,2,18,15,449.5,47.0,1.05,16.0,131.0,34.28,24.55
2016,8,2,18,30,364.0,38.0,1.0,15.0,84.0,29.15,19.56
2016,8,2,18,45,228.5,25.0,0.95,14.5,49.0,19.64,8.79
2016,8,2,19,0,93.0,12.0,0.9,14.0,14.0,11.8,0.0
2016,8,2,19,15,46.5,6.0,0.9,13.5,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,38.5,7.0,0.85,10.0,8.5,0.0,0.0
2016,8,3,5,30,77.0,14.0,0.8,11.0,17.0,35.25,0.0
2016,8,3,5,45,199.0,29.5,0.8,12.0,52.5,115.27,77.24
2016,8,3,6,0,321.0,45.0,0.8,13.0,88.0,188.1,144.55
2016,8,3,6,15,405.0,56.0,0.75,13.5,134.5,251.65,199.93
2016,8,3,6,30,489.0,67.0,0.7,14.0,181.0,322.93,260.03
2016,8,3,6,45,550.0,74.5,0.65,14.5,233.0,385.58,311.33
2016,8,3,7,0,611.0,82.0,0.6,15.0,285.0,452.75,363.95
2016,8,3,7,15,651.5,88.0,0.6,15.5,337.5,509.99,407.21
2016,8,3,7,30,692.0,94.0,0.6,16.0,390.0,569.31,450.39
2016,8,3,7,45,721.5,99.0,0.65,16.5,442.5,621.68,487.51
2016,8,3,8,0,751.0,104.0,0.7,17.0,495.0,674.61,523.55
2016,8,3,8,15,773.5,108.0,0.7,17.5,544.5,718.7,550.98
2016,8,3,8,30,796.0,112.0,0.7,18.0,594.0,765.02,579.41
2016,8,3,8,45,809.5,117.0,0.75,19.0,639.5,804.21,602.09
2016,8,3,9,0,823.0,122.0,0.8,20.0,685.0,841.78,623.38
2016,8,3,9,15,836.0,124.5,0.8,20.5,727.0,874.36,641.45
2016,8,3,9,30,849.0,127.0,0.8,21.0,769.0,904.91,658.07
2016,8,3,9,45,862.5,128.0,0.85,21.5,806.0,932.07,673.33
2016,8,3,10,0,876.0,129.0,0.9,22.0,843.0,951.51,683.72
2016,8,3,10,15,883.5,130.5,0.95,22.5,872.5,968.78,692.89
2016,8,3,10,30,891.0,132.0,1.0,23.0,902.0,983.25,700.38
2016,8,3,10,45,862.5,154.0,1.05,23.5,915.0,987.02,701.35
2016,8,3,11,0,834.0,176.0,1.1,24.0,928.0,981.93,697.06
2016,8,3,11,15,838.0,177.0,1.1,24.0,943.5,983.14,697.37
2016,8,3,11,30,842.0,178.0,1.1,24.0,959.0,981.46,695.93
2016,8,3,11,45,820.0,194.0,1.15,24.0,959.5,967.41,687.81
2016,8,3,12,0,798.0,210.0,1.2,24.0,960.0,950.73,678.24
2016,8,3,12,15,798.0,210.0,1.2,24.0,959.5,936.37,669.37
2016,8,3,12,30,798.0,210.0,1.2,24.0,959.0,919.54,658.98
2016,8,3,12,45,807.5,201.5,1.25,24.0,954.0,900.5,647.98
2016,8,3,13,0,817.0,193.0,1.3,24.0,949.0,878.79,635.25
2016,8,3,13,15,812.5,192.0,1.3,23.5,933.0,850.05,618.48
2016,8,3,13,30,808.0,191.0,1.3,23.0,917.0,819.42,600.38
2016,8,3,13,45,791.5,194.5,1.35,23.0,891.0,782.15,576.77
2016,8,3,14,0,775.0,198.0,1.4,23.0,865.0,742.8,550.53
2016,8,3,14,15,766.0,195.0,1.4,22.5,835.0,702.81,524.06
2016,8,3,14,30,757.0,192.0,1.4,22.0,805.0,661.96,496.32
2016,8,3,14,45,763.5,178.5,1.4,22.0,773.5,620.23,466.63
2016,8,3,15,0,770.0,165.0,1.4,22.0,742.0,576.77,434.86
2016,8,3,15,15,754.5,161.0,1.4,21.5,700.0,528.85,399.53
2016,8,3,15,30,739.0,157.0,1.4,21.0,658.0,481.35,363.42
2016,8,3,15,45,754.0,138.5,1.4,20.5,619.0,434.42,326.54
2016,8,3,16,0,769.0,120.0,1.4,20.0,580.0,385.52,286.64
2016,8,3,16,15,745.5,115.0,1.35,19.5,530.0,334.06,243.87
2016,8,3,16,30,722.0,110.0,1.3,19.0,480.0,284.53,201.92
2016,8,3,16,45,723.5,96.0,1.3,18.5,433.0,234.91,158.94
2016,8,3,17,0,725.0,82.0,1.3,18.0,386.0,185.17,116.28
2016,8,3,17,15,685.5,76.5,1.25,17.0,332.5,137.68,79.59
2016,8,3,17,30,646.0,71.0,1.2,16.0,279.0,94.39,51.03
2016,8,3,17,45,611.0,61.0,1.15,15.5,229.5,51.74,30.73
2016,8,3,18,0,576.0,51.0,1.1,15.0,180.0,35.02,25.6
2016,8,3,18,15,490.5,43.0,1.05,14.5,132.5,30.88,21.7
2016,8,3,18,30,405.0,35.0,1.0,14.0,85.0,26.5,17.29
2016,8,3,18,45,269.5,23.0,0.95,13.5,49.5,17.88,7.01
2016,8,3,19,0,134.0,11.0,0.9,13.0,14.0,10.81,0.0
2016,8,3,19,15,67.0,5.5,0.9,12.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,1.1,10.0,9.0,0.0,0.0
2016,8,4,5,30,133.0,13.0,1.1,10.0,18.0,49.63,0.0
2016,8,4,5,45,270.5,25.0,1.15,10.5,54.5,132.83,87.74
2016,8,4,6,0,408.0,37.0,1.2,11.0,91.0,211.7,163.46
2016,8,4,6,15,490.0,45.5,1.15,11.5,138.5,275.35,220.37
2016,8,4,6,30,572.0,54.0,1.1,12.0,186.0,346.44,281.61
2016,8,4,6,45,300.0,87.0,1.1,12.5,157.5,267.36,219.6
2016,8,4,7,0,28.0,120.0,1.1,13.0,129.0,143.64,115.97
2016,8,4,7,15,88.5,148.0,1.05,13.5,184.5,211.42,172.75
2016,8,4,7,30,149.0,176.0,1.0,14.0,240.0,291.37,236.98
2016,8,4,7,45,129.0,199.5,0.95,14.5,260.0,308.01,247.96
2016,8,4,8,0,109.0,223.0,0.9,15.0,280.0,314.44,251.06
2016,8,4,8,15,177.0,243.5,0.9,15.5,346.5,398.56,315.9
2016,8,4,8,30,245.0,264.0,0.9,16.0,413.0,487.3,381.41
2016,8,4,8,45,321.0,269.5,0.9,17.0,479.5,560.61,433.34
2016,8,4,9,0,397.0,275.0,0.9,18.0,546.0,637.37,486.06
2016,8,4,9,15,649.5,184.0,0.9,18.0,659.5,778.83,588.2
2016,8,4,9,30,902.0,93.0,0.9,18.0,773.0,908.61,671.24
2016,8,4,9,45,900.0,100.5,0.95,18.5,805.5,930.0,681.57
2016,8,4,10,0,898.0,108.0,1.0,19.0,838.0,948.29,691.46
2016,8,4,10,15,904.5,109.5,1.05,19.5,867.5,965.06,700.47
2016,8,4,10,30,911.0,111.0,1.1,20.0,897.0,978.96,707.72
2016,8,4,10,45,902.5,120.0,1.15,20.5,915.5,983.42,709.13
2016,8,4,11,0,894.0,129.0,1.2,21.0,934.0,984.59,708.68
2016,8,4,11,15,897.0,129.5,1.2,21.0,948.5,984.91,708.36
2016,8,4,11,30,900.0,130.0,1.2,21.0,963.0,982.22,706.27
2016,8,4,11,45,892.0,136.0,1.3,21.0,967.5,971.67,701.03
2016,8,4,12,0,884.0,142.0,1.4,21.0,972.0,958.26,694.03
2016,8,4,12,15,884.0,142.0,1.45,20.5,971.5,943.65,686.83
2016,8,4,12,30,884.0,142.0,1.5,20.0,971.0,926.3,677.86
2016,8,4,12,45,872.5,147.5,1.55,20.0,959.5,901.52,662.73
2016,8,4,13,0,861.0,153.0,1.6,20.0,948.0,874.62,646.19
2016,8,4,13,15,857.0,152.0,1.6,19.5,932.0,845.92,628.99
2016,8,4,13,30,853.0,151.0,1.6,19.0,916.0,815.55,610.53
2016,8,4,13,45,847.5,149.0,1.6,18.5,893.0,780.2,588.5
2016,8,4,14,0,842.0,147.0,1.6,18.0,870.0,743.18,565.08
2016,8,4,14,15,834.0,145.0,1.55,17.5,840.0,702.95,537.31
2016,8,4,14,30,826.0,143.0,1.5,17.0,810.0,661.59,507.93
2016,8,4,14,45,831.0,132.5,1.5,17.0,778.0,619.27,476.85
2016,8,4,15,0,836.0,122.0,1.5,17.0,746.0,575.14,443.55
2016,8,4,15,15,823.0,119.5,1.5,16.5,705.0,527.35,407.15
2016,8,4,15,30,810.0,117.0,1.5,16.0,664.0,479.6,369.62
2016,8,4,15,45,814.0,105.5,1.5,16.0,622.5,431.08,329.62
2016,8,4,16,0,818.0,94.0,1.5,16.0,581.0,381.44,287.43
2016,8,4,16,15,797.5,90.5,1.5,15.5,532.0,330.11,243.59
2016,8,4,16,30,777.0,87.0,1.5,15.0,483.0,280.35,200.21
2016,8,4,16,45,765.0,79.0,1.5,15.0,433.5,230.25,155.8
2016,8,4,17,0,753.0,71.0,1.5,15.0,384.0,181.26,113.27
2016,8,4,17,15,716.0,66.5,1.5,14.5,331.5,133.74,76.01
2016,8,4,17,30,679.0,62.0,1.5,14.0,279.0,90.2,47.41
2016,8,4,17,45,635.0,54.5,1.5,13.5,228.5,48.01,29.08
2016,8,4,18,0,591.0,47.0,1.5,13.0,178.0,34.87,25.68
2016,8,4,18,15,506.5,39.5,1.45,12.5,130.5,27.99,19.29
2016,8,4,18,30,422.0,32.0,1.4,12.0,83.0,23.88,15.11
2016,8,4,18,45,278.0,21.0,1.4,11.5,48.0,16.12,5.22
2016,8,4,19,0,134.0,10.0,1.4,11.0,13.0,9.83,0.0
2016,8,4,19,15,67.0,5.0,1.35,10.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,65.5,6.5,1.05,10.5,8.5,0.0,0.0
2016,8,5,5,30,131.0,13.0,1.1,11.0,17.0,48.82,0.0
2016,8,5,5,45,270.0,25.0,1.2,11.5,53.5,131.43,84.37
2016,8,5,6,0,409.0,37.0,1.3,12.0,90.0,211.29,162.16
2016,8,5,6,15,493.5,45.0,1.25,12.0,138.0,275.34,219.8
2016,8,5,6,30,578.0,53.0,1.2,12.0,186.0,347.04,282.14
2016,8,5,6,45,289.0,72.0,1.2,12.5,138.5,243.12,200.17
2016,8,5,7,0,0.0,91.0,1.2,13.0,91.0,90.29,71.13
2016,8,5,7,15,2.0,114.0,1.15,13.5,115.0,114.99,91.81
2016,8,5,7,30,4.0,137.0,1.1,14.0,139.0,139.73,111.75
2016,8,5,7,45,2.0,139.5,1.05,14.5,140.5,139.92,111.14
2016,8,5,8,0,0.0,142.0,1.0,15.0,142.0,140.28,110.73
2016,8,5,8,15,12.0,182.0,0.95,15.5,189.5,190.28,150.66
2016,8,5,8,30,24.0,222.0,0.9,16.0,237.0,241.08,189.99
2016,8,5,8,45,33.0,250.5,0.9,16.5,272.5,286.3,223.99
2016,8,5,9,0,42.0,279.0,0.9,17.0,308.0,323.98,251.58
2016,8,5,9,15,34.0,282.5,0.9,17.5,307.0,319.95,246.94
2016,8,5,9,30,26.0,286.0,0.9,18.0,306.0,315.65,242.43
2016,8,5,9,45,115.0,340.5,0.9,18.5,433.5,461.63,351.83
2016,8,5,10,0,204.0,395.0,0.9,19.0,561.0,601.06,449.99
2016,8,5,10,15,135.5,396.5,0.9,19.5,508.5,538.37,401.34
2016,8,5,10,30,67.0,398.0,0.9,20.0,456.0,466.5,347.7
2016,8,5,10,45,228.0,394.5,0.95,20.5,598.5,627.09,464.88
2016,8,5,11,0,389.0,391.0,1.0,21.0,741.0,773.17,564.67
2016,8,5,11,15,665.5,251.5,1.0,21.0,861.5,895.98,651.2
2016,8,5,11,30,942.0,112.0,1.0,21.0,982.0,1002.22,716.47
2016,8,5,11,45,943.0,112.5,1.05,21.5,989.5,994.45,709.43
2016,8,5,12,0,944.0,113.0,1.1,22.0,997.0,983.59,702.18
2016,8,5,12,15,944.0,113.0,1.1,22.0,996.5,968.29,692.71
2016,8,5,12,30,944.0,113.0,1.1,22.0,996.0,950.07,681.53
2016,8,5,12,45,943.0,112.5,1.15,22.5,988.0,927.65,667.29
2016,8,5,13,0,942.0,112.0,1.2,23.0,980.0,902.51,651.34
2016,8,5,13,15,938.5,111.0,1.2,23.0,964.0,872.26,632.57
2016,8,5,13,30,935.0,110.0,1.2,23.0,948.0,839.65,612.24
2016,8,5,13,45,930.0,109.0,1.25,23.0,924.5,803.7,590.21
2016,8,5,14,0,925.0,108.0,1.3,23.0,901.0,765.8,566.59
2016,8,5,14,15,918.0,106.5,1.3,22.5,870.5,724.27,540.73
2016,8,5,14,30,911.0,105.0,1.3,22.0,840.0,681.29,511.49
2016,8,5,14,45,903.5,102.5,1.3,22.0,803.5,635.83,478.68
2016,8,5,15,0,896.0,100.0,1.3,22.0,767.0,589.35,444.25
2016,8,5,15,15,884.0,98.0,1.3,21.5,725.0,540.2,407.67
2016,8,5,15,30,872.0,96.0,1.3,21.0,683.0,490.84,369.67
2016,8,5,15,45,858.0,92.5,1.35,20.5,636.5,439.32,328.99
2016,8,5,16,0,844.0,89.0,1.4,20.0,590.0,384.15,284.19
2016,8,5,16,15,823.0,85.5,1.4,19.5,539.0,331.36,239.83
2016,8,5,16,30,802.0,82.0,1.4,19.0,488.0,280.19,195.89
2016,8,5,16,45,773.0,78.5,1.4,18.5,435.5,229.12,152.2
2016,8,5,17,0,744.0,75.0,1.4,18.0,383.0,180.89,111.87
2016,8,5,17,15,704.5,70.0,1.4,17.0,329.5,133.19,75.45
2016,8,5,17,30,665.0,65.0,1.4,16.0,276.0,86.22,44.84
2016,8,5,17,45,600.5,59.5,1.4,15.5,223.0,46.16,29.11
2016,8,5,18,0,536.0,54.0,1.4,15.0,170.0,37.94,28.16
2016,8,5,18,15,445.5,44.5,1.35,14.0,123.5,32.6,23.2
2016,8,5,18,30,355.0,35.0,1.3,13.0,77.0,26.9,17.57
2016,8,5,18,45,206.5,22.0,1.3,12.5,43.5,17.26,5.07
2016,8,5,19,0,58.0,9.0,1.3,12.0,10.0,8.85,0.0
2016,8,5,19,15,29.0,4.5,1.25,11.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,38.0,6.0,0.95,10.0,7.0,0.0,0.0
2016,8,6,5,30,76.0,12.0,1.0,10.0,14.0,32.56,0.0
2016,8,6,5,45,212.0,25.5,1.05,10.5,48.5,112.05,69.83
2016,8,6,6,0,348.0,39.0,1.1,11.0,83.0,189.98,145.98
2016,8,6,6,15,435.0,48.5,1.1,11.5,130.0,253.89,202.9
2016,8,6,6,30,522.0,58.0,1.1,12.0,177.0,325.69,264.8
2016,8,6,6,45,360.0,91.0,1.1,12.5,183.0,301.92,247.65
2016,8,6,7,0,198.0,124.0,1.1,13.0,189.0,257.37,211.22
2016,8,6,7,15,296.5,133.5,1.05,13.5,249.5,333.83,273.9
2016,8,6,7,30,395.0,143.0,1.0,14.0,310.0,427.08,346.81
2016,8,6,7,45,245.0,181.0,1.0,14.5,289.5,373.65,301.03
2016,8,6,8,0,95.0,219.0,1.0,15.0,269.0,299.68,239.13
2016,8,6,8,15,166.5,241.5,1.0,15.5,338.0,388.01,308.2
2016,8,6,8,30,238.0,264.0,1.0,16.0,407.0,472.37,371.07
2016,8,6,8,45,354.5,253.0,1.0,16.5,484.5,568.73,442.14
2016,8,6,9,0,471.0,242.0,1.0,17.0,562.0,671.45,514.93
2016,8,6,9,15,484.0,255.0,1.05,17.5,601.5,706.24,536.57
2016,8,6,9,30,497.0,268.0,1.1,18.0,641.0,739.9,557.9
2016,8,6,9,45,695.0,189.5,1.15,18.5,737.5,845.85,631.91
2016,8,6,10,0,893.0,111.0,1.2,19.0,834.0,944.17,693.51
2016,8,6,10,15,900.0,112.5,1.2,19.0,863.5,961.28,702.17
2016,8,6,10,30,907.0,114.0,1.2,19.0,893.0,975.52,710.16
2016,8,6,10,45,912.0,115.0,1.25,19.5,915.5,984.4,714.35
2016,8,6,11,0,917.0,116.0,1.3,20.0,938.0,990.24,716.77
2016,8,6,11,15,920.0,116.5,1.3,20.0,953.5,990.58,716.4
2016,8,6,11,30,923.0,117.0,1.3,20.0,969.0,987.83,714.25
2016,8,6,11,45,925.0,117.5,1.35,20.0,976.5,981.06,710.53
2016,8,6,12,0,927.0,118.0,1.4,20.0,984.0,971.24,704.98
2016,8,6,12,15,927.0,118.0,1.4,20.0,984.0,956.11,695.38
2016,8,6,12,30,927.0,118.0,1.4,20.0,984.0,938.1,684.05
2016,8,6,12,45,919.0,121.5,1.45,20.0,974.0,913.73,669.36
2016,8,6,13,0,911.0,125.0,1.5,20.0,964.0,886.96,653.09
2016,8,6,13,15,908.0,124.5,1.5,20.0,948.5,858.27,634.85
2016,8,6,13,30,905.0,124.0,1.5,20.0,933.0,827.29,615.01
2016,8,6,13,45,904.0,120.5,1.5,20.0,911.0,792.86,592.75
2016,8,6,14,0,903.0,117.0,1.5,20.0,889.0,756.29,568.89
2016,8,6,14,15,896.5,115.5,1.5,19.5,859.5,715.82,542.72
2016,8,6,14,30,890.0,114.0,1.5,19.0,830.0,673.9,513.55
2016,8,6,14,45,886.0,110.0,1.5,19.0,795.0,629.93,481.22
2016,8,6,15,0,882.0,106.0,1.5,19.0,760.0,584.7,447.09
2016,8,6,15,15,870.5,103.5,1.5,18.5,718.5,535.91,410.1
2016,8,6,15,30,859.0,101.0,1.5,18.0,677.0,486.88,371.7
2016,8,6,15,45,849.5,96.0,1.55,17.5,632.0,432.58,328.28
2016,8,6,16,0,840.0,91.0,1.6,17.0,587.0,381.98,286.09
2016,8,6,16,15,820.0,87.5,1.6,16.5,537.0,329.7,241.4
2016,8,6,16,30,800.0,84.0,1.6,16.0,487.0,278.93,197.14
2016,8,6,16,45,779.5,78.0,1.65,15.5,435.5,227.58,152.41
2016,8,6,17,0,759.0,72.0,1.7,15.0,384.0,178.2,110.37
2016,8,6,17,15,720.5,67.5,1.7,14.5,330.5,130.35,73.41
2016,8,6,17,30,682.0,63.0,1.7,14.0,277.0,86.66,45.8
2016,8,6,17,45,631.5,56.0,1.75,13.5,225.5,41.36,31.52
2016,8,6,18,0,581.0,49.0,1.8,13.0,174.0,33.86,24.74
2016,8,6,18,15,489.0,41.0,1.75,12.5,126.0,29.65,20.7
2016,8,6,18,30,397.0,33.0,1.7,12.0,78.0,25.2,16.09
2016,8,6,18,45,198.5,16.5,1.65,11.5,39.0,12.23,1.17
2016,8,6,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,1.35,10.0,7.5,0.0,0.0
2016,8,7,5,30,135.0,12.0,1.4,10.0,15.0,48.41,0.0
2016,8,7,5,45,287.0,23.0,1.5,10.5,51.5,132.33,79.77
2016,8,7,6,0,439.0,34.0,1.6,11.0,88.0,217.45,166.59
2016,8,7,6,15,524.5,41.5,1.6,11.5,137.0,282.3,225.46
2016,8,7,6,30,610.0,49.0,1.6,12.0,186.0,352.22,286.73
2016,8,7,6,45,498.0,75.5,1.65,12.5,206.5,356.11,292.8
2016,8,7,7,0,386.0,102.0,1.7,13.0,227.0,343.41,283.38
2016,8,7,7,15,590.5,84.5,1.65,13.5,313.5,465.01,382.19
2016,8,7,7,30,795.0,67.0,1.6,14.0,400.0,597.01,484.32
2016,8,7,7,45,824.0,69.0,1.6,14.5,454.0,649.6,521.31
2016,8,7,8,0,853.0,71.0,1.6,15.0,508.0,698.17,553.65
2016,8,7,8,15,871.5,73.5,1.5,15.5,558.0,743.76,582.15
2016,8,7,8,30,890.0,76.0,1.4,16.0,608.0,788.39,609.12
2016,8,7,8,45,906.0,77.0,1.35,16.5,655.5,828.03,632.48
2016,8,7,9,0,922.0,78.0,1.3,17.0,703.0,866.05,654.29
2016,8,7,9,15,932.5,79.5,1.3,17.5,745.0,897.99,672.35
2016,8,7,9,30,943.0,81.0,1.3,18.0,787.0,927.57,688.74
2016,8,7,9,45,943.5,86.5,1.3,18.5,821.0,949.95,700.33
2016,8,7,10,0,944.0,92.0,1.3,19.0,855.0,969.22,709.97
2016,8,7,10,15,950.5,93.0,1.3,19.0,885.0,986.09,719.47
2016,8,7,10,30,957.0,94.0,1.3,19.0,915.0,999.92,727.14
2016,8,7,10,45,962.5,94.5,1.3,19.5,938.0,1009.17,730.65
2016,8,7,11,0,968.0,95.0,1.3,20.0,961.0,1015.21,732.29
2016,8,7,11,15,970.5,95.5,1.3,20.0,976.5,1015.17,731.65
2016,8,7,11,30,973.0,96.0,1.3,20.0,992.0,1011.86,729.17
2016,8,7,11,45,975.0,95.5,1.35,20.5,999.5,1003.83,723.33
2016,8,7,12,0,977.0,95.0,1.4,21.0,1007.0,992.59,715.62
2016,8,7,12,15,977.5,95.0,1.4,21.0,1006.5,977.32,706.04
2016,8,7,12,30,978.0,95.0,1.4,21.0,1006.0,958.99,694.63
2016,8,7,12,45,970.0,99.0,1.45,21.0,996.0,934.21,679.86
2016,8,7,13,0,962.0,103.0,1.5,21.0,986.0,906.85,663.41
2016,8,7,13,15,959.0,102.0,1.5,21.0,970.0,876.41,644.21
2016,8,7,13,30,956.0,101.0,1.5,21.0,954.0,843.52,623.33
2016,8,7,13,45,958.0,96.5,1.55,21.0,932.5,808.77,601.62
2016,8,7,14,0,960.0,92.0,1.6,21.0,911.0,771.56,577.99
2016,8,7,14,15,954.0,91.0,1.6,20.5,880.5,729.84,551.58
2016,8,7,14,30,948.0,90.0,1.6,20.0,850.0,686.5,521.89
2016,8,7,14,45,945.0,86.0,1.65,20.0,814.5,640.76,488.63
2016,8,7,15,0,942.0,82.0,1.7,20.0,779.0,593.56,453.26
2016,8,7,15,15,931.0,80.5,1.7,19.5,736.5,543.31,415.0
2016,8,7,15,30,920.0,79.0,1.7,19.0,694.0,492.69,375.14
2016,8,7,15,45,909.5,75.5,1.7,19.0,647.5,440.34,331.98
2016,8,7,16,0,899.0,72.0,1.7,19.0,601.0,388.03,287.58
2016,8,7,16,15,880.5,69.5,1.65,18.5,550.0,334.37,241.58
2016,8,7,16,30,862.0,67.0,1.6,18.0,499.0,281.96,195.81
2016,8,7,16,45,838.0,63.5,1.6,17.5,445.5,229.0,149.88
2016,8,7,17,0,814.0,60.0,1.6,17.0,392.0,178.24,107.08
2016,8,7,17,15,778.0,56.5,1.55,16.5,337.5,124.36,65.69
2016,8,7,17,30,742.0,53.0,1.5,16.0,283.0,78.72,37.71
2016,8,7,17,45,687.0,48.0,1.5,15.5,230.0,35.76,26.28
2016,8,7,18,0,632.0,43.0,1.5,15.0,177.0,31.73,22.63
2016,8,7,18,15,542.0,36.0,1.4,14.0,128.0,27.76,18.87
2016,8,7,18,30,452.0,29.0,1.3,13.0,79.0,23.62,14.57
2016,8,7,18,45,226.0,14.5,1.25,12.5,39.5,10.58,0.0
2016,8,7,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,73.0,5.0,0.9,9.5,7.0,0.0,0.0
2016,8,8,5,30,146.0,10.0,0.9,10.0,14.0,49.14,0.0
2016,8,8,5,45,299.0,20.5,0.95,11.0,50.0,132.13,75.76
2016,8,8,6,0,452.0,31.0,1.0,12.0,86.0,217.88,165.18
2016,8,8,6,15,535.5,38.0,0.95,12.5,134.0,278.88,220.55
2016,8,8,6,30,619.0,45.0,0.9,13.0,182.0,350.77,282.51
2016,8,8,6,45,668.5,50.0,0.85,13.5,234.0,410.08,332.32
2016,8,8,7,0,718.0,55.0,0.8,14.0,286.0,472.84,382.47
2016,8,8,7,15,753.5,59.0,0.75,14.5,339.0,529.18,425.4
2016,8,8,7,30,789.0,63.0,0.7,15.0,392.0,587.07,467.55
2016,8,8,7,45,815.5,65.5,0.7,16.0,444.5,634.06,499.05
2016,8,8,8,0,842.0,68.0,0.7,17.0,497.0,685.37,531.4
2016,8,8,8,15,860.5,70.5,0.7,17.5,547.0,730.6,559.49
2016,8,8,8,30,879.0,73.0,0.7,18.0,597.0,774.89,586.37
2016,8,8,8,45,893.5,74.5,0.75,18.5,643.5,813.57,609.75
2016,8,8,9,0,908.0,76.0,0.8,19.0,690.0,850.56,631.79
2016,8,8,9,15,918.5,77.5,0.85,19.5,731.5,882.18,650.11
2016,8,8,9,30,929.0,79.0,0.9,20.0,773.0,911.47,666.86
2016,8,8,9,45,927.0,86.0,0.95,20.5,806.0,933.01,678.59
2016,8,8,10,0,925.0,93.0,1.0,21.0,839.0,951.36,688.41
2016,8,8,10,15,931.5,94.5,1.05,21.0,869.0,968.5,698.88
2016,8,8,10,30,938.0,96.0,1.1,21.0,899.0,982.66,707.58
2016,8,8,10,45,946.5,94.5,1.15,21.5,922.5,992.49,712.32
2016,8,8,11,0,955.0,93.0,1.2,22.0,946.0,999.22,715.27
2016,8,8,11,15,958.0,93.5,1.2,22.0,961.5,999.66,714.94
2016,8,8,11,30,961.0,94.0,1.2,22.0,977.0,996.87,712.79
2016,8,8,11,45,964.0,93.5,1.3,22.0,985.0,989.83,709.84
2016,8,8,12,0,967.0,93.0,1.4,22.0,993.0,979.61,704.93
2016,8,8,12,15,967.0,93.0,1.45,22.0,992.5,964.01,695.87
2016,8,8,12,30,967.0,93.0,1.5,22.0,992.0,945.38,684.96
2016,8,8,12,45,966.5,92.5,1.55,22.0,984.5,922.9,671.56
2016,8,8,13,0,966.0,92.0,1.6,22.0,977.0,897.59,656.31
2016,8,8,13,15,963.5,91.5,1.65,21.5,961.0,867.93,639.34
2016,8,8,13,30,961.0,91.0,1.7,21.0,945.0,835.77,620.52
2016,8,8,13,45,957.5,89.5,1.75,21.0,922.0,799.57,597.55
2016,8,8,14,0,954.0,88.0,1.8,21.0,899.0,761.23,572.88
2016,8,8,14,15,948.0,87.0,1.8,20.5,869.0,719.71,546.34
2016,8,8,14,30,942.0,86.0,1.8,20.0,839.0,676.57,516.48
2016,8,8,14,45,935.0,84.0,1.85,20.0,803.0,630.51,482.59
2016,8,8,15,0,928.0,82.0,1.9,20.0,767.0,583.32,446.86
2016,8,8,15,15,917.0,80.5,1.9,19.5,724.5,533.66,408.75
2016,8,8,15,30,906.0,79.0,1.9,19.0,682.0,483.64,369.07
2016,8,8,15,45,893.5,76.0,1.9,19.0,635.5,431.55,325.88
2016,8,8,16,0,881.0,73.0,1.9,19.0,589.0,379.71,281.68
2016,8,8,16,15,862.0,70.5,1.85,18.5,538.5,326.77,236.13
2016,8,8,16,30,843.0,68.0,1.8,18.0,488.0,275.14,190.93
2016,8,8,16,45,819.5,64.5,1.8,17.5,435.5,223.24,145.85
2016,8,8,17,0,796.0,61.0,1.8,17.0,383.0,169.16,100.44
2016,8,8,17,15,759.0,57.0,1.75,16.5,329.0,120.11,63.29
2016,8,8,17,30,722.0,53.0,1.7,16.0,275.0,75.03,36.2
2016,8,8,17,45,669.5,47.5,1.7,15.5,222.5,33.45,24.22
2016,8,8,18,0,617.0,42.0,1.7,15.0,170.0,30.98,21.94
2016,8,8,18,15,525.5,35.0,1.65,14.0,122.5,26.97,18.14
2016,8,8,18,30,434.0,28.0,1.6,13.0,75.0,22.8,13.75
2016,8,8,18,45,217.0,14.0,1.55,12.5,37.5,10.25,0.0
2016,8,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,5,15,71.5,5.0,1.15,11.0,6.5,0.0,0.0
2016,8,9,5,30,143.0,10.0,1.2,11.0,13.0,48.05,0.0
2016,8,9,5,45,299.5,20.0,1.25,11.5,48.5,130.53,70.54
2016,8,9,6,0,456.0,30.0,1.3,12.0,84.0,213.88,161.7
2016,8,9,6,15,540.5,37.0,1.25,12.0,132.5,278.79,221.06
2016,8,9,6,30,625.0,44.0,1.2,12.0,181.0,351.21,284.54
2016,8,9,6,45,338.0,82.5,1.2,12.5,159.5,278.91,228.92
2016,8,9,7,0,51.0,121.0,1.2,13.0,138.0,158.16,128.37
2016,8,9,7,15,55.5,143.0,1.15,13.5,164.0,185.85,151.27
2016,8,9,7,30,60.0,165.0,1.1,14.0,190.0,213.65,173.2
2016,8,9,7,45,58.5,186.0,1.05,14.5,213.5,236.34,190.35
2016,8,9,8,0,57.0,207.0,1.0,15.0,237.0,258.69,206.84
2016,8,9,8,15,34.5,202.0,0.95,15.5,220.5,235.82,187.01
2016,8,9,8,30,12.0,197.0,0.9,16.0,204.0,205.45,161.5
2016,8,9,8,45,12.0,207.0,0.85,17.0,214.5,215.26,168.16
2016,8,9,9,0,12.0,217.0,0.8,18.0,225.0,225.1,174.55
2016,8,9,9,15,13.5,229.0,0.8,18.5,238.5,238.27,183.9
2016,8,9,9,30,15.0,241.0,0.8,19.0,252.0,251.46,193.17
2016,8,9,9,45,15.5,251.5,0.8,19.5,264.0,262.22,200.49
2016,8,9,10,0,16.0,262.0,0.8,20.0,276.0,272.94,207.75
2016,8,9,10,15,120.5,335.5,0.8,20.5,439.0,459.43,346.86
2016,8,9,10,30,225.0,409.0,0.8,21.0,602.0,632.68,466.82
2016,8,9,10,45,215.0,428.0,0.85,21.5,616.0,641.27,469.26
2016,8,9,11,0,205.0,447.0,0.9,22.0,630.0,648.72,472.78
2016,8,9,11,15,318.5,418.5,0.9,22.0,708.0,728.16,528.86
2016,8,9,11,30,432.0,390.0,0.9,22.0,786.0,804.0,580.39
2016,8,9,11,45,351.0,424.5,0.95,22.5,748.0,752.4,542.69
2016,8,9,12,0,270.0,459.0,1.0,23.0,710.0,704.42,508.42
2016,8,9,12,15,606.5,284.0,1.05,23.0,847.0,829.66,602.4
2016,8,9,12,30,943.0,109.0,1.1,23.0,984.0,937.9,673.33
2016,8,9,12,45,915.5,124.5,1.15,23.5,968.0,907.93,652.62
2016,8,9,13,0,888.0,140.0,1.2,24.0,952.0,876.13,632.44
2016,8,9,13,15,884.0,139.0,1.2,24.0,936.0,846.52,614.08
2016,8,9,13,30,880.0,138.0,1.2,24.0,920.0,814.74,594.18
2016,8,9,13,45,874.5,137.0,1.2,24.0,896.5,779.8,572.09
2016,8,9,14,0,869.0,136.0,1.2,24.0,873.0,743.08,548.64
2016,8,9,14,15,861.0,134.0,1.2,23.5,842.5,702.14,521.65
2016,8,9,14,30,853.0,132.0,1.2,23.0,812.0,657.98,491.61
2016,8,9,14,45,848.0,126.5,1.2,23.0,776.5,612.89,459.21
2016,8,9,15,0,843.0,121.0,1.2,23.0,741.0,566.75,425.14
2016,8,9,15,15,829.0,118.5,1.15,22.5,698.5,517.98,388.58
2016,8,9,15,30,815.0,116.0,1.1,22.0,656.0,469.33,351.0
2016,8,9,15,45,809.0,107.5,1.1,22.0,611.5,418.85,310.5
2016,8,9,16,0,803.0,99.0,1.1,22.0,567.0,368.18,268.63
2016,8,9,16,15,780.0,95.5,1.1,21.5,517.0,316.81,225.94
2016,8,9,16,30,757.0,92.0,1.1,21.0,467.0,267.31,184.05
2016,8,9,16,45,739.5,84.0,1.1,20.5,416.5,216.98,141.43
2016,8,9,17,0,722.0,76.0,1.1,20.0,366.0,168.36,101.39
2016,8,9,17,15,680.5,70.5,1.05,19.5,313.0,118.0,64.21
2016,8,9,17,30,639.0,65.0,1.0,19.0,260.0,75.35,39.34
2016,8,9,17,45,586.5,57.0,0.95,18.5,209.0,38.28,28.14
2016,8,9,18,0,534.0,49.0,0.9,18.0,158.0,34.41,24.64
2016,8,9,18,15,438.5,40.0,0.85,17.0,112.0,29.33,19.91
2016,8,9,18,30,343.0,31.0,0.8,16.0,66.0,23.93,14.38
2016,8,9,18,45,171.5,15.5,0.75,15.0,33.0,11.71,0.0
2016,8,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,45,139.0,18.5,0.85,11.5,35.0,75.08,36.2
2016,8,10,6,0,278.0,37.0,0.9,12.0,70.0,158.96,119.95
2016,8,10,6,15,363.5,49.5,0.85,12.5,114.5,222.14,175.86
2016,8,10,6,30,449.0,62.0,0.8,13.0,159.0,292.63,236.21
2016,8,10,6,45,508.5,71.0,0.75,13.5,209.5,353.66,287.25
2016,8,10,7,0,568.0,80.0,0.7,14.0,260.0,419.23,339.78
2016,8,10,7,15,424.5,119.0,0.65,14.5,267.0,399.46,322.67
2016,8,10,7,30,281.0,158.0,0.6,15.0,274.0,361.11,290.45
2016,8,10,7,45,270.0,183.5,0.6,15.5,307.0,392.1,313.2
2016,8,10,8,0,259.0,209.0,0.6,16.0,340.0,421.33,333.32
2016,8,10,8,15,198.5,237.5,0.6,16.5,344.0,406.65,319.17
2016,8,10,8,30,138.0,266.0,0.6,17.0,348.0,395.52,307.74
2016,8,10,8,45,71.0,221.5,0.65,18.0,264.5,285.44,222.13
2016,8,10,9,0,4.0,177.0,0.7,19.0,181.0,177.45,136.28
2016,8,10,9,15,10.0,213.5,0.7,19.5,222.0,219.39,168.73
2016,8,10,9,30,16.0,250.0,0.7,20.0,263.0,261.54,199.99
2016,8,10,9,45,49.5,313.0,0.75,20.5,353.0,364.3,276.4
2016,8,10,10,0,83.0,376.0,0.8,21.0,443.0,460.65,344.98
2016,8,10,10,15,499.0,242.5,0.8,21.5,666.0,726.81,540.13
2016,8,10,10,30,915.0,109.0,0.8,22.0,889.0,971.66,696.01
2016,8,10,10,45,921.0,109.5,0.85,22.5,912.0,980.92,697.02
2016,8,10,11,0,927.0,110.0,0.9,23.0,935.0,987.09,699.72
2016,8,10,11,15,930.5,111.0,0.95,23.0,950.5,988.3,700.85
2016,8,10,11,30,934.0,112.0,1.0,23.0,966.0,986.35,700.19
2016,8,10,11,45,936.5,111.5,1.1,23.5,974.0,978.81,695.75
2016,8,10,12,0,939.0,111.0,1.2,24.0,982.0,968.18,689.43
2016,8,10,12,15,939.0,111.0,1.2,24.0,981.5,952.73,679.86
2016,8,10,12,30,939.0,111.0,1.2,24.0,981.0,934.34,668.55
2016,8,10,12,45,937.0,111.0,1.3,24.0,972.5,911.38,655.89
2016,8,10,13,0,935.0,111.0,1.4,24.0,964.0,885.75,641.37
2016,8,10,13,15,931.5,110.5,1.4,24.0,948.0,855.87,622.68
2016,8,10,13,30,928.0,110.0,1.4,24.0,932.0,823.64,602.4
2016,8,10,13,45,924.0,108.5,1.45,24.0,908.5,787.89,580.21
2016,8,10,14,0,920.0,107.0,1.5,24.0,885.0,750.13,556.4
2016,8,10,14,15,913.0,105.5,1.5,23.5,854.0,708.52,529.69
2016,8,10,14,30,906.0,104.0,1.5,23.0,823.0,665.45,499.99
2016,8,10,14,45,897.5,101.5,1.5,23.0,786.5,619.34,466.36
2016,8,10,15,0,889.0,99.0,1.5,23.0,750.0,572.3,431.16
2016,8,10,15,15,876.5,96.5,1.45,22.5,707.5,522.56,393.49
2016,8,10,15,30,864.0,94.0,1.4,22.0,665.0,472.68,354.53
2016,8,10,15,45,849.0,91.0,1.4,21.5,618.5,421.43,313.51
2016,8,10,16,0,834.0,88.0,1.4,21.0,572.0,366.61,268.56
2016,8,10,16,15,812.5,84.5,1.3,20.5,521.5,314.16,224.15
2016,8,10,16,30,791.0,81.0,1.2,20.0,471.0,263.4,180.52
2016,8,10,16,45,763.0,76.5,1.2,19.5,418.0,212.37,137.29
2016,8,10,17,0,735.0,72.0,1.2,19.0,365.0,164.1,97.82
2016,8,10,17,15,693.5,67.0,1.1,18.5,312.0,117.07,63.55
2016,8,10,17,30,652.0,62.0,1.0,18.0,259.0,71.01,36.54
2016,8,10,17,45,591.5,55.5,0.95,17.5,207.0,37.25,27.35
2016,8,10,18,0,531.0,49.0,0.9,17.0,155.0,34.62,24.92
2016,8,10,18,15,434.0,39.5,0.8,16.0,109.0,29.09,19.76
2016,8,10,18,30,337.0,30.0,0.7,15.0,63.0,23.19,13.67
2016,8,10,18,45,168.5,15.0,0.65,14.5,31.5,11.39,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,17.0,0.7,11.5,17.0,16.41,3.21
2016,8,11,6,0,0.0,34.0,0.7,12.0,34.0,34.47,22.77
2016,8,11,6,15,13.5,55.0,0.65,12.5,58.0,62.41,47.07
2016,8,11,6,30,27.0,76.0,0.6,13.0,82.0,95.14,75.23
2016,8,11,6,45,38.0,98.5,0.6,13.5,109.0,125.91,101.3
