Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,0,49.0,121.0,0.6,14.0,136.0,157.26,127.25
2016,8,11,7,15,58.5,143.0,0.6,14.5,164.5,187.77,151.83
2016,8,11,7,30,68.0,165.0,0.6,15.0,193.0,218.81,176.23
2016,8,11,7,45,85.0,190.0,0.6,15.5,230.0,258.9,207.34
2016,8,11,8,0,102.0,215.0,0.6,16.0,267.0,299.9,238.36
2016,8,11,8,15,244.0,221.5,0.6,16.5,361.5,430.76,339.58
2016,8,11,8,30,386.0,228.0,0.6,17.0,456.0,554.23,430.09
2016,8,11,8,45,365.5,254.5,0.65,18.0,484.5,576.61,441.7
2016,8,11,9,0,345.0,281.0,0.7,19.0,513.0,596.42,452.4
2016,8,11,9,15,562.5,216.0,0.7,19.5,621.0,727.58,546.46
2016,8,11,9,30,780.0,151.0,0.7,20.0,729.0,859.18,631.88
2016,8,11,9,45,825.0,137.0,0.75,20.5,774.5,897.12,652.92
2016,8,11,10,0,870.0,123.0,0.8,21.0,820.0,928.54,670.96
2016,8,11,10,15,878.0,124.5,0.85,21.5,850.0,946.05,680.22
2016,8,11,10,30,886.0,126.0,0.9,22.0,880.0,960.76,687.97
2016,8,11,10,45,890.5,128.0,0.95,22.5,902.5,969.81,692.28
2016,8,11,11,0,895.0,130.0,1.0,23.0,925.0,975.83,694.88
2016,8,11,11,15,898.5,131.0,1.05,23.0,940.5,976.86,695.84
2016,8,11,11,30,902.0,132.0,1.1,23.0,956.0,974.82,695.06
2016,8,11,11,45,901.0,134.0,1.15,23.5,962.5,966.56,689.19
2016,8,11,12,0,900.0,136.0,1.2,24.0,969.0,955.35,681.63
2016,8,11,12,15,900.0,136.0,1.2,24.0,968.5,940.21,672.22
2016,8,11,12,30,900.0,136.0,1.2,24.0,968.0,922.26,661.14
2016,8,11,12,45,900.5,134.5,1.25,24.0,960.5,900.59,648.5
2016,8,11,13,0,901.0,133.0,1.3,24.0,953.0,876.26,634.12
2016,8,11,13,15,897.0,132.0,1.3,24.0,936.5,846.22,615.33
2016,8,11,13,30,893.0,131.0,1.3,24.0,920.0,813.97,595.05
2016,8,11,13,45,887.5,129.5,1.35,24.0,896.0,778.07,572.78
2016,8,11,14,0,882.0,128.0,1.4,24.0,872.0,740.36,549.02
2016,8,11,14,15,873.5,126.5,1.4,24.0,841.0,699.0,520.54
2016,8,11,14,30,865.0,125.0,1.4,24.0,810.0,656.38,490.3
2016,8,11,14,45,854.5,122.5,1.4,24.0,773.0,608.12,455.46
2016,8,11,15,0,844.0,120.0,1.4,24.0,736.0,561.37,420.71
2016,8,11,15,15,830.0,117.5,1.35,23.5,693.5,512.49,383.93
2016,8,11,15,30,816.0,115.0,1.3,23.0,651.0,463.74,346.11
2016,8,11,15,45,799.0,110.5,1.3,22.5,604.5,412.36,305.41
2016,8,11,16,0,782.0,106.0,1.3,22.0,558.0,361.85,264.15
2016,8,11,16,15,758.0,102.0,1.25,21.5,507.5,310.81,221.53
2016,8,11,16,30,734.0,98.0,1.2,21.0,457.0,258.22,177.25
2016,8,11,16,45,704.5,92.0,1.15,21.0,405.0,208.35,135.28
2016,8,11,17,0,675.0,86.0,1.1,21.0,353.0,161.44,97.38
2016,8,11,17,15,630.5,79.0,1.05,20.0,300.0,115.43,64.7
2016,8,11,17,30,586.0,72.0,1.0,19.0,247.0,74.21,41.79
2016,8,11,17,45,524.0,63.5,1.0,18.0,196.5,44.22,33.4
2016,8,11,18,0,462.0,55.0,1.0,17.0,146.0,40.22,29.81
2016,8,11,18,15,365.5,43.0,0.9,16.0,101.5,32.59,22.75
2016,8,11,18,30,269.0,31.0,0.8,15.0,57.0,24.41,14.46
2016,8,11,18,45,134.5,15.5,0.75,14.5,28.5,12.01,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,169.0,16.5,0.65,11.0,35.5,82.56,31.75
2016,8,12,6,0,338.0,33.0,0.6,12.0,71.0,175.94,131.34
2016,8,12,6,15,429.5,43.0,0.55,12.5,117.5,240.46,188.91
2016,8,12,6,30,521.0,53.0,0.5,13.0,164.0,313.6,251.26
2016,8,12,6,45,582.0,60.0,0.5,13.5,215.5,375.99,303.36
2016,8,12,7,0,643.0,67.0,0.5,14.0,267.0,443.07,356.98
2016,8,12,7,15,683.5,72.0,0.5,14.5,320.0,499.95,400.63
2016,8,12,7,30,724.0,77.0,0.5,15.0,373.0,556.7,442.54
2016,8,12,7,45,754.0,81.0,0.5,16.0,426.0,609.42,478.94
2016,8,12,8,0,784.0,85.0,0.5,17.0,479.0,662.64,513.36
2016,8,12,8,15,805.5,88.5,0.5,17.5,529.0,709.16,542.39
2016,8,12,8,30,827.0,92.0,0.5,18.0,579.0,754.99,570.33
2016,8,12,8,45,843.5,94.5,0.55,19.0,625.0,794.68,593.29
2016,8,12,9,0,860.0,97.0,0.6,20.0,671.0,828.03,611.74
2016,8,12,9,15,872.0,99.0,0.65,20.5,712.5,860.04,630.35
2016,8,12,9,30,884.0,101.0,0.7,21.0,754.0,889.9,647.46
2016,8,12,9,45,888.5,105.5,0.75,22.0,788.5,913.41,659.19
2016,8,12,10,0,893.0,110.0,0.8,23.0,823.0,934.11,669.18
2016,8,12,10,15,899.5,111.5,0.85,23.0,852.5,950.59,679.15
2016,8,12,10,30,906.0,113.0,0.9,23.0,882.0,964.17,687.46
2016,8,12,10,45,910.5,114.0,0.95,23.5,904.0,972.37,691.23
2016,8,12,11,0,915.0,115.0,1.0,24.0,926.0,977.5,693.27
2016,8,12,11,15,918.0,116.0,1.05,24.0,941.0,978.13,693.99
2016,8,12,11,30,921.0,117.0,1.1,24.0,956.0,975.62,692.93
2016,8,12,11,45,921.5,117.5,1.15,24.5,963.0,967.2,686.98
2016,8,12,12,0,922.0,118.0,1.2,25.0,970.0,955.75,679.3
2016,8,12,12,15,922.0,118.0,1.2,25.0,969.0,940.38,669.78
2016,8,12,12,30,922.0,118.0,1.2,25.0,968.0,922.13,658.56
2016,8,12,12,45,923.5,115.5,1.3,25.0,960.5,899.94,646.35
2016,8,12,13,0,925.0,113.0,1.4,25.0,953.0,874.98,632.22
2016,8,12,13,15,921.5,112.5,1.4,25.0,936.5,845.24,613.62
2016,8,12,13,30,918.0,112.0,1.4,25.0,920.0,813.17,593.45
2016,8,12,13,45,913.0,110.5,1.4,25.0,896.5,776.88,570.37
2016,8,12,14,0,908.0,109.0,1.4,25.0,873.0,738.66,545.83
2016,8,12,14,15,900.5,107.5,1.4,25.0,842.5,697.04,517.81
2016,8,12,14,30,893.0,106.0,1.4,25.0,812.0,654.03,487.32
2016,8,12,14,45,884.0,104.0,1.4,25.0,775.5,608.51,454.29
2016,8,12,15,0,875.0,102.0,1.4,25.0,739.0,562.12,419.76
2016,8,12,15,15,862.5,99.5,1.35,24.5,696.5,512.92,382.7
2016,8,12,15,30,850.0,97.0,1.3,24.0,654.0,463.6,344.39
2016,8,12,15,45,834.0,94.0,1.3,24.0,607.0,408.64,300.39
2016,8,12,16,0,818.0,91.0,1.3,24.0,560.0,358.11,258.49
2016,8,12,16,15,795.5,87.5,1.25,23.5,510.0,306.17,215.11
2016,8,12,16,30,773.0,84.0,1.2,23.0,460.0,256.05,172.66
2016,8,12,16,45,743.0,79.5,1.15,22.5,407.5,205.64,130.66
2016,8,12,17,0,713.0,75.0,1.1,22.0,355.0,158.23,92.83
2016,8,12,17,15,670.0,69.5,1.05,21.0,302.0,108.45,57.61
2016,8,12,17,30,627.0,64.0,1.0,20.0,249.0,66.6,35.44
2016,8,12,17,45,564.0,56.5,0.95,19.5,197.5,38.48,28.17
2016,8,12,18,0,501.0,49.0,0.9,19.0,146.0,35.05,25.02
2016,8,12,18,15,400.0,39.0,0.8,18.0,101.0,29.07,19.47
2016,8,12,18,30,299.0,29.0,0.7,17.0,56.0,22.69,12.66
2016,8,12,18,45,149.5,14.5,0.65,16.0,28.0,14.25,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,0.45,12.5,34.0,80.21,24.98
2016,8,13,6,0,332.0,32.0,0.4,13.0,68.0,172.06,127.14
2016,8,13,6,15,424.5,41.5,0.4,13.5,114.0,235.89,184.03
2016,8,13,6,30,517.0,51.0,0.4,14.0,160.0,308.47,245.75
2016,8,13,6,45,579.0,57.5,0.4,15.0,211.5,370.43,296.77
2016,8,13,7,0,641.0,64.0,0.4,16.0,263.0,437.2,349.19
2016,8,13,7,15,681.5,69.0,0.4,16.5,315.5,493.92,392.38
2016,8,13,7,30,722.0,74.0,0.4,17.0,368.0,550.7,433.97
2016,8,13,7,45,753.5,77.5,0.45,18.0,420.5,603.71,470.9
2016,8,13,8,0,785.0,81.0,0.5,19.0,473.0,657.35,505.97
2016,8,13,8,15,806.5,84.0,0.5,20.0,523.0,703.31,533.45
2016,8,13,8,30,828.0,87.0,0.5,21.0,573.0,748.58,559.76
2016,8,13,8,45,846.0,89.0,0.55,22.0,620.0,784.24,579.84
2016,8,13,9,0,864.0,91.0,0.6,23.0,667.0,823.15,601.84
2016,8,13,9,15,876.5,93.0,0.65,23.5,708.5,855.72,620.53
2016,8,13,9,30,889.0,95.0,0.7,24.0,750.0,886.14,637.8
2016,8,13,9,45,902.5,94.5,0.75,25.0,787.0,912.4,651.1
2016,8,13,10,0,916.0,94.0,0.8,26.0,824.0,936.2,662.82
2016,8,13,10,15,922.5,95.5,0.85,26.0,854.0,953.06,672.86
2016,8,13,10,30,929.0,97.0,0.9,26.0,884.0,966.95,681.25
2016,8,13,10,45,934.0,97.5,0.95,26.5,906.5,975.33,685.05
2016,8,13,11,0,939.0,98.0,1.0,27.0,929.0,980.56,687.1
2016,8,13,11,15,942.5,99.0,1.05,27.0,944.5,981.73,688.14
2016,8,13,11,30,946.0,100.0,1.1,27.0,960.0,979.68,687.38
2016,8,13,11,45,947.0,100.5,1.2,27.5,967.5,971.62,682.52
2016,8,13,12,0,948.0,101.0,1.3,28.0,975.0,960.42,675.8
2016,8,13,12,15,948.0,101.0,1.35,28.0,974.5,944.75,666.92
2016,8,13,12,30,948.0,101.0,1.4,28.0,974.0,926.1,656.23
2016,8,13,12,45,933.0,109.0,1.45,28.0,961.5,899.55,640.55
2016,8,13,13,0,918.0,117.0,1.5,28.0,949.0,870.75,623.41
2016,8,13,13,15,914.5,116.5,1.5,28.0,932.5,841.1,605.04
2016,8,13,13,30,911.0,116.0,1.5,28.0,916.0,809.15,585.08
2016,8,13,13,45,906.0,114.5,1.55,28.0,892.5,773.0,562.74
2016,8,13,14,0,901.0,113.0,1.6,28.0,869.0,734.95,538.86
2016,8,13,14,15,893.5,111.5,1.6,27.5,838.0,693.51,511.81
2016,8,13,14,30,886.0,110.0,1.6,27.0,807.0,650.7,482.48
2016,8,13,14,45,875.5,108.0,1.6,27.0,770.0,604.53,449.04
2016,8,13,15,0,865.0,106.0,1.6,27.0,733.0,557.64,414.2
2016,8,13,15,15,851.5,103.5,1.6,26.5,690.5,508.35,377.4
2016,8,13,15,30,838.0,101.0,1.6,26.0,648.0,455.37,336.77
2016,8,13,15,45,820.0,98.0,1.6,25.5,600.5,403.89,295.91
2016,8,13,16,0,802.0,95.0,1.6,25.0,553.0,353.35,254.54
2016,8,13,16,15,778.5,91.5,1.55,24.5,502.5,301.94,211.62
2016,8,13,16,30,755.0,88.0,1.5,24.0,452.0,252.47,169.82
2016,8,13,16,45,723.0,83.5,1.5,23.5,399.5,202.67,128.62
2016,8,13,17,0,691.0,79.0,1.5,23.0,347.0,152.49,88.97
2016,8,13,17,15,646.0,73.0,1.4,22.0,294.0,106.69,57.39
2016,8,13,17,30,601.0,67.0,1.3,21.0,241.0,65.73,36.36
2016,8,13,17,45,535.5,59.0,1.2,20.5,190.5,40.82,30.07
2016,8,13,18,0,470.0,51.0,1.1,20.0,140.0,37.09,26.64
2016,8,13,18,15,367.5,40.0,1.0,19.0,96.0,30.26,20.32
2016,8,13,18,30,265.0,29.0,0.9,18.0,52.0,22.94,12.46
2016,8,13,18,45,132.5,14.5,0.8,17.5,26.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,14,5,45,136.0,17.0,0.35,12.5,31.5,69.75,15.3
2016,8,14,6,0,272.0,34.0,0.3,13.0,63.0,152.2,111.87
2016,8,14,6,15,363.0,46.0,0.3,13.5,107.5,215.25,167.77
2016,8,14,6,30,454.0,58.0,0.3,14.0,152.0,286.98,228.54
2016,8,14,6,45,514.0,67.0,0.35,15.0,202.5,348.03,278.97
2016,8,14,7,0,574.0,76.0,0.4,16.0,253.0,413.7,330.96
2016,8,14,7,15,617.5,83.0,0.4,16.5,305.0,471.67,375.25
2016,8,14,7,30,661.0,90.0,0.4,17.0,357.0,532.06,419.61
2016,8,14,7,45,691.5,95.5,0.45,18.0,409.0,584.1,455.92
2016,8,14,8,0,722.0,101.0,0.5,19.0,461.0,636.83,491.53
2016,8,14,8,15,746.0,105.5,0.5,19.5,510.5,683.97,521.46
2016,8,14,8,30,770.0,110.0,0.5,20.0,560.0,728.19,548.43
2016,8,14,8,45,788.5,113.5,0.55,21.0,606.5,768.83,572.17
2016,8,14,9,0,807.0,117.0,0.6,22.0,653.0,808.15,594.63
2016,8,14,9,15,821.0,120.0,0.65,22.5,695.0,841.54,614.05
2016,8,14,9,30,835.0,123.0,0.7,23.0,737.0,872.94,632.11
2016,8,14,9,45,853.0,121.5,0.75,24.0,775.0,900.82,646.59
2016,8,14,10,0,871.0,120.0,0.8,25.0,813.0,921.51,656.48
2016,8,14,10,15,879.0,121.5,0.85,25.0,843.0,938.94,666.99
2016,8,14,10,30,887.0,123.0,0.9,25.0,873.0,953.55,675.89
2016,8,14,10,45,894.0,123.5,0.95,25.5,896.0,963.29,680.57
2016,8,14,11,0,901.0,124.0,1.0,26.0,919.0,970.03,683.55
2016,8,14,11,15,904.5,125.0,1.05,26.0,934.5,970.95,684.43
2016,8,14,11,30,908.0,126.0,1.1,26.0,950.0,968.78,683.57
2016,8,14,11,45,909.0,126.5,1.15,26.5,957.0,960.74,677.87
2016,8,14,12,0,910.0,127.0,1.2,27.0,964.0,949.69,670.46
2016,8,14,12,15,910.0,127.0,1.2,27.0,963.5,934.31,660.99
2016,8,14,12,30,910.0,127.0,1.2,27.0,963.0,916.07,649.85
2016,8,14,12,45,899.0,132.5,1.25,27.5,951.5,890.98,633.91
2016,8,14,13,0,888.0,138.0,1.3,28.0,940.0,863.64,616.57
2016,8,14,13,15,884.0,137.0,1.3,28.0,923.5,833.75,598.12
2016,8,14,13,30,880.0,136.0,1.3,28.0,907.0,801.66,578.18
2016,8,14,13,45,872.0,135.5,1.35,28.0,882.0,765.08,555.69
2016,8,14,14,0,864.0,135.0,1.4,28.0,857.0,726.87,531.45
2016,8,14,14,15,855.5,133.0,1.4,27.5,826.0,683.92,503.0
2016,8,14,14,30,847.0,131.0,1.4,27.0,795.0,640.95,473.73
2016,8,14,14,45,834.5,129.0,1.4,26.5,757.5,594.74,441.3
2016,8,14,15,0,822.0,127.0,1.4,26.0,720.0,548.12,407.58
2016,8,14,15,15,807.0,123.5,1.4,25.5,677.0,498.75,370.82
2016,8,14,15,30,792.0,120.0,1.4,25.0,634.0,449.66,333.06
2016,8,14,15,45,774.5,115.5,1.4,25.0,587.5,399.2,292.54
2016,8,14,16,0,757.0,111.0,1.4,25.0,541.0,346.37,249.31
2016,8,14,16,15,731.0,106.5,1.35,24.0,490.5,295.39,207.58
2016,8,14,16,30,705.0,102.0,1.3,23.0,440.0,246.65,167.09
2016,8,14,16,45,675.0,95.0,1.3,22.5,388.5,197.47,126.59
2016,8,14,17,0,645.0,88.0,1.3,22.0,337.0,151.34,90.33
2016,8,14,17,15,598.0,81.0,1.25,21.0,284.5,107.06,60.22
2016,8,14,17,30,551.0,74.0,1.2,20.0,232.0,67.88,40.53
2016,8,14,17,45,489.0,64.0,1.15,19.5,182.5,45.47,34.24
2016,8,14,18,0,427.0,54.0,1.1,19.0,133.0,40.14,29.38
2016,8,14,18,15,326.0,41.0,1.0,18.0,90.0,31.49,21.41
2016,8,14,18,30,225.0,28.0,0.9,17.0,47.0,22.2,11.53
2016,8,14,18,45,112.5,14.0,0.85,16.5,23.5,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,15.0,0.8,11.0,15.0,14.48,0.0
2016,8,15,6,0,0.0,30.0,0.8,12.0,30.0,30.14,18.82
2016,8,15,6,15,4.5,50.0,0.75,12.5,51.0,53.29,39.28
2016,8,15,6,30,9.0,70.0,0.7,13.0,72.0,76.15,59.14
2016,8,15,6,45,16.5,90.0,0.7,13.5,95.0,100.54,79.97
2016,8,15,7,0,24.0,110.0,0.7,14.0,118.0,130.68,105.11
2016,8,15,7,15,28.5,130.5,0.65,14.5,141.5,155.51,125.2
2016,8,15,7,30,33.0,151.0,0.6,15.0,165.0,180.53,144.93
2016,8,15,7,45,221.0,163.0,0.6,15.5,271.5,333.74,269.42
2016,8,15,8,0,409.0,175.0,0.6,16.0,378.0,494.74,392.05
2016,8,15,8,15,645.0,126.0,0.6,16.5,484.5,631.39,492.64
2016,8,15,8,30,881.0,77.0,0.6,17.0,591.0,770.36,585.94
2016,8,15,8,45,896.5,79.0,0.6,18.0,638.0,810.27,606.84
2016,8,15,9,0,912.0,81.0,0.6,19.0,685.0,848.5,627.55
2016,8,15,9,15,923.0,83.0,0.65,19.5,727.5,880.97,646.29
2016,8,15,9,30,934.0,85.0,0.7,20.0,770.0,911.08,663.47
2016,8,15,9,45,931.5,92.5,0.75,20.5,803.5,932.65,675.15
2016,8,15,10,0,929.0,100.0,0.8,21.0,837.0,950.94,684.91
2016,8,15,10,15,936.0,101.0,0.85,21.5,867.0,967.73,693.81
2016,8,15,10,30,943.0,102.0,0.9,22.0,897.0,981.51,700.91
2016,8,15,10,45,946.0,104.0,0.95,22.5,919.5,989.51,704.54
2016,8,15,11,0,949.0,106.0,1.0,23.0,942.0,994.27,706.34
2016,8,15,11,15,952.0,106.5,1.05,23.0,957.0,994.25,706.69
2016,8,15,11,30,955.0,107.0,1.1,23.0,972.0,990.99,705.19
2016,8,15,11,45,954.5,108.5,1.2,23.5,978.5,982.29,699.94
2016,8,15,12,0,954.0,110.0,1.3,24.0,985.0,970.44,692.78
2016,8,15,12,15,953.5,110.0,1.3,23.5,984.0,954.02,683.9
2016,8,15,12,30,953.0,110.0,1.3,23.0,983.0,934.62,673.2
2016,8,15,12,45,941.0,116.0,1.35,23.0,971.0,908.38,657.58
2016,8,15,13,0,929.0,122.0,1.4,23.0,959.0,879.79,640.4
2016,8,15,13,15,925.0,121.0,1.4,23.0,942.0,848.81,620.91
2016,8,15,13,30,921.0,120.0,1.4,23.0,925.0,815.52,599.82
2016,8,15,13,45,917.5,118.0,1.45,23.0,901.5,779.5,577.3
2016,8,15,14,0,914.0,116.0,1.5,23.0,878.0,741.46,553.14
2016,8,15,14,15,906.0,114.5,1.45,22.5,846.5,699.06,524.22
2016,8,15,14,30,898.0,113.0,1.4,22.0,815.0,655.3,493.36
2016,8,15,14,45,892.0,108.5,1.35,22.0,778.0,608.82,458.91
2016,8,15,15,0,886.0,104.0,1.3,22.0,741.0,561.22,422.77
2016,8,15,15,15,872.5,101.5,1.25,21.5,698.0,510.91,384.39
2016,8,15,15,30,859.0,99.0,1.2,21.0,655.0,456.85,342.1
2016,8,15,15,45,847.0,94.0,1.15,21.0,608.0,404.84,299.39
2016,8,15,16,0,835.0,89.0,1.1,21.0,561.0,353.18,255.81
2016,8,15,16,15,812.0,86.0,1.05,20.5,509.5,300.72,211.46
2016,8,15,16,30,789.0,83.0,1.0,20.0,458.0,250.14,168.22
2016,8,15,16,45,763.0,77.0,0.95,19.5,405.0,198.45,124.86
2016,8,15,17,0,737.0,71.0,0.9,19.0,352.0,149.36,85.8
2016,8,15,17,15,692.5,66.0,0.85,18.0,298.0,102.54,54.21
2016,8,15,17,30,648.0,61.0,0.8,17.0,244.0,56.84,31.46
2016,8,15,17,45,586.0,53.5,0.75,16.5,192.5,36.64,26.91
2016,8,15,18,0,524.0,46.0,0.7,16.0,141.0,33.1,23.58
2016,8,15,18,15,413.5,36.0,0.65,15.0,95.5,27.0,17.79
2016,8,15,18,30,303.0,26.0,0.6,14.0,50.0,20.48,9.89
2016,8,15,18,45,151.5,13.0,0.6,13.5,25.0,12.78,0.0
2016,8,15,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,5,45,174.5,15.0,0.75,10.5,33.0,79.19,0.12
2016,8,16,6,0,349.0,30.0,0.7,11.0,66.0,173.89,127.27
2016,8,16,6,15,447.5,39.5,0.65,11.5,112.5,240.26,188.21
2016,8,16,6,30,546.0,49.0,0.6,12.0,159.0,316.06,253.42
2016,8,16,6,45,606.5,55.5,0.55,13.0,211.5,378.29,305.32
2016,8,16,7,0,667.0,62.0,0.5,14.0,264.0,445.17,358.27
2016,8,16,7,15,708.5,67.0,0.5,14.5,318.5,501.19,401.57
2016,8,16,7,30,750.0,72.0,0.5,15.0,373.0,561.82,446.45
2016,8,16,7,45,779.0,76.5,0.5,16.0,426.5,615.29,483.38
2016,8,16,8,0,808.0,81.0,0.5,17.0,480.0,669.14,518.21
2016,8,16,8,15,830.0,84.0,0.5,17.5,531.0,716.18,547.5
2016,8,16,8,30,852.0,87.0,0.5,18.0,582.0,762.48,575.66
2016,8,16,8,45,867.5,90.0,0.55,19.0,629.0,797.9,595.67
2016,8,16,9,0,883.0,93.0,0.6,20.0,676.0,836.31,617.47
2016,8,16,9,15,895.5,95.0,0.6,20.5,718.5,869.2,635.58
2016,8,16,9,30,908.0,97.0,0.6,21.0,761.0,899.88,652.12
2016,8,16,9,45,909.5,103.0,0.65,21.5,795.5,922.72,664.57
2016,8,16,10,0,911.0,109.0,0.7,22.0,830.0,942.52,675.25
2016,8,16,10,15,918.5,110.0,0.75,22.5,860.0,959.43,684.19
2016,8,16,10,30,926.0,111.0,0.8,23.0,890.0,973.39,691.4
2016,8,16,10,45,930.5,112.5,0.9,23.5,913.0,982.03,696.43
2016,8,16,11,0,935.0,114.0,1.0,24.0,936.0,987.51,699.62
2016,8,16,11,15,938.5,115.0,1.05,24.0,951.0,988.35,700.48
2016,8,16,11,30,942.0,116.0,1.1,24.0,966.0,985.98,699.52
2016,8,16,11,45,943.5,116.0,1.15,24.5,973.5,977.58,693.6
2016,8,16,12,0,945.0,116.0,1.2,25.0,981.0,966.04,685.88
2016,8,16,12,15,945.0,116.0,1.2,25.0,980.0,950.08,676.03
2016,8,16,12,30,945.0,116.0,1.2,25.0,979.0,931.15,664.42
2016,8,16,12,45,928.0,124.5,1.25,25.5,965.5,903.16,646.62
2016,8,16,13,0,911.0,133.0,1.3,26.0,952.0,873.03,627.48
2016,8,16,13,15,907.0,132.0,1.3,26.0,935.0,842.4,608.5
2016,8,16,13,30,903.0,131.0,1.3,26.0,918.0,809.52,587.95
2016,8,16,13,45,899.5,128.5,1.3,26.0,894.5,773.51,565.21
2016,8,16,14,0,896.0,126.0,1.3,26.0,871.0,735.51,540.72
2016,8,16,14,15,888.0,124.0,1.25,25.5,839.0,693.22,512.06
2016,8,16,14,30,880.0,122.0,1.2,25.0,807.0,649.62,481.79
2016,8,16,14,45,871.5,118.5,1.2,25.0,770.0,603.27,448.31
2016,8,16,15,0,863.0,115.0,1.2,25.0,733.0,553.05,411.23
2016,8,16,15,15,848.5,112.5,1.2,24.5,689.5,502.94,373.79
2016,8,16,15,30,834.0,110.0,1.2,24.0,646.0,452.98,335.16
2016,8,16,15,45,817.5,105.5,1.2,24.0,598.5,400.86,293.13
2016,8,16,16,0,801.0,101.0,1.2,24.0,551.0,349.57,250.64
2016,8,16,16,15,776.0,96.5,1.15,23.5,499.5,296.95,206.89
2016,8,16,16,30,751.0,92.0,1.1,23.0,448.0,246.47,164.5
2016,8,16,16,45,720.0,86.5,1.1,22.5,394.5,192.72,120.53
2016,8,16,17,0,689.0,81.0,1.1,22.0,341.0,145.54,83.93
2016,8,16,17,15,642.0,74.5,1.1,21.0,287.5,99.67,53.72
2016,8,16,17,30,595.0,68.0,1.1,20.0,234.0,58.89,35.13
2016,8,16,17,45,527.5,59.0,1.1,19.0,183.0,41.61,30.92
2016,8,16,18,0,460.0,50.0,1.1,18.0,132.0,37.0,26.7
2016,8,16,18,15,351.0,38.0,1.05,17.0,88.0,29.16,19.37
2016,8,16,18,30,242.0,26.0,1.0,16.0,44.0,20.74,9.27
2016,8,16,18,45,121.0,13.0,0.95,15.0,22.0,12.78,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,0.75,11.0,28.5,62.8,0.0
2016,8,17,6,0,241.0,33.0,0.7,12.0,57.0,138.49,100.21
2016,8,17,6,15,336.0,45.5,0.7,12.5,101.0,201.7,157.66
2016,8,17,6,30,431.0,58.0,0.7,13.0,145.0,273.95,219.75
2016,8,17,6,45,492.5,68.0,0.7,14.0,194.5,335.52,271.35
2016,8,17,7,0,554.0,78.0,0.7,15.0,244.0,401.88,324.57
2016,8,17,7,15,599.5,85.0,0.65,15.5,296.5,459.98,369.52
2016,8,17,7,30,645.0,92.0,0.6,16.0,349.0,520.67,414.52
2016,8,17,7,45,675.0,98.5,0.6,16.5,400.5,572.77,451.77
2016,8,17,8,0,705.0,105.0,0.6,17.0,452.0,625.53,488.28
2016,8,17,8,15,730.0,109.5,0.6,17.5,501.5,672.68,519.25
2016,8,17,8,30,755.0,114.0,0.6,18.0,551.0,719.52,548.52
2016,8,17,8,45,770.5,119.5,0.65,19.0,597.0,756.63,570.23
2016,8,17,9,0,786.0,125.0,0.7,20.0,643.0,795.04,592.54
2016,8,17,9,15,801.0,128.0,0.75,20.5,684.5,828.64,612.44
2016,8,17,9,30,816.0,131.0,0.8,21.0,726.0,860.32,630.98
2016,8,17,9,45,823.5,135.5,0.85,22.0,761.0,884.85,643.57
2016,8,17,10,0,831.0,140.0,0.9,23.0,796.0,906.82,654.53
2016,8,17,10,15,839.5,142.0,0.95,23.0,825.5,924.37,665.24
2016,8,17,10,30,848.0,144.0,1.0,23.0,855.0,939.17,674.35
2016,8,17,10,45,850.5,147.5,1.05,23.5,876.5,947.13,677.98
2016,8,17,11,0,853.0,151.0,1.1,24.0,898.0,952.1,679.91
2016,8,17,11,15,857.0,151.5,1.1,24.0,913.5,952.36,679.51
2016,8,17,11,30,861.0,152.0,1.1,24.0,929.0,949.63,677.42
2016,8,17,11,45,859.0,155.0,1.15,24.5,935.0,940.99,671.29
2016,8,17,12,0,857.0,158.0,1.2,25.0,941.0,929.46,663.5
2016,8,17,12,15,856.5,158.0,1.2,25.0,940.0,913.51,653.54
2016,8,17,12,30,856.0,158.0,1.2,25.0,939.0,894.86,641.98
2016,8,17,12,45,868.5,149.0,1.25,25.0,934.5,874.07,629.81
2016,8,17,13,0,881.0,140.0,1.3,25.0,930.0,852.74,617.26
2016,8,17,13,15,876.5,139.0,1.3,25.0,913.0,822.44,598.19
2016,8,17,13,30,872.0,138.0,1.3,25.0,896.0,790.0,577.71
2016,8,17,13,45,867.5,135.5,1.3,25.0,872.0,754.2,554.85
2016,8,17,14,0,863.0,133.0,1.3,25.0,848.0,716.56,529.84
2016,8,17,14,15,854.5,131.0,1.3,24.5,817.0,673.41,500.82
2016,8,17,14,30,846.0,129.0,1.3,24.0,786.0,630.35,471.02
2016,8,17,14,45,837.0,125.5,1.3,24.0,749.0,584.68,437.65
2016,8,17,15,0,828.0,122.0,1.3,24.0,712.0,538.31,402.85
2016,8,17,15,15,812.5,119.0,1.25,23.5,669.0,488.83,365.27
2016,8,17,15,30,797.0,116.0,1.2,23.0,626.0,439.68,326.8
2016,8,17,15,45,781.0,110.5,1.2,23.0,579.0,388.63,285.41
2016,8,17,16,0,765.0,105.0,1.2,23.0,532.0,338.41,243.63
2016,8,17,16,15,739.0,101.0,1.15,22.5,481.5,284.39,198.79
2016,8,17,16,30,713.0,97.0,1.1,22.0,431.0,235.79,157.89
2016,8,17,16,45,682.5,90.0,1.05,21.5,379.0,186.32,117.27
2016,8,17,17,0,652.0,83.0,1.0,21.0,327.0,139.95,81.43
2016,8,17,17,15,603.0,76.0,0.95,20.0,274.5,95.59,52.64
2016,8,17,17,30,554.0,69.0,0.9,19.0,222.0,56.54,35.54
2016,8,17,17,45,486.0,59.5,0.85,18.0,172.5,42.31,31.66
2016,8,17,18,0,418.0,50.0,0.8,17.0,123.0,37.28,27.03
2016,8,17,18,15,309.5,37.5,0.7,16.0,81.0,28.95,19.21
2016,8,17,18,30,201.0,25.0,0.6,15.0,39.0,19.52,7.58
2016,8,17,18,45,100.5,12.5,0.55,14.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,16.0,0.65,11.5,23.5,48.4,0.0
2016,8,18,6,0,152.0,32.0,0.6,12.0,47.0,106.17,75.75
2016,8,18,6,15,231.5,50.0,0.6,12.5,88.0,164.63,128.5
2016,8,18,6,30,311.0,68.0,0.6,13.0,129.0,230.56,185.09
2016,8,18,6,45,365.5,83.0,0.6,13.5,176.0,287.81,233.51
2016,8,18,7,0,420.0,98.0,0.6,14.0,223.0,349.57,283.87
2016,8,18,7,15,466.0,109.0,0.6,14.5,273.0,405.87,328.19
2016,8,18,7,30,512.0,120.0,0.6,15.0,323.0,465.2,373.23
2016,8,18,7,45,541.5,131.0,0.6,16.0,372.0,516.28,409.62
2016,8,18,8,0,571.0,142.0,0.6,17.0,421.0,568.32,445.41
2016,8,18,8,15,598.5,149.5,0.6,17.5,469.5,619.34,480.07
2016,8,18,8,30,626.0,157.0,0.6,18.0,518.0,667.14,511.58
2016,8,18,8,45,641.0,165.5,0.65,19.0,561.5,705.85,535.58
2016,8,18,9,0,656.0,174.0,0.7,20.0,605.0,743.36,558.32
2016,8,18,9,15,673.0,179.0,0.75,20.5,645.5,777.41,579.22
2016,8,18,9,30,690.0,184.0,0.8,21.0,686.0,809.94,598.72
2016,8,18,9,45,682.0,199.0,0.85,21.5,715.5,829.25,609.42
2016,8,18,10,0,674.0,214.0,0.9,22.0,745.0,845.72,618.46
2016,8,18,10,15,684.0,217.5,0.95,22.0,774.0,863.82,629.83
2016,8,18,10,30,694.0,221.0,1.0,22.0,803.0,879.62,639.76
2016,8,18,10,45,702.0,223.5,1.1,22.5,825.0,890.13,645.93
2016,8,18,11,0,710.0,226.0,1.2,23.0,847.0,898.11,650.59
2016,8,18,11,15,714.5,227.5,1.2,23.0,861.5,899.28,650.76
2016,8,18,11,30,719.0,229.0,1.2,23.0,876.0,897.85,649.47
2016,8,18,11,45,712.5,235.5,1.3,23.0,880.5,888.85,644.88
2016,8,18,12,0,706.0,242.0,1.4,23.0,885.0,877.45,638.79
2016,8,18,12,15,706.0,241.5,1.4,23.0,884.0,862.65,629.19
2016,8,18,12,30,706.0,241.0,1.4,23.0,883.0,845.61,618.03
2016,8,18,12,45,694.0,246.0,1.4,23.0,871.5,821.66,601.98
2016,8,18,13,0,682.0,251.0,1.4,23.0,860.0,796.15,584.85
2016,8,18,13,15,677.0,248.5,1.4,22.5,844.0,767.72,567.02
2016,8,18,13,30,672.0,246.0,1.4,22.0,828.0,737.84,547.91
2016,8,18,13,45,524.0,303.5,1.4,22.0,749.5,660.08,491.51
2016,8,18,14,0,376.0,361.0,1.4,22.0,671.0,591.42,441.02
2016,8,18,14,15,508.0,294.5,1.35,21.5,697.0,596.42,448.04
2016,8,18,14,30,640.0,228.0,1.3,21.0,723.0,591.9,446.78
2016,8,18,14,45,625.0,222.5,1.3,21.0,686.5,549.02,414.97
2016,8,18,15,0,610.0,217.0,1.3,21.0,650.0,506.48,383.01
2016,8,18,15,15,591.5,210.0,1.25,20.5,608.5,461.57,349.05
2016,8,18,15,30,573.0,203.0,1.2,20.0,567.0,417.28,314.73
2016,8,18,15,45,546.0,195.0,1.2,20.0,521.0,370.12,277.19
2016,8,18,16,0,519.0,187.0,1.2,20.0,475.0,325.14,240.73
2016,8,18,16,15,490.0,175.5,1.15,19.5,427.0,279.0,203.4
2016,8,18,16,30,461.0,164.0,1.1,19.0,379.0,235.61,168.18
2016,8,18,16,45,418.0,151.5,1.05,18.5,328.5,191.93,133.88
2016,8,18,17,0,375.0,139.0,1.0,18.0,278.0,152.7,104.65
2016,8,18,17,15,330.5,121.0,0.95,17.5,229.5,117.74,81.41
2016,8,18,17,30,286.0,103.0,0.9,17.0,181.0,83.14,61.93
2016,8,18,17,45,228.0,81.5,0.85,16.5,135.0,64.0,50.84
2016,8,18,18,0,170.0,60.0,0.8,16.0,89.0,48.17,36.59
2016,8,18,18,15,85.0,40.0,0.75,15.0,54.5,32.83,22.51
2016,8,18,18,30,0.0,20.0,0.7,14.0,20.0,19.17,6.21
2016,8,18,18,45,0.0,10.0,0.65,13.5,10.0,9.83,0.0
2016,8,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.0,0.85,11.5,13.0,12.55,0.0
2016,8,19,6,0,0.0,26.0,0.8,12.0,26.0,25.76,14.7
2016,8,19,6,15,26.0,49.0,0.8,12.5,54.0,64.57,48.31
2016,8,19,6,30,52.0,72.0,0.8,13.0,82.0,102.61,81.13
2016,8,19,6,45,74.5,96.5,0.8,13.5,116.0,142.52,115.18
2016,8,19,7,0,97.0,121.0,0.8,14.0,150.0,190.33,154.94
2016,8,19,7,15,125.0,141.0,0.75,14.5,185.5,231.2,188.09
2016,8,19,7,30,153.0,161.0,0.7,15.0,221.0,274.18,222.03
2016,8,19,7,45,195.0,181.5,0.65,15.5,269.5,328.85,264.36
2016,8,19,8,0,237.0,202.0,0.6,16.0,318.0,394.49,313.53
2016,8,19,8,15,218.0,228.5,0.6,16.5,343.5,408.26,321.45
2016,8,19,8,30,199.0,255.0,0.6,17.0,369.0,428.17,334.03
2016,8,19,8,45,381.0,234.0,0.65,18.0,475.5,561.03,433.12
2016,8,19,9,0,563.0,213.0,0.7,19.0,582.0,704.55,533.45
2016,8,19,9,15,447.0,265.5,0.7,19.5,570.0,674.93,506.11
2016,8,19,9,30,331.0,318.0,0.7,20.0,558.0,630.4,470.73
2016,8,19,9,45,336.0,334.5,0.7,20.5,588.5,655.82,486.76
2016,8,19,10,0,341.0,351.0,0.7,21.0,619.0,680.03,500.99
2016,8,19,10,15,469.0,313.5,0.75,21.5,696.5,764.8,559.64
2016,8,19,10,30,597.0,276.0,0.8,22.0,774.0,843.94,612.44
2016,8,19,10,45,604.5,279.5,0.85,22.5,795.5,855.53,617.89
2016,8,19,11,0,612.0,283.0,0.9,23.0,817.0,863.58,622.03
2016,8,19,11,15,617.0,285.5,0.95,23.0,831.5,866.02,623.86
2016,8,19,11,30,622.0,288.0,1.0,23.0,846.0,866.14,624.32
2016,8,19,11,45,627.0,287.5,1.05,23.5,853.5,861.01,620.37
2016,8,19,12,0,632.0,287.0,1.1,24.0,861.0,853.61,615.05
2016,8,19,12,15,631.5,286.5,1.15,24.0,860.0,839.16,606.3
2016,8,19,12,30,631.0,286.0,1.2,24.0,859.0,822.72,596.27
2016,8,19,12,45,623.5,287.5,1.25,24.0,848.5,800.45,582.19
2016,8,19,13,0,616.0,289.0,1.3,24.0,838.0,776.7,567.02
2016,8,19,13,15,610.0,286.0,1.3,24.0,821.5,748.62,548.38
2016,8,19,13,30,604.0,283.0,1.3,24.0,805.0,719.34,528.77
2016,8,19,13,45,606.5,272.5,1.35,24.0,784.5,688.15,508.3
2016,8,19,14,0,609.0,262.0,1.4,24.0,764.0,655.48,486.39
2016,8,19,14,15,597.5,257.0,1.4,23.5,733.5,617.51,460.61
2016,8,19,14,30,586.0,252.0,1.4,23.0,703.0,579.57,434.26
2016,8,19,14,45,578.5,241.5,1.4,23.0,669.0,538.41,404.28
2016,8,19,15,0,571.0,231.0,1.4,23.0,635.0,497.01,373.46
2016,8,19,15,15,552.0,223.0,1.4,22.5,593.5,452.36,340.16
2016,8,19,15,30,533.0,215.0,1.4,22.0,552.0,408.8,306.82
2016,8,19,15,45,510.5,204.5,1.4,21.5,507.0,363.07,271.12
2016,8,19,16,0,488.0,194.0,1.4,21.0,462.0,319.15,236.08
2016,8,19,16,15,458.5,181.5,1.3,20.5,414.5,273.62,199.39
2016,8,19,16,30,429.0,169.0,1.2,20.0,367.0,230.94,164.97
2016,8,19,16,45,390.5,154.0,1.2,19.5,318.0,187.66,131.16
2016,8,19,17,0,352.0,139.0,1.2,19.0,269.0,152.71,105.46
2016,8,19,17,15,308.5,120.5,1.15,18.0,221.0,114.38,79.7
2016,8,19,17,30,265.0,102.0,1.1,17.0,173.0,80.7,65.52
2016,8,19,17,45,211.0,80.0,1.1,16.5,128.5,62.9,49.86
2016,8,19,18,0,157.0,58.0,1.1,16.0,84.0,46.66,35.21
2016,8,19,18,15,104.0,36.0,1.05,15.5,50.5,29.74,19.68
2016,8,19,18,30,51.0,14.0,1.0,15.0,17.0,12.02,0.73
2016,8,19,18,45,25.5,7.0,0.95,14.5,8.5,6.88,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.0,0.6,11.5,17.0,25.62,0.0
2016,8,20,6,0,88.0,26.0,0.5,12.0,34.0,68.09,46.02
2016,8,20,6,15,146.0,48.0,0.5,12.5,72.0,121.22,93.72
2016,8,20,6,30,204.0,70.0,0.5,13.0,110.0,178.42,142.94
2016,8,20,6,45,257.5,90.0,0.5,13.5,156.0,235.53,191.21
2016,8,20,7,0,311.0,110.0,0.5,14.0,202.0,296.99,241.55
2016,8,20,7,15,301.5,128.0,0.45,14.5,231.5,323.97,262.48
2016,8,20,7,30,292.0,146.0,0.4,15.0,261.0,349.49,281.43
2016,8,20,7,45,294.0,169.5,0.4,15.5,298.5,387.46,309.38
2016,8,20,8,0,296.0,193.0,0.4,16.0,336.0,424.63,335.73
2016,8,20,8,15,313.5,212.5,0.45,16.5,379.0,467.68,366.44
2016,8,20,8,30,331.0,232.0,0.5,17.0,422.0,510.91,396.56
2016,8,20,8,45,454.5,217.5,0.55,18.0,501.0,609.07,466.8
2016,8,20,9,0,578.0,203.0,0.6,19.0,580.0,704.74,532.2
2016,8,20,9,15,487.5,250.5,0.6,19.5,582.5,692.05,517.65
2016,8,20,9,30,397.0,298.0,0.6,20.0,585.0,664.93,494.87
2016,8,20,9,45,409.0,307.5,0.65,21.0,616.0,697.8,515.27
2016,8,20,10,0,421.0,317.0,0.7,22.0,647.0,721.87,528.92
2016,8,20,10,15,576.5,256.0,0.75,22.0,725.5,801.0,585.32
2016,8,20,10,30,732.0,195.0,0.8,22.0,804.0,884.07,640.31
2016,8,20,10,45,745.5,193.0,0.9,22.5,827.5,895.15,646.02
2016,8,20,11,0,759.0,191.0,1.0,23.0,851.0,903.68,651.13
2016,8,20,11,15,763.0,192.5,1.05,23.0,865.5,901.66,650.06
2016,8,20,11,30,767.0,194.0,1.1,23.0,880.0,899.98,649.44
2016,8,20,11,45,776.5,190.0,1.15,23.5,889.0,895.11,645.63
2016,8,20,12,0,786.0,186.0,1.2,24.0,898.0,887.48,640.16
2016,8,20,12,15,786.0,185.5,1.2,24.0,897.0,872.19,630.41
2016,8,20,12,30,786.0,185.0,1.2,24.0,896.0,854.42,619.21
2016,8,20,12,45,782.0,185.5,1.3,24.0,886.5,831.88,606.24
2016,8,20,13,0,778.0,186.0,1.4,24.0,877.0,807.22,591.74
2016,8,20,13,15,773.5,184.5,1.4,23.5,861.0,778.28,574.29
2016,8,20,13,30,769.0,183.0,1.4,23.0,845.0,747.54,554.93
2016,8,20,13,45,767.5,177.5,1.45,23.0,822.5,713.53,532.17
2016,8,20,14,0,766.0,172.0,1.5,23.0,800.0,677.82,507.73
2016,8,20,14,15,756.5,169.5,1.5,22.5,770.0,636.24,479.1
2016,8,20,14,30,747.0,167.0,1.5,22.0,740.0,595.41,450.22
2016,8,20,14,45,735.5,162.5,1.5,22.0,703.5,551.03,417.2
2016,8,20,15,0,724.0,158.0,1.5,22.0,667.0,506.42,383.17
2016,8,20,15,15,707.0,153.5,1.45,21.5,625.0,459.22,346.84
2016,8,20,15,30,690.0,149.0,1.4,21.0,583.0,412.7,310.02
2016,8,20,15,45,667.5,143.5,1.4,21.0,537.0,364.18,270.41
2016,8,20,16,0,645.0,138.0,1.4,21.0,491.0,317.31,231.32
2016,8,20,16,15,616.0,131.0,1.3,20.5,442.0,269.26,191.34
2016,8,20,16,30,587.0,124.0,1.2,20.0,393.0,223.95,153.61
2016,8,20,16,45,547.5,115.5,1.2,19.5,342.0,178.56,117.32
2016,8,20,17,0,508.0,107.0,1.2,19.0,291.0,137.2,86.56
2016,8,20,17,15,457.5,95.5,1.15,18.0,241.5,96.56,60.88
2016,8,20,17,30,407.0,84.0,1.1,17.0,192.0,61.27,48.55
2016,8,20,17,45,337.0,69.5,1.05,16.5,145.0,51.2,39.6
2016,8,20,18,0,267.0,55.0,1.0,16.0,98.0,41.58,30.74
2016,8,20,18,15,181.5,36.5,0.95,15.0,61.0,28.08,18.18
2016,8,20,18,30,96.0,18.0,0.9,14.0,24.0,13.94,0.11
2016,8,20,18,45,48.0,9.0,0.9,13.5,12.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
