Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,0.8,11.5,19.0,30.28,0.0
2016,8,21,6,0,114.0,28.0,0.8,12.0,38.0,80.24,54.18
2016,8,21,6,15,185.5,48.0,0.8,12.5,77.5,143.35,111.19
2016,8,21,6,30,257.0,68.0,0.8,13.0,117.0,205.46,164.81
2016,8,21,6,45,317.0,84.0,0.85,13.5,163.5,263.61,214.39
2016,8,21,7,0,377.0,100.0,0.9,14.0,210.0,326.85,266.67
2016,8,21,7,15,327.0,123.5,0.85,14.5,232.5,332.64,270.91
2016,8,21,7,30,277.0,147.0,0.8,15.0,255.0,340.98,276.28
2016,8,21,7,45,411.5,146.0,0.75,15.5,331.5,445.26,357.55
2016,8,21,8,0,546.0,145.0,0.7,16.0,408.0,551.13,435.93
2016,8,21,8,15,574.0,153.0,0.7,16.5,456.0,598.24,467.81
2016,8,21,8,30,602.0,161.0,0.7,17.0,504.0,649.38,502.18
2016,8,21,8,45,627.0,166.5,0.7,18.0,549.5,691.95,528.78
2016,8,21,9,0,652.0,172.0,0.7,19.0,595.0,733.9,554.31
2016,8,21,9,15,669.5,177.0,0.7,19.5,636.0,768.11,574.79
2016,8,21,9,30,687.0,182.0,0.7,20.0,677.0,800.84,593.76
2016,8,21,9,45,689.5,191.5,0.75,20.5,709.5,823.47,606.71
2016,8,21,10,0,692.0,201.0,0.8,21.0,742.0,843.68,618.2
2016,8,21,10,15,702.0,204.5,0.85,21.5,771.0,861.88,628.43
2016,8,21,10,30,712.0,208.0,0.9,22.0,800.0,877.72,637.18
2016,8,21,10,45,722.5,209.0,0.95,22.5,823.0,888.95,643.06
2016,8,21,11,0,733.0,210.0,1.0,23.0,846.0,897.63,647.44
2016,8,21,11,15,737.5,211.5,1.05,23.0,860.5,898.69,648.33
2016,8,21,11,30,742.0,213.0,1.1,23.0,875.0,897.09,647.72
2016,8,21,11,45,747.5,211.5,1.15,23.0,882.5,890.72,644.17
2016,8,21,12,0,753.0,210.0,1.2,23.0,890.0,881.71,639.06
2016,8,21,12,15,752.5,210.0,1.2,23.0,889.0,866.35,629.23
2016,8,21,12,30,752.0,210.0,1.2,23.0,888.0,848.6,617.98
2016,8,21,12,45,767.0,198.5,1.3,23.0,884.0,830.27,607.68
2016,8,21,13,0,782.0,187.0,1.4,23.0,880.0,809.02,595.33
2016,8,21,13,15,776.5,185.5,1.4,22.5,862.5,779.14,577.15
2016,8,21,13,30,771.0,184.0,1.4,22.0,845.0,747.5,556.99
2016,8,21,13,45,764.0,181.0,1.45,22.0,821.0,711.8,532.86
2016,8,21,14,0,757.0,178.0,1.5,22.0,797.0,673.15,506.22
2016,8,21,14,15,746.0,175.5,1.5,21.5,765.5,632.45,478.02
2016,8,21,14,30,735.0,173.0,1.5,21.0,734.0,591.08,448.6
2016,8,21,14,45,721.0,169.0,1.5,20.5,697.0,546.24,415.86
2016,8,21,15,0,707.0,165.0,1.5,20.0,660.0,501.41,382.19
2016,8,21,15,15,689.0,160.0,1.45,19.5,617.5,454.07,345.48
2016,8,21,15,30,671.0,155.0,1.4,19.0,575.0,407.55,308.39
2016,8,21,15,45,647.0,149.5,1.4,19.0,528.5,359.44,268.86
2016,8,21,16,0,623.0,144.0,1.4,19.0,482.0,313.18,230.08
2016,8,21,16,15,593.0,136.5,1.35,18.5,433.0,265.64,190.42
2016,8,21,16,30,563.0,129.0,1.3,18.0,384.0,220.98,153.19
2016,8,21,16,45,522.5,119.5,1.3,17.5,333.5,175.89,117.13
2016,8,21,17,0,482.0,110.0,1.3,17.0,283.0,134.62,86.48
2016,8,21,17,15,431.0,98.0,1.3,16.5,234.0,95.04,61.53
2016,8,21,17,30,380.0,86.0,1.3,16.0,185.0,62.05,49.43
2016,8,21,17,45,311.5,70.5,1.35,15.5,139.0,52.17,40.59
2016,8,21,18,0,243.0,55.0,1.4,15.0,93.0,41.73,30.94
2016,8,21,18,15,161.5,36.0,1.35,14.5,57.0,27.78,17.79
2016,8,21,18,30,80.0,17.0,1.3,14.0,21.0,13.18,0.0
2016,8,21,18,45,40.0,8.5,1.3,13.5,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,17.5,14.0,1.1,11.5,15.5,18.8,0.0
2016,8,22,6,0,35.0,28.0,1.1,12.0,31.0,47.94,30.22
2016,8,22,6,15,81.0,49.5,1.1,12.0,63.0,92.55,70.76
2016,8,22,6,30,127.0,71.0,1.1,12.0,95.0,139.96,112.21
2016,8,22,6,45,160.5,92.5,1.1,12.5,132.5,191.45,156.38
2016,8,22,7,0,194.0,114.0,1.1,13.0,170.0,239.46,196.66
2016,8,22,7,15,229.5,131.0,1.0,13.5,210.0,285.6,234.2
2016,8,22,7,30,265.0,148.0,0.9,14.0,250.0,334.37,272.6
2016,8,22,7,45,279.0,169.5,0.85,15.0,291.0,376.69,303.88
2016,8,22,8,0,293.0,191.0,0.8,16.0,332.0,419.23,334.24
2016,8,22,8,15,277.0,217.0,0.8,16.5,362.0,445.24,351.5
2016,8,22,8,30,261.0,243.0,0.8,17.0,392.0,469.11,366.85
2016,8,22,8,45,465.0,202.5,0.8,17.5,493.5,599.08,464.32
2016,8,22,9,0,669.0,162.0,0.8,18.0,595.0,735.54,560.55
2016,8,22,9,15,685.5,166.5,0.8,18.5,635.5,768.74,578.94
2016,8,22,9,30,702.0,171.0,0.8,19.0,676.0,800.37,597.35
2016,8,22,9,45,696.5,184.5,0.85,19.5,706.0,820.6,608.81
2016,8,22,10,0,691.0,198.0,0.9,20.0,736.0,838.04,618.58
2016,8,22,10,15,701.0,201.0,0.95,20.5,764.5,855.66,628.55
2016,8,22,10,30,711.0,204.0,1.0,21.0,793.0,870.93,637.0
2016,8,22,10,45,721.0,205.0,1.05,21.5,815.5,881.66,642.6
2016,8,22,11,0,731.0,206.0,1.1,22.0,838.0,889.84,646.68
2016,8,22,11,15,735.5,207.0,1.15,22.0,852.5,890.37,647.2
2016,8,22,11,30,740.0,208.0,1.2,22.0,867.0,888.26,646.21
2016,8,22,11,45,745.5,206.5,1.25,22.0,874.5,881.87,642.58
2016,8,22,12,0,751.0,205.0,1.3,22.0,882.0,872.87,637.36
2016,8,22,12,15,751.0,204.5,1.3,22.0,880.5,857.47,627.4
2016,8,22,12,30,751.0,204.0,1.3,22.0,879.0,839.68,616.01
2016,8,22,12,45,719.0,221.0,1.35,22.0,862.0,810.08,597.23
2016,8,22,13,0,687.0,238.0,1.4,22.0,845.0,779.51,576.6
2016,8,22,13,15,681.5,235.5,1.4,21.5,828.5,750.48,558.16
2016,8,22,13,30,676.0,233.0,1.4,21.0,812.0,720.0,538.38
2016,8,22,13,45,674.0,227.0,1.45,21.0,790.0,687.42,516.32
2016,8,22,14,0,672.0,221.0,1.5,21.0,768.0,653.45,492.83
2016,8,22,14,15,661.0,216.5,1.5,20.5,737.5,613.93,465.33
2016,8,22,14,30,650.0,212.0,1.5,20.0,707.0,573.99,436.87
2016,8,22,14,45,640.5,204.5,1.5,20.0,672.0,531.89,405.38
2016,8,22,15,0,631.0,197.0,1.5,20.0,637.0,489.62,372.99
2016,8,22,15,15,612.5,190.5,1.45,19.5,595.5,444.18,337.92
2016,8,22,15,30,594.0,184.0,1.4,19.0,554.0,399.76,302.76
2016,8,22,15,45,574.0,175.0,1.4,19.0,509.5,353.84,265.3
2016,8,22,16,0,554.0,166.0,1.4,19.0,465.0,309.11,228.12
2016,8,22,16,15,524.0,156.5,1.35,18.5,417.0,263.05,190.17
2016,8,22,16,30,494.0,147.0,1.3,18.0,369.0,219.82,154.64
2016,8,22,16,45,457.5,134.5,1.3,17.5,320.0,176.07,119.98
2016,8,22,17,0,421.0,122.0,1.3,17.0,271.0,136.12,90.48
2016,8,22,17,15,372.0,107.0,1.25,16.0,223.0,97.43,66.07
2016,8,22,17,30,323.0,92.0,1.2,15.0,175.0,66.96,53.95
2016,8,22,17,45,263.0,73.5,1.15,14.5,130.5,54.77,43.0
2016,8,22,18,0,203.0,55.0,1.1,14.0,86.0,44.4,33.34
2016,8,22,18,15,130.5,34.5,1.0,13.5,51.5,28.52,18.28
2016,8,22,18,30,58.0,14.0,0.9,13.0,17.0,11.99,0.0
2016,8,22,18,45,29.0,7.0,0.85,13.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,70.0,14.0,0.8,12.0,20.0,33.75,0.0
2016,8,23,6,0,140.0,28.0,0.8,13.0,40.0,95.13,62.47
2016,8,23,6,15,225.0,45.0,0.75,13.5,80.0,154.2,118.55
2016,8,23,6,30,310.0,62.0,0.7,14.0,120.0,220.14,175.29
2016,8,23,6,45,375.5,75.5,0.7,14.5,167.5,280.26,226.35
2016,8,23,7,0,441.0,89.0,0.7,15.0,215.0,345.98,280.23
2016,8,23,7,15,310.0,122.0,0.65,15.5,219.5,320.08,258.95
2016,8,23,7,30,179.0,155.0,0.6,16.0,224.0,282.22,227.15
2016,8,23,7,45,396.0,139.0,0.6,16.5,320.0,425.64,341.02
2016,8,23,8,0,613.0,123.0,0.6,17.0,416.0,574.07,451.62
2016,8,23,8,15,640.0,129.5,0.6,17.5,464.5,621.42,482.67
2016,8,23,8,30,667.0,136.0,0.6,18.0,513.0,668.74,513.97
2016,8,23,8,45,690.0,140.0,0.65,18.5,558.5,709.83,540.45
2016,8,23,9,0,713.0,144.0,0.7,19.0,604.0,750.06,565.6
2016,8,23,9,15,729.5,148.0,0.7,19.5,645.0,783.75,585.24
2016,8,23,9,30,746.0,152.0,0.7,20.0,686.0,815.76,603.59
2016,8,23,9,45,732.0,169.0,0.75,20.5,714.5,833.36,613.17
2016,8,23,10,0,718.0,186.0,0.8,21.0,743.0,847.66,620.83
2016,8,23,10,15,728.0,189.0,0.8,21.5,772.0,865.59,630.09
2016,8,23,10,30,738.0,192.0,0.8,22.0,801.0,881.07,637.74
2016,8,23,10,45,748.0,192.0,0.85,22.5,824.0,890.88,642.72
2016,8,23,11,0,758.0,192.0,0.9,23.0,847.0,898.07,646.19
2016,8,23,11,15,763.0,193.5,0.95,23.0,861.5,899.55,647.41
2016,8,23,11,30,768.0,195.0,1.0,23.0,876.0,895.8,645.47
2016,8,23,11,45,773.5,193.5,1.05,23.5,884.0,889.58,640.86
2016,8,23,12,0,779.0,192.0,1.1,24.0,892.0,880.65,634.64
2016,8,23,12,15,779.0,192.0,1.1,24.0,890.5,865.74,625.17
2016,8,23,12,30,779.0,192.0,1.1,24.0,889.0,848.35,614.24
2016,8,23,12,45,793.5,180.5,1.15,24.0,885.0,829.46,603.07
2016,8,23,13,0,808.0,169.0,1.2,24.0,881.0,807.64,589.96
2016,8,23,13,15,803.5,168.0,1.2,24.0,864.0,778.27,571.22
2016,8,23,13,30,799.0,167.0,1.2,24.0,847.0,747.0,551.01
2016,8,23,13,45,794.0,163.5,1.25,24.0,823.5,711.27,527.2
2016,8,23,14,0,789.0,160.0,1.3,24.0,800.0,673.99,501.8
2016,8,23,14,15,779.5,157.5,1.3,23.5,769.0,633.43,473.96
2016,8,23,14,30,770.0,155.0,1.3,23.0,738.0,592.0,444.74
2016,8,23,14,45,759.0,150.5,1.35,23.0,701.0,544.61,410.01
2016,8,23,15,0,748.0,146.0,1.4,23.0,664.0,499.19,375.63
2016,8,23,15,15,730.5,142.0,1.4,22.5,621.5,451.16,338.76
2016,8,23,15,30,713.0,138.0,1.4,22.0,579.0,403.81,301.29
2016,8,23,15,45,693.0,132.0,1.4,22.0,533.0,354.72,261.0
2016,8,23,16,0,673.0,126.0,1.4,22.0,487.0,307.01,221.0
2016,8,23,16,15,643.5,119.5,1.35,21.0,437.5,258.06,180.59
2016,8,23,16,30,614.0,113.0,1.3,20.0,388.0,211.88,142.46
2016,8,23,16,45,578.0,104.5,1.3,19.5,337.0,165.93,105.81
2016,8,23,17,0,542.0,96.0,1.3,19.0,286.0,123.8,75.14
2016,8,23,17,15,489.0,86.0,1.25,18.0,236.0,83.58,51.78
2016,8,23,17,30,436.0,76.0,1.2,17.0,186.0,54.73,42.79
2016,8,23,17,45,365.0,62.5,1.2,16.5,139.5,46.19,35.11
2016,8,23,18,0,294.0,49.0,1.2,16.0,93.0,37.17,26.73
2016,8,23,18,15,194.0,32.0,1.15,15.5,56.5,24.73,14.71
2016,8,23,18,30,94.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,8,23,18,45,47.0,7.5,1.1,14.5,10.0,7.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,97.5,13.5,0.85,11.5,21.0,40.91,0.0
2016,8,24,6,0,195.0,27.0,0.8,12.0,42.0,111.19,71.86
2016,8,24,6,15,292.0,41.5,0.75,12.5,84.5,174.81,134.5
2016,8,24,6,30,389.0,56.0,0.7,13.0,127.0,247.17,197.0
2016,8,24,6,45,457.0,66.5,0.7,13.5,176.5,309.68,250.36
2016,8,24,7,0,525.0,77.0,0.7,14.0,226.0,377.6,306.16
2016,8,24,7,15,424.5,107.0,0.65,14.5,243.5,374.67,303.42
2016,8,24,7,30,324.0,137.0,0.6,15.0,261.0,356.28,287.76
2016,8,24,7,45,506.5,121.0,0.6,15.5,347.0,475.72,381.16
2016,8,24,8,0,689.0,105.0,0.6,16.0,433.0,604.65,476.17
2016,8,24,8,15,715.0,110.0,0.6,16.5,482.5,652.14,507.35
2016,8,24,8,30,741.0,115.0,0.6,17.0,532.0,699.4,537.51
2016,8,24,8,45,759.5,119.0,0.65,18.0,578.0,736.36,559.43
2016,8,24,9,0,778.0,123.0,0.7,19.0,624.0,774.94,582.18
2016,8,24,9,15,793.0,126.5,0.7,19.5,665.5,808.54,601.53
2016,8,24,9,30,808.0,130.0,0.7,20.0,707.0,840.2,619.41
2016,8,24,9,45,827.5,128.0,0.75,20.5,744.5,867.72,635.31
2016,8,24,10,0,847.0,126.0,0.8,21.0,782.0,893.08,649.81
2016,8,24,10,15,855.0,128.0,0.85,21.5,811.5,905.22,655.88
2016,8,24,10,30,863.0,130.0,0.9,22.0,841.0,919.52,663.57
2016,8,24,10,45,867.5,132.0,0.95,22.5,862.5,927.75,667.45
2016,8,24,11,0,872.0,134.0,1.0,23.0,884.0,932.98,669.62
2016,8,24,11,15,875.5,134.5,1.0,23.0,898.5,932.77,668.92
2016,8,24,11,30,879.0,135.0,1.0,23.0,913.0,929.53,666.51
2016,8,24,11,45,879.5,136.0,1.05,23.5,919.5,921.1,660.54
2016,8,24,12,0,880.0,137.0,1.1,24.0,926.0,909.72,652.86
2016,8,24,12,15,880.0,137.0,1.15,24.0,924.5,894.06,643.78
2016,8,24,12,30,880.0,137.0,1.2,24.0,923.0,875.61,632.97
2016,8,24,12,45,868.0,142.0,1.25,24.0,910.5,849.37,617.11
2016,8,24,13,0,856.0,147.0,1.3,24.0,898.0,821.96,600.45
2016,8,24,13,15,851.5,146.0,1.3,23.5,881.0,791.33,582.09
2016,8,24,13,30,847.0,145.0,1.3,23.0,864.0,758.64,562.19
2016,8,24,13,45,840.0,143.5,1.35,23.0,839.0,721.83,538.11
2016,8,24,14,0,833.0,142.0,1.4,23.0,814.0,683.47,511.69
2016,8,24,14,15,823.5,139.5,1.4,22.5,782.5,641.24,482.47
2016,8,24,14,30,814.0,137.0,1.4,22.0,751.0,598.04,451.74
2016,8,24,14,45,802.0,134.0,1.4,22.0,713.5,552.25,417.43
2016,8,24,15,0,790.0,131.0,1.4,22.0,676.0,506.12,381.93
2016,8,24,15,15,774.0,127.5,1.4,21.5,633.0,457.63,344.39
2016,8,24,15,30,758.0,124.0,1.4,21.0,590.0,406.35,303.64
2016,8,24,15,45,737.5,119.0,1.45,21.0,543.0,355.83,261.92
2016,8,24,16,0,717.0,114.0,1.5,21.0,496.0,306.66,220.37
2016,8,24,16,15,688.5,108.5,1.45,20.5,445.5,256.67,178.23
2016,8,24,16,30,660.0,103.0,1.4,20.0,395.0,209.29,138.48
2016,8,24,16,45,623.5,95.5,1.4,19.5,343.5,161.84,100.6
2016,8,24,17,0,587.0,88.0,1.4,19.0,292.0,118.22,69.21
2016,8,24,17,15,533.0,79.5,1.4,18.0,240.5,77.07,46.39
2016,8,24,17,30,479.0,71.0,1.4,17.0,189.0,51.08,39.58
2016,8,24,17,45,403.5,58.5,1.4,16.5,141.5,43.68,32.87
2016,8,24,18,0,328.0,46.0,1.4,16.0,94.0,34.9,24.68
2016,8,24,18,15,217.0,30.5,1.35,15.0,56.5,23.61,13.51
2016,8,24,18,30,106.0,15.0,1.3,14.0,19.0,14.74,0.0
2016,8,24,18,45,53.0,7.5,1.3,13.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,110.0,13.0,1.05,11.5,21.5,43.73,0.0
2016,8,25,6,0,220.0,26.0,1.1,12.0,43.0,117.73,73.99
2016,8,25,6,15,323.5,38.5,1.05,12.5,85.0,183.76,141.13
2016,8,25,6,30,427.0,51.0,1.0,13.0,127.0,257.28,205.12
2016,8,25,6,45,499.0,59.0,1.0,13.5,177.5,320.32,259.47
2016,8,25,7,0,571.0,67.0,1.0,14.0,228.0,389.11,316.51
2016,8,25,7,15,396.0,108.0,0.95,14.5,230.5,358.93,292.04
2016,8,25,7,30,221.0,149.0,0.9,15.0,233.0,307.61,249.32
2016,8,25,7,45,478.5,118.5,0.85,15.5,334.5,453.72,366.35
2016,8,25,8,0,736.0,88.0,0.8,16.0,436.0,613.26,485.81
2016,8,25,8,15,760.5,92.0,0.8,16.5,486.0,660.3,515.75
2016,8,25,8,30,785.0,96.0,0.8,17.0,536.0,706.87,545.41
2016,8,25,8,45,803.5,99.0,0.8,17.5,582.5,746.89,569.87
2016,8,25,9,0,822.0,102.0,0.8,18.0,629.0,785.53,593.03
2016,8,25,9,15,836.5,104.5,0.8,18.5,670.5,818.67,612.13
2016,8,25,9,30,851.0,107.0,0.8,19.0,712.0,845.01,626.58
2016,8,25,9,45,863.0,108.0,0.85,19.5,748.5,870.13,641.06
2016,8,25,10,0,875.0,109.0,0.9,20.0,785.0,892.78,653.91
2016,8,25,10,15,883.0,110.5,0.9,20.0,814.5,909.74,663.52
2016,8,25,10,30,891.0,112.0,0.9,20.0,844.0,923.83,671.43
2016,8,25,10,45,894.5,114.5,0.95,20.5,866.0,931.91,675.26
2016,8,25,11,0,898.0,117.0,1.0,21.0,888.0,936.89,677.29
2016,8,25,11,15,902.0,117.5,1.05,21.0,902.5,937.15,677.76
2016,8,25,11,30,906.0,118.0,1.1,21.0,917.0,934.29,676.4
2016,8,25,11,45,905.5,120.0,1.15,21.5,923.5,925.81,670.31
2016,8,25,12,0,905.0,122.0,1.2,22.0,930.0,914.3,662.42
2016,8,25,12,15,904.5,121.5,1.2,22.0,928.5,897.38,651.68
2016,8,25,12,30,904.0,121.0,1.2,22.0,927.0,877.61,639.22
2016,8,25,12,45,894.5,125.0,1.2,22.0,915.0,852.05,623.04
2016,8,25,13,0,885.0,129.0,1.2,22.0,903.0,824.19,605.38
2016,8,25,13,15,880.5,128.5,1.2,22.0,886.0,793.81,586.0
2016,8,25,13,30,876.0,128.0,1.2,22.0,869.0,761.27,565.09
2016,8,25,13,45,870.0,126.5,1.25,22.0,844.0,724.74,541.75
2016,8,25,14,0,864.0,125.0,1.3,22.0,819.0,686.47,515.34
2016,8,25,14,15,855.0,123.0,1.3,21.5,787.5,644.31,486.05
2016,8,25,14,30,846.0,121.0,1.3,21.0,756.0,598.63,453.49
2016,8,25,14,45,836.0,117.5,1.3,21.0,718.5,552.12,418.49
2016,8,25,15,0,826.0,114.0,1.3,21.0,681.0,505.02,382.06
2016,8,25,15,15,810.5,111.0,1.3,20.5,637.5,455.56,343.48
2016,8,25,15,30,795.0,108.0,1.3,20.0,594.0,406.46,303.91
2016,8,25,15,45,778.5,103.0,1.3,19.5,547.5,355.79,261.99
2016,8,25,16,0,762.0,98.0,1.3,19.0,501.0,306.03,219.74
2016,8,25,16,15,735.0,93.5,1.25,18.5,450.0,251.93,173.78
2016,8,25,16,30,708.0,89.0,1.2,18.0,399.0,203.37,132.56
2016,8,25,16,45,675.5,82.5,1.2,17.5,347.5,154.95,93.5
2016,8,25,17,0,643.0,76.0,1.2,17.0,296.0,109.89,61.14
2016,8,25,17,15,590.0,68.5,1.2,16.0,244.0,66.83,38.18
2016,8,25,17,30,537.0,61.0,1.2,15.0,192.0,42.49,32.29
2016,8,25,17,45,462.5,51.0,1.2,14.5,143.5,37.04,27.26
2016,8,25,18,0,388.0,41.0,1.2,14.0,95.0,31.23,21.65
2016,8,25,18,15,261.5,27.5,1.15,13.5,57.0,21.5,11.53
2016,8,25,18,30,135.0,14.0,1.1,13.0,19.0,13.76,0.0
2016,8,25,18,45,67.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,45,130.0,12.0,0.85,11.5,22.0,48.1,0.0
2016,8,26,6,0,260.0,24.0,0.9,12.0,44.0,127.61,77.38
2016,8,26,6,15,370.5,35.5,0.9,12.5,88.0,197.52,150.99
2016,8,26,6,30,481.0,47.0,0.9,13.0,132.0,274.86,218.33
2016,8,26,6,45,240.5,67.5,0.9,13.5,110.0,204.69,165.82
2016,8,26,7,0,0.0,88.0,0.9,14.0,88.0,88.78,69.62
2016,8,26,7,15,2.5,107.0,0.9,14.5,108.5,109.27,86.87
2016,8,26,7,30,5.0,126.0,0.9,15.0,129.0,129.88,103.53
2016,8,26,7,45,7.0,142.0,0.9,15.5,146.0,147.03,117.0
2016,8,26,8,0,9.0,158.0,0.9,16.0,163.0,164.32,130.36
2016,8,26,8,15,9.0,170.5,0.9,16.5,175.5,176.59,139.43
2016,8,26,8,30,9.0,183.0,0.9,17.0,188.0,188.9,148.41
2016,8,26,8,45,20.5,216.5,0.9,17.5,229.5,232.15,181.88
2016,8,26,9,0,32.0,250.0,0.9,18.0,271.0,284.0,221.03
2016,8,26,9,15,22.0,238.5,0.95,18.5,253.5,255.15,197.55
2016,8,26,9,30,12.0,227.0,1.0,19.0,236.0,234.47,180.75
2016,8,26,9,45,10.5,220.5,1.05,19.5,229.0,226.18,173.79
2016,8,26,10,0,9.0,214.0,1.1,20.0,222.0,218.0,166.93
2016,8,26,10,15,10.5,228.5,1.1,20.0,237.5,233.58,178.64
2016,8,26,10,30,12.0,243.0,1.1,20.0,253.0,249.09,190.14
2016,8,26,10,45,15.0,267.5,1.15,20.5,280.0,275.83,209.77
2016,8,26,11,0,18.0,292.0,1.2,21.0,307.0,302.39,228.99
2016,8,26,11,15,14.5,257.0,1.2,21.0,269.5,263.99,199.97
2016,8,26,11,30,11.0,222.0,1.2,21.0,232.0,226.0,171.31
2016,8,26,11,45,28.0,306.0,1.25,21.5,331.0,326.17,246.45
2016,8,26,12,0,45.0,390.0,1.3,22.0,430.0,422.02,315.37
2016,8,26,12,15,28.5,317.0,1.3,22.0,342.5,333.88,250.56
2016,8,26,12,30,12.0,244.0,1.3,22.0,255.0,246.31,185.64
2016,8,26,12,45,22.5,300.0,1.35,22.0,320.0,308.62,232.86
2016,8,26,13,0,33.0,356.0,1.4,22.0,385.0,368.28,276.72
2016,8,26,13,15,133.0,385.0,1.4,21.5,497.5,467.86,351.85
2016,8,26,13,30,233.0,414.0,1.4,21.0,610.0,559.91,419.22
2016,8,26,13,45,360.0,359.0,1.4,21.0,652.0,584.32,438.66
2016,8,26,14,0,487.0,304.0,1.4,21.0,694.0,599.08,451.11
2016,8,26,14,15,659.5,217.5,1.4,20.5,723.0,604.0,457.75
2016,8,26,14,30,832.0,131.0,1.4,20.0,752.0,596.53,454.32
2016,8,26,14,45,823.0,126.5,1.4,20.0,714.5,550.15,418.87
2016,8,26,15,0,814.0,122.0,1.4,20.0,677.0,503.14,382.27
2016,8,26,15,15,797.0,118.5,1.35,19.5,633.5,453.1,342.84
2016,8,26,15,30,780.0,115.0,1.3,19.0,590.0,403.59,302.65
2016,8,26,15,45,762.5,109.5,1.3,19.0,542.5,352.87,260.1
2016,8,26,16,0,745.0,104.0,1.3,19.0,495.0,299.75,214.88
2016,8,26,16,15,459.5,142.5,1.25,18.5,375.5,226.38,162.39
2016,8,26,16,30,174.0,181.0,1.2,18.0,256.0,187.89,141.27
2016,8,26,16,45,160.5,159.5,1.2,17.5,222.0,156.71,117.11
2016,8,26,17,0,147.0,138.0,1.2,17.0,188.0,127.06,94.83
2016,8,26,17,15,325.5,101.0,1.1,16.5,186.0,83.73,58.73
2016,8,26,17,30,504.0,64.0,1.0,16.0,184.0,45.45,34.74
2016,8,26,17,45,423.0,53.0,0.95,15.5,136.0,39.2,29.01
2016,8,26,18,0,342.0,42.0,0.9,15.0,88.0,32.53,22.61
2016,8,26,18,15,219.5,27.0,0.85,14.0,51.5,21.29,10.84
2016,8,26,18,30,97.0,12.0,0.8,13.0,15.0,11.8,0.0
2016,8,26,18,45,48.5,6.0,0.8,12.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.5,0.95,11.5,18.5,35.01,0.0
2016,8,27,6,0,164.0,25.0,1.0,12.0,37.0,95.66,54.82
2016,8,27,6,15,263.0,40.5,1.0,12.0,78.0,161.36,123.4
2016,8,27,6,30,362.0,56.0,1.0,12.0,119.0,232.46,185.76
2016,8,27,6,45,181.0,66.5,1.0,12.5,98.0,167.1,135.67
2016,8,27,7,0,0.0,77.0,1.0,13.0,77.0,76.58,59.71
2016,8,27,7,15,0.0,95.5,0.95,13.5,95.5,95.26,75.47
2016,8,27,7,30,0.0,114.0,0.9,14.0,114.0,113.84,90.57
2016,8,27,7,45,0.0,128.5,0.9,14.5,129.0,128.05,101.77
2016,8,27,8,0,0.0,143.0,0.9,15.0,144.0,142.26,112.77
2016,8,27,8,15,7.0,167.5,0.85,15.5,172.0,172.03,136.31
2016,8,27,8,30,14.0,192.0,0.8,16.0,200.0,202.14,159.59
2016,8,27,8,45,15.5,207.5,0.8,16.5,217.0,218.82,171.8
2016,8,27,9,0,17.0,223.0,0.8,17.0,234.0,235.54,183.94
2016,8,27,9,15,46.0,271.0,0.8,17.5,303.5,317.19,246.34
2016,8,27,9,30,75.0,319.0,0.8,18.0,373.0,392.58,301.67
2016,8,27,9,45,191.0,335.0,0.85,18.5,480.0,516.98,393.86
2016,8,27,10,0,307.0,351.0,0.9,19.0,587.0,643.77,483.31
2016,8,27,10,15,574.5,246.0,0.9,19.0,707.5,778.72,580.99
2016,8,27,10,30,842.0,141.0,0.9,19.0,828.0,910.31,667.33
2016,8,27,10,45,850.0,141.0,0.95,19.5,850.5,919.02,669.94
2016,8,27,11,0,858.0,141.0,1.0,20.0,873.0,924.78,672.49
2016,8,27,11,15,861.5,142.0,1.05,20.0,887.0,920.51,670.03
2016,8,27,11,30,865.0,143.0,1.1,20.0,901.0,917.56,668.65
2016,8,27,11,45,868.0,142.5,1.15,20.5,908.0,909.71,662.93
2016,8,27,12,0,871.0,142.0,1.2,21.0,915.0,898.92,655.44
2016,8,27,12,15,870.5,142.0,1.2,21.0,913.0,882.72,645.07
2016,8,27,12,30,870.0,142.0,1.2,21.0,911.0,863.78,633.02
2016,8,27,12,45,870.5,139.5,1.25,21.0,902.5,840.61,618.93
2016,8,27,13,0,871.0,137.0,1.3,21.0,894.0,814.84,603.08
2016,8,27,13,15,866.5,136.0,1.3,20.5,876.5,784.21,584.41
2016,8,27,13,30,862.0,135.0,1.3,20.0,859.0,751.45,564.16
2016,8,27,13,45,860.5,130.5,1.35,20.0,835.0,715.57,540.39
2016,8,27,14,0,859.0,126.0,1.4,20.0,811.0,677.69,513.91
2016,8,27,14,15,850.0,124.0,1.35,19.5,779.5,633.65,482.48
2016,8,27,14,30,841.0,122.0,1.3,19.0,748.0,590.06,450.54
2016,8,27,14,45,833.5,117.5,1.3,19.0,711.0,544.09,415.51
2016,8,27,15,0,826.0,113.0,1.3,19.0,674.0,497.33,378.87
2016,8,27,15,15,810.0,110.0,1.3,18.5,630.5,447.65,339.62
2016,8,27,15,30,794.0,107.0,1.3,18.0,587.0,398.37,299.43
2016,8,27,15,45,776.0,102.5,1.3,18.0,539.5,347.72,256.55
2016,8,27,16,0,758.0,98.0,1.3,18.0,492.0,298.14,213.7
2016,8,27,16,15,730.0,93.0,1.25,17.5,441.0,243.65,167.3
2016,8,27,16,30,702.0,88.0,1.2,17.0,390.0,194.88,126.0
2016,8,27,16,45,665.5,82.0,1.2,16.5,338.0,146.89,87.83
2016,8,27,17,0,629.0,76.0,1.2,16.0,286.0,102.7,57.21
2016,8,27,17,15,574.0,68.5,1.15,15.5,234.0,60.75,36.54
2016,8,27,17,30,519.0,61.0,1.1,15.0,182.0,43.12,32.82
2016,8,27,17,45,437.0,50.5,1.05,14.5,134.0,37.22,27.34
2016,8,27,18,0,355.0,40.0,1.0,14.0,86.0,30.92,21.23
2016,8,27,18,15,227.5,25.5,0.95,13.5,50.0,20.1,9.28
2016,8,27,18,30,100.0,11.0,0.9,13.0,14.0,10.81,0.0
2016,8,27,18,45,50.0,5.5,0.9,12.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,5,45,98.5,11.5,0.85,10.5,18.5,38.4,0.0
2016,8,28,6,0,197.0,23.0,0.8,11.0,37.0,103.65,56.43
2016,8,28,6,15,303.0,37.0,0.75,11.5,79.0,172.35,131.38
2016,8,28,6,30,409.0,51.0,0.7,12.0,121.0,246.79,196.25
2016,8,28,6,45,275.5,79.5,0.7,12.5,134.0,234.74,190.3
2016,8,28,7,0,142.0,108.0,0.7,13.0,147.0,197.17,160.74
2016,8,28,7,15,161.5,128.5,0.65,13.5,181.5,235.5,192.5
2016,8,28,7,30,181.0,149.0,0.6,14.0,216.0,275.08,223.86
2016,8,28,7,45,457.0,121.0,0.55,14.5,325.5,439.84,355.3
2016,8,28,8,0,733.0,93.0,0.5,15.0,435.0,614.51,485.18
2016,8,28,8,15,758.0,97.5,0.5,15.5,485.5,659.55,513.63
2016,8,28,8,30,783.0,102.0,0.5,16.0,536.0,706.76,543.5
2016,8,28,8,45,806.0,103.5,0.55,17.0,583.5,748.34,568.51
2016,8,28,9,0,829.0,105.0,0.6,18.0,631.0,788.75,592.32
2016,8,28,9,15,843.0,108.0,0.65,18.5,672.5,821.98,612.1
2016,8,28,9,30,857.0,111.0,0.7,19.0,714.0,853.1,630.42
2016,8,28,9,45,870.0,111.5,0.75,19.5,751.0,873.62,641.76
2016,8,28,10,0,883.0,112.0,0.8,20.0,788.0,896.44,654.76
2016,8,28,10,15,891.0,114.0,0.85,20.5,817.5,913.78,664.2
2016,8,28,10,30,899.0,116.0,0.9,21.0,847.0,928.19,671.9
2016,8,28,10,45,905.0,116.5,0.95,21.5,869.5,936.23,675.66
2016,8,28,11,0,911.0,117.0,1.0,22.0,892.0,941.17,677.64
2016,8,28,11,15,914.0,117.5,1.05,22.0,906.5,940.27,677.38
2016,8,28,11,30,917.0,118.0,1.1,22.0,921.0,936.21,675.29
2016,8,28,11,45,918.5,118.5,1.15,22.5,927.0,927.68,669.2
2016,8,28,12,0,920.0,119.0,1.2,23.0,933.0,916.04,661.27
2016,8,28,12,15,919.5,119.0,1.2,22.5,931.5,899.17,651.86
2016,8,28,12,30,919.0,119.0,1.2,22.0,930.0,879.39,640.65
2016,8,28,12,45,930.0,111.0,1.3,22.0,923.5,858.34,628.77
2016,8,28,13,0,941.0,103.0,1.4,22.0,917.0,834.06,614.61
2016,8,28,13,15,937.0,102.0,1.4,22.0,899.5,801.97,593.97
2016,8,28,13,30,933.0,101.0,1.4,22.0,882.0,767.52,571.7
2016,8,28,13,45,927.5,100.0,1.4,22.0,856.5,729.85,547.07
2016,8,28,14,0,922.0,99.0,1.4,22.0,831.0,690.25,519.48
2016,8,28,14,15,914.0,97.5,1.35,21.5,798.5,646.91,488.69
2016,8,28,14,30,906.0,96.0,1.3,21.0,766.0,602.22,456.09
2016,8,28,14,45,895.0,94.0,1.3,21.0,727.5,554.36,419.76
2016,8,28,15,0,884.0,92.0,1.3,21.0,689.0,505.82,381.87
2016,8,28,15,15,869.5,90.0,1.25,20.5,644.5,455.33,341.83
2016,8,28,15,30,855.0,88.0,1.2,20.0,600.0,404.93,300.61
2016,8,28,15,45,835.0,85.0,1.15,19.5,551.5,348.13,253.49
2016,8,28,16,0,815.0,82.0,1.1,19.0,503.0,296.39,209.22
2016,8,28,16,15,789.0,78.0,1.05,18.5,451.0,243.81,164.12
2016,8,28,16,30,763.0,74.0,1.0,18.0,399.0,193.51,121.55
2016,8,28,16,45,725.5,69.5,1.0,17.5,345.5,143.83,82.46
2016,8,28,17,0,688.0,65.0,1.0,17.0,292.0,98.06,51.71
2016,8,28,17,15,633.5,59.0,0.95,16.5,238.5,51.08,29.19
2016,8,28,17,30,579.0,53.0,0.9,16.0,185.0,36.51,26.83
2016,8,28,17,45,491.5,44.5,0.9,15.5,136.0,32.08,22.68
2016,8,28,18,0,404.0,36.0,0.9,15.0,87.0,27.39,18.0
2016,8,28,18,15,259.5,23.0,0.85,14.0,50.0,17.93,6.83
2016,8,28,18,30,115.0,10.0,0.8,13.0,13.0,9.83,0.0
2016,8,28,18,45,57.5,5.0,0.8,12.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,124.5,11.0,1.3,9.5,19.5,44.8,0.0
2016,8,29,6,0,249.0,22.0,1.4,10.0,39.0,118.19,60.37
2016,8,29,6,15,365.5,33.0,1.4,10.5,82.5,190.5,145.46
2016,8,29,6,30,482.0,44.0,1.4,11.0,126.0,268.7,214.83
2016,8,29,6,45,552.0,51.5,1.45,11.5,177.0,331.92,270.72
2016,8,29,7,0,622.0,59.0,1.5,12.0,228.0,400.77,329.25
2016,8,29,7,15,667.5,64.5,1.45,12.5,281.0,458.78,376.69
2016,8,29,7,30,713.0,70.0,1.4,13.0,334.0,517.15,422.46
2016,8,29,7,45,745.0,74.0,1.4,13.5,386.5,569.74,462.22
2016,8,29,8,0,777.0,78.0,1.4,14.0,439.0,622.95,501.05
2016,8,29,8,15,800.0,81.5,1.4,14.5,489.0,669.5,532.5
2016,8,29,8,30,823.0,85.0,1.4,15.0,539.0,715.39,562.49
2016,8,29,8,45,841.5,87.0,1.4,15.5,585.5,755.16,587.49
2016,8,29,9,0,860.0,89.0,1.4,16.0,632.0,788.96,607.96
2016,8,29,9,15,873.0,91.0,1.3,16.5,674.0,821.05,625.83
2016,8,29,9,30,886.0,93.0,1.2,17.0,716.0,850.95,641.79
2016,8,29,9,45,905.5,90.0,1.2,17.5,754.0,878.59,657.37
2016,8,29,10,0,925.0,87.0,1.2,18.0,792.0,903.9,671.33
2016,8,29,10,15,932.0,88.0,1.2,18.5,821.5,919.92,679.18
2016,8,29,10,30,939.0,89.0,1.2,19.0,851.0,932.88,685.2
2016,8,29,10,45,944.5,89.0,1.2,19.5,873.0,940.29,687.74
2016,8,29,11,0,950.0,89.0,1.2,20.0,895.0,944.47,688.39
2016,8,29,11,15,953.0,89.5,1.2,20.5,909.5,943.66,686.0
2016,8,29,11,30,956.0,90.0,1.2,21.0,924.0,939.55,681.71
2016,8,29,11,45,958.0,90.0,1.25,21.5,930.5,930.77,675.38
2016,8,29,12,0,960.0,90.0,1.3,22.0,937.0,918.74,667.11
2016,8,29,12,15,722.5,223.5,1.35,22.0,860.5,835.52,613.73
2016,8,29,12,30,485.0,357.0,1.4,22.0,784.0,750.7,551.57
2016,8,29,12,45,463.5,355.5,1.45,22.0,759.5,716.95,529.65
2016,8,29,13,0,442.0,354.0,1.5,22.0,735.0,682.91,506.7
2016,8,29,13,15,686.5,226.0,1.55,22.0,804.0,728.59,544.84
2016,8,29,13,30,931.0,98.0,1.6,22.0,873.0,759.81,569.27
2016,8,29,13,45,926.5,96.5,1.65,22.0,848.0,722.38,544.34
2016,8,29,14,0,922.0,95.0,1.7,22.0,823.0,682.95,516.87
2016,8,29,14,15,914.0,93.5,1.75,21.5,791.0,639.6,486.39
2016,8,29,14,30,906.0,92.0,1.8,21.0,759.0,594.89,453.93
2016,8,29,14,45,896.0,90.0,1.85,20.5,720.5,547.53,418.4
2016,8,29,15,0,886.0,88.0,1.9,20.0,682.0,499.42,381.03
2016,8,29,15,15,871.5,85.5,1.9,19.5,638.0,448.41,340.02
2016,8,29,15,30,857.0,83.0,1.9,19.0,594.0,397.5,297.77
2016,8,29,15,45,840.5,79.5,1.9,19.0,546.0,345.4,252.93
2016,8,29,16,0,824.0,76.0,1.9,19.0,498.0,289.86,204.65
2016,8,29,16,15,798.0,72.5,1.9,18.5,446.5,237.34,159.12
2016,8,29,16,30,772.0,69.0,1.9,18.0,395.0,187.07,116.29
2016,8,29,16,45,739.0,64.5,1.9,17.5,342.0,137.57,77.17
2016,8,29,17,0,706.0,60.0,1.9,17.0,289.0,91.49,46.59
2016,8,29,17,15,652.0,54.5,1.85,16.0,236.0,47.85,28.62
2016,8,29,17,30,598.0,49.0,1.8,15.0,183.0,33.42,24.16
2016,8,29,17,45,511.5,41.0,1.8,14.5,134.0,29.25,20.22
2016,8,29,18,0,425.0,33.0,1.8,14.0,85.0,24.85,15.77
2016,8,29,18,15,270.0,21.5,1.75,13.5,48.5,16.74,4.92
2016,8,29,18,30,115.0,10.0,1.7,13.0,12.0,9.83,0.0
2016,8,29,18,45,57.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,150.5,10.0,1.1,11.5,19.5,50.6,0.0
2016,8,30,6,0,301.0,20.0,1.1,12.0,39.0,131.4,60.56
2016,8,30,6,15,418.0,29.0,1.1,12.5,83.0,204.29,153.79
2016,8,30,6,30,535.0,38.0,1.1,13.0,127.0,279.52,220.72
2016,8,30,6,45,603.5,43.5,1.15,14.0,178.5,342.42,275.58
2016,8,30,7,0,672.0,49.0,1.2,15.0,230.0,410.56,332.34
2016,8,30,7,15,539.5,83.5,1.2,15.5,249.0,408.63,331.45
2016,8,30,7,30,407.0,118.0,1.2,16.0,268.0,387.99,314.44
2016,8,30,7,45,614.0,91.0,1.2,16.5,355.5,507.06,408.39
2016,8,30,8,0,821.0,64.0,1.2,17.0,443.0,630.14,500.26
2016,8,30,8,15,843.0,66.5,1.2,17.5,493.5,676.26,529.71
2016,8,30,8,30,865.0,69.0,1.2,18.0,544.0,721.63,558.69
2016,8,30,8,45,881.5,71.0,1.25,18.5,590.5,761.15,583.54
2016,8,30,9,0,898.0,73.0,1.3,19.0,637.0,799.01,606.96
2016,8,30,9,15,909.5,74.5,1.3,19.5,679.0,830.31,625.05
2016,8,30,9,30,921.0,76.0,1.3,20.0,721.0,859.24,641.44
2016,8,30,9,45,931.5,76.5,1.35,20.5,757.0,883.67,655.41
2016,8,30,10,0,942.0,77.0,1.4,21.0,793.0,905.35,667.6
2016,8,30,10,15,948.0,78.0,1.4,21.0,822.0,920.7,676.31
2016,8,30,10,30,954.0,79.0,1.4,21.0,851.0,932.92,683.14
2016,8,30,10,45,959.5,79.0,1.45,21.5,872.5,940.4,686.46
2016,8,30,11,0,965.0,79.0,1.5,22.0,894.0,944.6,687.83
2016,8,30,11,15,967.5,79.5,1.55,22.0,908.0,943.33,687.13
2016,8,30,11,30,970.0,80.0,1.6,22.0,922.0,938.71,684.46
2016,8,30,11,45,971.5,79.5,1.65,22.5,928.5,928.85,677.23
2016,8,30,12,0,973.0,79.0,1.7,23.0,935.0,915.73,668.02
2016,8,30,12,15,972.5,79.0,1.7,23.0,932.5,898.2,656.74
2016,8,30,12,30,972.0,79.0,1.7,23.0,930.0,877.56,643.54
2016,8,30,12,45,969.0,79.5,1.75,23.0,919.5,852.42,627.94
2016,8,30,13,0,966.0,80.0,1.8,23.0,909.0,824.48,610.43
2016,8,30,13,15,962.0,79.5,1.8,23.0,891.0,792.18,589.43
2016,8,30,13,30,958.0,79.0,1.8,23.0,873.0,757.44,566.69
2016,8,30,13,45,953.0,78.0,1.85,23.0,847.5,719.28,541.8
2016,8,30,14,0,948.0,77.0,1.9,23.0,822.0,679.08,514.09
2016,8,30,14,15,940.0,75.5,1.85,22.5,789.5,634.78,482.16
2016,8,30,14,30,932.0,74.0,1.8,22.0,757.0,589.07,448.32
2016,8,30,14,45,922.0,73.0,1.8,22.0,718.5,541.59,411.58
2016,8,30,15,0,912.0,72.0,1.8,22.0,680.0,493.3,373.14
2016,8,30,15,15,898.5,70.0,1.8,21.5,636.0,442.04,332.02
2016,8,30,15,30,885.0,68.0,1.8,21.0,592.0,390.77,289.53
2016,8,30,15,45,867.5,66.0,1.8,21.0,543.5,338.42,244.55
2016,8,30,16,0,850.0,64.0,1.8,21.0,495.0,286.89,199.48
2016,8,30,16,15,825.5,61.0,1.75,20.0,443.5,234.02,154.09
2016,8,30,16,30,801.0,58.0,1.7,19.0,392.0,183.14,111.19
2016,8,30,16,45,767.0,54.5,1.65,18.5,339.0,128.63,68.53
2016,8,30,17,0,733.0,51.0,1.6,18.0,286.0,81.95,38.56
2016,8,30,17,15,681.5,46.5,1.55,17.5,233.0,37.93,27.97
2016,8,30,17,30,630.0,42.0,1.5,17.0,180.0,30.48,21.34
2016,8,30,17,45,545.0,35.5,1.45,16.5,131.0,26.97,18.0
2016,8,30,18,0,460.0,29.0,1.4,16.0,82.0,23.35,14.24
2016,8,30,18,15,230.0,14.5,1.35,15.5,41.0,10.5,0.0
2016,8,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
