Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,5,45,160.5,9.5,1.25,11.5,19.0,52.48,0.0
2016,8,31,6,0,321.0,19.0,1.3,12.0,38.0,132.44,53.37
2016,8,31,6,15,441.0,27.0,1.3,12.5,83.0,206.21,154.49
2016,8,31,6,30,561.0,35.0,1.3,13.0,128.0,285.74,225.42
2016,8,31,6,45,629.0,41.0,1.35,13.5,180.0,349.87,282.12
2016,8,31,7,0,697.0,47.0,1.4,14.0,232.0,419.31,340.91
2016,8,31,7,15,740.0,51.0,1.35,14.5,286.0,477.42,388.14
2016,8,31,7,30,783.0,55.0,1.3,15.0,340.0,537.72,434.9
2016,8,31,7,45,813.0,58.0,1.3,15.5,394.0,586.39,471.38
2016,8,31,8,0,843.0,61.0,1.3,16.0,448.0,639.38,509.02
2016,8,31,8,15,864.0,63.0,1.3,16.5,498.5,684.93,538.89
2016,8,31,8,30,885.0,65.0,1.3,17.0,549.0,729.63,567.5
2016,8,31,8,45,900.5,67.0,1.3,17.5,596.5,768.95,591.75
2016,8,31,9,0,916.0,69.0,1.3,18.0,644.0,806.49,614.41
2016,8,31,9,15,927.5,71.0,1.3,18.0,686.0,838.75,634.35
2016,8,31,9,30,939.0,73.0,1.3,18.0,728.0,868.57,652.57
2016,8,31,9,45,940.5,78.0,1.35,18.5,762.5,890.55,664.97
2016,8,31,10,0,942.0,83.0,1.4,19.0,797.0,909.36,675.37
2016,8,31,10,15,948.5,84.0,1.45,19.0,826.0,925.01,685.06
2016,8,31,10,30,955.0,85.0,1.5,19.0,855.0,937.52,692.84
2016,8,31,10,45,960.0,85.5,1.55,19.5,877.0,944.95,696.13
2016,8,31,11,0,965.0,86.0,1.6,20.0,899.0,949.08,697.44
2016,8,31,11,15,967.5,86.5,1.6,20.0,913.0,947.64,695.95
2016,8,31,11,30,970.0,87.0,1.6,20.0,927.0,942.86,692.48
2016,8,31,11,45,971.0,87.5,1.6,20.0,933.0,933.44,686.15
2016,8,31,12,0,972.0,88.0,1.6,20.0,939.0,920.74,677.84
2016,8,31,12,15,971.5,87.5,1.6,20.0,937.0,902.55,666.06
2016,8,31,12,30,971.0,87.0,1.6,20.0,935.0,881.29,652.35
2016,8,31,12,45,964.5,89.0,1.65,20.0,923.5,854.7,635.72
2016,8,31,13,0,958.0,91.0,1.7,20.0,912.0,825.48,617.25
2016,8,31,13,15,954.5,90.5,1.7,19.5,893.5,793.62,597.53
2016,8,31,13,30,951.0,90.0,1.7,19.0,875.0,759.31,575.95
2016,8,31,13,45,945.5,88.5,1.75,19.0,849.5,720.44,550.28
2016,8,31,14,0,940.0,87.0,1.8,19.0,824.0,679.59,521.22
2016,8,31,14,15,932.0,86.0,1.8,19.0,791.0,635.94,488.68
2016,8,31,14,30,924.0,85.0,1.8,19.0,758.0,590.9,454.27
2016,8,31,14,45,915.0,82.5,1.8,19.0,719.0,542.78,416.68
2016,8,31,15,0,906.0,80.0,1.8,19.0,680.0,493.8,377.33
2016,8,31,15,15,891.5,78.0,1.8,18.5,635.5,442.33,335.57
2016,8,31,15,30,877.0,76.0,1.8,18.0,591.0,390.95,292.52
2016,8,31,15,45,860.5,72.5,1.8,18.0,542.5,337.92,246.55
2016,8,31,16,0,844.0,69.0,1.8,18.0,494.0,285.66,200.44
2016,8,31,16,15,818.0,66.0,1.75,17.5,441.5,232.76,154.39
2016,8,31,16,30,792.0,63.0,1.7,17.0,389.0,177.72,107.83
2016,8,31,16,45,758.0,58.5,1.7,16.5,336.0,127.29,68.67
2016,8,31,17,0,724.0,54.0,1.7,16.0,283.0,80.36,39.03
2016,8,31,17,15,669.0,49.0,1.6,15.5,229.5,36.61,27.04
2016,8,31,17,30,614.0,44.0,1.5,15.0,176.0,32.52,23.34
2016,8,31,17,45,523.0,36.5,1.45,14.5,127.0,28.17,19.19
2016,8,31,18,0,432.0,29.0,1.4,14.0,78.0,23.63,14.5
2016,8,31,18,15,216.0,14.5,1.3,13.5,39.0,10.64,0.0
2016,8,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,1,5,45,164.0,9.0,1.1,11.5,18.5,52.59,0.0
2016,9,1,6,0,328.0,18.0,1.1,12.0,37.0,132.46,44.11
2016,9,1,6,15,450.0,26.5,1.1,12.5,82.5,207.92,154.81
2016,9,1,6,30,572.0,35.0,1.1,13.0,128.0,288.96,227.12
2016,9,1,6,45,640.0,41.0,1.1,13.5,180.5,353.47,283.93
2016,9,1,7,0,708.0,47.0,1.1,14.0,233.0,423.24,342.59
2016,9,1,7,15,751.5,51.0,1.05,14.5,288.0,482.01,389.97
2016,9,1,7,30,795.0,55.0,1.0,15.0,343.0,542.98,436.78
2016,9,1,7,45,825.0,57.5,1.0,15.5,397.0,591.44,472.77
2016,9,1,8,0,855.0,60.0,1.0,16.0,451.0,644.19,509.89
2016,9,1,8,15,876.0,62.5,1.0,16.5,502.0,690.69,540.04
2016,9,1,8,30,897.0,65.0,1.0,17.0,553.0,736.28,568.87
2016,9,1,8,45,912.5,67.0,1.0,17.5,600.5,775.87,592.92
2016,9,1,9,0,928.0,69.0,1.0,18.0,648.0,813.66,615.38
2016,9,1,9,15,939.5,70.5,1.0,18.0,690.5,845.56,634.75
2016,9,1,9,30,951.0,72.0,1.0,18.0,733.0,874.99,652.43
2016,9,1,9,45,956.0,75.5,1.05,18.5,768.5,898.45,665.71
2016,9,1,10,0,961.0,79.0,1.1,19.0,804.0,918.83,677.05
2016,9,1,10,15,967.0,80.0,1.15,19.0,833.5,934.21,686.5
2016,9,1,10,30,973.0,81.0,1.2,19.0,863.0,946.37,694.06
2016,9,1,10,45,977.0,82.0,1.25,19.5,885.0,953.46,697.18
2016,9,1,11,0,981.0,83.0,1.3,20.0,907.0,957.18,698.3
2016,9,1,11,15,983.5,83.0,1.35,20.0,921.0,955.13,697.2
2016,9,1,11,30,986.0,83.0,1.4,20.0,935.0,949.67,694.09
2016,9,1,11,45,985.5,84.5,1.45,20.0,940.5,939.76,688.23
2016,9,1,12,0,985.0,86.0,1.5,20.0,946.0,926.54,680.34
2016,9,1,12,15,984.5,86.0,1.55,20.0,943.5,908.57,669.42
2016,9,1,12,30,984.0,86.0,1.6,20.0,941.0,887.46,656.48
2016,9,1,12,45,978.5,87.5,1.7,20.0,929.5,860.82,640.4
2016,9,1,13,0,973.0,89.0,1.8,20.0,918.0,831.46,622.35
2016,9,1,13,15,969.0,88.5,1.8,19.5,900.0,798.74,602.03
2016,9,1,13,30,965.0,88.0,1.8,19.0,882.0,763.56,579.82
2016,9,1,13,45,958.5,87.5,1.85,19.0,855.5,724.42,553.93
2016,9,1,14,0,952.0,87.0,1.9,19.0,829.0,683.34,524.42
2016,9,1,14,15,944.5,85.5,1.8,18.5,796.0,638.99,491.61
2016,9,1,14,30,937.0,84.0,1.7,18.0,763.0,593.19,456.87
2016,9,1,14,45,927.0,82.0,1.65,18.0,724.0,544.43,418.41
2016,9,1,15,0,917.0,80.0,1.6,18.0,685.0,494.86,378.29
2016,9,1,15,15,903.0,78.0,1.55,17.5,640.0,443.06,336.01
2016,9,1,15,30,889.0,76.0,1.5,17.0,595.0,391.29,292.42
2016,9,1,15,45,870.5,73.5,1.5,17.0,545.5,337.92,246.15
2016,9,1,16,0,852.0,71.0,1.5,17.0,496.0,285.48,199.9
2016,9,1,16,15,825.5,67.5,1.5,16.5,443.0,227.38,149.78
2016,9,1,16,30,799.0,64.0,1.5,16.0,390.0,175.82,106.17
2016,9,1,16,45,759.5,60.5,1.55,15.5,335.5,125.43,67.67
2016,9,1,17,0,720.0,57.0,1.6,15.0,281.0,79.15,39.58
2016,9,1,17,15,663.0,51.5,1.55,14.5,227.0,36.88,27.39
2016,9,1,17,30,606.0,46.0,1.5,14.0,173.0,34.65,25.32
2016,9,1,17,45,502.0,38.5,1.5,13.5,123.0,27.82,18.93
2016,9,1,18,0,398.0,31.0,1.5,13.0,73.0,23.82,14.56
2016,9,1,18,15,199.0,15.5,1.45,12.5,36.5,11.7,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,117.0,9.5,1.05,11.0,16.0,40.31,0.0
2016,9,2,6,0,234.0,19.0,1.1,12.0,32.0,105.56,25.37
2016,9,2,6,15,360.5,29.5,1.05,12.5,74.5,181.56,134.72
2016,9,2,6,30,487.0,40.0,1.0,13.0,117.0,261.77,205.75
2016,9,2,6,45,556.5,47.5,1.0,13.5,167.5,324.23,260.57
2016,9,2,7,0,626.0,55.0,1.0,14.0,218.0,392.33,317.86
2016,9,2,7,15,672.5,60.0,0.95,14.5,271.0,447.75,362.8
2016,9,2,7,30,719.0,65.0,0.9,15.0,324.0,508.31,409.57
2016,9,2,7,45,750.0,69.0,0.9,15.5,376.0,560.13,448.12
2016,9,2,8,0,781.0,73.0,0.9,16.0,428.0,612.48,485.69
2016,9,2,8,15,804.0,76.0,0.9,16.5,477.5,658.29,516.2
2016,9,2,8,30,827.0,79.0,0.9,17.0,527.0,703.42,545.05
2016,9,2,8,45,842.0,82.5,0.9,17.5,572.5,737.72,565.74
2016,9,2,9,0,857.0,86.0,0.9,18.0,618.0,774.67,588.03
2016,9,2,9,15,870.0,88.0,0.95,18.5,659.5,806.42,607.16
2016,9,2,9,30,883.0,90.0,1.0,19.0,701.0,835.97,624.72
2016,9,2,9,45,897.0,89.0,1.05,19.5,737.0,860.69,639.01
2016,9,2,10,0,911.0,88.0,1.1,20.0,773.0,882.9,651.67
2016,9,2,10,15,918.0,89.0,1.15,20.0,802.0,898.44,661.28
2016,9,2,10,30,925.0,90.0,1.2,20.0,831.0,910.96,669.1
2016,9,2,10,45,928.5,91.5,1.25,20.5,852.0,917.79,672.1
2016,9,2,11,0,932.0,93.0,1.3,21.0,873.0,921.4,673.19
2016,9,2,11,15,934.5,93.5,1.35,21.0,886.5,919.84,672.37
2016,9,2,11,30,937.0,94.0,1.4,21.0,900.0,915.05,669.63
2016,9,2,11,45,938.5,94.0,1.45,21.5,906.0,905.65,662.75
2016,9,2,12,0,940.0,94.0,1.5,22.0,912.0,893.08,653.94
2016,9,2,12,15,939.5,94.0,1.5,22.0,910.0,875.72,642.73
2016,9,2,12,30,939.0,94.0,1.5,22.0,908.0,855.36,629.66
2016,9,2,12,45,927.5,99.5,1.55,22.0,895.5,828.78,613.07
2016,9,2,13,0,916.0,105.0,1.6,22.0,883.0,799.87,594.85
2016,9,2,13,15,912.5,104.0,1.6,22.0,865.0,768.51,574.39
2016,9,2,13,30,909.0,103.0,1.6,22.0,847.0,734.83,552.23
2016,9,2,13,45,665.0,209.5,1.6,22.0,745.0,637.02,480.23
2016,9,2,14,0,421.0,316.0,1.6,22.0,643.0,554.48,417.45
2016,9,2,14,15,653.0,205.5,1.6,21.5,688.0,570.23,433.08
2016,9,2,14,30,885.0,95.0,1.6,21.0,733.0,570.94,435.24
2016,9,2,14,45,875.0,92.5,1.6,21.0,694.5,523.89,398.33
2016,9,2,15,0,865.0,90.0,1.6,21.0,656.0,476.13,360.19
2016,9,2,15,15,849.5,87.5,1.6,20.5,612.0,425.65,319.53
2016,9,2,15,30,834.0,85.0,1.6,20.0,568.0,371.5,274.87
2016,9,2,15,45,815.0,81.5,1.65,19.5,520.0,319.64,230.87
2016,9,2,16,0,796.0,78.0,1.7,19.0,472.0,268.92,186.92
2016,9,2,16,15,767.5,74.5,1.65,18.5,420.5,217.6,142.77
2016,9,2,16,30,739.0,71.0,1.6,18.0,369.0,168.86,102.17
2016,9,2,16,45,700.5,66.0,1.6,17.5,316.5,120.59,66.02
2016,9,2,17,0,662.0,61.0,1.6,17.0,264.0,72.97,37.12
2016,9,2,17,15,601.5,55.0,1.55,16.0,212.0,36.65,27.0
2016,9,2,17,30,541.0,49.0,1.5,15.0,160.0,34.45,24.99
2016,9,2,17,45,443.5,39.5,1.5,14.5,113.0,28.97,19.8
2016,9,2,18,0,346.0,30.0,1.5,14.0,66.0,23.15,13.71
2016,9,2,18,15,173.0,15.0,1.45,13.5,33.0,11.43,0.0
2016,9,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,3,5,45,78.0,10.5,1.55,11.5,14.5,30.81,0.0
2016,9,3,6,0,156.0,21.0,1.6,12.0,29.0,82.28,10.0
2016,9,3,6,15,283.0,34.0,1.6,12.0,70.0,157.74,116.86
2016,9,3,6,30,410.0,47.0,1.6,12.0,111.0,237.09,187.68
2016,9,3,6,45,478.5,57.5,1.65,12.5,160.0,299.11,242.63
2016,9,3,7,0,547.0,68.0,1.7,13.0,209.0,366.63,300.36
2016,9,3,7,15,398.5,102.0,1.65,13.0,217.5,345.7,284.66
2016,9,3,7,30,250.0,136.0,1.6,13.0,226.0,305.62,251.65
2016,9,3,7,45,270.0,157.0,1.6,13.5,267.5,350.11,287.14
2016,9,3,8,0,290.0,178.0,1.6,14.0,309.0,395.28,321.76
2016,9,3,8,15,281.0,202.5,1.55,14.5,341.5,424.77,342.59
2016,9,3,8,30,272.0,227.0,1.5,15.0,374.0,452.57,361.66
2016,9,3,8,45,555.5,162.5,1.5,15.5,495.5,610.37,484.51
2016,9,3,9,0,839.0,98.0,1.5,16.0,617.0,776.27,602.32
2016,9,3,9,15,853.5,100.5,1.5,16.0,659.0,809.16,621.84
2016,9,3,9,30,868.0,103.0,1.5,16.0,701.0,835.4,638.11
2016,9,3,9,45,895.0,96.5,1.5,16.5,741.0,864.69,655.25
2016,9,3,10,0,922.0,90.0,1.5,17.0,781.0,891.92,670.83
2016,9,3,10,15,929.0,91.0,1.5,17.0,810.0,907.48,679.83
2016,9,3,10,30,936.0,92.0,1.5,17.0,839.0,919.96,687.02
2016,9,3,10,45,943.5,91.5,1.55,17.5,861.5,928.14,690.88
2016,9,3,11,0,951.0,91.0,1.6,18.0,884.0,933.1,692.78
2016,9,3,11,15,954.0,91.5,1.65,18.0,898.0,931.85,692.04
2016,9,3,11,30,957.0,92.0,1.7,18.0,912.0,927.28,689.31
2016,9,3,11,45,958.0,92.0,1.75,18.0,917.5,917.19,683.04
2016,9,3,12,0,959.0,92.0,1.8,18.0,923.0,903.86,674.76
2016,9,3,12,15,958.0,92.0,1.85,18.0,920.5,885.7,663.32
2016,9,3,12,30,957.0,92.0,1.9,18.0,918.0,864.5,649.88
2016,9,3,12,45,945.5,97.0,1.95,18.0,904.5,837.0,632.15
2016,9,3,13,0,934.0,102.0,2.0,18.0,891.0,807.11,612.73
2016,9,3,13,15,929.5,101.0,2.0,17.5,872.5,774.45,591.96
2016,9,3,13,30,925.0,100.0,2.0,17.0,854.0,739.49,569.38
2016,9,3,13,45,922.0,97.0,2.0,17.0,828.5,701.5,542.71
2016,9,3,14,0,919.0,94.0,2.0,17.0,803.0,661.45,512.93
2016,9,3,14,15,910.5,92.5,2.0,16.5,770.0,617.68,480.56
2016,9,3,14,30,902.0,91.0,2.0,16.0,737.0,572.62,446.25
2016,9,3,14,45,894.0,87.5,2.0,16.0,699.0,524.9,408.12
2016,9,3,15,0,886.0,84.0,2.0,16.0,661.0,476.29,368.17
2016,9,3,15,15,872.0,82.0,1.95,15.5,617.0,425.9,326.19
2016,9,3,15,30,858.0,80.0,1.9,15.0,573.0,375.59,283.02
2016,9,3,15,45,840.5,76.5,1.9,15.0,524.5,323.2,236.85
2016,9,3,16,0,823.0,73.0,1.9,15.0,476.0,267.5,187.49
2016,9,3,16,15,796.5,69.5,1.9,14.5,424.5,215.28,141.75
2016,9,3,16,30,770.0,66.0,1.9,14.0,373.0,165.4,99.59
2016,9,3,16,45,725.5,63.0,1.95,14.0,319.0,116.82,63.27
2016,9,3,17,0,681.0,60.0,2.0,14.0,265.0,72.95,38.51
2016,9,3,17,15,619.5,54.0,2.0,13.5,212.5,36.11,26.8
2016,9,3,17,30,558.0,48.0,2.0,13.0,160.0,33.87,24.67
2016,9,3,17,45,433.0,40.0,2.0,12.5,111.0,29.73,20.58
2016,9,3,18,0,308.0,32.0,2.0,12.0,62.0,25.47,15.49
2016,9,3,18,15,154.0,16.0,1.95,11.5,31.0,12.6,0.0
2016,9,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,5,45,38.0,10.0,1.95,11.0,11.5,19.73,0.0
2016,9,4,6,0,76.0,20.0,2.0,11.0,23.0,51.56,0.0
2016,9,4,6,15,184.0,38.0,1.95,11.0,62.0,127.16,93.89
2016,9,4,6,30,292.0,56.0,1.9,11.0,101.0,198.75,158.01
2016,9,4,6,45,365.0,70.5,1.9,11.5,149.0,260.52,212.49
2016,9,4,7,0,438.0,85.0,1.9,12.0,197.0,328.69,270.87
2016,9,4,7,15,494.5,95.5,1.8,12.5,249.0,389.02,320.95
2016,9,4,7,30,551.0,106.0,1.7,13.0,301.0,455.64,374.02
2016,9,4,7,45,601.5,111.0,1.65,13.5,354.5,514.24,419.19
2016,9,4,8,0,652.0,116.0,1.6,14.0,408.0,574.92,464.42
2016,9,4,8,15,681.5,121.5,1.55,14.5,458.5,623.34,498.8
2016,9,4,8,30,711.0,127.0,1.5,15.0,509.0,671.71,532.16
2016,9,4,8,45,748.5,125.0,1.45,15.5,558.5,717.4,562.23
2016,9,4,9,0,786.0,123.0,1.4,16.0,608.0,760.09,588.84
2016,9,4,9,15,802.0,126.5,1.4,16.0,650.0,793.89,610.42
2016,9,4,9,30,818.0,130.0,1.4,16.0,692.0,825.71,630.56
2016,9,4,9,45,870.5,112.0,1.4,16.5,737.5,858.28,649.89
2016,9,4,10,0,923.0,94.0,1.4,17.0,783.0,894.44,671.38
2016,9,4,10,15,930.5,95.0,1.45,17.0,812.5,910.31,681.13
2016,9,4,10,30,938.0,96.0,1.5,17.0,842.0,923.11,689.19
2016,9,4,10,45,945.0,96.0,1.55,17.5,864.5,931.25,693.02
2016,9,4,11,0,952.0,96.0,1.6,18.0,887.0,936.14,694.87
2016,9,4,11,15,955.5,96.5,1.6,18.0,901.0,935.19,693.67
2016,9,4,11,30,959.0,97.0,1.6,18.0,915.0,930.91,690.49
2016,9,4,11,45,961.5,96.5,1.65,18.5,921.5,921.43,683.41
2016,9,4,12,0,964.0,96.0,1.7,19.0,928.0,908.69,674.32
2016,9,4,12,15,963.5,95.5,1.75,19.0,925.5,890.24,662.81
2016,9,4,12,30,963.0,95.0,1.8,19.0,923.0,868.73,649.31
2016,9,4,12,45,964.5,92.5,1.85,19.0,913.5,843.85,633.53
2016,9,4,13,0,966.0,90.0,1.9,19.0,904.0,816.03,615.69
2016,9,4,13,15,962.5,89.5,1.9,19.0,885.5,783.65,594.2
2016,9,4,13,30,959.0,89.0,1.9,19.0,867.0,748.8,570.9
2016,9,4,13,45,954.0,87.5,1.9,19.0,840.5,709.73,543.98
2016,9,4,14,0,949.0,86.0,1.9,19.0,814.0,668.63,513.68
2016,9,4,14,15,941.0,84.5,1.9,18.5,781.0,623.97,480.95
2016,9,4,14,30,933.0,83.0,1.9,18.0,748.0,577.91,446.18
2016,9,4,14,45,921.0,81.5,1.9,18.0,708.0,528.7,407.15
2016,9,4,15,0,909.0,80.0,1.9,18.0,668.0,478.88,366.51
2016,9,4,15,15,894.0,78.0,1.85,17.5,623.0,427.03,323.65
2016,9,4,15,30,879.0,76.0,1.8,17.0,578.0,375.33,279.62
2016,9,4,15,45,857.5,74.0,1.8,17.0,528.0,322.06,233.07
2016,9,4,16,0,836.0,72.0,1.8,17.0,478.0,265.83,183.72
2016,9,4,16,15,808.0,68.5,1.75,16.5,425.5,212.72,137.7
2016,9,4,16,30,780.0,65.0,1.7,16.0,373.0,162.11,95.59
2016,9,4,16,45,737.5,61.5,1.7,15.5,318.5,112.92,59.7
2016,9,4,17,0,695.0,58.0,1.7,15.0,264.0,68.22,35.62
2016,9,4,17,15,633.0,52.0,1.65,14.5,210.5,38.13,28.48
2016,9,4,17,30,571.0,46.0,1.6,14.0,157.0,32.43,23.25
2016,9,4,17,45,458.0,37.5,1.55,13.5,108.5,27.74,18.69
2016,9,4,18,0,345.0,29.0,1.5,13.0,60.0,22.81,12.88
2016,9,4,18,15,172.5,14.5,1.45,12.5,30.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,0.7,9.5,13.0,30.57,0.0
2016,9,5,6,0,168.0,18.0,0.7,10.0,26.0,81.01,0.0
2016,9,5,6,15,299.0,30.5,0.7,10.5,67.0,158.53,115.96
2016,9,5,6,30,430.0,43.0,0.7,11.0,108.0,238.88,187.9
2016,9,5,6,45,507.5,51.5,0.7,11.5,158.0,303.1,244.2
2016,9,5,7,0,585.0,60.0,0.7,12.0,208.0,373.64,303.63
2016,9,5,7,15,371.5,100.5,0.65,12.5,202.5,327.61,267.43
2016,9,5,7,30,158.0,141.0,0.6,13.0,197.0,250.03,203.65
2016,9,5,7,45,460.0,110.5,0.55,14.0,308.5,421.13,341.95
2016,9,5,8,0,762.0,80.0,0.5,15.0,420.0,602.23,477.08
2016,9,5,8,15,787.0,83.5,0.5,15.5,470.0,649.09,507.13
2016,9,5,8,30,812.0,87.0,0.5,16.0,520.0,695.4,536.55
2016,9,5,8,45,833.5,88.5,0.55,16.5,567.5,735.97,562.08
2016,9,5,9,0,855.0,90.0,0.6,17.0,615.0,770.8,583.42
2016,9,5,9,15,868.5,92.5,0.6,17.5,656.5,803.17,602.11
2016,9,5,9,30,882.0,95.0,0.6,18.0,698.0,833.34,619.12
2016,9,5,9,45,901.5,92.0,0.65,19.0,736.0,860.15,633.53
2016,9,5,10,0,921.0,89.0,0.7,20.0,774.0,884.61,646.35
2016,9,5,10,15,928.0,90.0,0.75,20.5,803.0,900.0,654.55
2016,9,5,10,30,935.0,91.0,0.8,21.0,832.0,912.31,660.99
2016,9,5,10,45,940.5,91.5,0.85,21.5,853.5,919.61,664.37
2016,9,5,11,0,946.0,92.0,0.9,22.0,875.0,923.67,665.86
2016,9,5,11,15,949.0,92.5,0.95,22.0,889.0,922.25,665.31
2016,9,5,11,30,952.0,93.0,1.0,22.0,903.0,917.54,662.83
2016,9,5,11,45,953.0,93.5,1.05,22.5,908.5,907.82,656.04
2016,9,5,12,0,954.0,94.0,1.1,23.0,914.0,894.87,647.31
2016,9,5,12,15,953.5,94.0,1.15,23.0,912.0,877.03,636.76
2016,9,5,12,30,953.0,94.0,1.2,23.0,910.0,856.14,624.28
2016,9,5,12,45,942.5,98.0,1.25,23.5,897.0,828.44,606.13
2016,9,5,13,0,932.0,102.0,1.3,24.0,884.0,798.33,586.4
2016,9,5,13,15,928.0,101.5,1.3,23.5,865.5,766.42,567.03
2016,9,5,13,30,924.0,101.0,1.3,23.0,847.0,732.19,545.89
2016,9,5,13,45,917.0,100.0,1.35,23.0,821.0,693.35,519.6
2016,9,5,14,0,910.0,99.0,1.4,23.0,795.0,652.73,490.81
2016,9,5,14,15,901.5,97.5,1.4,22.5,761.5,609.2,459.69
2016,9,5,14,30,893.0,96.0,1.4,22.0,728.0,564.4,426.67
2016,9,5,14,45,880.0,94.5,1.45,22.0,688.5,516.34,389.69
2016,9,5,15,0,867.0,93.0,1.5,22.0,649.0,467.83,351.19
2016,9,5,15,15,850.5,90.0,1.5,21.5,604.5,412.69,307.09
2016,9,5,15,30,834.0,87.0,1.5,21.0,560.0,361.44,264.53
2016,9,5,15,45,811.5,84.5,1.55,21.0,510.5,309.53,220.15
2016,9,5,16,0,789.0,82.0,1.6,21.0,461.0,259.12,176.51
2016,9,5,16,15,759.0,77.5,1.55,20.5,409.0,207.27,132.7
2016,9,5,16,30,729.0,73.0,1.5,20.0,357.0,158.2,93.04
2016,9,5,16,45,686.5,68.0,1.45,19.5,304.0,107.15,56.6
2016,9,5,17,0,644.0,63.0,1.4,19.0,251.0,63.75,34.13
2016,9,5,17,15,579.5,55.5,1.25,18.0,198.5,37.89,27.82
2016,9,5,17,30,515.0,48.0,1.1,17.0,146.0,34.45,24.69
2016,9,5,17,45,409.5,38.0,1.0,16.0,100.0,28.49,19.06
2016,9,5,18,0,304.0,28.0,0.9,15.0,54.0,22.15,11.74
2016,9,5,18,15,152.0,14.0,0.85,14.0,27.0,13.76,0.0
2016,9,5,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,5,45,94.5,8.0,0.75,10.5,12.5,32.11,0.0
2016,9,6,6,0,189.0,16.0,0.7,11.0,25.0,84.36,0.0
2016,9,6,6,15,324.0,27.5,0.6,11.5,66.0,163.36,117.81
2016,9,6,6,30,459.0,39.0,0.5,12.0,107.0,244.94,190.98
2016,9,6,6,45,539.5,46.0,0.4,13.0,158.0,309.67,246.59
2016,9,6,7,0,620.0,53.0,0.3,14.0,209.0,381.06,304.86
2016,9,6,7,15,669.5,58.5,0.25,14.5,262.0,437.89,350.11
2016,9,6,7,30,719.0,64.0,0.2,15.0,315.0,500.12,397.25
2016,9,6,7,45,755.0,67.0,0.2,16.0,368.0,553.48,435.43
2016,9,6,8,0,791.0,70.0,0.2,17.0,421.0,607.72,472.64
2016,9,6,8,15,815.0,73.5,0.2,18.0,471.5,654.79,502.5
2016,9,6,8,30,839.0,77.0,0.2,19.0,522.0,696.97,527.36
2016,9,6,8,45,858.0,79.0,0.25,20.0,569.0,736.94,550.84
2016,9,6,9,0,877.0,81.0,0.3,21.0,616.0,775.43,572.93
2016,9,6,9,15,890.0,83.0,0.35,22.0,658.0,807.36,590.4
2016,9,6,9,30,903.0,85.0,0.4,23.0,700.0,837.01,606.28
2016,9,6,9,45,907.5,89.0,0.5,24.0,734.5,859.26,618.28
2016,9,6,10,0,912.0,93.0,0.6,25.0,769.0,878.54,628.5
2016,9,6,10,15,919.5,94.0,0.65,25.5,798.0,894.14,636.74
2016,9,6,10,30,927.0,95.0,0.7,26.0,827.0,906.69,643.19
2016,9,6,10,45,933.0,95.5,0.8,26.5,849.0,914.27,647.6
2016,9,6,11,0,939.0,96.0,0.9,27.0,871.0,918.63,650.12
2016,9,6,11,15,942.0,96.5,0.95,27.0,885.0,917.11,649.5
2016,9,6,11,30,945.0,97.0,1.0,27.0,899.0,912.32,647.01
2016,9,6,11,45,947.5,97.0,1.05,27.0,905.0,903.31,642.01
2016,9,6,12,0,950.0,97.0,1.1,27.0,911.0,891.08,635.09
2016,9,6,12,15,949.5,97.0,1.1,27.0,908.5,873.19,623.93
2016,9,6,12,30,949.0,97.0,1.1,27.0,906.0,852.28,610.95
2016,9,6,12,45,939.0,101.0,1.15,27.0,893.0,824.97,594.57
2016,9,6,13,0,929.0,105.0,1.2,27.0,880.0,795.25,576.55
2016,9,6,13,15,925.0,104.0,1.2,27.0,861.5,762.87,556.07
2016,9,6,13,30,921.0,103.0,1.2,27.0,843.0,728.18,533.93
2016,9,6,13,45,916.5,100.5,1.25,27.0,817.0,689.59,508.05
2016,9,6,14,0,912.0,98.0,1.3,27.0,791.0,649.07,479.85
2016,9,6,14,15,903.0,96.5,1.3,26.5,758.0,605.14,448.95
2016,9,6,14,30,894.0,95.0,1.3,26.0,725.0,559.98,416.2
2016,9,6,14,45,884.0,92.0,1.35,26.0,686.0,511.96,379.82
2016,9,6,15,0,874.0,89.0,1.4,26.0,647.0,463.25,341.72
2016,9,6,15,15,858.0,86.5,1.4,25.5,602.0,412.15,301.12
2016,9,6,15,30,842.0,84.0,1.4,25.0,557.0,357.45,256.62
2016,9,6,15,45,822.0,80.5,1.4,24.5,508.0,305.04,212.77
2016,9,6,16,0,802.0,77.0,1.4,24.0,459.0,253.88,169.32
2016,9,6,16,15,772.5,73.0,1.3,23.5,407.0,202.0,126.01
2016,9,6,16,30,743.0,69.0,1.2,23.0,355.0,152.82,86.99
2016,9,6,16,45,702.5,64.0,1.2,22.5,302.0,104.81,54.05
2016,9,6,17,0,662.0,59.0,1.2,22.0,249.0,61.11,32.95
2016,9,6,17,15,596.5,52.0,1.1,20.5,196.5,35.26,25.21
2016,9,6,17,30,531.0,45.0,1.0,19.0,144.0,32.1,22.39
2016,9,6,17,45,424.5,35.0,0.9,18.0,97.5,26.01,16.68
2016,9,6,18,0,318.0,25.0,0.8,17.0,51.0,19.5,8.98
2016,9,6,18,15,159.0,12.5,0.75,16.0,25.5,12.29,0.0
2016,9,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.85,12.5,11.0,7.37,0.0
2016,9,7,6,0,157.0,15.0,0.8,13.0,22.0,72.72,0.0
2016,9,7,6,15,287.5,28.5,0.75,14.0,62.0,151.02,106.85
2016,9,7,6,30,418.0,42.0,0.7,15.0,102.0,230.91,178.21
2016,9,7,6,45,489.0,52.0,0.65,16.5,151.5,292.98,231.16
2016,9,7,7,0,560.0,62.0,0.6,18.0,201.0,360.85,286.24
2016,9,7,7,15,613.0,69.0,0.55,19.0,254.0,420.95,333.27
2016,9,7,7,30,666.0,76.0,0.5,20.0,307.0,484.24,380.31
2016,9,7,7,45,695.0,83.0,0.45,21.0,358.5,535.56,416.22
2016,9,7,8,0,724.0,90.0,0.4,22.0,410.0,587.36,450.84
2016,9,7,8,15,751.0,94.5,0.35,23.0,460.5,632.58,479.48
2016,9,7,8,30,778.0,99.0,0.3,24.0,511.0,680.11,507.78
2016,9,7,8,45,791.0,105.0,0.25,25.0,556.0,718.15,528.29
2016,9,7,9,0,804.0,111.0,0.2,26.0,601.0,754.43,547.2
2016,9,7,9,15,819.5,114.5,0.25,26.5,642.5,788.01,566.55
2016,9,7,9,30,835.0,118.0,0.3,27.0,684.0,819.53,584.49
2016,9,7,9,45,870.0,109.0,0.4,27.5,726.0,847.02,600.73
2016,9,7,10,0,905.0,100.0,0.5,28.0,768.0,877.39,618.84
2016,9,7,10,15,912.0,101.5,0.6,28.0,797.0,892.86,628.91
2016,9,7,10,30,919.0,103.0,0.7,28.0,826.0,905.28,637.42
2016,9,7,10,45,922.0,105.0,0.8,28.5,846.5,911.63,641.02
2016,9,7,11,0,925.0,107.0,0.9,29.0,867.0,914.76,642.75
2016,9,7,11,15,928.0,108.0,0.95,29.0,880.5,913.6,642.38
2016,9,7,11,30,931.0,109.0,1.0,29.0,894.0,909.21,640.15
2016,9,7,11,45,927.5,111.5,1.05,29.0,898.5,897.58,633.54
2016,9,7,12,0,924.0,114.0,1.1,29.0,903.0,882.89,625.14
2016,9,7,12,15,923.0,114.0,1.15,29.0,900.0,864.81,614.65
2016,9,7,12,30,922.0,114.0,1.2,29.0,897.0,843.81,602.32
2016,9,7,12,45,903.5,122.0,1.25,29.0,881.5,814.22,584.43
2016,9,7,13,0,885.0,130.0,1.3,29.0,866.0,782.66,565.2
2016,9,7,13,15,879.5,129.0,1.3,29.0,846.5,750.26,544.71
2016,9,7,13,30,874.0,128.0,1.3,29.0,827.0,715.77,521.84
2016,9,7,13,45,863.5,128.0,1.35,29.0,799.5,675.8,494.71
2016,9,7,14,0,853.0,128.0,1.4,29.0,772.0,635.28,466.52
2016,9,7,14,15,842.0,125.5,1.4,28.5,738.5,591.01,435.55
2016,9,7,14,30,831.0,123.0,1.4,28.0,705.0,545.88,403.04
2016,9,7,14,45,812.5,121.5,1.4,28.0,664.5,497.44,366.38
2016,9,7,15,0,794.0,120.0,1.4,28.0,624.0,449.26,328.93
2016,9,7,15,15,774.5,116.5,1.4,27.5,579.0,399.39,289.86
2016,9,7,15,30,755.0,113.0,1.4,27.0,534.0,347.05,247.89
2016,9,7,15,45,725.0,109.5,1.4,26.5,484.0,295.87,206.1
2016,9,7,16,0,695.0,106.0,1.4,26.0,434.0,247.09,165.82
2016,9,7,16,15,660.0,100.0,1.3,25.0,382.5,197.88,126.17
2016,9,7,16,30,625.0,94.0,1.2,24.0,331.0,152.09,91.08
2016,9,7,16,45,571.5,86.5,1.2,23.5,278.0,107.22,61.3
2016,9,7,17,0,518.0,79.0,1.2,23.0,225.0,68.15,42.7
2016,9,7,17,15,447.5,68.0,1.1,22.0,175.0,49.66,37.45
2016,9,7,17,30,377.0,57.0,1.0,21.0,125.0,42.58,31.14
2016,9,7,17,45,272.0,42.0,0.9,20.0,82.0,32.13,21.6
2016,9,7,18,0,167.0,27.0,0.8,19.0,39.0,21.11,9.17
2016,9,7,18,15,83.5,13.5,0.7,18.0,19.5,13.27,0.0
2016,9,7,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.0,0.7,11.5,9.0,0.0,0.0
2016,9,8,6,0,94.0,14.0,0.7,12.0,18.0,41.72,0.0
2016,9,8,6,15,211.0,30.5,0.65,12.5,55.5,125.54,88.16
2016,9,8,6,30,328.0,47.0,0.6,13.0,93.0,199.33,154.86
2016,9,8,6,45,415.0,57.5,0.6,13.5,142.0,265.09,211.68
2016,9,8,7,0,502.0,68.0,0.6,14.0,191.0,337.92,272.53
2016,9,8,7,15,251.0,74.0,0.6,14.5,135.5,229.49,186.85
2016,9,8,7,30,0.0,80.0,0.6,15.0,80.0,78.23,60.34
2016,9,8,7,45,0.0,97.0,0.6,15.5,97.0,95.29,74.59
2016,9,8,8,0,0.0,114.0,0.6,16.0,114.0,112.31,88.14
2016,9,8,8,15,2.0,138.5,0.6,16.5,140.0,138.47,108.89
2016,9,8,8,30,4.0,163.0,0.6,17.0,166.0,164.69,129.26
2016,9,8,8,45,8.5,184.0,0.6,18.0,189.5,189.14,147.65
2016,9,8,9,0,13.0,205.0,0.6,19.0,213.0,213.72,165.78
2016,9,8,9,15,26.5,241.5,0.6,19.5,259.0,261.66,202.01
2016,9,8,9,30,40.0,278.0,0.6,20.0,305.0,318.05,243.5
2016,9,8,9,45,113.0,316.0,0.65,20.5,398.0,425.75,323.37
2016,9,8,10,0,186.0,354.0,0.7,21.0,491.0,526.86,395.17
2016,9,8,10,15,520.0,241.5,0.75,21.0,644.5,706.91,527.77
2016,9,8,10,30,854.0,129.0,0.8,21.0,798.0,877.81,641.94
2016,9,8,10,45,858.5,131.5,0.85,21.5,819.0,885.2,643.21
2016,9,8,11,0,863.0,134.0,0.9,22.0,840.0,889.53,644.91
2016,9,8,11,15,866.5,134.5,0.95,22.0,853.5,884.42,641.94
2016,9,8,11,30,870.0,135.0,1.0,22.0,867.0,880.05,639.66
2016,9,8,11,45,868.0,137.5,1.05,22.5,871.5,869.99,632.57
2016,9,8,12,0,866.0,140.0,1.1,23.0,876.0,857.03,623.74
2016,9,8,12,15,865.0,140.0,1.1,23.0,873.0,839.65,612.62
2016,9,8,12,30,864.0,140.0,1.1,23.0,870.0,820.91,600.71
2016,9,8,12,45,880.5,128.5,1.15,23.5,864.5,799.24,586.43
2016,9,8,13,0,897.0,117.0,1.2,24.0,859.0,775.57,570.83
2016,9,8,13,15,892.0,116.0,1.2,24.0,840.0,743.21,549.91
2016,9,8,13,30,887.0,115.0,1.2,24.0,821.0,708.7,526.85
2016,9,8,13,45,880.5,113.5,1.25,24.0,795.0,670.77,500.59
2016,9,8,14,0,874.0,112.0,1.3,24.0,769.0,631.12,472.44
2016,9,8,14,15,864.0,110.0,1.3,23.5,735.5,587.52,441.22
2016,9,8,14,30,854.0,108.0,1.3,23.0,702.0,540.14,406.39
2016,9,8,14,45,840.0,105.5,1.3,23.0,662.5,491.99,369.1
2016,9,8,15,0,826.0,103.0,1.3,23.0,623.0,443.64,330.58
2016,9,8,15,15,808.0,100.0,1.3,22.5,578.5,393.35,290.13
2016,9,8,15,30,790.0,97.0,1.3,22.0,534.0,343.73,249.02
2016,9,8,15,45,765.0,93.5,1.3,22.0,485.0,292.6,205.63
2016,9,8,16,0,740.0,90.0,1.3,22.0,436.0,243.33,163.53
2016,9,8,16,15,706.5,85.0,1.3,21.0,384.0,189.78,119.67
2016,9,8,16,30,673.0,80.0,1.3,20.0,332.0,142.7,83.1
2016,9,8,16,45,623.5,74.0,1.3,19.5,279.5,97.04,52.86
2016,9,8,17,0,574.0,68.0,1.3,19.0,227.0,56.66,34.97
2016,9,8,17,15,504.0,59.0,1.25,18.0,176.5,41.85,31.25
2016,9,8,17,30,434.0,50.0,1.2,17.0,126.0,37.29,27.03
2016,9,8,17,45,321.0,37.0,1.2,16.5,82.5,28.52,18.76
2016,9,8,18,0,208.0,24.0,1.2,16.0,39.0,19.11,6.76
2016,9,8,18,15,104.0,12.0,1.2,15.5,19.5,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,5,45,70.0,7.0,0.65,10.5,9.5,0.0,0.0
2016,9,9,6,0,140.0,14.0,0.6,11.0,19.0,55.08,0.0
2016,9,9,6,15,271.5,27.0,0.55,11.5,57.5,142.62,99.11
2016,9,9,6,30,403.0,40.0,0.5,12.0,96.0,220.8,171.26
2016,9,9,6,45,486.5,48.5,0.5,13.0,145.5,285.48,227.34
2016,9,9,7,0,570.0,57.0,0.5,14.0,195.0,357.11,286.86
2016,9,9,7,15,622.5,63.0,0.5,14.5,247.5,415.81,334.54
2016,9,9,7,30,675.0,69.0,0.5,15.0,300.0,477.69,382.65
2016,9,9,7,45,714.0,73.0,0.5,15.5,352.5,529.54,421.39
2016,9,9,8,0,753.0,77.0,0.5,16.0,405.0,585.02,461.31
2016,9,9,8,15,778.5,80.5,0.5,16.5,455.0,631.51,493.27
2016,9,9,8,30,804.0,84.0,0.5,17.0,505.0,677.5,522.71
2016,9,9,8,45,825.5,86.0,0.5,18.0,551.5,718.0,546.56
2016,9,9,9,0,847.0,88.0,0.5,19.0,598.0,752.87,566.08
2016,9,9,9,15,861.0,90.0,0.55,19.5,639.5,784.55,585.08
2016,9,9,9,30,875.0,92.0,0.6,20.0,681.0,814.07,602.54
2016,9,9,9,45,888.0,93.0,0.65,21.0,717.0,839.3,615.95
2016,9,9,10,0,901.0,94.0,0.7,22.0,753.0,861.94,627.64
2016,9,9,10,15,908.5,95.0,0.7,22.5,782.0,877.14,634.87
2016,9,9,10,30,916.0,96.0,0.7,23.0,811.0,889.33,640.32
2016,9,9,10,45,922.5,96.5,0.75,23.5,832.5,897.01,643.98
2016,9,9,11,0,929.0,97.0,0.8,24.0,854.0,901.51,645.77
2016,9,9,11,15,932.0,97.5,0.85,24.0,868.0,899.75,645.02
2016,9,9,11,30,935.0,98.0,0.9,24.0,882.0,894.75,642.4
2016,9,9,11,45,937.5,98.0,0.95,24.5,887.5,885.58,636.02
2016,9,9,12,0,940.0,98.0,1.0,25.0,893.0,873.2,627.73
2016,9,9,12,15,939.5,98.0,1.0,25.0,890.5,855.23,616.42
2016,9,9,12,30,939.0,98.0,1.0,25.0,888.0,834.27,603.29
2016,9,9,12,45,929.5,101.0,1.05,25.5,875.0,806.48,585.3
2016,9,9,13,0,920.0,104.0,1.1,26.0,862.0,776.3,565.74
2016,9,9,13,15,915.5,103.5,1.1,26.0,843.0,744.12,545.26
2016,9,9,13,30,911.0,103.0,1.1,26.0,824.0,709.69,522.77
2016,9,9,13,45,904.5,101.5,1.15,26.0,797.5,670.95,496.22
2016,9,9,14,0,898.0,100.0,1.2,26.0,771.0,630.43,467.72
2016,9,9,14,15,888.5,98.0,1.2,25.5,737.5,586.21,436.29
2016,9,9,14,30,879.0,96.0,1.2,25.0,704.0,540.84,403.03
2016,9,9,14,45,865.5,94.0,1.25,25.0,664.5,492.67,366.17
2016,9,9,15,0,852.0,92.0,1.3,25.0,625.0,444.15,327.85
2016,9,9,15,15,834.5,89.5,1.3,24.5,579.5,389.86,284.59
2016,9,9,15,30,817.0,87.0,1.3,24.0,534.0,339.61,243.05
2016,9,9,15,45,792.5,83.5,1.3,23.5,485.0,287.36,199.24
2016,9,9,16,0,768.0,80.0,1.3,23.0,436.0,236.87,156.51
2016,9,9,16,15,735.0,76.0,1.3,22.0,384.0,186.49,115.23
2016,9,9,16,30,702.0,72.0,1.3,21.0,332.0,139.25,78.95
2016,9,9,16,45,653.0,66.5,1.3,20.5,279.0,89.38,46.23
2016,9,9,17,0,604.0,61.0,1.3,20.0,226.0,48.03,29.57
2016,9,9,17,15,531.5,53.5,1.25,19.0,175.0,37.37,27.18
2016,9,9,17,30,459.0,46.0,1.2,18.0,124.0,33.92,23.94
2016,9,9,17,45,337.0,34.5,1.2,17.0,80.5,26.45,16.83
2016,9,9,18,0,215.0,23.0,1.2,16.0,37.0,18.44,4.68
2016,9,9,18,15,107.5,11.5,1.15,15.5,18.5,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,10,5,45,34.0,6.5,0.7,10.5,7.5,0.0,0.0
2016,9,10,6,0,68.0,13.0,0.7,11.0,15.0,32.69,0.0
2016,9,10,6,15,186.0,29.0,0.7,11.5,51.0,114.04,77.74
2016,9,10,6,30,304.0,45.0,0.7,12.0,87.0,186.14,144.57
2016,9,10,6,45,386.5,57.0,0.7,12.5,134.0,249.93,200.21
2016,9,10,7,0,469.0,69.0,0.7,13.0,181.0,320.48,259.8
2016,9,10,7,15,525.5,77.0,0.7,13.5,232.0,379.38,308.24
2016,9,10,7,30,582.0,85.0,0.7,14.0,283.0,441.8,357.57
