Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,7,45,621.0,92.0,0.7,14.5,334.0,495.6,398.41
2016,9,10,8,0,660.0,99.0,0.7,15.0,385.0,550.76,438.82
2016,9,10,8,15,689.0,104.0,0.7,15.5,434.0,597.83,471.96
2016,9,10,8,30,718.0,109.0,0.7,16.0,483.0,644.84,504.12
2016,9,10,8,45,738.5,113.5,0.75,17.0,528.0,684.61,529.32
2016,9,10,9,0,759.0,118.0,0.8,18.0,573.0,723.19,552.84
2016,9,10,9,15,775.5,121.0,0.8,18.5,614.0,753.14,570.41
2016,9,10,9,30,792.0,124.0,0.8,19.0,655.0,783.73,588.33
2016,9,10,9,45,803.5,127.0,0.85,19.5,689.5,808.09,602.64
2016,9,10,10,0,815.0,130.0,0.9,20.0,724.0,830.0,615.37
2016,9,10,10,15,823.5,132.0,0.95,20.5,752.0,845.69,624.04
2016,9,10,10,30,832.0,134.0,1.0,21.0,780.0,858.59,631.01
2016,9,10,10,45,837.5,135.5,1.05,21.5,801.0,865.51,634.2
2016,9,10,11,0,843.0,137.0,1.1,22.0,822.0,869.47,635.63
2016,9,10,11,15,846.5,138.0,1.1,22.0,835.0,868.19,634.29
2016,9,10,11,30,850.0,139.0,1.1,22.0,848.0,863.9,631.18
2016,9,10,11,45,850.5,139.5,1.15,22.0,853.0,853.6,625.02
2016,9,10,12,0,851.0,140.0,1.2,22.0,858.0,840.4,617.1
2016,9,10,12,15,850.0,140.0,1.2,22.0,855.0,822.67,605.6
2016,9,10,12,30,849.0,140.0,1.2,22.0,852.0,802.25,592.42
2016,9,10,12,45,849.5,137.0,1.25,22.0,841.5,777.45,576.93
2016,9,10,13,0,850.0,134.0,1.3,22.0,831.0,750.12,559.68
2016,9,10,13,15,844.5,133.0,1.3,22.0,812.0,718.07,538.29
2016,9,10,13,30,839.0,132.0,1.3,22.0,793.0,684.07,514.32
2016,9,10,13,45,831.5,130.0,1.3,22.0,767.0,646.06,487.11
2016,9,10,14,0,824.0,128.0,1.3,22.0,741.0,606.59,458.27
2016,9,10,14,15,813.0,125.5,1.3,21.5,708.0,563.44,426.93
2016,9,10,14,30,802.0,123.0,1.3,21.0,675.0,519.51,394.05
2016,9,10,14,45,788.0,120.0,1.3,21.0,636.0,473.15,357.67
2016,9,10,15,0,774.0,117.0,1.3,21.0,597.0,426.72,320.23
2016,9,10,15,15,754.0,113.0,1.25,20.5,552.5,377.31,280.02
2016,9,10,15,30,734.0,109.0,1.2,20.0,508.0,325.55,237.07
2016,9,10,15,45,708.0,104.5,1.2,20.0,460.0,275.97,194.88
2016,9,10,16,0,682.0,100.0,1.2,20.0,412.0,228.41,154.26
2016,9,10,16,15,646.0,94.0,1.15,19.5,361.5,180.16,114.71
2016,9,10,16,30,610.0,88.0,1.1,19.0,311.0,135.44,80.55
2016,9,10,16,45,558.0,80.5,1.05,18.5,259.5,92.19,53.07
2016,9,10,17,0,506.0,73.0,1.0,18.0,208.0,54.58,42.5
2016,9,10,17,15,432.5,62.5,0.95,17.0,159.5,45.8,34.81
2016,9,10,17,30,359.0,52.0,0.9,16.0,111.0,39.1,28.63
2016,9,10,17,45,248.5,37.0,0.85,15.5,70.5,28.47,18.53
2016,9,10,18,0,138.0,22.0,0.8,15.0,30.0,17.27,1.8
2016,9,10,18,15,69.0,11.0,0.75,14.5,15.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,27.5,5.5,0.85,10.5,6.5,0.0,0.0
2016,9,11,6,0,55.0,11.0,0.9,11.0,13.0,26.78,0.0
2016,9,11,6,15,161.5,28.5,0.9,11.5,47.5,104.06,69.29
2016,9,11,6,30,268.0,46.0,0.9,12.0,82.0,172.97,134.18
2016,9,11,6,45,350.0,59.0,0.9,12.5,128.5,234.34,187.95
2016,9,11,7,0,432.0,72.0,0.9,13.0,175.0,303.07,246.39
2016,9,11,7,15,488.5,82.0,0.85,13.5,225.0,364.07,296.64
2016,9,11,7,30,545.0,92.0,0.8,14.0,275.0,427.09,346.49
2016,9,11,7,45,302.0,132.5,0.8,14.5,237.0,335.81,272.46
2016,9,11,8,0,59.0,173.0,0.8,15.0,199.0,221.1,177.17
2016,9,11,8,15,56.0,193.0,0.8,15.5,219.5,241.13,192.72
2016,9,11,8,30,53.0,213.0,0.8,16.0,240.0,260.72,206.93
2016,9,11,8,45,138.0,240.5,0.8,17.0,320.5,360.92,284.59
2016,9,11,9,0,223.0,268.0,0.8,18.0,401.0,457.26,355.67
2016,9,11,9,15,304.5,271.0,0.8,18.5,466.0,535.06,411.6
2016,9,11,9,30,386.0,274.0,0.8,19.0,531.0,607.37,462.25
2016,9,11,9,45,237.0,306.0,0.85,19.5,466.5,523.43,397.13
2016,9,11,10,0,88.0,338.0,0.9,20.0,402.0,419.05,317.37
2016,9,11,10,15,304.5,309.5,0.9,20.0,543.0,584.13,442.01
2016,9,11,10,30,521.0,281.0,0.9,20.0,684.0,744.17,554.53
2016,9,11,10,45,515.5,293.5,0.95,20.5,701.5,750.87,555.68
2016,9,11,11,0,510.0,306.0,1.0,21.0,719.0,755.44,557.32
2016,9,11,11,15,507.5,313.5,1.0,21.0,730.5,755.47,556.63
2016,9,11,11,30,505.0,321.0,1.0,21.0,742.0,753.55,554.75
2016,9,11,11,45,690.5,222.5,1.05,21.5,801.0,801.93,591.55
2016,9,11,12,0,876.0,124.0,1.1,22.0,860.0,839.55,615.93
2016,9,11,12,15,875.5,124.0,1.15,22.0,857.0,822.32,604.85
2016,9,11,12,30,875.0,124.0,1.2,22.0,854.0,802.31,592.59
2016,9,11,12,45,879.0,119.5,1.25,22.0,845.0,778.67,577.88
2016,9,11,13,0,883.0,115.0,1.3,22.0,836.0,752.25,561.24
2016,9,11,13,15,878.0,114.0,1.3,21.5,817.0,720.15,541.16
2016,9,11,13,30,873.0,113.0,1.3,21.0,798.0,685.95,518.18
2016,9,11,13,45,868.0,110.5,1.35,21.0,772.0,648.4,491.51
2016,9,11,14,0,863.0,108.0,1.4,21.0,746.0,609.08,462.87
2016,9,11,14,15,852.5,106.0,1.4,20.5,713.0,565.61,430.91
2016,9,11,14,30,842.0,104.0,1.4,20.0,680.0,518.35,395.26
2016,9,11,14,45,829.5,101.5,1.45,19.5,640.5,471.47,358.9
2016,9,11,15,0,817.0,99.0,1.5,19.0,601.0,424.27,320.98
2016,9,11,15,15,798.5,96.0,1.45,18.5,556.5,374.36,279.53
2016,9,11,15,30,780.0,93.0,1.4,18.0,512.0,325.18,237.62
2016,9,11,15,45,754.5,89.0,1.4,18.0,463.5,274.23,193.51
2016,9,11,16,0,729.0,85.0,1.4,18.0,415.0,225.21,151.02
2016,9,11,16,15,694.5,80.5,1.35,17.0,364.0,173.05,107.99
2016,9,11,16,30,660.0,76.0,1.3,16.0,313.0,127.34,73.06
2016,9,11,16,45,607.0,70.0,1.3,15.5,261.0,82.87,45.4
2016,9,11,17,0,554.0,64.0,1.3,15.0,209.0,44.05,33.71
2016,9,11,17,15,479.0,55.0,1.25,14.5,160.0,39.33,29.42
2016,9,11,17,30,404.0,46.0,1.2,14.0,111.0,34.63,24.88
2016,9,11,17,45,281.0,33.0,1.2,13.5,70.0,25.67,16.13
2016,9,11,18,0,158.0,20.0,1.2,13.0,29.0,15.7,0.0
2016,9,11,18,15,79.0,10.0,1.15,12.5,14.5,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,62.0,6.5,1.1,10.0,8.0,0.0,0.0
2016,9,12,6,0,124.0,13.0,1.1,10.0,16.0,48.5,0.0
2016,9,12,6,15,274.5,25.5,1.15,10.5,55.0,137.97,90.47
2016,9,12,6,30,425.0,38.0,1.2,11.0,94.0,223.99,173.74
2016,9,12,6,45,518.0,45.0,1.25,11.5,144.5,291.3,233.83
2016,9,12,7,0,611.0,52.0,1.3,12.0,195.0,366.33,298.39
2016,9,12,7,15,305.5,56.0,1.25,12.5,127.5,233.13,192.57
2016,9,12,7,30,0.0,60.0,1.2,13.0,60.0,57.98,43.88
2016,9,12,7,45,0.0,72.5,1.2,13.5,72.5,70.09,54.14
2016,9,12,8,0,0.0,85.0,1.2,14.0,85.0,82.52,64.26
2016,9,12,8,15,2.5,125.0,1.2,14.5,126.5,124.87,99.01
2016,9,12,8,30,5.0,165.0,1.2,15.0,168.0,167.67,133.24
2016,9,12,8,45,48.5,215.0,1.2,15.5,244.0,258.7,206.14
2016,9,12,9,0,92.0,265.0,1.2,16.0,320.0,346.06,273.46
2016,9,12,9,15,87.5,283.0,1.2,16.0,338.0,361.9,284.09
2016,9,12,9,30,83.0,301.0,1.2,16.0,356.0,377.18,294.67
2016,9,12,9,45,207.5,311.5,1.25,16.5,459.0,496.81,386.13
2016,9,12,10,0,332.0,322.0,1.3,17.0,562.0,618.95,475.0
2016,9,12,10,15,457.5,290.5,1.3,17.0,635.5,698.24,532.27
2016,9,12,10,30,583.0,259.0,1.3,17.0,709.0,772.02,584.87
2016,9,12,10,45,594.0,264.5,1.3,17.5,733.5,785.91,591.85
2016,9,12,11,0,605.0,270.0,1.3,18.0,758.0,797.57,597.96
2016,9,12,11,15,778.0,181.5,1.3,18.0,819.0,850.22,635.99
2016,9,12,11,30,951.0,93.0,1.3,18.0,880.0,892.58,663.17
2016,9,12,11,45,950.5,94.0,1.35,18.0,885.0,881.55,655.82
2016,9,12,12,0,950.0,95.0,1.4,18.0,890.0,867.31,647.06
2016,9,12,12,15,949.5,95.0,1.4,18.0,887.0,848.96,634.99
2016,9,12,12,30,949.0,95.0,1.4,18.0,884.0,827.58,620.98
2016,9,12,12,45,946.5,95.0,1.45,18.0,872.5,801.76,604.57
2016,9,12,13,0,944.0,95.0,1.5,18.0,861.0,773.21,586.22
2016,9,12,13,15,940.0,94.0,1.5,17.5,842.0,740.08,565.15
2016,9,12,13,30,936.0,93.0,1.5,17.0,823.0,704.59,541.55
2016,9,12,13,45,933.0,90.5,1.55,17.0,797.5,666.13,513.65
2016,9,12,14,0,930.0,88.0,1.6,17.0,772.0,625.59,483.46
2016,9,12,14,15,922.0,86.5,1.6,16.5,738.5,581.36,450.2
2016,9,12,14,30,914.0,85.0,1.6,16.0,705.0,535.79,414.86
2016,9,12,14,45,904.5,82.5,1.65,16.0,666.0,487.51,375.78
2016,9,12,15,0,895.0,80.0,1.7,16.0,627.0,438.46,334.85
2016,9,12,15,15,880.0,77.5,1.7,15.5,582.0,386.9,291.2
2016,9,12,15,30,865.0,75.0,1.7,15.0,537.0,335.53,246.49
2016,9,12,15,45,846.0,72.0,1.7,15.0,488.0,283.12,199.84
2016,9,12,16,0,827.0,69.0,1.7,15.0,439.0,227.64,150.83
2016,9,12,16,15,797.5,65.5,1.7,14.5,386.5,175.56,106.69
2016,9,12,16,30,768.0,62.0,1.7,14.0,334.0,126.2,68.57
2016,9,12,16,45,725.0,57.0,1.7,13.5,280.5,77.81,39.21
2016,9,12,17,0,682.0,52.0,1.7,13.0,227.0,37.59,28.19
2016,9,12,17,15,608.0,45.0,1.65,12.5,174.0,33.95,24.83
2016,9,12,17,30,534.0,38.0,1.6,12.0,121.0,30.2,21.12
2016,9,12,17,45,267.0,35.0,1.6,11.5,76.5,27.12,17.27
2016,9,12,18,0,0.0,32.0,1.6,11.0,32.0,27.42,0.0
2016,9,12,18,15,0.0,16.0,1.55,10.5,16.0,15.73,0.0
2016,9,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,6.0,1.05,11.0,6.5,0.0,0.0
2016,9,13,6,0,47.0,12.0,1.1,11.0,13.0,25.22,0.0
2016,9,13,6,15,174.5,29.0,1.15,11.0,49.0,107.28,67.81
2016,9,13,6,30,302.0,46.0,1.2,11.0,85.0,184.97,143.4
2016,9,13,6,45,380.5,59.5,1.25,11.5,132.5,246.47,198.14
2016,9,13,7,0,459.0,73.0,1.3,12.0,180.0,314.98,257.19
2016,9,13,7,15,229.5,61.0,1.3,12.0,114.5,199.39,164.74
2016,9,13,7,30,0.0,49.0,1.3,12.0,49.0,47.33,35.03
2016,9,13,7,45,0.0,59.0,1.3,12.5,59.0,57.01,43.27
2016,9,13,8,0,0.0,69.0,1.3,13.0,69.0,66.7,51.22
2016,9,13,8,15,0.0,65.5,1.25,13.0,65.5,63.32,48.17
2016,9,13,8,30,0.0,62.0,1.2,13.0,62.0,59.94,45.16
2016,9,13,8,45,0.0,73.0,1.2,13.5,73.0,70.6,53.82
2016,9,13,9,0,0.0,84.0,1.2,14.0,84.0,81.27,62.37
2016,9,13,9,15,0.0,88.5,1.15,14.0,88.5,85.65,65.78
2016,9,13,9,30,0.0,93.0,1.1,14.0,93.0,90.03,69.19
2016,9,13,9,45,3.0,142.5,1.05,14.5,145.0,141.38,110.66
2016,9,13,10,0,6.0,192.0,1.0,15.0,197.0,193.13,151.28
2016,9,13,10,15,6.0,188.0,1.0,15.0,193.0,188.87,147.48
2016,9,13,10,30,6.0,184.0,1.0,15.0,189.0,184.68,143.99
2016,9,13,10,45,30.0,271.0,1.0,15.5,295.5,296.2,230.69
2016,9,13,11,0,54.0,358.0,1.0,16.0,402.0,403.69,310.31
2016,9,13,11,15,39.5,337.5,1.0,16.0,370.0,368.61,282.92
2016,9,13,11,30,25.0,317.0,1.0,16.0,338.0,330.22,253.91
2016,9,13,11,45,99.0,367.0,1.05,16.5,450.0,442.54,339.09
2016,9,13,12,0,173.0,417.0,1.1,17.0,562.0,550.47,416.91
2016,9,13,12,15,173.5,415.0,1.1,17.0,559.5,542.6,410.24
2016,9,13,12,30,174.0,413.0,1.1,17.0,557.0,534.16,404.26
2016,9,13,12,45,210.5,403.0,1.1,17.0,575.0,544.34,412.52
2016,9,13,13,0,247.0,393.0,1.1,17.0,593.0,552.15,418.81
2016,9,13,13,15,246.5,383.5,1.1,17.0,579.0,532.41,404.63
2016,9,13,13,30,246.0,374.0,1.1,17.0,565.0,512.13,390.19
2016,9,13,13,45,128.0,297.0,1.1,17.5,396.0,357.88,275.33
2016,9,13,14,0,10.0,220.0,1.1,18.0,227.0,216.2,166.49
2016,9,13,14,15,190.0,251.5,1.1,17.5,380.0,335.76,261.33
2016,9,13,14,30,370.0,283.0,1.1,17.0,533.0,438.99,338.32
2016,9,13,14,45,559.5,209.5,1.15,17.0,561.5,437.17,335.21
2016,9,13,15,0,749.0,136.0,1.2,17.0,590.0,419.29,318.23
2016,9,13,15,15,727.0,131.5,1.15,17.0,545.0,369.71,276.63
2016,9,13,15,30,705.0,127.0,1.1,17.0,500.0,321.38,235.46
2016,9,13,15,45,448.0,156.5,1.1,17.0,385.5,244.68,178.93
2016,9,13,16,0,191.0,186.0,1.1,17.0,271.0,199.73,150.72
2016,9,13,16,15,373.5,144.5,1.05,16.5,284.0,172.27,120.92
2016,9,13,16,30,556.0,103.0,1.0,16.0,297.0,134.02,83.55
2016,9,13,16,45,498.5,93.0,1.0,15.5,245.5,91.33,57.9
2016,9,13,17,0,441.0,83.0,1.0,15.0,194.0,60.19,47.96
2016,9,13,17,15,362.0,69.0,0.95,14.0,145.5,51.4,40.09
2016,9,13,17,30,283.0,55.0,0.9,13.0,97.0,42.13,31.43
2016,9,13,17,45,179.5,36.0,0.85,12.5,59.0,28.1,17.69
2016,9,13,18,0,76.0,17.0,0.8,12.0,21.0,13.36,0.0
2016,9,13,18,15,38.0,8.5,0.75,11.5,10.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.5,10.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.5,10.0,10.0,21.03,0.0
2016,9,14,6,15,154.0,27.0,0.45,10.5,44.5,96.74,58.6
2016,9,14,6,30,265.0,45.0,0.4,11.0,79.0,169.1,130.12
2016,9,14,6,45,355.0,58.5,0.35,12.0,126.0,233.51,185.77
2016,9,14,7,0,445.0,72.0,0.3,13.0,173.0,306.05,246.08
2016,9,14,7,15,503.5,81.5,0.3,13.5,224.0,367.15,295.9
2016,9,14,7,30,562.0,91.0,0.3,14.0,275.0,430.88,345.85
2016,9,14,7,45,609.0,97.0,0.3,14.5,327.5,487.15,388.27
2016,9,14,8,0,656.0,103.0,0.3,15.0,380.0,545.29,430.54
2016,9,14,8,15,686.0,108.5,0.3,15.5,429.5,593.02,463.72
2016,9,14,8,30,716.0,114.0,0.3,16.0,479.0,640.7,495.93
2016,9,14,8,45,745.0,115.5,0.35,17.0,526.0,682.78,523.08
2016,9,14,9,0,774.0,117.0,0.4,18.0,573.0,721.56,546.41
2016,9,14,9,15,790.5,120.5,0.4,18.5,614.0,754.52,565.69
2016,9,14,9,30,807.0,124.0,0.4,19.0,655.0,785.52,583.48
2016,9,14,9,45,860.0,107.0,0.4,19.5,699.5,821.74,604.5
2016,9,14,10,0,913.0,90.0,0.4,20.0,744.0,852.73,621.77
2016,9,14,10,15,920.5,91.0,0.4,20.5,772.5,867.6,628.64
2016,9,14,10,30,928.0,92.0,0.4,21.0,801.0,879.41,633.86
2016,9,14,10,45,934.0,92.5,0.45,21.5,822.5,886.25,637.07
2016,9,14,11,0,940.0,93.0,0.5,22.0,844.0,889.85,638.42
2016,9,14,11,15,943.0,93.5,0.55,22.0,857.0,887.64,637.5
2016,9,14,11,30,946.0,94.0,0.6,22.0,870.0,882.14,634.68
2016,9,14,11,45,948.0,93.5,0.65,22.5,875.0,871.52,627.53
2016,9,14,12,0,950.0,93.0,0.7,23.0,880.0,857.67,618.48
2016,9,14,12,15,949.0,93.0,0.75,23.0,877.0,838.79,607.45
2016,9,14,12,30,948.0,93.0,0.8,23.0,874.0,816.89,594.49
2016,9,14,12,45,940.0,95.5,0.9,23.5,861.0,789.35,577.4
2016,9,14,13,0,932.0,98.0,1.0,24.0,848.0,759.33,558.5
2016,9,14,13,15,927.5,97.0,1.05,23.5,828.5,726.07,538.71
2016,9,14,13,30,923.0,96.0,1.1,23.0,809.0,690.54,515.77
2016,9,14,13,45,916.5,95.0,1.15,23.0,782.0,651.66,488.41
2016,9,14,14,0,910.0,94.0,1.2,23.0,755.0,610.99,459.01
2016,9,14,14,15,900.0,92.0,1.2,23.0,720.5,565.93,425.28
2016,9,14,14,30,890.0,90.0,1.2,23.0,686.0,519.77,389.8
2016,9,14,14,45,876.5,88.5,1.25,23.0,646.0,471.61,352.04
2016,9,14,15,0,863.0,87.0,1.3,23.0,606.0,423.1,312.8
2016,9,14,15,15,845.0,84.0,1.3,22.5,560.5,367.79,267.79
2016,9,14,15,30,827.0,81.0,1.3,22.0,515.0,316.66,224.72
2016,9,14,15,45,802.5,78.0,1.3,21.5,465.5,264.76,180.53
2016,9,14,16,0,778.0,75.0,1.3,21.0,416.0,214.65,137.9
2016,9,14,16,15,744.0,70.5,1.3,20.5,363.5,163.85,96.74
2016,9,14,16,30,710.0,66.0,1.3,20.0,311.0,116.31,62.18
2016,9,14,16,45,659.5,60.5,1.35,19.5,258.0,67.24,34.29
2016,9,14,17,0,609.0,55.0,1.4,19.0,205.0,37.21,27.12
2016,9,14,17,15,528.5,47.0,1.3,18.0,154.5,33.27,23.57
2016,9,14,17,30,448.0,39.0,1.2,17.0,104.0,29.11,19.58
2016,9,14,17,45,310.0,27.0,1.2,16.0,63.0,20.83,11.1
2016,9,14,18,0,172.0,15.0,1.2,15.0,22.0,14.74,0.0
2016,9,14,18,15,86.0,7.5,1.15,14.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,15,5,45,65.0,5.0,0.75,10.5,6.0,0.0,0.0
2016,9,15,6,0,130.0,10.0,0.7,11.0,12.0,46.35,0.0
2016,9,15,6,15,285.5,21.5,0.6,11.5,50.0,132.93,76.96
2016,9,15,6,30,441.0,33.0,0.5,12.0,88.0,221.15,168.25
2016,9,15,6,45,530.0,40.5,0.45,12.5,138.0,287.0,226.51
2016,9,15,7,0,619.0,48.0,0.4,13.0,188.0,357.8,286.38
2016,9,15,7,15,672.0,53.5,0.4,13.5,241.5,417.65,335.63
2016,9,15,7,30,725.0,59.0,0.4,14.0,295.0,480.5,384.97
2016,9,15,7,45,762.5,62.5,0.45,15.0,348.5,534.41,425.24
2016,9,15,8,0,800.0,66.0,0.5,16.0,402.0,589.25,464.6
2016,9,15,8,15,825.0,69.0,0.5,16.5,452.5,635.76,496.78
2016,9,15,8,30,850.0,72.0,0.5,17.0,503.0,677.57,523.38
2016,9,15,8,45,869.0,74.0,0.55,17.5,549.5,716.96,548.32
2016,9,15,9,0,888.0,76.0,0.6,18.0,596.0,754.78,571.84
2016,9,15,9,15,901.0,78.0,0.65,18.5,637.5,786.13,590.72
2016,9,15,9,30,914.0,80.0,0.7,19.0,679.0,815.13,607.96
2016,9,15,9,45,925.5,80.5,0.75,20.0,714.5,838.71,620.38
2016,9,15,10,0,937.0,81.0,0.8,21.0,750.0,859.51,630.98
2016,9,15,10,15,944.0,82.5,0.85,21.5,778.5,874.73,639.2
2016,9,15,10,30,951.0,84.0,0.9,22.0,807.0,886.78,645.51
2016,9,15,10,45,955.5,84.5,0.95,22.5,828.0,892.41,647.82
2016,9,15,11,0,960.0,85.0,1.0,23.0,849.0,894.71,648.2
2016,9,15,11,15,963.0,85.5,1.05,23.0,862.0,892.41,647.03
2016,9,15,11,30,966.0,86.0,1.1,23.0,875.0,886.73,643.85
2016,9,15,11,45,967.0,86.5,1.15,23.5,880.0,876.07,636.35
2016,9,15,12,0,968.0,87.0,1.2,24.0,885.0,862.13,626.87
2016,9,15,12,15,967.5,86.5,1.2,24.0,881.5,842.79,614.51
2016,9,15,12,30,967.0,86.0,1.2,24.0,878.0,820.38,600.23
2016,9,15,12,45,957.5,89.5,1.25,24.0,865.0,792.27,582.81
2016,9,15,13,0,948.0,93.0,1.3,24.0,852.0,761.69,563.66
2016,9,15,13,15,944.0,92.5,1.35,24.0,832.0,728.75,542.74
2016,9,15,13,30,940.0,92.0,1.4,24.0,812.0,693.45,518.61
2016,9,15,13,45,932.5,91.0,1.45,24.0,785.0,653.35,490.11
2016,9,15,14,0,925.0,90.0,1.5,24.0,758.0,611.49,459.6
2016,9,15,14,15,915.5,88.5,1.5,23.5,723.5,566.56,426.53
2016,9,15,14,30,906.0,87.0,1.5,23.0,689.0,520.44,391.51
2016,9,15,14,45,892.5,85.0,1.5,23.0,648.5,471.15,352.29
2016,9,15,15,0,879.0,83.0,1.5,23.0,608.0,421.48,311.65
2016,9,15,15,15,861.5,80.5,1.5,22.5,562.0,369.85,269.01
2016,9,15,15,30,844.0,78.0,1.5,22.0,516.0,314.76,222.66
2016,9,15,15,45,818.5,75.0,1.55,22.0,466.0,261.86,177.21
2016,9,15,16,0,793.0,72.0,1.6,22.0,416.0,210.82,133.62
2016,9,15,16,15,758.5,68.0,1.55,21.0,363.0,159.76,92.72
2016,9,15,16,30,724.0,64.0,1.5,20.0,310.0,112.0,58.74
2016,9,15,16,45,671.0,59.0,1.5,19.5,256.5,66.27,34.92
2016,9,15,17,0,618.0,54.0,1.5,19.0,203.0,36.69,26.64
2016,9,15,17,15,535.0,46.0,1.45,18.0,152.0,32.7,23.03
2016,9,15,17,30,452.0,38.0,1.4,17.0,101.0,28.51,18.98
2016,9,15,17,45,304.0,26.0,1.35,16.0,60.5,20.17,10.12
2016,9,15,18,0,156.0,14.0,1.3,15.0,20.0,13.76,0.0
2016,9,15,18,15,78.0,7.0,1.25,14.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,6,15,221.5,16.0,0.65,10.5,43.0,103.69,55.93
2016,9,16,6,30,443.0,32.0,0.5,11.0,86.0,219.62,167.22
2016,9,16,6,45,533.0,40.0,0.4,11.5,136.5,286.28,226.21
2016,9,16,7,0,623.0,48.0,0.3,12.0,187.0,357.95,286.69
2016,9,16,7,15,677.0,53.0,0.25,12.5,240.5,417.76,335.66
2016,9,16,7,30,731.0,58.0,0.2,13.0,294.0,480.6,384.6
2016,9,16,7,45,768.5,61.5,0.15,14.0,347.5,534.59,423.88
2016,9,16,8,0,806.0,65.0,0.1,15.0,401.0,589.5,462.01
2016,9,16,8,15,830.5,68.0,0.05,16.0,451.5,635.76,492.34
2016,9,16,8,30,855.0,71.0,0.0,17.0,502.0,677.31,517.23
2016,9,16,8,45,874.0,73.0,0.0,18.0,549.0,716.73,540.02
2016,9,16,9,0,893.0,75.0,0.0,19.0,596.0,754.57,561.19
2016,9,16,9,15,906.5,77.0,0.05,19.5,637.5,786.32,579.31
2016,9,16,9,30,920.0,79.0,0.1,20.0,679.0,815.72,596.02
2016,9,16,9,45,929.5,80.5,0.15,21.0,714.0,838.79,607.54
2016,9,16,10,0,939.0,82.0,0.2,22.0,749.0,858.99,617.37
2016,9,16,10,15,946.0,83.0,0.25,22.5,777.5,873.57,624.95
2016,9,16,10,30,953.0,84.0,0.3,23.0,806.0,884.99,630.75
2016,9,16,10,45,958.0,85.0,0.4,24.0,827.0,891.47,633.43
2016,9,16,11,0,963.0,86.0,0.5,25.0,848.0,894.61,634.23
2016,9,16,11,15,965.5,86.5,0.55,25.0,861.0,891.77,632.94
2016,9,16,11,30,968.0,87.0,0.6,25.0,874.0,885.56,629.73
2016,9,16,11,45,968.0,87.5,0.7,25.5,878.5,873.97,622.97
2016,9,16,12,0,968.0,88.0,0.8,26.0,883.0,859.13,614.19
2016,9,16,12,15,967.5,88.0,0.85,26.0,879.5,840.2,603.19
2016,9,16,12,30,967.0,88.0,0.9,26.0,876.0,818.18,590.22
2016,9,16,12,45,959.5,90.0,0.95,26.0,862.5,790.01,573.2
2016,9,16,13,0,952.0,92.0,1.0,26.0,849.0,759.3,554.42
2016,9,16,13,15,947.0,91.0,1.05,26.0,829.0,725.04,533.09
2016,9,16,13,30,942.0,90.0,1.1,26.0,809.0,688.48,508.41
2016,9,16,13,45,933.5,89.5,1.15,26.0,781.0,648.16,480.23
2016,9,16,14,0,925.0,89.0,1.2,26.0,753.0,606.14,450.06
2016,9,16,14,15,915.0,87.5,1.15,25.5,718.0,560.94,416.89
2016,9,16,14,30,905.0,86.0,1.1,25.0,683.0,514.6,381.88
2016,9,16,14,45,889.5,84.5,1.1,25.0,642.0,464.95,342.97
2016,9,16,15,0,874.0,83.0,1.1,25.0,601.0,415.11,302.77
2016,9,16,15,15,856.0,80.5,1.1,24.5,555.0,363.58,260.78
2016,9,16,15,30,838.0,78.0,1.1,24.0,509.0,308.68,215.17
2016,9,16,15,45,811.5,75.0,1.1,24.0,458.5,255.94,170.44
2016,9,16,16,0,785.0,72.0,1.1,24.0,408.0,205.17,127.76
2016,9,16,16,15,749.5,68.0,1.05,23.0,355.5,154.55,88.04
2016,9,16,16,30,714.0,64.0,1.0,22.0,303.0,107.35,55.5
2016,9,16,16,45,660.5,58.5,0.95,21.5,249.5,61.96,33.1
2016,9,16,17,0,607.0,53.0,0.9,21.0,196.0,36.14,25.92
2016,9,16,17,15,523.0,45.0,0.85,19.5,145.5,32.12,22.35
2016,9,16,17,30,439.0,37.0,0.8,18.0,95.0,27.9,18.3
2016,9,16,17,45,290.0,24.5,0.75,17.0,55.5,19.01,8.59
2016,9,16,18,0,141.0,12.0,0.7,16.0,16.0,11.8,0.0
2016,9,16,18,15,70.5,6.0,0.65,15.5,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,17,6,15,195.5,17.0,0.6,11.5,40.0,95.62,47.12
2016,9,17,6,30,391.0,34.0,0.5,12.0,80.0,201.47,152.41
2016,9,17,6,45,484.5,42.5,0.45,12.5,129.0,267.65,210.9
2016,9,17,7,0,578.0,51.0,0.4,13.0,178.0,341.78,273.46
2016,9,17,7,15,634.0,57.0,0.35,13.5,230.5,401.22,322.22
2016,9,17,7,30,690.0,63.0,0.3,14.0,283.0,461.8,369.67
2016,9,17,7,45,730.5,66.5,0.25,15.0,336.0,515.88,409.3
2016,9,17,8,0,771.0,70.0,0.2,16.0,389.0,571.14,447.91
2016,9,17,8,15,797.0,73.5,0.15,17.0,439.0,617.65,478.49
2016,9,17,8,30,823.0,77.0,0.1,18.0,489.0,663.61,506.9
2016,9,17,8,45,843.0,79.0,0.1,19.5,535.0,698.61,525.75
2016,9,17,9,0,863.0,81.0,0.1,21.0,581.0,736.21,545.94
2016,9,17,9,15,877.0,83.0,0.15,22.0,622.0,767.49,563.08
2016,9,17,9,30,891.0,85.0,0.2,23.0,663.0,796.53,578.7
2016,9,17,9,45,904.0,85.5,0.25,24.0,698.5,820.67,591.09
2016,9,17,10,0,917.0,86.0,0.3,25.0,734.0,842.15,601.82
2016,9,17,10,15,924.0,87.0,0.35,25.5,762.0,856.38,609.22
2016,9,17,10,30,931.0,88.0,0.4,26.0,790.0,867.53,614.9
2016,9,17,10,45,936.0,88.5,0.5,27.0,810.5,873.29,617.12
2016,9,17,11,0,941.0,89.0,0.6,28.0,831.0,875.8,617.47
2016,9,17,11,15,944.0,89.5,0.65,28.0,843.5,873.35,616.39
2016,9,17,11,30,947.0,90.0,0.7,28.0,856.0,867.6,613.41
2016,9,17,11,45,948.0,90.0,0.75,28.5,860.5,856.45,605.96
2016,9,17,12,0,949.0,90.0,0.8,29.0,865.0,842.08,596.63
2016,9,17,12,15,948.0,89.5,0.85,28.5,861.0,822.52,586.42
2016,9,17,12,30,947.0,89.0,0.9,28.0,857.0,799.97,574.26
2016,9,17,12,45,940.0,91.0,0.95,28.0,844.0,772.6,557.77
2016,9,17,13,0,933.0,93.0,1.0,28.0,831.0,742.72,539.54
2016,9,17,13,15,928.0,92.0,1.0,28.0,811.0,708.98,517.91
2016,9,17,13,30,923.0,91.0,1.0,28.0,791.0,673.0,492.99
2016,9,17,13,45,916.5,89.5,1.05,28.0,764.0,633.58,465.63
2016,9,17,14,0,910.0,88.0,1.1,28.0,737.0,592.38,436.24
2016,9,17,14,15,900.0,86.5,1.1,27.5,703.0,547.79,404.01
2016,9,17,14,30,890.0,85.0,1.1,27.0,669.0,502.09,369.91
2016,9,17,14,45,877.5,82.5,1.1,27.0,628.5,453.53,331.91
2016,9,17,15,0,865.0,80.0,1.1,27.0,588.0,404.55,292.48
2016,9,17,15,15,847.0,77.5,1.1,26.5,542.5,353.54,251.04
2016,9,17,15,30,829.0,75.0,1.1,26.0,497.0,299.12,206.05
2016,9,17,15,45,804.0,72.0,1.1,25.5,447.5,247.31,162.62
2016,9,17,16,0,779.0,69.0,1.1,25.0,398.0,197.32,121.08
2016,9,17,16,15,744.0,65.0,1.05,24.5,346.0,147.24,82.01
2016,9,17,16,30,709.0,61.0,1.0,24.0,294.0,100.52,50.5
2016,9,17,16,45,655.0,55.5,1.0,23.5,241.5,55.63,29.67
2016,9,17,17,0,601.0,50.0,1.0,23.0,189.0,33.92,23.75
2016,9,17,17,15,515.5,42.5,0.9,21.5,139.5,30.21,20.46
2016,9,17,17,30,430.0,35.0,0.8,20.0,90.0,26.34,16.71
2016,9,17,17,45,276.5,23.0,0.7,19.0,52.0,17.85,6.83
2016,9,17,18,0,123.0,11.0,0.6,18.0,14.0,10.81,0.0
2016,9,17,18,15,61.5,5.5,0.55,17.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,6,15,197.5,16.5,0.7,14.0,39.0,94.56,41.16
2016,9,18,6,30,395.0,33.0,0.6,15.0,78.0,200.8,149.59
2016,9,18,6,45,483.5,42.0,0.55,16.0,126.5,265.34,206.23
2016,9,18,7,0,572.0,51.0,0.5,17.0,175.0,337.43,266.22
2016,9,18,7,15,629.5,57.0,0.5,18.0,228.0,397.18,314.52
2016,9,18,7,30,687.0,63.0,0.5,19.0,281.0,458.15,361.56
2016,9,18,7,45,723.0,68.0,0.5,20.0,333.0,511.06,400.37
2016,9,18,8,0,759.0,73.0,0.5,21.0,385.0,564.82,438.1
2016,9,18,8,15,786.0,77.0,0.45,22.5,435.0,612.03,468.12
2016,9,18,8,30,813.0,81.0,0.4,24.0,485.0,658.77,496.08
2016,9,18,8,45,832.0,84.0,0.35,25.5,531.0,697.84,516.74
2016,9,18,9,0,851.0,87.0,0.3,27.0,577.0,735.38,535.72
2016,9,18,9,15,865.5,89.0,0.25,27.5,618.5,762.5,549.54
2016,9,18,9,30,880.0,91.0,0.2,28.0,660.0,791.52,564.53
2016,9,18,9,45,894.5,91.5,0.15,29.0,696.0,816.51,575.63
2016,9,18,10,0,909.0,92.0,0.1,30.0,732.0,838.9,585.08
2016,9,18,10,15,916.5,93.0,0.15,30.5,760.0,853.31,592.15
2016,9,18,10,30,924.0,94.0,0.2,31.0,788.0,864.66,597.63
2016,9,18,10,45,928.5,95.5,0.25,31.5,808.5,870.88,600.22
2016,9,18,11,0,933.0,97.0,0.3,32.0,829.0,873.85,601.06
2016,9,18,11,15,936.0,97.5,0.4,32.0,842.0,871.27,600.89
2016,9,18,11,30,939.0,98.0,0.5,32.0,855.0,865.42,598.92
2016,9,18,11,45,938.5,99.0,0.6,32.5,859.0,854.0,592.43
2016,9,18,12,0,938.0,100.0,0.7,33.0,863.0,839.42,584.04
2016,9,18,12,15,937.0,100.0,0.75,33.0,859.0,820.39,573.26
2016,9,18,12,30,936.0,100.0,0.8,33.0,855.0,798.39,560.64
2016,9,18,12,45,914.5,108.5,0.85,33.0,837.5,766.96,541.98
2016,9,18,13,0,893.0,117.0,0.9,33.0,820.0,733.7,522.04
2016,9,18,13,15,887.5,116.0,0.9,32.5,800.0,700.6,501.23
2016,9,18,13,30,882.0,115.0,0.9,32.0,780.0,665.42,478.31
2016,9,18,13,45,875.0,112.5,0.95,32.0,752.5,626.03,451.53
2016,9,18,14,0,868.0,110.0,1.0,32.0,725.0,585.02,422.87
2016,9,18,14,15,856.5,108.0,1.0,31.5,690.5,538.23,389.84
2016,9,18,14,30,845.0,106.0,1.0,31.0,656.0,492.74,356.59
2016,9,18,14,45,832.5,102.5,1.05,31.0,616.0,444.86,320.08
2016,9,18,15,0,820.0,99.0,1.1,31.0,576.0,396.71,282.21
2016,9,18,15,15,799.5,95.5,1.1,30.5,530.5,345.88,241.79
2016,9,18,15,30,779.0,92.0,1.1,30.0,485.0,296.03,201.18
2016,9,18,15,45,752.5,87.5,1.1,30.0,435.5,245.14,159.25
2016,9,18,16,0,726.0,83.0,1.1,30.0,386.0,192.94,117.04
2016,9,18,16,15,687.0,77.5,1.05,29.0,334.0,143.76,80.23
2016,9,18,16,30,648.0,72.0,1.0,28.0,282.0,98.4,50.93
2016,9,18,16,45,586.5,65.0,0.95,27.0,229.5,55.39,31.97
2016,9,18,17,0,525.0,58.0,0.9,26.0,177.0,41.06,29.47
2016,9,18,17,15,435.5,47.5,0.85,24.5,128.5,35.01,24.18
2016,9,18,17,30,346.0,37.0,0.8,23.0,80.0,28.58,18.22
2016,9,18,17,45,203.0,22.5,0.8,21.5,44.5,17.65,5.43
2016,9,18,18,0,60.0,8.0,0.8,20.0,9.0,7.86,0.0
2016,9,18,18,15,30.0,4.0,0.8,19.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,19,6,15,129.5,18.5,0.75,19.5,33.0,72.59,25.3
2016,9,19,6,30,259.0,37.0,0.6,20.0,66.0,153.87,111.99
2016,9,19,6,45,343.5,51.0,0.5,20.5,111.5,215.17,164.66
2016,9,19,7,0,428.0,65.0,0.4,21.0,157.0,285.52,222.39
2016,9,19,7,15,488.0,75.0,0.35,21.5,207.0,345.11,270.08
2016,9,19,7,30,548.0,85.0,0.3,22.0,257.0,408.53,318.65
2016,9,19,7,45,584.5,94.0,0.3,23.0,306.5,460.6,356.46
2016,9,19,8,0,621.0,103.0,0.3,24.0,356.0,513.83,393.56
2016,9,19,8,15,652.0,109.5,0.35,25.0,405.0,561.5,425.82
2016,9,19,8,30,683.0,116.0,0.4,26.0,454.0,609.23,457.13
2016,9,19,8,45,701.5,122.5,0.5,27.0,498.0,647.81,481.83
2016,9,19,9,0,720.0,129.0,0.6,28.0,542.0,685.12,505.21
2016,9,19,9,15,737.5,133.0,0.65,28.5,582.5,717.4,524.75
2016,9,19,9,30,755.0,137.0,0.7,29.0,623.0,747.89,542.78
2016,9,19,9,45,793.0,129.5,0.75,29.5,663.5,777.9,560.36
2016,9,19,10,0,831.0,122.0,0.8,30.0,704.0,808.93,578.46
2016,9,19,10,15,840.0,123.5,0.85,30.0,732.0,823.84,587.39
2016,9,19,10,30,849.0,125.0,0.9,30.0,760.0,835.9,594.79
2016,9,19,10,45,855.0,126.5,0.95,30.0,780.5,842.54,598.91
2016,9,19,11,0,861.0,128.0,1.0,30.0,801.0,846.14,601.28
2016,9,19,11,15,864.5,129.0,1.0,30.0,813.5,844.1,599.51
2016,9,19,11,30,868.0,130.0,1.0,30.0,826.0,836.39,594.35
2016,9,19,11,45,866.0,131.5,1.05,30.5,829.5,826.91,587.75
2016,9,19,12,0,864.0,133.0,1.1,31.0,833.0,811.94,577.75
2016,9,19,12,15,863.0,133.0,1.1,31.0,829.0,793.44,566.13
2016,9,19,12,30,862.0,133.0,1.1,31.0,825.0,772.21,552.82
2016,9,19,12,45,860.0,131.5,1.15,31.0,813.5,746.17,536.97
2016,9,19,13,0,858.0,130.0,1.2,31.0,802.0,717.68,518.86
2016,9,19,13,15,852.0,128.5,1.2,30.5,782.0,684.24,497.09
2016,9,19,13,30,846.0,127.0,1.2,30.0,762.0,648.88,473.52
2016,9,19,13,45,838.5,124.5,1.2,30.0,734.5,609.94,445.99
2016,9,19,14,0,831.0,122.0,1.2,30.0,707.0,569.55,416.8
2016,9,19,14,15,818.5,120.0,1.2,29.5,672.5,525.82,385.28
2016,9,19,14,30,806.0,118.0,1.2,29.0,638.0,481.45,352.3
2016,9,19,14,45,784.5,116.0,1.2,29.0,596.5,432.89,314.67
2016,9,19,15,0,763.0,114.0,1.2,29.0,555.0,382.01,274.45
2016,9,19,15,15,740.0,110.0,1.2,28.5,509.5,332.43,234.78
2016,9,19,15,30,717.0,106.0,1.2,28.0,464.0,284.18,195.29
2016,9,19,15,45,674.0,104.0,1.2,27.5,413.0,234.75,155.33
2016,9,19,16,0,631.0,102.0,1.2,27.0,362.0,189.22,119.23
2016,9,19,16,15,588.0,94.5,1.15,26.0,311.0,143.02,84.96
2016,9,19,16,30,545.0,87.0,1.1,25.0,260.0,101.21,58.25
2016,9,19,16,45,469.5,78.5,1.1,24.5,208.5,62.73,41.57
2016,9,19,17,0,394.0,70.0,1.1,24.0,157.0,51.37,38.52
2016,9,19,17,15,310.0,55.0,1.0,22.5,112.0,41.35,29.76
2016,9,19,17,30,226.0,40.0,0.9,21.0,67.0,30.81,20.12
2016,9,19,17,45,113.0,20.0,0.8,20.0,33.5,15.5,2.68
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,19.5,0.7,12.5,23.5,35.52,7.49
2016,9,20,6,30,73.0,39.0,0.7,13.0,47.0,76.33,55.42
2016,9,20,6,45,133.5,60.0,0.7,14.0,84.5,133.52,104.58
2016,9,20,7,0,194.0,81.0,0.7,15.0,122.0,189.73,152.13
2016,9,20,7,15,228.0,101.0,0.7,15.5,162.0,236.18,191.03
2016,9,20,7,30,262.0,121.0,0.7,16.0,202.0,284.89,230.53
2016,9,20,7,45,311.5,133.0,0.75,16.5,246.5,335.0,270.36
2016,9,20,8,0,361.0,145.0,0.8,17.0,291.0,396.23,317.5
2016,9,20,8,15,519.5,129.0,0.8,17.5,368.5,491.59,390.59
