Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,30,678.0,113.0,0.8,18.0,446.0,600.28,470.24
2016,9,20,8,45,480.0,179.0,0.85,19.0,426.0,547.18,425.03
2016,9,20,9,0,282.0,245.0,0.9,20.0,406.0,476.98,368.18
2016,9,20,9,15,537.5,180.0,0.9,20.5,514.0,611.07,469.59
2016,9,20,9,30,793.0,115.0,0.9,21.0,622.0,748.39,564.48
2016,9,20,9,45,818.5,111.5,0.95,21.5,659.5,775.86,579.7
2016,9,20,10,0,844.0,108.0,1.0,22.0,697.0,801.22,594.8
2016,9,20,10,15,852.5,110.0,1.0,22.5,724.5,812.67,599.97
2016,9,20,10,30,861.0,112.0,1.0,23.0,752.0,825.14,606.06
2016,9,20,10,45,870.0,111.5,1.05,23.5,773.0,832.47,609.55
2016,9,20,11,0,879.0,111.0,1.1,24.0,794.0,836.79,611.24
2016,9,20,11,15,882.0,111.5,1.15,24.0,806.5,834.16,609.71
2016,9,20,11,30,885.0,112.0,1.2,24.0,819.0,828.44,606.34
2016,9,20,11,45,888.0,111.5,1.25,24.0,823.5,818.63,600.42
2016,9,20,12,0,891.0,111.0,1.3,24.0,828.0,805.79,592.58
2016,9,20,12,15,890.0,110.5,1.35,24.0,824.5,786.89,580.79
2016,9,20,12,30,889.0,110.0,1.4,24.0,821.0,765.19,567.15
2016,9,20,12,45,888.0,108.5,1.45,24.0,809.5,739.83,551.01
2016,9,20,13,0,887.0,107.0,1.5,24.0,798.0,711.87,533.02
2016,9,20,13,15,882.0,106.0,1.5,24.0,778.5,679.29,509.9
2016,9,20,13,30,877.0,105.0,1.5,24.0,759.0,644.6,484.81
2016,9,20,13,45,870.5,103.0,1.55,24.0,732.0,606.17,456.86
2016,9,20,14,0,864.0,101.0,1.6,24.0,705.0,566.1,426.98
2016,9,20,14,15,853.0,99.0,1.6,23.5,671.0,522.29,394.05
2016,9,20,14,30,842.0,97.0,1.6,23.0,637.0,474.62,357.32
2016,9,20,14,45,828.0,94.5,1.65,23.0,597.5,427.26,319.12
2016,9,20,15,0,814.0,92.0,1.7,23.0,558.0,379.77,279.7
2016,9,20,15,15,794.0,89.0,1.7,22.5,513.0,330.01,238.06
2016,9,20,15,30,774.0,86.0,1.7,22.0,468.0,281.19,196.36
2016,9,20,15,45,747.0,81.5,1.7,21.5,419.5,230.68,153.4
2016,9,20,16,0,720.0,77.0,1.7,21.0,371.0,182.3,113.06
2016,9,20,16,15,680.5,72.5,1.65,20.0,320.0,131.47,74.13
2016,9,20,16,30,641.0,68.0,1.6,19.0,269.0,87.65,46.26
2016,9,20,16,45,581.0,61.5,1.6,18.5,218.0,46.07,34.97
2016,9,20,17,0,521.0,55.0,1.6,18.0,167.0,39.11,28.79
2016,9,20,17,15,427.5,45.0,1.5,17.5,120.0,33.4,23.47
2016,9,20,17,30,334.0,35.0,1.4,17.0,73.0,27.36,17.42
2016,9,20,17,45,167.0,17.5,1.35,16.5,36.5,13.35,0.0
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,16.0,1.15,11.0,16.0,15.45,0.0
2016,9,21,6,30,0.0,32.0,1.2,11.0,32.0,32.53,20.96
2016,9,21,6,45,10.5,53.5,1.25,11.5,55.5,59.87,45.0
2016,9,21,7,0,21.0,75.0,1.3,12.0,79.0,91.59,72.49
2016,9,21,7,15,29.5,96.0,1.35,12.5,104.0,118.66,95.69
2016,9,21,7,30,38.0,117.0,1.4,13.0,129.0,146.12,118.71
2016,9,21,7,45,45.0,138.5,1.45,13.5,155.0,173.72,141.31
2016,9,21,8,0,52.0,160.0,1.5,14.0,181.0,201.57,163.63
2016,9,21,8,15,80.0,186.0,1.55,14.0,222.5,248.4,201.61
2016,9,21,8,30,108.0,212.0,1.6,14.0,264.0,296.55,239.95
2016,9,21,8,45,130.5,234.5,1.65,14.5,304.0,345.48,277.56
2016,9,21,9,0,153.0,257.0,1.7,15.0,344.0,387.57,309.21
2016,9,21,9,15,513.5,172.5,1.75,15.0,494.0,582.94,465.33
2016,9,21,9,30,874.0,88.0,1.8,15.0,644.0,774.4,605.59
2016,9,21,9,45,891.5,87.0,1.85,15.5,680.0,799.67,619.47
2016,9,21,10,0,909.0,86.0,1.9,16.0,716.0,822.46,633.29
2016,9,21,10,15,916.5,87.0,1.9,16.0,744.0,836.63,641.86
2016,9,21,10,30,924.0,88.0,1.9,16.0,772.0,847.72,648.49
2016,9,21,10,45,644.5,218.0,1.95,16.5,701.5,760.57,584.52
2016,9,21,11,0,365.0,348.0,2.0,17.0,631.0,654.86,501.33
2016,9,21,11,15,655.0,218.0,2.0,17.0,735.0,759.53,584.06
2016,9,21,11,30,945.0,88.0,2.0,17.0,839.0,848.34,646.12
2016,9,21,11,45,946.0,88.5,2.0,17.0,843.5,837.41,637.5
2016,9,21,12,0,947.0,89.0,2.0,17.0,848.0,823.26,627.79
2016,9,21,12,15,947.5,88.5,2.0,17.0,844.5,804.59,615.06
2016,9,21,12,30,948.0,88.0,2.0,17.0,841.0,782.88,600.3
2016,9,21,12,45,945.0,88.5,2.05,17.0,829.5,756.69,582.82
2016,9,21,13,0,942.0,89.0,2.1,17.0,818.0,727.81,563.38
2016,9,21,13,15,939.0,88.0,2.15,16.5,799.5,694.95,540.99
2016,9,21,13,30,936.0,87.0,2.2,16.0,781.0,659.69,515.55
2016,9,21,13,45,931.5,85.5,2.25,16.0,754.5,620.86,485.81
2016,9,21,14,0,927.0,84.0,2.3,16.0,728.0,580.08,453.82
2016,9,21,14,15,919.5,82.5,2.35,15.5,695.0,536.03,419.22
2016,9,21,14,30,912.0,81.0,2.4,15.0,662.0,490.64,382.39
2016,9,21,14,45,900.5,79.5,2.45,15.0,622.5,442.49,341.53
2016,9,21,15,0,889.0,78.0,2.5,15.0,583.0,393.78,299.07
2016,9,21,15,15,873.0,75.5,2.45,15.0,537.5,342.44,253.46
2016,9,21,15,30,857.0,73.0,2.4,15.0,492.0,287.5,204.38
2016,9,21,15,45,834.5,69.5,2.4,15.0,442.5,234.77,157.32
2016,9,21,16,0,812.0,66.0,2.4,15.0,393.0,183.6,112.92
2016,9,21,16,15,776.0,62.0,2.35,14.5,340.0,132.33,72.8
2016,9,21,16,30,740.0,58.0,2.3,14.0,287.0,84.55,42.6
2016,9,21,16,45,685.0,52.5,2.25,13.5,233.0,39.12,29.5
2016,9,21,17,0,630.0,47.0,2.2,13.0,179.0,35.66,26.31
2016,9,21,17,15,531.0,39.0,2.1,12.5,128.5,28.29,19.42
2016,9,21,17,30,432.0,31.0,2.0,12.0,78.0,23.83,14.64
2016,9,21,17,45,216.0,15.5,1.95,12.0,39.0,11.71,0.0
2016,9,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,6,15,155.5,17.5,2.35,11.0,34.0,78.47,5.44
2016,9,22,6,30,311.0,35.0,2.4,11.0,68.0,168.27,125.11
2016,9,22,6,45,404.5,46.5,2.45,11.0,114.5,232.97,185.3
2016,9,22,7,0,498.0,58.0,2.5,11.0,161.0,305.64,249.78
2016,9,22,7,15,563.0,66.0,2.5,11.5,213.0,367.69,303.75
2016,9,22,7,30,628.0,74.0,2.5,12.0,265.0,433.87,359.16
2016,9,22,7,45,675.5,78.0,2.5,12.5,318.0,489.1,404.02
2016,9,22,8,0,723.0,82.0,2.5,13.0,371.0,546.11,448.76
2016,9,22,8,15,753.5,86.5,2.4,13.0,421.0,591.88,483.89
2016,9,22,8,30,784.0,91.0,2.3,13.0,471.0,639.97,519.71
2016,9,22,8,45,814.0,91.0,2.25,13.5,519.0,682.12,548.91
2016,9,22,9,0,844.0,91.0,2.2,14.0,567.0,723.3,576.01
2016,9,22,9,15,859.5,93.5,2.2,14.5,608.0,755.15,596.19
2016,9,22,9,30,875.0,96.0,2.2,15.0,649.0,780.83,611.81
2016,9,22,9,45,896.0,93.0,2.2,15.5,686.0,806.48,627.34
2016,9,22,10,0,917.0,90.0,2.2,16.0,723.0,829.76,641.12
2016,9,22,10,15,925.0,91.5,2.2,16.0,751.5,844.79,650.35
2016,9,22,10,30,933.0,93.0,2.2,16.0,780.0,856.71,657.58
2016,9,22,10,45,940.0,92.5,2.2,16.5,801.0,862.51,659.49
2016,9,22,11,0,947.0,92.0,2.2,17.0,822.0,865.06,659.34
2016,9,22,11,15,727.0,194.5,2.2,17.0,760.0,790.97,607.3
2016,9,22,11,30,507.0,297.0,2.2,17.0,698.0,707.79,542.94
2016,9,22,11,45,732.5,194.5,2.25,17.0,777.0,775.07,597.08
2016,9,22,12,0,958.0,92.0,2.3,17.0,856.0,830.56,636.14
2016,9,22,12,15,957.0,92.0,2.3,17.0,851.5,810.96,622.02
2016,9,22,12,30,956.0,92.0,2.3,17.0,847.0,788.33,606.54
2016,9,22,12,45,950.0,92.5,2.3,17.5,833.5,759.74,585.78
2016,9,22,13,0,944.0,93.0,2.3,18.0,820.0,728.61,563.27
2016,9,22,13,15,938.5,92.0,2.25,18.0,799.5,693.98,537.6
2016,9,22,13,30,933.0,91.0,2.2,18.0,779.0,657.13,509.56
2016,9,22,13,45,923.5,91.0,2.2,18.0,750.0,616.88,478.68
2016,9,22,14,0,914.0,91.0,2.2,18.0,721.0,575.05,445.89
2016,9,22,14,15,639.0,177.0,2.15,17.5,607.0,475.07,368.5
2016,9,22,14,30,364.0,263.0,2.1,17.0,493.0,400.89,310.98
2016,9,22,14,45,610.0,174.0,2.1,17.0,530.0,400.09,307.77
2016,9,22,15,0,856.0,85.0,2.1,17.0,567.0,380.08,285.71
2016,9,22,15,15,835.5,82.5,2.1,16.5,520.5,328.76,241.18
2016,9,22,15,30,815.0,80.0,2.1,16.0,474.0,278.36,196.79
2016,9,22,15,45,781.5,77.5,2.1,16.0,423.0,226.44,151.38
2016,9,22,16,0,748.0,75.0,2.1,16.0,372.0,177.3,109.81
2016,9,22,16,15,707.0,70.0,2.05,15.5,320.0,128.21,72.36
2016,9,22,16,30,666.0,65.0,2.0,15.0,268.0,79.5,41.81
2016,9,22,16,45,601.0,59.0,2.0,14.5,215.0,40.07,30.21
2016,9,22,17,0,536.0,53.0,2.0,14.0,162.0,38.05,28.29
2016,9,22,17,15,432.0,43.0,1.9,13.5,114.5,32.25,22.75
2016,9,22,17,30,328.0,33.0,1.8,13.0,67.0,26.14,16.26
2016,9,22,17,45,164.0,16.5,1.75,12.5,33.5,12.87,0.0
2016,9,22,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,193.0,14.5,1.0,9.0,34.0,85.53,0.0
2016,9,23,6,30,386.0,29.0,0.9,10.0,68.0,187.87,138.37
2016,9,23,6,45,487.0,37.0,0.85,11.0,116.0,254.17,199.77
2016,9,23,7,0,588.0,45.0,0.8,12.0,164.0,326.44,262.04
2016,9,23,7,15,646.0,50.5,0.8,12.5,216.0,385.97,312.77
2016,9,23,7,30,704.0,56.0,0.8,13.0,268.0,448.87,363.98
2016,9,23,7,45,572.0,91.5,0.8,14.0,284.5,443.42,358.49
2016,9,23,8,0,440.0,127.0,0.8,15.0,301.0,420.31,338.57
2016,9,23,8,15,639.0,97.5,0.85,15.5,386.5,531.29,425.12
2016,9,23,8,30,838.0,68.0,0.9,16.0,472.0,643.42,508.06
2016,9,23,8,45,857.5,70.0,0.95,17.0,517.5,681.87,531.36
2016,9,23,9,0,877.0,72.0,1.0,18.0,563.0,718.79,553.95
2016,9,23,9,15,890.0,73.5,1.05,18.5,603.0,748.49,572.24
2016,9,23,9,30,903.0,75.0,1.1,19.0,643.0,775.85,588.85
2016,9,23,9,45,914.5,75.5,1.15,19.5,677.5,798.39,602.13
2016,9,23,10,0,926.0,76.0,1.2,20.0,712.0,818.19,613.58
2016,9,23,10,15,932.5,77.0,1.2,20.0,739.0,831.6,621.35
2016,9,23,10,30,939.0,78.0,1.2,20.0,766.0,841.88,627.18
2016,9,23,10,45,942.5,79.0,1.3,20.5,785.5,846.5,629.54
2016,9,23,11,0,946.0,80.0,1.4,21.0,805.0,847.83,629.85
2016,9,23,11,15,948.0,80.5,1.4,21.0,816.5,844.11,626.91
2016,9,23,11,30,950.0,81.0,1.4,21.0,828.0,837.09,621.97
2016,9,23,11,45,949.5,81.5,1.45,21.5,831.5,824.84,613.09
2016,9,23,12,0,949.0,82.0,1.5,22.0,835.0,809.42,602.22
2016,9,23,12,15,947.5,82.0,1.55,22.0,830.0,789.64,589.64
2016,9,23,12,30,946.0,82.0,1.6,22.0,825.0,766.88,575.06
2016,9,23,12,45,938.0,83.5,1.65,22.0,811.5,738.19,556.37
2016,9,23,13,0,930.0,85.0,1.7,22.0,798.0,707.07,535.9
2016,9,23,13,15,924.5,84.5,1.7,22.0,777.0,673.39,511.71
2016,9,23,13,30,919.0,84.0,1.7,22.0,756.0,637.52,485.2
2016,9,23,13,45,909.0,83.5,1.75,22.0,727.5,597.08,455.08
2016,9,23,14,0,899.0,83.0,1.8,22.0,699.0,555.15,423.06
2016,9,23,14,15,888.0,81.5,1.8,21.5,664.5,510.52,388.7
2016,9,23,14,30,877.0,80.0,1.8,21.0,630.0,464.93,352.51
2016,9,23,14,45,861.0,78.5,1.85,20.5,589.0,416.6,313.23
2016,9,23,15,0,845.0,77.0,1.9,20.0,548.0,368.21,272.65
2016,9,23,15,15,825.5,74.5,1.85,19.5,503.0,314.23,226.62
2016,9,23,15,30,806.0,72.0,1.8,19.0,458.0,264.71,183.35
2016,9,23,15,45,681.5,87.5,1.8,18.5,390.0,207.7,138.21
2016,9,23,16,0,557.0,103.0,1.8,18.0,322.0,165.6,107.41
2016,9,23,16,15,619.0,79.5,1.75,17.5,290.5,120.43,69.4
2016,9,23,16,30,681.0,56.0,1.7,17.0,259.0,72.26,36.39
2016,9,23,16,45,621.0,50.5,1.65,16.5,207.5,36.6,26.88
2016,9,23,17,0,561.0,45.0,1.6,16.0,156.0,31.37,22.12
2016,9,23,17,15,461.0,36.5,1.55,15.5,109.5,26.59,17.57
2016,9,23,17,30,361.0,28.0,1.5,15.0,63.0,21.56,12.03
2016,9,23,17,45,180.5,14.0,1.5,14.5,31.5,10.71,0.0
2016,9,23,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,208.5,13.0,0.6,10.5,33.5,87.33,0.0
2016,9,24,6,30,417.0,26.0,0.6,11.0,67.0,190.43,137.93
2016,9,24,6,45,516.5,33.0,0.65,12.0,115.5,256.84,200.06
2016,9,24,7,0,616.0,40.0,0.7,13.0,164.0,331.47,264.23
2016,9,24,7,15,673.0,45.0,0.65,14.0,216.0,390.72,313.76
2016,9,24,7,30,730.0,50.0,0.6,15.0,268.0,453.33,363.33
2016,9,24,7,45,767.5,53.5,0.6,16.0,320.5,505.97,403.3
2016,9,24,8,0,805.0,57.0,0.6,17.0,373.0,555.8,439.52
2016,9,24,8,15,830.5,59.5,0.65,17.5,422.5,601.0,472.17
2016,9,24,8,30,856.0,62.0,0.7,18.0,472.0,645.61,502.93
2016,9,24,8,45,874.5,64.5,0.75,19.0,518.0,684.39,526.92
2016,9,24,9,0,893.0,67.0,0.8,20.0,564.0,721.53,549.32
2016,9,24,9,15,907.0,68.5,0.85,21.0,605.0,752.25,566.97
2016,9,24,9,30,921.0,70.0,0.9,22.0,646.0,780.63,582.87
2016,9,24,9,45,933.0,70.0,0.95,23.0,681.0,803.23,594.78
2016,9,24,10,0,945.0,70.0,1.0,24.0,716.0,823.03,604.85
2016,9,24,10,15,952.0,71.0,1.0,24.5,743.5,836.97,611.56
2016,9,24,10,30,959.0,72.0,1.0,25.0,771.0,847.71,616.33
2016,9,24,10,45,963.5,72.5,1.05,25.5,791.5,852.62,618.19
2016,9,24,11,0,968.0,73.0,1.1,26.0,812.0,854.16,618.06
2016,9,24,11,15,971.0,73.5,1.1,26.0,824.0,851.12,615.64
2016,9,24,11,30,974.0,74.0,1.1,26.0,836.0,844.68,611.22
2016,9,24,11,45,974.5,74.5,1.1,26.5,840.0,832.91,602.32
2016,9,24,12,0,975.0,75.0,1.1,27.0,844.0,817.86,591.49
2016,9,24,12,15,974.5,74.5,1.1,27.0,839.5,797.83,578.71
2016,9,24,12,30,974.0,74.0,1.1,27.0,835.0,774.72,563.99
2016,9,24,12,45,964.5,77.5,1.15,27.5,821.5,746.3,545.28
2016,9,24,13,0,955.0,81.0,1.2,28.0,808.0,715.41,524.88
2016,9,24,13,15,950.0,80.5,1.2,28.0,787.5,681.27,501.24
2016,9,24,13,30,945.0,80.0,1.2,28.0,767.0,644.84,475.31
2016,9,24,13,45,936.5,79.5,1.25,28.0,738.5,604.33,446.3
2016,9,24,14,0,928.0,79.0,1.3,28.0,710.0,562.14,415.25
2016,9,24,14,15,917.5,77.5,1.3,27.5,675.0,516.61,381.36
2016,9,24,14,30,907.0,76.0,1.3,27.0,640.0,470.01,345.54
2016,9,24,14,45,891.5,74.5,1.35,27.0,598.5,420.6,306.03
2016,9,24,15,0,876.0,73.0,1.4,27.0,557.0,371.03,265.25
2016,9,24,15,15,856.5,70.5,1.4,26.5,511.0,319.46,222.41
2016,9,24,15,30,837.0,68.0,1.4,26.0,465.0,268.63,179.44
2016,9,24,15,45,808.5,65.0,1.45,25.5,414.5,212.51,132.87
2016,9,24,16,0,780.0,62.0,1.5,25.0,364.0,162.57,92.62
2016,9,24,16,15,740.5,58.0,1.45,24.0,312.0,113.19,57.37
2016,9,24,16,30,701.0,54.0,1.4,23.0,260.0,67.68,32.74
2016,9,24,16,45,639.0,48.5,1.4,22.5,207.5,35.1,24.85
2016,9,24,17,0,577.0,43.0,1.4,22.0,155.0,32.75,22.67
2016,9,24,17,15,472.0,34.5,1.3,21.0,107.5,25.09,15.76
2016,9,24,17,30,367.0,26.0,1.2,20.0,60.0,19.95,10.08
2016,9,24,17,45,183.5,13.0,1.15,19.0,30.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,1.0,14.0,32.5,85.56,0.0
2016,9,25,6,30,412.0,26.0,1.0,15.0,65.0,187.36,132.5
2016,9,25,6,45,508.0,34.0,1.05,16.5,113.5,253.0,193.97
2016,9,25,7,0,604.0,42.0,1.1,18.0,162.0,326.58,256.32
2016,9,25,7,15,662.5,47.5,1.1,18.5,214.0,386.52,306.86
2016,9,25,7,30,721.0,53.0,1.1,19.0,266.0,449.88,357.88
2016,9,25,7,45,756.0,57.5,1.1,20.0,318.0,501.82,397.39
2016,9,25,8,0,791.0,62.0,1.1,21.0,370.0,554.48,435.68
2016,9,25,8,15,817.0,65.0,1.1,22.0,419.5,600.01,467.21
2016,9,25,8,30,843.0,68.0,1.1,23.0,469.0,641.1,494.51
2016,9,25,8,45,857.0,72.0,1.1,24.0,514.0,677.93,516.5
2016,9,25,9,0,871.0,76.0,1.1,25.0,559.0,712.87,536.7
2016,9,25,9,15,885.0,78.0,1.1,25.5,599.5,743.46,554.62
2016,9,25,9,30,899.0,80.0,1.1,26.0,640.0,771.74,570.83
2016,9,25,9,45,916.0,78.5,1.1,27.0,675.5,795.99,583.08
2016,9,25,10,0,933.0,77.0,1.1,28.0,711.0,817.65,593.56
2016,9,25,10,15,940.0,78.0,1.05,28.5,738.5,831.31,599.32
2016,9,25,10,30,947.0,79.0,1.0,29.0,766.0,841.81,603.16
2016,9,25,10,45,941.5,84.5,1.0,29.5,783.5,843.83,602.42
2016,9,25,11,0,936.0,90.0,1.0,30.0,801.0,842.44,599.76
2016,9,25,11,15,939.0,90.5,1.0,30.0,812.5,839.3,597.36
2016,9,25,11,30,942.0,91.0,1.0,30.0,824.0,832.87,593.02
2016,9,25,11,45,926.5,99.5,1.0,30.5,823.5,816.99,581.64
2016,9,25,12,0,911.0,108.0,1.0,31.0,823.0,798.22,568.64
2016,9,25,12,15,910.0,107.5,1.0,31.0,818.5,778.66,556.38
2016,9,25,12,30,909.0,107.0,1.0,31.0,814.0,756.24,542.3
2016,9,25,12,45,901.5,108.5,1.05,31.0,800.0,728.51,525.34
2016,9,25,13,0,894.0,110.0,1.1,31.0,786.0,698.45,505.63
2016,9,25,13,15,888.0,109.0,1.1,30.5,765.5,664.81,483.39
2016,9,25,13,30,882.0,108.0,1.1,30.0,745.0,629.14,459.19
2016,9,25,13,45,865.5,109.5,1.15,30.0,715.0,586.2,428.81
2016,9,25,14,0,849.0,111.0,1.2,30.0,685.0,543.86,398.0
2016,9,25,14,15,836.5,109.0,1.2,29.5,650.0,499.57,365.42
2016,9,25,14,30,824.0,107.0,1.2,29.0,615.0,454.62,331.3
2016,9,25,14,45,800.5,106.0,1.2,29.0,573.0,405.87,292.84
2016,9,25,15,0,777.0,105.0,1.2,29.0,531.0,357.96,254.1
2016,9,25,15,15,753.5,101.0,1.15,28.5,485.0,305.27,211.47
2016,9,25,15,30,730.0,97.0,1.1,28.0,439.0,256.84,171.51
2016,9,25,15,45,695.5,92.5,1.1,27.5,389.5,207.46,131.52
2016,9,25,16,0,661.0,88.0,1.1,27.0,340.0,161.08,95.43
2016,9,25,16,15,615.5,81.0,1.05,26.0,289.0,114.81,63.5
2016,9,25,16,30,570.0,74.0,1.0,25.0,238.0,73.17,41.49
2016,9,25,16,45,505.0,64.5,0.95,24.5,188.0,45.89,33.85
2016,9,25,17,0,440.0,55.0,0.9,24.0,138.0,41.02,29.48
2016,9,25,17,15,338.5,41.5,0.8,22.5,93.5,31.92,21.34
2016,9,25,17,30,237.0,28.0,0.7,21.0,49.0,22.21,11.28
2016,9,25,17,45,118.5,14.0,0.65,20.0,24.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,15.0,1.15,17.0,27.5,54.89,0.0
2016,9,26,6,30,269.0,30.0,1.0,18.0,55.0,145.17,100.37
2016,9,26,6,45,372.0,42.0,0.85,19.0,101.0,210.55,159.82
2016,9,26,7,0,475.0,54.0,0.7,20.0,147.0,285.12,221.69
2016,9,26,7,15,540.5,62.5,0.7,21.0,198.0,346.01,271.4
2016,9,26,7,30,606.0,71.0,0.7,22.0,249.0,411.12,322.22
2016,9,26,7,45,650.0,77.5,0.7,23.0,300.5,465.66,362.96
2016,9,26,8,0,694.0,84.0,0.7,24.0,352.0,521.78,403.13
2016,9,26,8,15,725.0,88.5,0.7,25.0,401.5,568.57,435.01
2016,9,26,8,30,756.0,93.0,0.7,26.0,451.0,612.99,464.15
2016,9,26,8,45,779.0,97.0,0.7,27.0,496.5,653.36,489.42
2016,9,26,9,0,802.0,101.0,0.7,28.0,542.0,692.47,512.47
2016,9,26,9,15,818.5,103.5,0.7,28.5,582.5,723.62,530.38
2016,9,26,9,30,835.0,106.0,0.7,29.0,623.0,752.7,546.78
2016,9,26,9,45,847.0,108.5,0.75,30.0,657.5,776.03,558.92
2016,9,26,10,0,859.0,111.0,0.8,31.0,692.0,796.74,569.35
2016,9,26,10,15,867.5,112.5,0.85,31.0,719.5,810.85,577.9
2016,9,26,10,30,876.0,114.0,0.9,31.0,747.0,818.65,582.61
2016,9,26,10,45,880.0,116.0,0.95,31.5,766.0,823.96,584.76
2016,9,26,11,0,884.0,118.0,1.0,32.0,785.0,826.17,585.07
2016,9,26,11,15,887.0,119.0,1.05,32.0,797.0,823.45,583.59
2016,9,26,11,30,890.0,120.0,1.1,32.0,809.0,817.61,580.28
2016,9,26,11,45,888.0,121.5,1.15,32.0,812.0,805.34,572.98
2016,9,26,12,0,886.0,123.0,1.2,32.0,815.0,790.13,563.91
2016,9,26,12,15,884.5,123.0,1.2,32.0,810.0,770.96,551.78
2016,9,26,12,30,883.0,123.0,1.2,32.0,805.0,749.04,537.94
2016,9,26,12,45,913.5,105.5,1.25,32.0,801.5,729.57,526.22
2016,9,26,13,0,944.0,88.0,1.3,32.0,798.0,705.85,511.12
2016,9,26,13,15,938.5,87.5,1.3,31.5,777.0,671.62,488.29
2016,9,26,13,30,933.0,87.0,1.3,31.0,756.0,635.16,463.42
2016,9,26,13,45,925.0,85.5,1.3,31.0,728.0,594.34,433.96
2016,9,26,14,0,917.0,84.0,1.3,31.0,700.0,551.86,402.59
2016,9,26,14,15,906.0,82.5,1.3,30.5,664.5,506.51,369.06
2016,9,26,14,30,895.0,81.0,1.3,30.0,629.0,460.17,333.66
2016,9,26,14,45,880.5,79.0,1.3,30.0,588.0,411.27,294.65
2016,9,26,15,0,866.0,77.0,1.3,30.0,547.0,362.15,254.44
2016,9,26,15,15,846.0,74.0,1.3,29.5,500.5,310.58,212.11
2016,9,26,15,30,826.0,71.0,1.3,29.0,454.0,255.92,166.9
2016,9,26,15,45,752.5,77.5,1.3,29.0,397.0,204.59,126.22
2016,9,26,16,0,679.0,84.0,1.3,29.0,340.0,156.55,90.48
2016,9,26,16,15,633.5,77.0,1.2,28.0,288.5,109.56,58.75
2016,9,26,16,30,588.0,70.0,1.1,27.0,237.0,67.18,37.46
2016,9,26,16,45,483.0,64.5,1.0,26.0,182.5,46.29,33.95
2016,9,26,17,0,378.0,59.0,0.9,25.0,128.0,44.09,31.89
2016,9,26,17,15,281.5,43.0,0.85,23.5,85.0,32.84,21.9
2016,9,26,17,30,185.0,27.0,0.8,22.0,42.0,21.02,9.62
2016,9,26,17,45,92.5,13.5,0.75,21.0,21.0,13.27,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,64.0,14.0,1.05,17.0,20.0,32.69,0.0
2016,9,27,6,30,128.0,28.0,0.9,17.0,40.0,92.86,62.67
2016,9,27,6,45,203.5,48.5,0.8,17.5,81.5,151.01,115.07
2016,9,27,7,0,279.0,69.0,0.7,18.0,123.0,215.14,169.08
2016,9,27,7,15,337.5,85.5,0.7,19.0,170.0,272.34,216.17
2016,9,27,7,30,396.0,102.0,0.7,20.0,217.0,333.69,264.84
2016,9,27,7,45,443.5,114.5,0.7,21.0,266.0,388.02,306.3
2016,9,27,8,0,491.0,127.0,0.7,22.0,315.0,444.74,347.98
2016,9,27,8,15,525.0,137.0,0.65,22.5,362.0,492.14,381.62
2016,9,27,8,30,559.0,147.0,0.6,23.0,409.0,540.18,414.61
2016,9,27,8,45,578.0,157.0,0.6,24.0,451.5,578.22,438.99
2016,9,27,9,0,597.0,167.0,0.6,25.0,494.0,615.36,462.11
2016,9,27,9,15,617.0,173.5,0.65,25.5,533.0,651.15,485.24
2016,9,27,9,30,637.0,180.0,0.7,26.0,572.0,682.87,505.33
2016,9,27,9,45,707.0,161.5,0.75,27.0,619.0,724.92,532.33
2016,9,27,10,0,777.0,143.0,0.8,28.0,666.0,765.96,556.94
2016,9,27,10,15,786.5,145.5,0.85,28.0,692.5,778.54,564.42
2016,9,27,10,30,796.0,148.0,0.9,28.0,719.0,790.81,572.16
2016,9,27,10,45,712.5,192.5,0.95,28.5,714.0,772.03,558.03
2016,9,27,11,0,629.0,237.0,1.0,29.0,709.0,746.99,538.7
2016,9,27,11,15,633.5,238.5,1.0,29.0,720.5,745.78,537.74
2016,9,27,11,30,638.0,240.0,1.0,29.0,732.0,742.19,534.99
2016,9,27,11,45,585.5,266.5,1.05,29.0,719.5,716.44,516.98
2016,9,27,12,0,533.0,293.0,1.1,29.0,707.0,690.81,499.12
2016,9,27,12,15,531.0,292.5,1.1,29.0,702.5,675.4,488.76
2016,9,27,12,30,529.0,292.0,1.1,29.0,698.0,658.35,477.13
2016,9,27,12,45,596.0,255.5,1.15,29.5,706.5,652.53,473.95
2016,9,27,13,0,663.0,219.0,1.2,30.0,715.0,642.23,467.31
2016,9,27,13,15,654.5,216.0,1.2,29.5,694.5,610.71,446.11
2016,9,27,13,30,646.0,213.0,1.2,29.0,674.0,578.06,423.84
2016,9,27,13,45,577.0,231.5,1.25,29.0,631.5,530.71,389.72
2016,9,27,14,0,508.0,250.0,1.3,29.0,589.0,487.04,357.88
2016,9,27,14,15,492.0,241.5,1.3,28.5,556.0,448.08,329.77
2016,9,27,14,30,476.0,233.0,1.3,28.0,523.0,409.58,301.29
2016,9,27,14,45,455.0,222.5,1.3,27.5,484.0,368.06,270.0
2016,9,27,15,0,434.0,212.0,1.3,27.0,445.0,327.84,239.08
2016,9,27,15,15,408.5,198.5,1.25,26.5,402.5,288.42,208.3
2016,9,27,15,30,383.0,185.0,1.2,26.0,360.0,247.97,176.65
2016,9,27,15,45,378.5,163.5,1.15,25.5,320.5,207.07,144.09
2016,9,27,16,0,374.0,142.0,1.1,25.0,281.0,166.55,112.54
2016,9,27,16,15,332.0,124.5,1.0,24.0,234.5,126.65,85.14
2016,9,27,16,30,290.0,107.0,0.9,23.0,188.0,91.08,64.25
2016,9,27,16,45,267.0,85.5,0.85,22.0,147.5,66.9,52.2
2016,9,27,17,0,244.0,64.0,0.8,21.0,107.0,48.3,36.0
2016,9,27,17,15,172.0,43.0,0.7,20.0,68.5,32.97,22.27
2016,9,27,17,30,100.0,22.0,0.6,19.0,30.0,16.97,6.03
2016,9,27,17,45,50.0,11.0,0.55,18.0,15.0,10.81,0.0
2016,9,27,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,85.5,15.5,0.6,12.5,23.0,40.29,0.0
2016,9,28,6,30,171.0,31.0,0.5,13.0,46.0,111.5,75.72
2016,9,28,6,45,268.0,47.5,0.45,13.5,89.0,174.16,134.14
2016,9,28,7,0,365.0,64.0,0.4,14.0,132.0,245.28,194.46
2016,9,28,7,15,430.5,75.5,0.35,14.5,180.5,303.41,243.05
2016,9,28,7,30,496.0,87.0,0.3,15.0,229.0,366.27,293.51
2016,9,28,7,45,554.0,92.5,0.3,16.0,280.0,425.07,338.58
2016,9,28,8,0,612.0,98.0,0.3,17.0,331.0,484.64,382.44
2016,9,28,8,15,645.5,104.0,0.35,17.5,379.0,531.72,416.61
2016,9,28,8,30,679.0,110.0,0.4,18.0,427.0,578.98,450.06
2016,9,28,8,45,701.5,115.5,0.45,19.0,471.0,618.04,475.88
2016,9,28,9,0,724.0,121.0,0.5,20.0,515.0,656.01,500.34
2016,9,28,9,15,742.5,124.5,0.55,20.5,554.5,687.51,520.79
2016,9,28,9,30,761.0,128.0,0.6,21.0,594.0,717.23,539.32
2016,9,28,9,45,774.5,131.0,0.65,22.0,627.5,740.59,552.2
2016,9,28,10,0,788.0,134.0,0.7,23.0,661.0,759.53,562.12
2016,9,28,10,15,797.5,136.0,0.75,23.5,688.0,774.02,570.21
2016,9,28,10,30,807.0,138.0,0.8,24.0,715.0,785.78,576.62
2016,9,28,10,45,763.5,163.5,0.85,24.5,721.0,779.12,571.04
2016,9,28,11,0,720.0,189.0,0.9,25.0,727.0,767.33,561.83
2016,9,28,11,15,724.5,190.5,0.95,25.0,738.5,765.84,561.15
2016,9,28,11,30,729.0,192.0,1.0,25.0,750.0,761.71,558.59
2016,9,28,11,45,690.5,212.0,1.1,25.0,743.0,740.68,544.4
2016,9,28,12,0,652.0,232.0,1.2,25.0,736.0,717.92,529.03
2016,9,28,12,15,650.0,231.5,1.2,25.0,731.5,700.6,517.12
2016,9,28,12,30,648.0,231.0,1.2,25.0,727.0,681.28,503.68
2016,9,28,12,45,678.5,212.5,1.3,25.0,724.0,664.84,493.66
2016,9,28,13,0,709.0,194.0,1.4,25.0,721.0,644.95,480.84
2016,9,28,13,15,701.0,191.5,1.4,24.5,700.5,612.94,458.71
2016,9,28,13,30,693.0,189.0,1.4,24.0,680.0,579.62,435.23
2016,9,28,13,45,645.5,200.5,1.45,24.0,643.5,536.74,403.46
2016,9,28,14,0,598.0,212.0,1.5,24.0,607.0,495.4,372.36
2016,9,28,14,15,581.5,205.5,1.45,23.5,573.5,454.65,341.65
2016,9,28,14,30,565.0,199.0,1.4,23.0,540.0,414.17,310.41
2016,9,28,14,45,543.0,191.5,1.4,23.0,501.0,371.24,276.29
2016,9,28,15,0,521.0,184.0,1.4,23.0,462.0,329.49,242.51
2016,9,28,15,15,493.5,173.5,1.35,22.0,418.5,285.01,207.15
2016,9,28,15,30,466.0,163.0,1.3,21.0,375.0,242.7,173.2
2016,9,28,15,45,455.5,145.5,1.3,20.5,333.0,199.82,138.17
2016,9,28,16,0,445.0,128.0,1.3,20.0,291.0,157.81,104.97
2016,9,28,16,15,398.0,114.0,1.2,19.0,243.0,117.0,77.08
2016,9,28,16,30,351.0,100.0,1.1,18.0,195.0,81.01,57.33
2016,9,28,16,45,317.0,80.5,1.05,17.5,152.5,59.57,46.79
2016,9,28,17,0,283.0,61.0,1.0,17.0,110.0,46.09,34.65
2016,9,28,17,15,197.5,42.0,0.95,16.0,70.5,32.33,22.0
2016,9,28,17,30,112.0,23.0,0.9,15.0,31.0,17.9,5.63
2016,9,28,17,45,56.0,11.5,0.85,14.5,15.5,11.3,0.0
2016,9,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,6,15,133.0,14.0,0.8,9.5,25.0,52.37,0.0
2016,9,29,6,30,266.0,28.0,0.8,10.0,50.0,138.46,93.32
2016,9,29,6,45,376.5,39.0,0.85,10.5,95.0,205.6,159.7
2016,9,29,7,0,487.0,50.0,0.9,11.0,140.0,281.35,225.64
2016,9,29,7,15,553.0,57.5,0.9,11.5,190.0,341.03,277.21
2016,9,29,7,30,619.0,65.0,0.9,12.0,240.0,404.97,330.24
2016,9,29,7,45,666.0,70.0,0.9,12.5,291.5,459.28,373.75
2016,9,29,8,0,713.0,75.0,0.9,13.0,343.0,515.39,416.99
2016,9,29,8,15,743.5,79.0,0.85,13.5,392.0,559.44,449.22
2016,9,29,8,30,774.0,83.0,0.8,14.0,441.0,605.55,481.79
2016,9,29,8,45,797.0,85.5,0.75,15.0,486.0,644.33,506.96
2016,9,29,9,0,820.0,88.0,0.7,16.0,531.0,681.81,529.57
2016,9,29,9,15,836.0,90.5,0.7,16.5,571.0,712.65,548.31
2016,9,29,9,30,852.0,93.0,0.7,17.0,611.0,741.37,565.42
2016,9,29,9,45,865.5,94.0,0.75,18.0,645.5,760.59,575.58
2016,9,29,10,0,879.0,95.0,0.8,19.0,680.0,780.99,586.61
2016,9,29,10,15,887.5,96.5,0.85,19.5,707.0,795.3,594.63
2016,9,29,10,30,896.0,98.0,0.9,20.0,734.0,806.63,600.81
2016,9,29,10,45,897.0,101.0,0.95,20.5,752.5,810.58,602.19
2016,9,29,11,0,898.0,104.0,1.0,21.0,771.0,811.36,601.67
2016,9,29,11,15,901.0,104.5,1.05,21.5,782.5,807.95,598.52
2016,9,29,11,30,904.0,105.0,1.1,22.0,794.0,801.4,593.44
2016,9,29,11,45,901.5,107.0,1.15,22.5,796.0,789.07,584.64
2016,9,29,12,0,899.0,109.0,1.2,23.0,798.0,773.76,573.99
2016,9,29,12,15,897.5,108.5,1.2,23.0,793.5,753.84,560.84
2016,9,29,12,30,896.0,108.0,1.2,23.0,789.0,731.12,545.88
2016,9,29,12,45,901.0,103.5,1.3,23.0,778.0,706.22,529.94
2016,9,29,13,0,906.0,99.0,1.4,23.0,767.0,678.42,510.97
2016,9,29,13,15,900.0,98.0,1.4,23.0,746.5,644.42,486.19
2016,9,29,13,30,894.0,97.0,1.4,23.0,726.0,608.35,459.47
2016,9,29,13,45,879.0,98.0,1.45,23.0,696.0,567.41,428.86
2016,9,29,14,0,864.0,99.0,1.5,23.0,666.0,525.42,396.67
2016,9,29,14,15,851.5,97.0,1.5,22.5,631.0,478.34,360.41
2016,9,29,14,30,839.0,95.0,1.5,22.0,596.0,432.94,324.2
2016,9,29,14,45,821.5,92.5,1.55,22.0,555.0,384.79,284.4
2016,9,29,15,0,804.0,90.0,1.6,22.0,514.0,336.89,243.8
2016,9,29,15,15,781.0,86.5,1.6,21.0,468.5,287.09,201.88
2016,9,29,15,30,758.0,83.0,1.6,20.0,423.0,238.59,160.55
2016,9,29,15,45,731.5,77.0,1.6,19.5,374.5,188.78,118.69
2016,9,29,16,0,705.0,71.0,1.6,19.0,326.0,141.12,81.02
2016,9,29,16,15,658.5,65.5,1.6,18.0,275.0,91.46,47.76
2016,9,29,16,30,612.0,60.0,1.6,17.0,224.0,49.68,29.94
2016,9,29,16,45,549.0,52.0,1.65,16.5,174.5,36.32,26.53
2016,9,29,17,0,486.0,44.0,1.7,16.0,125.0,32.28,22.68
2016,9,29,17,15,367.5,33.0,1.7,15.0,81.5,25.15,15.82
2016,9,29,17,30,249.0,22.0,1.7,14.0,38.0,17.52,3.67
2016,9,29,17,45,124.5,11.0,1.75,13.5,19.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.0,13.0,1.35,9.0,25.0,57.35,0.0
2016,9,30,6,30,310.0,26.0,1.4,9.0,50.0,149.46,98.56
2016,9,30,6,45,423.0,35.5,1.45,9.5,96.0,218.2,169.86
2016,9,30,7,0,536.0,45.0,1.5,10.0,142.0,294.87,237.66
2016,9,30,7,15,601.5,51.0,1.5,10.5,193.0,354.21,289.98
2016,9,30,7,30,667.0,57.0,1.5,11.0,244.0,415.41,341.89
2016,9,30,7,45,713.0,61.0,1.55,11.5,296.0,469.98,386.74
2016,9,30,8,0,759.0,65.0,1.6,12.0,348.0,526.07,431.16
2016,9,30,8,15,787.5,68.0,1.6,12.5,397.0,571.35,465.52
2016,9,30,8,30,816.0,71.0,1.6,13.0,446.0,616.2,498.5
2016,9,30,8,45,838.5,73.5,1.6,13.5,492.0,655.67,526.33
2016,9,30,9,0,861.0,76.0,1.6,14.0,538.0,690.03,548.71
2016,9,30,9,15,875.5,78.0,1.6,14.0,578.0,720.15,568.78
2016,9,30,9,30,890.0,80.0,1.6,14.0,618.0,748.01,587.11
2016,9,30,9,45,903.5,80.0,1.6,14.5,652.5,770.44,600.41
