Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,10,0,917.0,80.0,1.6,15.0,687.0,790.21,611.83
2016,9,30,10,15,924.5,81.5,1.6,15.0,714.0,804.12,620.34
2016,9,30,10,30,932.0,83.0,1.6,15.0,741.0,814.91,626.83
2016,9,30,10,45,937.0,84.0,1.65,15.5,760.5,820.01,628.89
2016,9,30,11,0,942.0,85.0,1.7,16.0,780.0,821.85,628.87
2016,9,30,11,15,945.0,85.5,1.7,16.0,792.0,818.31,625.96
2016,9,30,11,30,948.0,86.0,1.7,16.0,804.0,811.47,620.97
2016,9,30,11,45,949.0,86.0,1.75,16.5,807.5,799.34,611.81
2016,9,30,12,0,950.0,86.0,1.8,17.0,811.0,784.01,600.57
2016,9,30,12,15,949.0,86.0,1.85,17.0,806.0,764.12,587.35
2016,9,30,12,30,948.0,86.0,1.9,17.0,801.0,741.25,572.05
2016,9,30,12,45,940.0,87.5,1.95,17.0,787.0,712.31,552.35
2016,9,30,13,0,932.0,89.0,2.0,17.0,773.0,680.96,529.2
2016,9,30,13,15,926.5,88.5,2.0,16.5,752.0,646.99,504.38
2016,9,30,13,30,921.0,88.0,2.0,16.0,731.0,610.85,477.3
2016,9,30,13,45,913.0,86.5,2.05,16.0,702.5,570.44,445.69
2016,9,30,14,0,905.0,85.0,2.1,16.0,674.0,528.42,412.0
2016,9,30,14,15,893.0,83.0,2.15,15.5,638.5,482.72,375.24
2016,9,30,14,30,881.0,81.0,2.2,15.0,603.0,436.17,336.59
2016,9,30,14,45,866.0,78.5,2.25,15.0,562.0,387.44,294.49
2016,9,30,15,0,851.0,76.0,2.3,15.0,521.0,338.6,251.28
2016,9,30,15,15,829.0,73.0,2.3,14.5,474.5,283.8,203.16
2016,9,30,15,30,807.0,70.0,2.3,14.0,428.0,233.71,158.59
2016,9,30,15,45,776.5,66.5,2.3,14.0,378.0,183.12,114.75
2016,9,30,16,0,746.0,63.0,2.3,14.0,328.0,135.03,76.14
2016,9,30,16,15,700.5,58.0,2.25,13.5,276.5,87.43,44.84
2016,9,30,16,30,655.0,53.0,2.2,13.0,225.0,44.4,34.3
2016,9,30,16,45,583.0,46.5,2.2,12.5,174.0,31.95,23.06
2016,9,30,17,0,511.0,40.0,2.2,12.0,123.0,28.98,20.11
2016,9,30,17,15,387.5,30.0,2.1,11.5,79.5,22.62,13.77
2016,9,30,17,30,264.0,20.0,2.0,11.0,36.0,15.82,0.53
2016,9,30,17,45,132.0,10.0,1.9,11.0,18.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,161.0,12.5,1.2,8.5,25.0,58.13,0.0
2016,10,1,6,30,322.0,25.0,1.2,9.0,50.0,150.59,95.93
2016,10,1,6,45,438.0,34.5,1.3,10.0,96.5,221.41,171.23
2016,10,1,7,0,554.0,44.0,1.4,11.0,143.0,299.57,239.82
2016,10,1,7,15,621.0,50.5,1.45,11.5,195.5,360.71,293.54
2016,10,1,7,30,688.0,57.0,1.5,12.0,248.0,423.74,346.88
2016,10,1,7,45,733.0,61.0,1.55,12.5,300.5,478.38,391.64
2016,10,1,8,0,778.0,65.0,1.6,13.0,353.0,534.41,435.82
2016,10,1,8,15,807.0,68.0,1.55,13.5,402.5,580.47,470.33
2016,10,1,8,30,836.0,71.0,1.5,14.0,452.0,626.08,503.29
2016,10,1,8,45,860.0,72.5,1.5,14.5,499.0,662.1,528.41
2016,10,1,9,0,884.0,74.0,1.5,15.0,546.0,700.48,553.53
2016,10,1,9,15,899.0,76.0,1.45,15.5,586.5,731.34,572.33
2016,10,1,9,30,914.0,78.0,1.4,16.0,627.0,759.89,589.26
2016,10,1,9,45,928.5,78.0,1.4,16.5,662.0,783.33,602.95
2016,10,1,10,0,943.0,78.0,1.4,17.0,697.0,804.04,614.75
2016,10,1,10,15,950.5,79.0,1.4,17.0,724.5,817.53,622.77
2016,10,1,10,30,958.0,80.0,1.4,17.0,752.0,827.84,628.8
2016,10,1,10,45,963.0,80.5,1.4,17.5,772.0,832.39,629.87
2016,10,1,11,0,968.0,81.0,1.4,18.0,792.0,833.58,628.86
2016,10,1,11,15,971.0,81.5,1.4,18.0,804.0,829.85,625.88
2016,10,1,11,30,974.0,82.0,1.4,18.0,816.0,822.74,620.8
2016,10,1,11,45,974.0,82.5,1.45,18.5,819.0,810.02,611.48
2016,10,1,12,0,974.0,83.0,1.5,19.0,822.0,794.04,600.09
2016,10,1,12,15,973.0,82.5,1.55,19.0,817.0,773.16,586.54
2016,10,1,12,30,972.0,82.0,1.6,19.0,812.0,749.24,570.89
2016,10,1,12,45,968.5,82.0,1.65,19.5,798.5,721.22,551.24
2016,10,1,13,0,965.0,82.0,1.7,20.0,785.0,690.49,528.02
2016,10,1,13,15,959.5,81.0,1.7,19.5,763.5,655.05,502.61
2016,10,1,13,30,954.0,80.0,1.7,19.0,742.0,617.36,474.9
2016,10,1,13,45,945.0,79.5,1.75,19.0,713.0,576.22,443.26
2016,10,1,14,0,936.0,79.0,1.8,19.0,684.0,533.45,409.5
2016,10,1,14,15,924.5,77.5,1.8,18.5,648.0,487.24,372.67
2016,10,1,14,30,913.0,76.0,1.8,18.0,612.0,440.05,333.89
2016,10,1,14,45,896.5,74.0,1.85,18.0,570.0,389.89,291.22
2016,10,1,15,0,880.0,72.0,1.9,18.0,528.0,339.69,247.48
2016,10,1,15,15,858.5,69.5,1.9,17.5,481.0,287.93,202.27
2016,10,1,15,30,837.0,67.0,1.9,17.0,434.0,233.26,154.6
2016,10,1,15,45,805.0,64.0,1.9,17.0,383.0,181.5,110.57
2016,10,1,16,0,773.0,61.0,1.9,17.0,332.0,132.36,72.14
2016,10,1,16,15,727.5,56.5,1.85,16.5,279.5,84.02,41.71
2016,10,1,16,30,682.0,52.0,1.8,16.0,227.0,40.25,30.18
2016,10,1,16,45,606.5,45.5,1.8,15.5,175.0,34.36,24.87
2016,10,1,17,0,531.0,39.0,1.8,15.0,123.0,28.38,19.26
2016,10,1,17,15,396.5,29.0,1.75,14.0,78.5,21.97,12.89
2016,10,1,17,30,262.0,19.0,1.7,13.0,34.0,15.12,0.0
2016,10,1,17,45,131.0,9.5,1.65,12.5,17.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,151.0,12.0,1.1,8.5,23.5,54.37,0.0
2016,10,2,6,30,302.0,24.0,1.1,9.0,47.0,141.18,86.0
2016,10,2,6,45,417.0,34.0,1.1,10.0,92.5,211.66,162.95
2016,10,2,7,0,532.0,44.0,1.1,11.0,138.0,288.63,230.29
2016,10,2,7,15,599.5,50.5,1.1,11.5,189.0,348.81,282.91
2016,10,2,7,30,667.0,57.0,1.1,12.0,240.0,410.9,335.11
2016,10,2,7,45,713.5,60.5,1.15,12.5,291.5,464.79,379.12
2016,10,2,8,0,760.0,64.0,1.2,13.0,343.0,520.19,422.68
2016,10,2,8,15,788.5,67.5,1.2,13.5,392.0,565.77,456.92
2016,10,2,8,30,817.0,71.0,1.2,14.0,441.0,610.9,489.73
2016,10,2,8,45,841.0,72.5,1.2,14.5,486.5,649.95,517.13
2016,10,2,9,0,865.0,74.0,1.2,15.0,532.0,684.03,539.15
2016,10,2,9,15,878.5,76.0,1.2,15.0,571.0,713.3,558.32
2016,10,2,9,30,892.0,78.0,1.2,15.0,610.0,740.25,575.76
2016,10,2,9,45,903.5,78.5,1.3,15.5,643.5,761.55,589.22
2016,10,2,10,0,915.0,79.0,1.4,16.0,677.0,780.11,600.83
2016,10,2,10,15,702.0,167.5,1.45,16.0,637.0,722.95,559.27
2016,10,2,10,30,489.0,256.0,1.5,16.0,597.0,649.35,502.04
2016,10,2,10,45,246.0,211.5,1.55,16.0,383.5,408.86,322.28
2016,10,2,11,0,3.0,167.0,1.6,16.0,170.0,164.75,127.66
2016,10,2,11,15,33.5,254.0,1.65,16.0,279.5,276.66,216.95
2016,10,2,11,30,64.0,341.0,1.7,16.0,389.0,384.77,299.45
2016,10,2,11,45,33.0,246.5,1.75,16.0,271.5,265.98,207.68
2016,10,2,12,0,2.0,152.0,1.8,16.0,154.0,148.71,115.14
2016,10,2,12,15,1.0,142.0,1.8,16.0,143.0,138.18,106.97
2016,10,2,12,30,0.0,132.0,1.8,16.0,132.0,127.73,98.63
2016,10,2,12,45,231.0,205.5,1.85,16.0,373.0,350.31,278.87
2016,10,2,13,0,462.0,279.0,1.9,16.0,614.0,555.81,434.06
2016,10,2,13,15,689.5,182.5,1.9,16.0,666.0,583.66,455.86
2016,10,2,13,30,917.0,86.0,1.9,16.0,718.0,597.57,467.11
2016,10,2,13,45,458.5,81.0,1.9,16.0,397.0,314.79,250.24
2016,10,2,14,0,0.0,76.0,1.9,16.0,76.0,73.53,55.04
2016,10,2,14,15,441.0,78.0,1.9,16.0,334.5,264.59,209.23
2016,10,2,14,30,882.0,80.0,1.9,16.0,593.0,426.66,327.57
2016,10,2,14,45,646.0,135.0,1.95,16.0,496.5,345.78,262.74
2016,10,2,15,0,410.0,190.0,2.0,16.0,400.0,289.61,220.21
2016,10,2,15,15,609.0,130.0,2.0,15.5,410.0,266.47,193.96
2016,10,2,15,30,808.0,70.0,2.0,15.0,420.0,225.58,150.32
2016,10,2,15,45,776.0,66.5,2.0,15.0,370.0,175.02,107.21
2016,10,2,16,0,744.0,63.0,2.0,15.0,320.0,127.12,69.97
2016,10,2,16,15,696.5,58.0,1.95,14.5,268.0,80.01,40.95
2016,10,2,16,30,649.0,53.0,1.9,14.0,216.0,38.8,29.14
2016,10,2,16,45,567.0,47.0,1.9,13.5,165.0,32.93,23.78
2016,10,2,17,0,485.0,41.0,1.9,13.0,114.0,30.5,21.25
2016,10,2,17,15,346.5,30.0,1.8,12.5,71.5,23.22,13.82
2016,10,2,17,30,208.0,19.0,1.7,12.0,29.0,15.41,0.0
2016,10,2,17,45,104.0,9.5,1.6,11.5,14.5,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,6,15,131.5,12.0,0.9,9.5,21.5,48.5,0.0
2016,10,3,6,30,263.0,24.0,0.8,10.0,43.0,126.73,72.49
2016,10,3,6,45,380.5,34.0,0.75,10.5,86.5,196.87,150.43
2016,10,3,7,0,498.0,44.0,0.7,11.0,130.0,272.85,216.74
2016,10,3,7,15,567.0,50.5,0.7,11.5,180.0,332.02,268.14
2016,10,3,7,30,636.0,57.0,0.7,12.0,230.0,395.72,321.22
2016,10,3,7,45,459.0,97.5,0.7,12.5,235.0,367.89,299.57
2016,10,3,8,0,282.0,138.0,0.7,13.0,240.0,320.66,261.09
2016,10,3,8,15,194.0,165.0,0.65,13.0,240.0,298.47,242.43
2016,10,3,8,30,106.0,192.0,0.6,13.0,240.0,269.83,217.7
2016,10,3,8,45,63.0,193.0,0.6,13.5,222.5,242.62,194.57
2016,10,3,9,0,20.0,194.0,0.6,14.0,205.0,207.46,164.89
2016,10,3,9,15,10.0,137.5,0.6,14.5,143.0,141.69,111.57
2016,10,3,9,30,0.0,81.0,0.6,15.0,81.0,78.36,59.52
2016,10,3,9,45,6.5,150.0,0.65,15.5,154.5,151.41,118.83
2016,10,3,10,0,13.0,219.0,0.7,16.0,228.0,225.55,176.71
2016,10,3,10,15,109.5,275.5,0.7,16.0,351.5,367.69,287.4
2016,10,3,10,30,206.0,332.0,0.7,16.0,475.0,498.6,384.11
2016,10,3,10,45,142.0,334.5,0.75,16.5,434.5,449.83,344.98
2016,10,3,11,0,78.0,337.0,0.8,17.0,394.0,396.02,303.52
2016,10,3,11,15,46.5,293.5,0.8,17.0,327.5,325.94,250.97
2016,10,3,11,30,15.0,250.0,0.8,17.0,261.0,254.55,196.38
2016,10,3,11,45,22.5,275.0,0.85,17.0,292.0,283.75,219.26
2016,10,3,12,0,30.0,300.0,0.9,17.0,323.0,314.32,242.43
2016,10,3,12,15,32.5,302.5,0.9,17.0,327.5,316.4,243.85
2016,10,3,12,30,35.0,305.0,0.9,17.0,332.0,318.19,245.27
2016,10,3,12,45,76.5,325.5,0.95,17.0,381.5,362.01,279.2
2016,10,3,13,0,118.0,346.0,1.0,17.0,431.0,402.75,310.04
2016,10,3,13,15,75.5,311.0,0.95,17.0,365.0,339.44,261.87
2016,10,3,13,30,33.0,276.0,0.9,17.0,299.0,279.26,216.16
2016,10,3,13,45,56.5,281.5,0.9,17.0,319.0,293.42,227.73
2016,10,3,14,0,80.0,287.0,0.9,17.0,339.0,305.25,236.88
2016,10,3,14,15,58.5,260.0,0.9,16.5,297.0,266.5,207.63
2016,10,3,14,30,37.0,233.0,0.9,16.0,255.0,229.79,179.95
2016,10,3,14,45,34.5,215.5,0.9,16.0,234.5,210.02,164.82
2016,10,3,15,0,32.0,198.0,0.9,16.0,214.0,190.55,149.7
2016,10,3,15,15,16.0,140.5,0.9,15.5,148.5,136.83,107.44
2016,10,3,15,30,0.0,83.0,0.9,15.0,83.0,80.05,61.81
2016,10,3,15,45,356.0,72.5,0.9,15.0,193.5,109.74,71.35
2016,10,3,16,0,712.0,62.0,0.9,15.0,304.0,119.23,65.1
2016,10,3,16,15,664.0,57.0,0.85,14.5,254.0,74.02,38.18
2016,10,3,16,30,616.0,52.0,0.8,14.0,204.0,34.78,25.56
2016,10,3,16,45,539.5,45.0,0.8,14.0,155.0,31.47,22.44
2016,10,3,17,0,463.0,38.0,0.8,14.0,106.0,28.04,18.97
2016,10,3,17,15,325.5,27.5,0.75,13.5,65.5,21.11,11.74
2016,10,3,17,30,188.0,17.0,0.7,13.0,25.0,13.66,0.0
2016,10,3,17,45,94.0,8.5,0.65,13.0,12.5,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,85.0,13.0,0.75,10.5,19.0,36.27,0.0
2016,10,4,6,30,170.0,26.0,0.8,11.0,38.0,97.64,51.16
2016,10,4,6,45,270.5,41.5,0.9,11.5,79.0,163.53,124.34
2016,10,4,7,0,371.0,57.0,1.0,12.0,120.0,232.87,185.03
2016,10,4,7,15,445.5,67.0,1.0,12.0,168.5,293.32,237.7
2016,10,4,7,30,520.0,77.0,1.0,12.0,217.0,358.93,293.09
2016,10,4,7,45,556.0,88.0,1.0,12.5,264.5,409.54,334.25
2016,10,4,8,0,592.0,99.0,1.0,13.0,312.0,461.25,374.74
2016,10,4,8,15,628.5,105.5,0.95,13.0,360.0,509.1,411.41
2016,10,4,8,30,665.0,112.0,0.9,13.0,408.0,557.29,447.2
2016,10,4,8,45,527.0,156.0,0.9,13.5,405.5,528.49,421.88
2016,10,4,9,0,389.0,200.0,0.9,14.0,403.0,486.08,386.65
2016,10,4,9,15,255.5,235.0,0.9,14.5,373.0,436.72,345.76
2016,10,4,9,30,122.0,270.0,0.9,15.0,343.0,373.7,293.95
2016,10,4,9,45,108.0,283.5,0.95,15.5,350.5,370.57,290.75
2016,10,4,10,0,94.0,297.0,1.0,16.0,358.0,373.5,291.62
2016,10,4,10,15,170.5,311.0,1.0,16.0,426.5,450.62,350.6
2016,10,4,10,30,247.0,325.0,1.0,16.0,495.0,521.54,403.09
2016,10,4,10,45,568.5,218.0,1.0,16.5,624.0,664.28,511.24
2016,10,4,11,0,890.0,111.0,1.0,17.0,753.0,792.74,600.89
2016,10,4,11,15,894.0,111.5,1.05,17.0,765.0,789.69,597.43
2016,10,4,11,30,898.0,112.0,1.1,17.0,777.0,783.51,593.62
2016,10,4,11,45,906.0,109.0,1.2,17.5,782.0,773.63,586.91
2016,10,4,12,0,914.0,106.0,1.3,18.0,787.0,760.55,578.06
2016,10,4,12,15,913.0,105.5,1.35,18.0,781.5,740.47,564.94
2016,10,4,12,30,912.0,105.0,1.4,18.0,776.0,717.55,549.45
2016,10,4,12,45,914.5,101.5,1.5,18.0,764.5,691.25,531.14
2016,10,4,13,0,917.0,98.0,1.6,18.0,753.0,662.16,510.32
2016,10,4,13,15,911.0,96.5,1.65,18.0,731.5,627.28,484.32
2016,10,4,13,30,905.0,95.0,1.7,18.0,710.0,590.33,456.18
2016,10,4,13,45,898.5,93.0,1.8,18.0,682.0,550.77,425.58
2016,10,4,14,0,892.0,91.0,1.9,18.0,654.0,509.55,392.73
2016,10,4,14,15,879.5,89.0,1.95,17.5,618.5,464.25,356.29
2016,10,4,14,30,867.0,87.0,2.0,17.0,583.0,415.1,315.74
2016,10,4,14,45,852.5,83.5,2.05,17.0,542.0,366.22,273.61
2016,10,4,15,0,838.0,80.0,2.1,17.0,501.0,317.28,230.49
2016,10,4,15,15,814.5,76.5,2.1,16.5,454.5,266.29,185.8
2016,10,4,15,30,791.0,73.0,2.1,16.0,408.0,216.61,142.37
2016,10,4,15,45,761.0,68.5,2.15,16.0,358.5,166.65,100.42
2016,10,4,16,0,731.0,64.0,2.2,16.0,309.0,119.18,64.59
2016,10,4,16,15,681.0,59.0,2.15,15.5,257.5,73.18,38.34
2016,10,4,16,30,631.0,54.0,2.1,15.0,206.0,36.72,27.14
2016,10,4,16,45,553.5,46.0,2.1,14.5,156.0,32.64,23.35
2016,10,4,17,0,476.0,38.0,2.1,14.0,106.0,28.35,19.14
2016,10,4,17,15,329.0,27.0,2.0,13.5,64.5,20.93,11.2
2016,10,4,17,30,182.0,16.0,1.9,13.0,23.0,15.73,0.0
2016,10,4,17,45,91.0,8.0,1.85,12.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,121.0,12.0,1.2,7.5,19.5,44.9,0.0
2016,10,5,6,30,242.0,24.0,1.2,8.0,39.0,116.62,56.44
2016,10,5,6,45,377.0,34.0,1.3,9.0,84.5,193.17,147.44
2016,10,5,7,0,512.0,44.0,1.4,10.0,130.0,275.3,219.66
2016,10,5,7,15,586.0,51.0,1.4,10.5,181.5,337.4,274.49
2016,10,5,7,30,660.0,58.0,1.4,11.0,233.0,404.36,331.31
2016,10,5,7,45,711.0,62.0,1.45,12.0,285.5,457.64,374.88
2016,10,5,8,0,762.0,66.0,1.5,13.0,338.0,515.45,420.14
2016,10,5,8,15,793.0,69.5,1.45,13.5,388.0,562.12,455.39
2016,10,5,8,30,824.0,73.0,1.4,14.0,438.0,608.46,489.15
2016,10,5,8,45,849.5,75.0,1.35,14.5,484.5,648.8,517.37
2016,10,5,9,0,875.0,77.0,1.3,15.0,531.0,684.23,540.71
2016,10,5,9,15,891.0,79.0,1.25,15.5,571.5,715.05,559.53
2016,10,5,9,30,907.0,81.0,1.2,16.0,612.0,743.61,576.46
2016,10,5,9,45,922.5,81.0,1.2,16.5,647.5,767.13,590.24
2016,10,5,10,0,938.0,81.0,1.2,17.0,683.0,787.96,602.14
2016,10,5,10,15,946.0,82.0,1.2,17.5,710.5,801.35,608.96
2016,10,5,10,30,954.0,83.0,1.2,18.0,738.0,811.57,613.76
2016,10,5,10,45,961.5,83.0,1.25,18.5,758.5,817.09,616.15
2016,10,5,11,0,969.0,83.0,1.3,19.0,779.0,819.27,616.46
2016,10,5,11,15,972.0,83.5,1.3,19.0,790.5,815.2,613.25
2016,10,5,11,30,975.0,84.0,1.3,19.0,802.0,807.75,607.96
2016,10,5,11,45,978.0,83.5,1.35,19.0,805.5,795.92,600.44
2016,10,5,12,0,981.0,83.0,1.4,19.0,809.0,780.75,590.75
2016,10,5,12,15,980.0,82.5,1.45,19.0,804.0,759.54,576.96
2016,10,5,12,30,979.0,82.0,1.5,19.0,799.0,735.28,561.06
2016,10,5,12,45,972.5,83.0,1.6,19.5,784.5,706.01,539.8
2016,10,5,13,0,966.0,84.0,1.7,20.0,770.0,674.18,515.94
2016,10,5,13,15,960.5,83.5,1.7,19.5,748.5,639.11,490.49
2016,10,5,13,30,955.0,83.0,1.7,19.0,727.0,601.8,462.69
2016,10,5,13,45,946.5,81.5,1.75,19.0,697.5,559.96,430.19
2016,10,5,14,0,938.0,80.0,1.8,19.0,668.0,516.48,395.51
2016,10,5,14,15,925.5,78.5,1.8,19.0,631.5,469.87,357.27
2016,10,5,14,30,913.0,77.0,1.8,19.0,595.0,422.4,317.29
2016,10,5,14,45,895.5,75.0,1.85,19.0,552.0,372.14,274.33
2016,10,5,15,0,878.0,73.0,1.9,19.0,509.0,321.95,230.5
2016,10,5,15,15,854.0,70.0,1.9,18.5,461.5,265.91,182.1
2016,10,5,15,30,830.0,67.0,1.9,18.0,414.0,214.75,137.79
2016,10,5,15,45,792.5,64.5,1.9,18.0,362.0,163.68,95.76
2016,10,5,16,0,755.0,62.0,1.9,18.0,310.0,115.85,60.9
2016,10,5,16,15,703.0,57.0,1.85,17.0,257.5,68.76,35.43
2016,10,5,16,30,651.0,52.0,1.8,16.0,205.0,38.82,28.86
2016,10,5,16,45,562.0,45.0,1.75,15.5,153.5,32.06,22.7
2016,10,5,17,0,473.0,38.0,1.7,15.0,102.0,28.68,19.26
2016,10,5,17,15,317.0,26.5,1.65,14.0,61.0,20.75,10.53
2016,10,5,17,30,161.0,15.0,1.6,13.0,20.0,14.74,0.0
2016,10,5,17,45,80.5,7.5,1.6,12.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,132.5,10.5,0.9,8.5,19.0,46.2,0.0
2016,10,6,6,30,265.0,21.0,0.8,9.0,38.0,119.48,49.97
2016,10,6,6,45,394.5,31.0,0.75,10.0,82.5,194.94,146.89
2016,10,6,7,0,524.0,41.0,0.7,11.0,127.0,275.0,216.81
2016,10,6,7,15,596.0,47.5,0.7,11.5,177.5,335.72,269.78
2016,10,6,7,30,668.0,54.0,0.7,12.0,228.0,398.79,322.71
2016,10,6,7,45,715.5,58.0,0.75,13.0,280.0,452.94,366.25
2016,10,6,8,0,763.0,62.0,0.8,14.0,332.0,508.67,409.18
2016,10,6,8,15,793.5,65.5,0.8,14.5,381.0,554.89,443.66
2016,10,6,8,30,824.0,69.0,0.8,15.0,430.0,600.76,476.73
2016,10,6,8,45,847.5,71.0,0.85,16.0,476.0,639.64,503.32
2016,10,6,9,0,871.0,73.0,0.9,17.0,522.0,673.58,525.25
2016,10,6,9,15,886.0,75.0,0.9,17.5,562.0,703.54,543.64
2016,10,6,9,30,901.0,77.0,0.9,18.0,602.0,731.21,560.25
2016,10,6,9,45,917.5,76.0,0.95,19.0,636.5,754.17,573.04
2016,10,6,10,0,934.0,75.0,1.0,20.0,671.0,774.51,584.02
2016,10,6,10,15,941.5,76.5,1.0,20.5,698.0,788.0,590.82
2016,10,6,10,30,949.0,78.0,1.0,21.0,725.0,798.32,595.63
2016,10,6,10,45,953.0,79.0,1.0,21.5,744.0,802.22,596.28
2016,10,6,11,0,957.0,80.0,1.0,22.0,763.0,802.79,594.93
2016,10,6,11,15,960.0,80.5,1.0,22.0,774.0,798.76,591.82
2016,10,6,11,30,963.0,81.0,1.0,22.0,785.0,791.38,586.68
2016,10,6,11,45,963.0,81.0,1.0,22.5,787.5,778.01,576.59
2016,10,6,12,0,963.0,81.0,1.0,23.0,790.0,761.45,564.55
2016,10,6,12,15,961.5,81.0,1.0,23.0,784.5,740.72,550.92
2016,10,6,12,30,960.0,81.0,1.0,23.0,779.0,717.02,535.34
2016,10,6,12,45,958.0,79.5,1.05,23.5,765.5,688.65,514.75
2016,10,6,13,0,956.0,78.0,1.1,24.0,752.0,657.57,491.88
2016,10,6,13,15,950.5,77.0,1.1,24.0,730.5,622.39,466.12
2016,10,6,13,30,945.0,76.0,1.1,24.0,709.0,585.01,438.2
2016,10,6,13,45,936.0,75.5,1.15,24.0,680.0,544.31,407.49
2016,10,6,14,0,927.0,75.0,1.2,24.0,651.0,502.02,374.66
2016,10,6,14,15,915.0,73.0,1.2,23.5,615.0,455.72,338.31
2016,10,6,14,30,903.0,71.0,1.2,23.0,579.0,408.54,300.1
2016,10,6,14,45,886.5,69.5,1.2,23.0,537.5,359.66,258.98
2016,10,6,15,0,870.0,68.0,1.2,23.0,496.0,310.78,216.98
2016,10,6,15,15,847.5,65.0,1.2,22.5,449.0,259.37,173.18
2016,10,6,15,30,825.0,62.0,1.2,22.0,402.0,205.21,127.52
2016,10,6,15,45,792.0,59.0,1.25,22.0,352.0,154.78,86.94
2016,10,6,16,0,759.0,56.0,1.3,22.0,302.0,107.08,53.2
2016,10,6,16,15,709.5,51.0,1.25,21.0,250.5,60.1,29.24
2016,10,6,16,30,660.0,46.0,1.2,20.0,199.0,33.57,23.77
2016,10,6,16,45,578.5,39.5,1.15,19.0,148.5,30.1,20.61
2016,10,6,17,0,497.0,33.0,1.1,18.0,98.0,26.58,17.13
2016,10,6,17,15,248.5,25.5,1.1,17.0,58.0,20.06,9.18
2016,10,6,17,30,0.0,18.0,1.1,16.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,1.1,15.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,149.5,9.5,1.0,10.5,18.5,49.4,0.0
2016,10,7,6,30,299.0,19.0,0.9,11.0,37.0,126.41,42.58
2016,10,7,6,45,423.0,28.5,0.85,12.0,81.5,200.94,149.27
2016,10,7,7,0,547.0,38.0,0.8,13.0,126.0,275.77,215.32
2016,10,7,7,15,616.5,44.0,0.8,13.5,176.5,336.08,267.99
2016,10,7,7,30,686.0,50.0,0.8,14.0,227.0,400.62,321.96
2016,10,7,7,45,728.5,54.5,0.85,15.0,277.5,453.12,364.12
2016,10,7,8,0,771.0,59.0,0.9,16.0,328.0,506.85,405.41
2016,10,7,8,15,800.0,62.0,0.9,17.0,377.0,551.69,438.04
2016,10,7,8,30,829.0,65.0,0.9,18.0,426.0,596.07,469.08
2016,10,7,8,45,849.0,68.0,0.95,19.0,470.5,630.31,492.26
2016,10,7,9,0,869.0,71.0,1.0,20.0,515.0,666.54,515.71
2016,10,7,9,15,884.0,73.0,1.0,20.5,555.0,696.35,533.9
2016,10,7,9,30,899.0,75.0,1.0,21.0,595.0,723.88,550.35
2016,10,7,9,45,902.5,79.5,1.0,22.0,626.5,743.36,560.07
2016,10,7,10,0,906.0,84.0,1.0,23.0,658.0,759.8,567.75
2016,10,7,10,15,913.5,85.0,0.95,23.5,684.5,772.34,573.29
2016,10,7,10,30,921.0,86.0,0.9,24.0,711.0,781.82,576.86
2016,10,7,10,45,924.5,88.0,0.85,24.5,729.5,786.2,577.15
2016,10,7,11,0,928.0,90.0,0.8,25.0,748.0,787.35,575.47
2016,10,7,11,15,931.0,90.5,0.7,25.5,759.0,783.32,569.8
2016,10,7,11,30,934.0,91.0,0.6,26.0,770.0,776.05,562.2
2016,10,7,11,45,933.5,91.5,0.5,26.5,772.0,763.05,551.05
2016,10,7,12,0,933.0,92.0,0.4,27.0,774.0,746.96,538.13
2016,10,7,12,15,931.5,91.5,0.35,27.0,768.5,726.19,524.19
2016,10,7,12,30,930.0,91.0,0.3,27.0,763.0,702.53,507.88
2016,10,7,12,45,915.5,95.5,0.25,27.0,747.0,672.76,486.69
2016,10,7,13,0,901.0,100.0,0.2,27.0,731.0,640.96,463.95
2016,10,7,13,15,736.0,156.0,0.2,27.0,661.5,567.92,412.25
2016,10,7,13,30,571.0,212.0,0.2,27.0,592.0,503.95,366.55
2016,10,7,13,45,517.0,220.5,0.2,27.0,553.0,461.11,335.98
2016,10,7,14,0,463.0,229.0,0.2,27.0,514.0,420.98,306.72
2016,10,7,14,15,466.5,214.0,0.25,26.5,487.5,387.04,282.29
2016,10,7,14,30,470.0,199.0,0.3,26.0,461.0,352.07,256.17
2016,10,7,14,45,482.5,179.0,0.4,26.0,430.5,314.7,226.98
2016,10,7,15,0,495.0,159.0,0.5,26.0,400.0,275.66,195.51
2016,10,7,15,15,591.0,119.5,0.55,25.5,380.0,237.28,161.22
2016,10,7,15,30,687.0,80.0,0.6,25.0,360.0,188.83,117.81
2016,10,7,15,45,626.5,82.5,0.7,24.5,313.0,146.41,86.17
2016,10,7,16,0,566.0,85.0,0.8,24.0,266.0,109.92,62.88
2016,10,7,16,15,516.5,75.5,0.9,23.0,218.5,69.26,41.87
2016,10,7,16,30,467.0,66.0,1.0,22.0,171.0,48.34,36.28
2016,10,7,16,45,387.0,54.0,1.1,21.0,125.5,41.04,29.77
2016,10,7,17,0,307.0,42.0,1.2,20.0,80.0,32.22,21.62
2016,10,7,17,15,153.5,27.0,1.15,19.0,46.0,21.14,8.91
2016,10,7,17,30,0.0,12.0,1.1,18.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.1,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,95.0,10.5,1.05,12.5,15.5,35.51,0.0
2016,10,8,6,30,190.0,21.0,0.9,13.0,31.0,93.01,20.74
2016,10,8,6,45,323.0,32.5,0.8,14.0,73.5,168.71,123.77
2016,10,8,7,0,456.0,44.0,0.7,15.0,116.0,247.83,192.02
2016,10,8,7,15,533.5,52.0,0.7,16.0,165.5,309.48,244.46
2016,10,8,7,30,611.0,60.0,0.7,17.0,215.0,376.3,298.98
2016,10,8,7,45,661.0,65.0,0.75,18.0,266.0,429.96,341.54
2016,10,8,8,0,711.0,70.0,0.8,19.0,317.0,483.32,382.23
2016,10,8,8,15,744.5,74.5,0.75,20.0,365.5,530.46,415.88
2016,10,8,8,30,778.0,79.0,0.7,21.0,414.0,577.49,448.0
2016,10,8,8,45,802.0,82.0,0.7,22.0,459.0,616.29,473.51
2016,10,8,9,0,826.0,85.0,0.7,23.0,504.0,653.79,497.33
2016,10,8,9,15,843.0,87.5,0.7,24.0,544.0,684.33,515.3
2016,10,8,9,30,860.0,90.0,0.7,25.0,584.0,712.73,530.96
2016,10,8,9,45,899.5,81.0,0.7,26.0,623.5,739.07,545.0
2016,10,8,10,0,939.0,72.0,0.7,27.0,663.0,766.94,559.86
2016,10,8,10,15,946.5,73.0,0.7,27.0,689.5,779.77,566.96
2016,10,8,10,30,954.0,74.0,0.7,27.0,716.0,789.42,572.27
2016,10,8,10,45,958.5,74.5,0.75,27.5,735.0,793.04,573.47
2016,10,8,11,0,963.0,75.0,0.8,28.0,754.0,793.34,572.7
2016,10,8,11,15,966.0,75.5,0.8,28.0,765.0,789.18,569.61
2016,10,8,11,30,969.0,76.0,0.8,28.0,776.0,781.67,564.53
2016,10,8,11,45,969.0,76.5,0.8,28.5,779.0,768.68,554.95
2016,10,8,12,0,969.0,77.0,0.8,29.0,782.0,752.47,543.45
2016,10,8,12,15,968.0,76.5,0.8,29.0,776.0,731.43,529.99
2016,10,8,12,30,967.0,76.0,0.8,29.0,770.0,707.38,514.33
2016,10,8,12,45,962.5,76.0,0.85,29.0,756.0,678.73,494.98
2016,10,8,13,0,958.0,76.0,0.9,29.0,742.0,647.48,473.42
2016,10,8,13,15,952.0,75.0,0.9,28.5,720.5,611.96,448.83
2016,10,8,13,30,946.0,74.0,0.9,28.0,699.0,574.29,422.02
2016,10,8,13,45,936.5,73.5,0.9,28.0,669.5,533.36,391.29
2016,10,8,14,0,927.0,73.0,0.9,28.0,640.0,490.9,358.59
2016,10,8,14,15,915.0,71.5,0.9,27.5,604.0,445.17,323.24
2016,10,8,14,30,903.0,70.0,0.9,27.0,568.0,398.56,286.06
2016,10,8,14,45,885.5,68.0,0.95,27.0,526.0,349.07,245.36
2016,10,8,15,0,868.0,66.0,1.0,27.0,484.0,299.68,203.84
2016,10,8,15,15,844.5,63.5,1.0,26.5,437.5,248.83,161.29
2016,10,8,15,30,821.0,61.0,1.0,26.0,391.0,195.34,117.22
2016,10,8,15,45,786.5,57.5,1.0,25.5,341.0,144.83,78.12
2016,10,8,16,0,752.0,54.0,1.0,25.0,291.0,97.23,46.35
2016,10,8,16,15,701.0,49.5,0.95,23.5,239.5,51.55,25.86
2016,10,8,16,30,650.0,45.0,0.9,22.0,188.0,33.19,23.19
2016,10,8,16,45,564.0,38.0,0.9,21.0,138.5,29.22,19.58
2016,10,8,17,0,478.0,31.0,0.9,20.0,89.0,25.15,15.57
2016,10,8,17,15,316.0,20.5,0.9,19.0,51.0,15.76,4.21
2016,10,8,17,30,154.0,10.0,0.9,18.0,13.0,9.83,0.0
2016,10,8,17,45,77.0,5.0,0.95,17.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,139.5,9.0,1.05,13.5,16.5,45.44,0.0
2016,10,9,6,30,279.0,18.0,0.9,14.0,33.0,115.94,12.17
2016,10,9,6,45,408.5,27.5,0.8,14.5,76.5,192.05,139.17
2016,10,9,7,0,538.0,37.0,0.7,15.0,120.0,267.34,205.95
2016,10,9,7,15,610.0,43.5,0.65,16.0,170.5,328.36,258.19
2016,10,9,7,30,682.0,50.0,0.6,17.0,221.0,393.83,311.53
2016,10,9,7,45,726.0,54.5,0.6,18.0,272.0,446.56,353.06
2016,10,9,8,0,770.0,59.0,0.6,19.0,323.0,500.61,393.65
2016,10,9,8,15,799.5,62.0,0.6,20.0,371.5,545.37,425.68
2016,10,9,8,30,829.0,65.0,0.6,21.0,420.0,589.71,456.12
2016,10,9,8,45,849.0,68.0,0.6,22.0,464.5,623.71,478.21
2016,10,9,9,0,869.0,71.0,0.6,23.0,509.0,659.64,500.85
2016,10,9,9,15,884.0,73.0,0.6,23.5,548.5,689.19,518.41
2016,10,9,9,30,899.0,75.0,0.6,24.0,588.0,716.47,534.27
2016,10,9,9,45,909.5,77.0,0.65,24.5,621.5,738.03,546.89
2016,10,9,10,0,920.0,79.0,0.7,25.0,655.0,756.79,557.7
2016,10,9,10,15,927.5,80.0,0.75,25.0,681.0,769.3,565.54
2016,10,9,10,30,935.0,81.0,0.8,25.0,707.0,778.7,571.52
2016,10,9,10,45,938.0,82.5,0.85,25.5,725.0,782.11,572.59
2016,10,9,11,0,941.0,84.0,0.9,26.0,743.0,782.25,571.69
2016,10,9,11,15,943.5,84.5,0.9,26.0,753.5,777.7,568.3
2016,10,9,11,30,946.0,85.0,0.9,26.0,764.0,769.89,562.95
2016,10,9,11,45,944.5,86.0,0.95,26.5,766.0,756.5,553.64
2016,10,9,12,0,943.0,87.0,1.0,27.0,768.0,740.02,542.39
2016,10,9,12,15,941.5,86.5,1.0,26.5,762.5,719.03,529.73
2016,10,9,12,30,940.0,86.0,1.0,26.0,757.0,695.13,514.16
2016,10,9,12,45,932.0,87.5,1.05,26.0,742.0,666.36,494.15
2016,10,9,13,0,924.0,89.0,1.1,26.0,727.0,635.23,472.07
2016,10,9,13,15,917.5,88.0,1.15,26.0,705.0,600.4,446.91
2016,10,9,13,30,911.0,87.0,1.2,26.0,683.0,563.53,419.62
2016,10,9,13,45,901.0,85.5,1.25,26.0,653.5,522.63,388.65
2016,10,9,14,0,891.0,84.0,1.3,26.0,624.0,480.32,355.73
2016,10,9,14,15,877.5,82.0,1.3,25.5,588.5,434.95,320.02
2016,10,9,14,30,864.0,80.0,1.3,25.0,553.0,388.92,282.69
2016,10,9,14,45,844.5,78.0,1.3,24.5,511.0,337.2,240.15
2016,10,9,15,0,825.0,76.0,1.3,24.0,469.0,289.03,199.4
2016,10,9,15,15,799.0,72.5,1.25,23.5,422.5,238.74,156.85
2016,10,9,15,30,773.0,69.0,1.2,23.0,376.0,190.05,116.3
2016,10,9,15,45,734.5,65.5,1.2,22.5,326.5,141.68,78.97
2016,10,9,16,0,696.0,62.0,1.2,22.0,277.0,96.73,49.45
2016,10,9,16,15,640.5,56.0,1.1,21.0,226.5,49.45,27.32
2016,10,9,16,30,585.0,50.0,1.0,20.0,176.0,34.76,24.76
2016,10,9,16,45,492.0,42.0,0.95,19.5,128.0,30.53,20.82
2016,10,9,17,0,399.0,34.0,0.9,19.0,80.0,26.13,16.36
2016,10,9,17,15,199.5,17.0,0.8,18.0,40.0,12.69,1.18
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,101.5,9.5,1.0,9.5,14.5,35.69,0.0
2016,10,10,6,30,203.0,19.0,0.9,10.0,29.0,92.36,0.0
2016,10,10,6,45,337.5,30.0,0.85,11.0,70.5,168.96,123.16
2016,10,10,7,0,472.0,41.0,0.8,12.0,112.0,247.63,193.04
2016,10,10,7,15,549.5,48.5,0.75,12.5,162.0,308.65,246.28
2016,10,10,7,30,627.0,56.0,0.7,13.0,212.0,374.84,301.68
2016,10,10,7,45,677.0,61.5,0.7,13.5,262.5,429.2,346.0
2016,10,10,8,0,727.0,67.0,0.7,14.0,313.0,483.38,388.48
2016,10,10,8,15,760.0,70.5,0.7,14.5,362.0,529.25,423.07
2016,10,10,8,30,793.0,74.0,0.7,15.0,411.0,574.94,456.35
2016,10,10,8,45,816.0,77.0,0.7,16.0,455.5,613.2,482.22
2016,10,10,9,0,839.0,80.0,0.7,17.0,500.0,650.08,506.3
2016,10,10,9,15,856.0,82.5,0.75,17.5,540.0,680.65,526.59
2016,10,10,9,30,873.0,85.0,0.8,18.0,580.0,705.72,542.14
2016,10,10,9,45,889.5,85.0,0.85,18.5,614.5,728.76,556.27
2016,10,10,10,0,906.0,85.0,0.9,19.0,649.0,749.26,568.62
2016,10,10,10,15,914.5,86.0,0.95,19.5,675.0,762.24,575.88
2016,10,10,10,30,923.0,87.0,1.0,20.0,701.0,772.17,581.22
2016,10,10,10,45,927.5,88.5,1.05,20.5,719.5,776.53,582.93
2016,10,10,11,0,932.0,90.0,1.1,21.0,738.0,777.66,582.62
2016,10,10,11,15,700.5,182.0,1.1,21.0,673.5,699.75,526.79
2016,10,10,11,30,469.0,274.0,1.1,21.0,609.0,614.85,463.19
2016,10,10,11,45,702.0,183.0,1.15,21.0,686.0,680.81,514.87
2016,10,10,12,0,935.0,92.0,1.2,21.0,763.0,735.08,555.06
2016,10,10,12,15,933.5,91.5,1.2,21.0,757.0,714.17,539.97
2016,10,10,12,30,932.0,91.0,1.2,21.0,751.0,690.39,522.72
