Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,45,917.0,95.0,1.25,21.0,734.5,659.88,500.76
2016,10,10,13,0,902.0,99.0,1.3,21.0,718.0,627.4,476.97
2016,10,10,13,15,895.0,98.0,1.3,20.5,696.0,592.9,451.84
2016,10,10,13,30,888.0,97.0,1.3,20.0,674.0,556.47,424.58
2016,10,10,13,45,687.5,155.0,1.3,20.0,590.0,475.7,362.89
2016,10,10,14,0,487.0,213.0,1.3,20.0,506.0,410.07,312.58
2016,10,10,14,15,659.5,152.0,1.3,19.5,524.0,401.91,304.32
2016,10,10,14,30,832.0,91.0,1.3,19.0,542.0,380.1,282.75
2016,10,10,14,45,809.0,89.0,1.3,19.0,500.0,331.91,241.46
2016,10,10,15,0,786.0,87.0,1.3,19.0,458.0,284.55,200.39
2016,10,10,15,15,758.0,83.5,1.25,18.5,412.0,235.83,158.66
2016,10,10,15,30,730.0,80.0,1.2,18.0,366.0,185.75,116.7
2016,10,10,15,45,686.0,75.5,1.2,17.5,316.0,137.97,79.79
2016,10,10,16,0,642.0,71.0,1.2,17.0,266.0,94.19,51.17
2016,10,10,16,15,581.5,64.0,1.15,16.0,216.5,52.31,33.18
2016,10,10,16,30,521.0,57.0,1.1,15.0,167.0,41.24,31.04
2016,10,10,16,45,423.0,47.0,1.1,14.5,120.0,35.48,25.6
2016,10,10,17,0,325.0,37.0,1.1,14.0,73.0,29.46,19.43
2016,10,10,17,15,162.5,18.5,1.05,13.5,36.5,14.29,0.32
2016,10,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,6,15,76.5,9.5,0.7,10.0,13.0,28.99,0.0
2016,10,11,6,30,153.0,19.0,0.7,10.0,26.0,76.02,0.0
2016,10,11,6,45,281.0,32.0,0.75,10.5,65.5,150.35,108.66
2016,10,11,7,0,409.0,45.0,0.8,11.0,105.0,225.81,176.53
2016,10,11,7,15,489.0,53.5,0.8,11.5,153.0,286.41,229.6
2016,10,11,7,30,569.0,62.0,0.8,12.0,201.0,352.32,285.32
2016,10,11,7,45,284.5,62.5,0.8,12.5,132.0,224.98,184.53
2016,10,11,8,0,0.0,63.0,0.8,13.0,63.0,60.89,46.3
2016,10,11,8,15,0.0,89.5,0.8,13.0,89.5,87.54,68.96
2016,10,11,8,30,0.0,116.0,0.8,13.0,116.0,114.44,91.15
2016,10,11,8,45,23.0,159.0,0.85,13.5,170.5,173.22,139.4
2016,10,11,9,0,46.0,202.0,0.9,14.0,225.0,239.77,192.44
2016,10,11,9,15,85.5,229.0,0.85,14.5,276.0,294.9,235.38
2016,10,11,9,30,125.0,256.0,0.8,15.0,327.0,357.45,282.83
2016,10,11,9,45,318.0,233.5,0.8,15.5,427.0,475.38,374.34
2016,10,11,10,0,511.0,211.0,0.8,16.0,527.0,597.72,464.53
2016,10,11,10,15,713.0,148.0,0.75,16.0,608.5,682.63,526.31
2016,10,11,10,30,915.0,85.0,0.7,16.0,690.0,760.12,578.71
2016,10,11,10,45,921.5,85.5,0.7,16.5,709.0,764.83,579.11
2016,10,11,11,0,928.0,86.0,0.7,17.0,728.0,766.35,578.47
2016,10,11,11,15,931.0,86.5,0.7,17.0,738.5,762.1,575.16
2016,10,11,11,30,934.0,87.0,0.7,17.0,749.0,754.63,569.87
2016,10,11,11,45,934.5,87.0,0.7,17.5,751.5,741.69,559.96
2016,10,11,12,0,935.0,87.0,0.7,18.0,754.0,725.65,548.14
2016,10,11,12,15,725.5,169.0,0.75,18.0,684.0,648.8,492.1
2016,10,11,12,30,516.0,251.0,0.8,18.0,614.0,574.2,436.61
2016,10,11,12,45,431.0,275.0,0.85,18.0,574.5,528.5,403.26
2016,10,11,13,0,346.0,299.0,0.9,18.0,535.0,485.76,371.38
2016,10,11,13,15,360.5,285.0,0.95,18.0,524.0,466.9,357.98
2016,10,11,13,30,375.0,271.0,1.0,18.0,513.0,446.34,342.73
2016,10,11,13,45,474.5,226.0,1.05,18.0,518.0,435.24,334.4
2016,10,11,14,0,574.0,181.0,1.1,18.0,523.0,416.94,319.33
2016,10,11,14,15,692.5,139.0,1.15,17.5,527.5,399.82,303.93
2016,10,11,14,30,811.0,97.0,1.2,17.0,532.0,374.1,279.81
2016,10,11,14,45,703.5,110.0,1.25,17.0,466.5,311.58,229.26
2016,10,11,15,0,596.0,123.0,1.3,17.0,401.0,260.34,188.06
2016,10,11,15,15,653.5,102.5,1.3,16.5,379.5,223.58,153.66
2016,10,11,15,30,711.0,82.0,1.3,16.0,358.0,180.79,114.27
2016,10,11,15,45,669.0,77.0,1.35,15.5,309.0,134.0,78.14
2016,10,11,16,0,627.0,72.0,1.4,15.0,260.0,91.03,50.4
2016,10,11,16,15,564.0,64.5,1.4,14.5,210.0,49.81,38.87
2016,10,11,16,30,501.0,57.0,1.4,14.0,160.0,41.6,31.45
2016,10,11,16,45,400.5,46.5,1.4,13.5,114.0,35.37,25.54
2016,10,11,17,0,300.0,36.0,1.4,13.0,68.0,28.82,18.77
2016,10,11,17,15,150.0,18.0,1.3,12.5,34.0,14.04,0.0
2016,10,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,6,15,74.5,8.5,0.85,9.5,12.0,8.36,0.0
2016,10,12,6,30,149.0,17.0,0.8,10.0,24.0,71.76,0.0
2016,10,12,6,45,286.0,30.0,0.75,10.5,64.0,149.11,106.33
2016,10,12,7,0,423.0,43.0,0.7,11.0,104.0,227.64,177.19
2016,10,12,7,15,505.0,51.0,0.65,11.0,152.5,288.69,230.94
2016,10,12,7,30,587.0,59.0,0.6,11.0,201.0,355.21,287.46
2016,10,12,7,45,646.0,63.5,0.55,11.5,251.5,411.02,333.08
2016,10,12,8,0,705.0,68.0,0.5,12.0,302.0,467.13,377.08
2016,10,12,8,15,739.5,72.5,0.5,12.5,350.5,513.93,412.59
2016,10,12,8,30,774.0,77.0,0.5,13.0,399.0,560.68,446.86
2016,10,12,8,45,803.5,78.5,0.5,14.0,444.5,600.53,474.18
2016,10,12,9,0,833.0,80.0,0.5,15.0,490.0,639.35,499.9
2016,10,12,9,15,850.5,82.0,0.55,15.5,529.5,669.31,520.15
2016,10,12,9,30,868.0,84.0,0.6,16.0,569.0,697.15,537.96
2016,10,12,9,45,881.0,85.5,0.65,16.5,602.5,715.78,549.11
2016,10,12,10,0,894.0,87.0,0.7,17.0,636.0,735.05,560.82
2016,10,12,10,15,902.5,88.5,0.75,17.0,662.5,748.27,569.44
2016,10,12,10,30,911.0,90.0,0.8,17.0,689.0,758.46,576.17
2016,10,12,10,45,916.5,91.0,0.9,17.5,707.5,762.84,578.69
2016,10,12,11,0,922.0,92.0,1.0,18.0,726.0,764.04,579.18
2016,10,12,11,15,925.0,92.5,1.05,17.5,736.5,759.71,577.51
2016,10,12,11,30,928.0,93.0,1.1,17.0,747.0,752.17,573.8
2016,10,12,11,45,928.0,93.0,1.15,17.0,749.0,738.87,565.12
2016,10,12,12,0,928.0,93.0,1.2,17.0,751.0,722.5,554.41
2016,10,12,12,15,926.5,92.5,1.2,17.0,745.0,701.66,539.3
2016,10,12,12,30,925.0,92.0,1.2,17.0,739.0,677.99,521.75
2016,10,12,12,45,928.5,88.0,1.25,17.5,727.0,651.21,501.31
2016,10,12,13,0,932.0,84.0,1.3,18.0,715.0,621.57,478.4
2016,10,12,13,15,723.5,152.5,1.25,18.0,632.5,539.61,415.41
2016,10,12,13,30,515.0,221.0,1.2,18.0,550.0,469.23,360.99
2016,10,12,13,45,541.5,201.0,1.15,18.5,533.5,441.83,339.0
2016,10,12,14,0,568.0,181.0,1.1,19.0,517.0,411.46,313.77
2016,10,12,14,15,410.5,206.5,1.15,18.5,442.0,346.38,264.5
2016,10,12,14,30,253.0,232.0,1.2,18.0,367.0,295.33,226.61
2016,10,12,14,45,539.5,152.5,1.3,18.0,410.5,296.46,220.35
2016,10,12,15,0,826.0,73.0,1.4,18.0,454.0,274.43,191.34
2016,10,12,15,15,799.0,69.5,1.45,17.5,407.5,224.32,148.0
2016,10,12,15,30,772.0,66.0,1.5,17.0,361.0,175.91,107.24
2016,10,12,15,45,737.5,61.0,1.6,16.5,312.0,127.31,69.75
2016,10,12,16,0,703.0,56.0,1.7,16.0,263.0,81.69,40.96
2016,10,12,16,15,645.0,50.5,1.55,15.0,213.0,38.77,28.98
2016,10,12,16,30,587.0,45.0,1.4,14.0,163.0,34.27,24.92
2016,10,12,16,45,491.0,37.0,1.3,13.5,116.0,26.87,18.02
2016,10,12,17,0,395.0,29.0,1.2,13.0,69.0,22.23,13.0
2016,10,12,17,15,197.5,14.5,1.1,12.0,34.5,10.94,0.0
2016,10,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,9.0,9.5,9.34,0.0
2016,10,13,6,30,0.0,19.0,0.9,9.0,19.0,18.68,0.0
2016,10,13,6,45,142.5,32.0,0.8,9.5,52.0,102.16,71.78
2016,10,13,7,0,285.0,45.0,0.7,10.0,85.0,175.12,136.8
2016,10,13,7,15,330.0,60.0,0.7,10.0,125.0,221.76,178.77
2016,10,13,7,30,375.0,75.0,0.7,10.0,165.0,271.39,222.13
2016,10,13,7,45,405.5,88.5,0.75,10.5,205.0,314.57,258.67
2016,10,13,8,0,436.0,102.0,0.8,11.0,245.0,358.88,294.89
2016,10,13,8,15,496.5,108.0,0.8,11.5,294.5,412.4,337.28
2016,10,13,8,30,557.0,114.0,0.8,12.0,344.0,471.48,382.52
2016,10,13,8,45,441.0,155.0,0.8,12.5,350.0,455.03,366.81
2016,10,13,9,0,325.0,196.0,0.8,13.0,356.0,426.67,342.23
2016,10,13,9,15,440.5,182.5,0.75,13.5,416.5,500.5,398.67
2016,10,13,9,30,556.0,169.0,0.7,14.0,477.0,570.71,449.85
2016,10,13,9,45,558.0,180.0,0.7,14.5,505.0,589.79,461.28
2016,10,13,10,0,560.0,191.0,0.7,15.0,533.0,606.83,471.64
2016,10,13,10,15,575.5,196.0,0.7,15.5,560.0,625.14,483.13
2016,10,13,10,30,591.0,201.0,0.7,16.0,587.0,641.51,493.1
2016,10,13,10,45,555.0,220.5,0.7,17.0,591.0,633.59,484.02
2016,10,13,11,0,519.0,240.0,0.7,18.0,595.0,623.35,473.69
2016,10,13,11,15,404.0,282.5,0.7,18.0,561.5,574.28,436.34
2016,10,13,11,30,289.0,325.0,0.7,18.0,528.0,529.45,401.95
2016,10,13,11,45,294.5,322.5,0.75,18.5,529.5,523.86,397.9
2016,10,13,12,0,300.0,320.0,0.8,19.0,531.0,517.17,392.64
2016,10,13,12,15,361.0,302.5,0.8,19.0,554.5,531.01,403.4
2016,10,13,12,30,422.0,285.0,0.8,19.0,578.0,542.39,411.92
2016,10,13,12,45,469.5,260.0,0.85,19.0,580.0,533.21,405.96
2016,10,13,13,0,517.0,235.0,0.9,19.0,582.0,520.4,397.18
2016,10,13,13,15,452.0,249.0,0.9,19.0,545.5,478.98,365.73
2016,10,13,13,30,387.0,263.0,0.9,19.0,509.0,441.27,337.06
2016,10,13,13,45,485.5,218.5,0.9,19.0,512.5,428.8,327.45
2016,10,13,14,0,584.0,174.0,0.9,19.0,516.0,409.18,311.04
2016,10,13,14,15,545.5,174.0,0.9,18.5,478.5,367.67,278.35
2016,10,13,14,30,507.0,174.0,0.9,18.0,441.0,328.29,246.95
2016,10,13,14,45,411.5,177.5,0.9,18.0,383.5,277.38,207.24
2016,10,13,15,0,316.0,181.0,0.9,18.0,326.0,237.36,176.73
2016,10,13,15,15,228.5,169.0,0.9,17.5,268.0,191.37,142.48
2016,10,13,15,30,141.0,157.0,0.9,17.0,210.0,157.27,118.58
2016,10,13,15,45,132.0,136.5,0.9,17.0,181.0,129.68,97.0
2016,10,13,16,0,123.0,116.0,0.9,17.0,152.0,103.09,77.1
2016,10,13,16,15,110.0,95.0,0.8,16.0,122.5,77.52,62.88
2016,10,13,16,30,97.0,74.0,0.7,15.0,93.0,61.53,48.73
2016,10,13,16,45,73.0,53.5,0.6,14.5,65.5,45.4,34.01
2016,10,13,17,0,49.0,33.0,0.5,14.0,38.0,28.79,18.09
2016,10,13,17,15,24.5,16.5,0.5,13.5,19.0,14.82,0.0
2016,10,13,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,1.7,12.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.0,1.8,12.5,3.0,2.89,0.0
2016,10,14,7,0,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,10,14,7,15,0.0,7.5,1.9,13.0,7.5,7.23,0.52
2016,10,14,7,30,0.0,10.0,1.9,13.0,10.0,9.64,2.64
2016,10,14,7,45,0.0,13.0,1.9,13.5,13.0,12.53,5.15
2016,10,14,8,0,0.0,16.0,1.9,14.0,16.0,15.43,7.62
2016,10,14,8,15,0.0,18.5,1.9,14.0,18.5,17.85,9.66
2016,10,14,8,30,0.0,21.0,1.9,14.0,21.0,20.27,11.69
2016,10,14,8,45,0.0,24.0,1.95,14.5,24.0,23.17,14.08
2016,10,14,9,0,0.0,27.0,2.0,15.0,27.0,26.07,16.44
2016,10,14,9,15,0.0,35.0,2.0,15.0,35.0,33.81,22.9
2016,10,14,9,30,0.0,43.0,2.0,15.0,43.0,41.55,29.31
2016,10,14,9,45,0.0,34.0,2.0,15.5,34.0,32.85,21.91
2016,10,14,10,0,0.0,25.0,2.0,16.0,25.0,24.16,14.56
2016,10,14,10,15,0.0,41.0,2.0,16.0,41.0,39.64,27.4
2016,10,14,10,30,0.0,57.0,2.0,16.0,57.0,55.13,40.16
2016,10,14,10,45,0.0,92.0,2.05,16.5,92.0,89.06,67.8
2016,10,14,11,0,0.0,127.0,2.1,17.0,127.0,123.22,95.21
2016,10,14,11,15,0.0,98.5,2.05,17.0,98.5,95.38,72.59
2016,10,14,11,30,0.0,70.0,2.0,17.0,70.0,67.74,50.11
2016,10,14,11,45,0.0,98.5,2.0,17.0,98.5,95.38,72.61
2016,10,14,12,0,0.0,127.0,2.0,17.0,127.0,122.97,94.85
2016,10,14,12,15,0.0,82.0,2.0,17.0,82.0,79.37,59.55
2016,10,14,12,30,0.0,37.0,2.0,17.0,37.0,35.78,23.93
2016,10,14,12,45,0.0,52.0,2.0,17.0,52.0,50.3,35.93
2016,10,14,13,0,0.0,67.0,2.0,17.0,67.0,64.82,47.88
2016,10,14,13,15,0.0,47.0,2.0,17.0,47.0,45.45,32.0
2016,10,14,13,30,0.0,27.0,2.0,17.0,27.0,26.09,16.05
2016,10,14,13,45,0.0,19.0,2.0,17.0,19.0,18.36,9.66
2016,10,14,14,0,0.0,11.0,2.0,17.0,11.0,10.62,3.23
2016,10,14,14,15,0.0,15.5,1.95,17.0,15.5,14.97,6.89
2016,10,14,14,30,0.0,20.0,1.9,17.0,20.0,19.31,10.56
2016,10,14,14,45,0.0,18.0,1.9,17.0,18.0,17.38,8.97
2016,10,14,15,0,0.0,16.0,1.9,17.0,16.0,15.44,7.38
2016,10,14,15,15,0.0,14.0,1.85,16.5,14.0,13.51,5.81
2016,10,14,15,30,0.0,12.0,1.8,16.0,12.0,11.57,4.21
2016,10,14,15,45,0.0,10.5,1.8,16.0,10.5,10.13,2.99
2016,10,14,16,0,0.0,9.0,1.8,16.0,9.0,8.68,1.76
2016,10,14,16,15,0.0,7.0,1.7,15.5,7.0,6.75,0.38
2016,10,14,16,30,0.0,5.0,1.6,15.0,5.0,4.82,0.0
2016,10,14,16,45,0.0,3.5,1.5,15.0,3.5,3.37,0.0
2016,10,14,17,0,0.0,2.0,1.4,15.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.3,14.5,1.0,0.98,0.0
2016,10,14,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,71.5,7.0,1.0,10.5,9.5,0.0,0.0
2016,10,15,6,30,143.0,14.0,1.1,11.0,19.0,54.72,0.0
2016,10,15,6,45,289.5,25.5,1.2,12.0,57.0,141.64,94.74
2016,10,15,7,0,436.0,37.0,1.3,13.0,95.0,221.49,169.85
2016,10,15,7,15,518.0,44.5,1.35,13.0,142.5,281.19,223.34
2016,10,15,7,30,600.0,52.0,1.4,13.0,190.0,346.51,280.01
2016,10,15,7,45,649.5,57.0,1.45,13.5,238.5,395.55,321.77
2016,10,15,8,0,699.0,62.0,1.5,14.0,287.0,449.14,365.55
2016,10,15,8,15,349.5,90.0,1.6,14.5,202.5,305.71,250.68
2016,10,15,8,30,0.0,118.0,1.7,15.0,118.0,116.8,92.22
2016,10,15,8,45,404.5,97.5,1.8,15.5,292.0,364.59,299.77
2016,10,15,9,0,809.0,77.0,1.9,16.0,466.0,610.37,490.76
2016,10,15,9,15,405.5,120.5,1.95,16.5,316.0,405.94,327.8
2016,10,15,9,30,2.0,164.0,2.0,17.0,166.0,162.84,127.54
2016,10,15,9,45,1.0,150.5,2.15,17.5,151.5,148.02,115.69
2016,10,15,10,0,0.0,137.0,2.3,18.0,137.0,133.54,103.63
2016,10,15,10,15,0.5,149.0,2.35,18.0,149.5,145.64,113.21
2016,10,15,10,30,1.0,161.0,2.4,18.0,162.0,157.69,122.67
2016,10,15,10,45,0.5,141.0,2.45,18.0,141.5,137.4,106.29
2016,10,15,11,0,0.0,121.0,2.5,18.0,121.0,117.35,90.11
2016,10,15,11,15,0.0,98.0,2.5,18.0,98.0,94.9,71.97
2016,10,15,11,30,0.0,75.0,2.5,18.0,75.0,72.58,53.87
2016,10,15,11,45,1.0,118.5,2.55,18.0,119.5,115.46,88.59
2016,10,15,12,0,2.0,162.0,2.6,18.0,164.0,158.19,122.75
2016,10,15,12,15,1.0,130.0,2.6,18.0,131.0,126.44,97.31
2016,10,15,12,30,0.0,98.0,2.6,18.0,98.0,94.87,71.94
2016,10,15,12,45,0.0,67.5,2.65,18.0,67.5,65.31,48.01
2016,10,15,13,0,0.0,37.0,2.7,18.0,37.0,35.77,23.88
2016,10,15,13,15,0.0,51.0,2.7,17.5,51.0,49.32,35.14
2016,10,15,13,30,0.0,65.0,2.7,17.0,65.0,62.87,46.43
2016,10,15,13,45,0.0,56.0,2.7,17.0,56.0,54.15,39.31
2016,10,15,14,0,0.0,47.0,2.7,17.0,47.0,45.43,32.18
2016,10,15,14,15,0.0,44.0,2.7,16.5,44.0,42.52,29.92
2016,10,15,14,30,0.0,41.0,2.7,16.0,41.0,39.61,27.64
2016,10,15,14,45,0.0,60.0,2.7,16.0,60.0,57.99,43.12
2016,10,15,15,0,0.0,79.0,2.7,16.0,79.0,76.4,58.61
2016,10,15,15,15,0.0,75.5,2.65,16.0,75.5,73.0,55.93
2016,10,15,15,30,0.0,72.0,2.6,16.0,72.0,69.53,53.17
2016,10,15,15,45,0.0,61.0,2.55,16.0,61.0,58.95,44.37
2016,10,15,16,0,0.0,50.0,2.5,16.0,50.0,48.3,35.4
2016,10,15,16,15,0.0,40.0,2.4,15.5,40.0,38.63,28.75
2016,10,15,16,30,0.0,30.0,2.3,15.0,30.0,28.96,20.0
2016,10,15,16,45,0.0,20.5,2.2,15.0,20.5,19.78,11.55
2016,10,15,17,0,0.0,11.0,2.1,15.0,11.0,10.6,2.69
2016,10,15,17,15,0.0,5.5,2.05,14.5,5.5,5.41,0.0
2016,10,15,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,2.55,14.0,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,2.6,14.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,2.6,14.0,7.0,6.75,0.12
2016,10,16,7,45,0.0,8.5,2.6,14.5,8.5,8.19,1.37
2016,10,16,8,0,0.0,10.0,2.6,15.0,10.0,9.64,2.6
2016,10,16,8,15,0.0,12.0,2.6,15.0,12.0,11.57,4.24
2016,10,16,8,30,0.0,14.0,2.6,15.0,14.0,13.51,5.87
2016,10,16,8,45,0.0,40.0,2.65,15.5,40.0,38.63,27.08
2016,10,16,9,0,0.0,66.0,2.7,16.0,66.0,63.8,47.99
2016,10,16,9,15,0.0,61.0,2.75,16.0,61.0,58.97,43.8
2016,10,16,9,30,0.0,56.0,2.8,16.0,56.0,54.13,39.67
2016,10,16,9,45,0.0,40.5,2.9,16.0,40.5,39.14,27.1
2016,10,16,10,0,0.0,25.0,3.0,16.0,25.0,24.15,14.55
2016,10,16,10,15,0.0,38.0,3.0,16.0,38.0,36.73,24.99
2016,10,16,10,30,0.0,51.0,3.0,16.0,51.0,49.32,35.37
2016,10,16,10,45,0.0,50.0,3.05,16.5,50.0,48.35,34.45
2016,10,16,11,0,0.0,49.0,3.1,17.0,49.0,47.39,33.55
2016,10,16,11,15,0.0,75.5,3.1,17.0,75.5,73.06,54.57
2016,10,16,11,30,0.0,102.0,3.1,17.0,102.0,98.78,75.47
2016,10,16,11,45,0.0,93.5,3.1,17.0,93.5,90.52,68.71
2016,10,16,12,0,0.0,85.0,3.1,17.0,85.0,82.28,62.01
2016,10,16,12,15,0.0,50.0,3.05,17.0,50.0,48.36,34.28
2016,10,16,12,30,0.0,15.0,3.0,17.0,15.0,14.5,6.37
2016,10,16,12,45,0.0,22.0,3.0,17.0,22.0,21.26,11.99
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,28.03,17.61
2016,10,16,13,15,0.0,28.0,3.0,17.0,28.0,27.06,16.83
2016,10,16,13,30,0.0,27.0,3.0,17.0,27.0,26.09,16.06
2016,10,16,13,45,0.0,27.5,3.0,17.0,27.5,26.57,16.49
2016,10,16,14,0,0.0,28.0,3.0,17.0,28.0,27.05,16.93
2016,10,16,14,15,0.0,37.0,2.95,17.0,37.0,35.75,24.24
2016,10,16,14,30,0.0,46.0,2.9,17.0,46.0,44.45,31.56
2016,10,16,14,45,0.0,39.0,2.9,17.0,39.0,37.67,25.99
2016,10,16,15,0,0.0,32.0,2.9,17.0,32.0,30.9,20.39
2016,10,16,15,15,0.0,22.0,2.8,16.5,22.0,21.23,12.34
2016,10,16,15,30,0.0,12.0,2.7,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.0,2.65,16.0,10.0,9.64,2.57
2016,10,16,16,0,0.0,8.0,2.6,16.0,8.0,7.71,0.92
2016,10,16,16,15,0.0,6.5,2.45,15.5,6.5,6.26,0.0
2016,10,16,16,30,0.0,5.0,2.3,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.0,2.2,14.5,3.0,2.89,0.0
2016,10,16,17,0,0.0,1.0,2.1,14.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,2.05,13.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,37.5,7.0,0.9,10.5,8.0,0.0,0.0
2016,10,17,6,30,75.0,14.0,0.8,11.0,16.0,34.77,0.0
2016,10,17,6,45,223.0,27.5,0.7,11.5,52.0,118.05,73.8
2016,10,17,7,0,371.0,41.0,0.6,12.0,88.0,198.59,151.28
2016,10,17,7,15,461.5,49.5,0.6,12.0,135.0,260.01,205.41
2016,10,17,7,30,552.0,58.0,0.6,12.0,182.0,327.53,263.04
2016,10,17,7,45,619.0,62.0,0.65,12.5,232.0,384.07,310.22
2016,10,17,8,0,686.0,66.0,0.7,13.0,282.0,443.71,358.22
2016,10,17,8,15,722.0,70.5,0.7,13.5,329.0,487.47,392.14
2016,10,17,8,30,758.0,75.0,0.7,14.0,376.0,533.65,426.7
2016,10,17,8,45,788.0,76.5,0.75,14.5,420.5,572.53,455.27
2016,10,17,9,0,818.0,78.0,0.8,15.0,465.0,610.44,482.45
2016,10,17,9,15,835.5,80.5,0.8,15.0,503.5,640.03,503.31
2016,10,17,9,30,853.0,83.0,0.8,15.0,542.0,667.53,522.36
2016,10,17,9,45,861.5,86.0,0.8,15.5,573.5,687.14,534.24
2016,10,17,10,0,870.0,89.0,0.8,16.0,605.0,701.15,541.84
2016,10,17,10,15,879.0,90.5,0.8,16.0,630.5,714.08,549.82
2016,10,17,10,30,888.0,92.0,0.8,16.0,656.0,724.09,555.85
2016,10,17,10,45,897.0,91.5,0.85,16.5,674.5,728.98,558.1
2016,10,17,11,0,906.0,91.0,0.9,17.0,693.0,730.78,558.39
2016,10,17,11,15,621.0,197.5,0.95,17.0,613.0,637.11,488.45
2016,10,17,11,30,336.0,304.0,1.0,17.0,533.0,535.0,410.47
2016,10,17,11,45,327.5,307.0,1.05,17.5,531.0,524.9,403.15
2016,10,17,12,0,319.0,310.0,1.1,18.0,529.0,513.89,394.29
2016,10,17,12,15,363.5,296.5,1.15,18.0,544.0,519.69,399.31
2016,10,17,12,30,408.0,283.0,1.2,18.0,559.0,522.69,401.94
2016,10,17,12,45,660.0,183.5,1.25,18.0,619.0,563.25,434.63
2016,10,17,13,0,912.0,84.0,1.3,18.0,679.0,588.18,454.09
2016,10,17,13,15,905.0,83.0,1.35,17.5,657.0,553.67,427.73
2016,10,17,13,30,898.0,82.0,1.4,17.0,635.0,517.21,399.59
2016,10,17,13,45,687.0,142.5,1.45,17.0,554.5,440.43,339.85
2016,10,17,14,0,476.0,203.0,1.5,17.0,474.0,379.57,292.6
2016,10,17,14,15,664.0,138.5,1.5,17.0,490.5,368.79,280.28
2016,10,17,14,30,852.0,74.0,1.5,17.0,507.0,346.1,255.54
2016,10,17,14,45,833.5,71.0,1.55,17.0,466.0,295.19,211.06
2016,10,17,15,0,815.0,68.0,1.6,17.0,425.0,247.78,169.05
2016,10,17,15,15,787.0,65.0,1.6,16.5,379.5,199.24,127.21
2016,10,17,15,30,759.0,62.0,1.6,16.0,334.0,152.49,88.78
2016,10,17,15,45,718.0,58.0,1.65,15.5,285.5,105.84,55.3
2016,10,17,16,0,677.0,54.0,1.7,15.0,237.0,62.86,32.73
2016,10,17,16,15,612.5,48.0,1.65,14.5,188.0,35.72,26.25
2016,10,17,16,30,548.0,42.0,1.6,14.0,139.0,29.97,20.93
2016,10,17,16,45,433.5,33.5,1.6,13.5,94.5,24.96,16.03
2016,10,17,17,0,319.0,25.0,1.6,13.0,50.0,19.72,8.78
2016,10,17,17,15,159.5,12.5,1.55,12.5,25.0,12.29,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,18,6,15,61.0,6.0,1.15,7.5,7.5,0.0,0.0
2016,10,18,6,30,122.0,12.0,1.2,8.0,15.0,45.58,0.0
2016,10,18,6,45,276.0,24.0,1.25,9.0,52.0,129.98,78.31
2016,10,18,7,0,430.0,36.0,1.3,10.0,89.0,213.52,163.46
2016,10,18,7,15,517.5,43.5,1.4,10.5,136.5,274.21,218.37
2016,10,18,7,30,605.0,51.0,1.5,11.0,184.0,340.9,276.52
2016,10,18,7,45,659.0,56.0,1.6,11.5,233.0,391.49,320.34
2016,10,18,8,0,713.0,61.0,1.7,12.0,282.0,447.04,366.53
2016,10,18,8,15,747.5,64.5,1.75,12.5,329.5,491.82,402.61
2016,10,18,8,30,782.0,68.0,1.8,13.0,377.0,536.53,437.48
2016,10,18,8,45,810.0,70.0,1.85,13.5,421.0,575.2,466.76
2016,10,18,9,0,838.0,72.0,1.9,14.0,465.0,612.76,494.45
2016,10,18,9,15,855.0,74.0,1.9,14.5,503.5,638.61,512.56
2016,10,18,9,30,872.0,76.0,1.9,15.0,542.0,665.59,531.06
2016,10,18,9,45,887.5,76.5,1.9,15.5,575.0,687.57,544.94
2016,10,18,10,0,903.0,77.0,1.9,16.0,608.0,706.98,556.78
2016,10,18,10,15,911.5,78.0,1.85,16.0,633.5,719.3,564.19
2016,10,18,10,30,920.0,79.0,1.8,16.0,659.0,728.6,569.56
2016,10,18,10,45,925.0,80.0,1.8,16.5,677.0,732.34,570.41
2016,10,18,11,0,930.0,81.0,1.8,17.0,695.0,732.88,569.17
2016,10,18,11,15,933.0,81.5,1.8,17.0,705.5,728.3,565.51
2016,10,18,11,30,936.0,82.0,1.8,17.0,716.0,720.51,559.75
2016,10,18,11,45,936.5,82.0,1.8,17.0,718.0,707.36,550.31
2016,10,18,12,0,937.0,82.0,1.8,17.0,720.0,691.13,537.91
2016,10,18,12,15,935.5,81.5,1.8,17.0,714.0,670.12,521.88
2016,10,18,12,30,934.0,81.0,1.8,17.0,708.0,646.27,503.56
2016,10,18,12,45,930.5,80.0,1.8,17.0,694.0,618.04,481.71
2016,10,18,13,0,927.0,79.0,1.8,17.0,680.0,587.3,457.59
2016,10,18,13,15,920.5,78.0,1.8,16.5,658.0,552.64,430.81
2016,10,18,13,30,914.0,77.0,1.8,16.0,636.0,515.97,401.74
2016,10,18,13,45,906.5,75.0,1.85,16.0,607.0,476.09,368.83
2016,10,18,14,0,899.0,73.0,1.9,16.0,578.0,434.66,333.75
2016,10,18,14,15,885.0,71.0,1.9,16.0,542.5,389.49,294.76
2016,10,18,14,30,871.0,69.0,1.9,16.0,507.0,343.72,254.39
2016,10,18,14,45,852.5,66.5,1.9,16.5,466.0,295.87,211.41
2016,10,18,15,0,834.0,64.0,1.9,17.0,425.0,248.31,168.6
2016,10,18,15,15,807.0,61.0,1.85,16.5,379.0,195.7,123.36
2016,10,18,15,30,780.0,58.0,1.8,16.0,333.0,148.26,84.48
2016,10,18,15,45,736.5,54.5,1.8,16.0,284.0,101.0,51.09
2016,10,18,16,0,693.0,51.0,1.8,16.0,235.0,57.63,29.45
2016,10,18,16,15,628.5,45.5,1.7,15.0,186.0,33.67,24.36
2016,10,18,16,30,564.0,40.0,1.6,14.0,137.0,31.12,21.92
2016,10,18,16,45,447.0,31.5,1.55,13.5,92.0,23.37,14.58
2016,10,18,17,0,330.0,23.0,1.5,13.0,47.0,18.01,6.68
2016,10,18,17,15,165.0,11.5,1.55,12.5,23.5,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,83.0,5.0,1.2,7.5,7.0,0.0,0.0
2016,10,19,6,30,166.0,10.0,1.2,8.0,14.0,55.27,0.0
2016,10,19,6,45,325.0,20.5,1.25,8.5,51.5,136.82,77.33
2016,10,19,7,0,484.0,31.0,1.3,9.0,89.0,222.19,169.46
2016,10,19,7,15,566.5,37.0,1.3,9.5,136.5,281.6,224.04
2016,10,19,7,30,649.0,43.0,1.3,10.0,184.0,346.24,280.78
2016,10,19,7,45,700.0,47.5,1.3,11.0,233.0,398.87,325.57
2016,10,19,8,0,751.0,52.0,1.3,12.0,282.0,453.35,369.85
2016,10,19,8,15,783.5,55.0,1.3,12.5,329.5,497.41,404.97
2016,10,19,8,30,816.0,58.0,1.3,13.0,377.0,538.03,436.29
2016,10,19,8,45,839.0,60.5,1.3,14.0,420.5,575.03,462.93
2016,10,19,9,0,862.0,63.0,1.3,15.0,464.0,610.68,487.63
2016,10,19,9,15,878.0,64.5,1.3,15.5,502.5,639.03,507.16
2016,10,19,9,30,894.0,66.0,1.3,16.0,541.0,665.18,524.56
2016,10,19,9,45,907.0,67.0,1.3,17.0,573.5,686.32,536.41
2016,10,19,10,0,920.0,68.0,1.3,18.0,606.0,704.76,546.26
2016,10,19,10,15,928.0,69.0,1.3,18.0,631.0,716.88,553.7
2016,10,19,10,30,936.0,70.0,1.3,18.0,656.0,725.91,559.14
2016,10,19,10,45,941.0,70.5,1.3,18.5,674.0,729.16,559.61
2016,10,19,11,0,946.0,71.0,1.3,19.0,692.0,729.17,558.01
2016,10,19,11,15,949.0,71.5,1.3,19.5,702.0,724.55,553.35
2016,10,19,11,30,952.0,72.0,1.3,20.0,712.0,716.67,546.62
2016,10,19,11,45,951.5,72.5,1.3,20.5,714.0,703.23,536.19
2016,10,19,12,0,951.0,73.0,1.3,21.0,716.0,686.69,522.98
2016,10,19,12,15,949.5,72.5,1.3,21.0,710.0,665.48,507.21
2016,10,19,12,30,948.0,72.0,1.3,21.0,704.0,641.4,489.17
2016,10,19,12,45,940.0,73.5,1.35,21.0,689.0,612.77,467.85
2016,10,19,13,0,932.0,75.0,1.4,21.0,674.0,581.8,444.36
2016,10,19,13,15,925.5,74.0,1.4,21.0,652.0,547.06,417.27
2016,10,19,13,30,919.0,73.0,1.4,21.0,630.0,510.3,388.03
2016,10,19,13,45,908.5,72.0,1.4,21.0,601.0,469.93,355.35
2016,10,19,14,0,898.0,71.0,1.4,21.0,572.0,428.22,320.77
2016,10,19,14,15,884.5,69.0,1.4,21.0,536.5,383.38,282.94
2016,10,19,14,30,871.0,67.0,1.4,21.0,501.0,337.89,243.72
2016,10,19,14,45,852.0,64.5,1.45,21.0,460.0,290.04,202.22
2016,10,19,15,0,833.0,62.0,1.5,21.0,419.0,242.52,160.74
2016,10,19,15,15,806.0,59.5,1.45,20.5,373.5,190.55,116.93
2016,10,19,15,30,779.0,57.0,1.4,20.0,328.0,143.77,79.54
2016,10,19,15,45,738.5,53.0,1.35,19.5,279.5,96.57,47.29
2016,10,19,16,0,698.0,49.0,1.3,19.0,231.0,52.94,26.76
2016,10,19,16,15,634.0,43.5,1.2,17.5,182.0,32.08,22.68
2016,10,19,16,30,570.0,38.0,1.1,16.0,133.0,29.44,20.21
2016,10,19,16,45,456.5,29.5,1.05,15.0,89.0,23.74,14.7
2016,10,19,17,0,343.0,21.0,1.0,14.0,45.0,17.78,5.36
2016,10,19,17,15,171.5,10.5,0.95,13.5,22.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,244.0,15.0,1.05,10.5,44.0,103.99,52.63
2016,10,20,7,0,488.0,30.0,1.0,11.0,88.0,220.8,166.04
2016,10,20,7,15,573.5,37.0,1.0,12.0,136.0,282.24,221.33
2016,10,20,7,30,659.0,44.0,1.0,13.0,184.0,349.24,278.68
2016,10,20,7,45,710.0,48.5,1.05,14.0,234.0,402.05,323.1
2016,10,20,8,0,761.0,53.0,1.1,15.0,284.0,456.64,367.02
2016,10,20,8,15,794.5,56.5,1.05,15.5,332.0,501.97,402.26
2016,10,20,8,30,828.0,60.0,1.0,16.0,380.0,547.1,435.92
2016,10,20,8,45,851.0,62.5,0.95,17.0,424.0,581.05,459.31
2016,10,20,9,0,874.0,65.0,0.9,18.0,468.0,616.8,483.02
2016,10,20,9,15,890.5,66.5,0.95,18.5,507.0,645.56,502.83
2016,10,20,9,30,907.0,68.0,1.0,19.0,546.0,672.1,520.71
2016,10,20,9,45,921.5,68.5,1.05,20.0,579.0,693.73,533.23
2016,10,20,10,0,936.0,69.0,1.1,21.0,612.0,712.67,543.67
2016,10,20,10,15,944.0,70.0,1.1,21.5,637.5,724.81,549.9
2016,10,20,10,30,952.0,71.0,1.1,22.0,663.0,733.82,554.12
2016,10,20,10,45,956.5,72.0,1.15,22.5,681.0,737.18,555.17
2016,10,20,11,0,961.0,73.0,1.2,23.0,699.0,737.26,554.15
2016,10,20,11,15,964.0,73.0,1.2,23.0,709.5,731.95,550.14
2016,10,20,11,30,967.0,73.0,1.2,23.0,720.0,723.35,544.06
2016,10,20,11,45,967.0,73.5,1.25,23.5,721.5,710.01,534.27
2016,10,20,12,0,967.0,74.0,1.3,24.0,723.0,693.5,521.52
2016,10,20,12,15,965.5,73.5,1.3,24.0,717.0,671.97,505.69
2016,10,20,12,30,964.0,73.0,1.3,24.0,711.0,647.5,487.58
2016,10,20,12,45,957.5,74.0,1.35,24.0,696.0,618.84,466.48
2016,10,20,13,0,951.0,75.0,1.4,24.0,681.0,587.73,443.14
2016,10,20,13,15,944.5,74.0,1.4,24.0,659.0,552.41,415.92
2016,10,20,13,30,938.0,73.0,1.4,24.0,637.0,515.04,386.51
2016,10,20,13,45,927.5,72.0,1.4,24.0,607.5,474.03,353.65
2016,10,20,14,0,917.0,71.0,1.4,24.0,578.0,431.63,318.88
2016,10,20,14,15,903.0,69.5,1.4,23.5,542.0,386.36,281.61
2016,10,20,14,30,889.0,68.0,1.4,23.0,506.0,340.44,242.82
2016,10,20,14,45,869.0,65.5,1.4,23.0,464.0,291.6,200.76
