Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,15,0,849.0,63.0,1.4,23.0,422.0,243.15,158.88
2016,10,20,15,15,821.0,60.0,1.3,22.5,376.0,189.98,114.62
2016,10,20,15,30,793.0,57.0,1.2,22.0,330.0,142.04,76.99
2016,10,20,15,45,752.0,53.0,1.1,21.5,280.5,94.31,45.3
2016,10,20,16,0,711.0,49.0,1.0,21.0,231.0,50.2,25.85
2016,10,20,16,15,645.0,43.5,0.95,19.5,181.5,32.33,22.67
2016,10,20,16,30,579.0,38.0,0.9,18.0,132.0,29.71,20.22
2016,10,20,16,45,461.0,29.5,0.9,17.0,87.5,24.01,14.68
2016,10,20,17,0,343.0,21.0,0.9,16.0,43.0,18.08,3.89
2016,10,20,17,15,171.5,10.5,0.95,15.5,21.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,21,6,45,230.5,15.0,0.65,11.5,41.5,99.95,44.47
2016,10,21,7,0,461.0,30.0,0.6,12.0,83.0,209.39,155.57
2016,10,21,7,15,548.5,37.0,0.55,12.5,130.0,270.24,210.17
2016,10,21,7,30,636.0,44.0,0.5,13.0,177.0,336.79,266.83
2016,10,21,7,45,690.0,48.5,0.45,13.5,226.5,389.93,311.12
2016,10,21,8,0,744.0,53.0,0.4,14.0,276.0,445.1,354.99
2016,10,21,8,15,778.0,56.5,0.4,15.0,323.5,489.98,388.93
2016,10,21,8,30,812.0,60.0,0.4,16.0,371.0,534.73,421.37
2016,10,21,8,45,836.5,62.0,0.4,17.0,414.5,568.44,444.63
2016,10,21,9,0,861.0,64.0,0.4,18.0,458.0,604.05,468.4
2016,10,21,9,15,877.5,66.0,0.45,18.5,496.5,633.01,488.17
2016,10,21,9,30,894.0,68.0,0.5,19.0,535.0,659.77,506.08
2016,10,21,9,45,904.5,70.0,0.6,20.0,567.0,680.14,518.64
2016,10,21,10,0,915.0,72.0,0.7,21.0,599.0,697.73,528.87
2016,10,21,10,15,923.0,73.0,0.7,21.5,624.5,709.61,534.9
2016,10,21,10,30,931.0,74.0,0.7,22.0,650.0,718.44,538.98
2016,10,21,10,45,936.0,75.0,0.75,22.5,667.5,722.06,540.34
2016,10,21,11,0,941.0,76.0,0.8,23.0,685.0,722.46,539.69
2016,10,21,11,15,943.5,76.5,0.8,23.0,694.5,717.4,535.88
2016,10,21,11,30,946.0,77.0,0.8,23.0,704.0,709.12,530.08
2016,10,21,11,45,945.0,77.5,0.85,23.5,705.5,695.36,519.78
2016,10,21,12,0,944.0,78.0,0.9,24.0,707.0,678.53,507.07
2016,10,21,12,15,941.5,77.5,0.95,24.0,700.5,656.8,491.77
2016,10,21,12,30,939.0,77.0,1.0,24.0,694.0,632.26,474.21
2016,10,21,12,45,931.5,78.0,1.05,24.0,678.5,603.68,453.35
2016,10,21,13,0,924.0,79.0,1.1,24.0,663.0,572.77,430.32
2016,10,21,13,15,916.5,78.0,1.15,23.5,641.0,537.82,404.6
2016,10,21,13,30,909.0,77.0,1.2,23.0,619.0,500.94,376.6
2016,10,21,13,45,896.5,76.0,1.25,23.0,589.0,460.16,344.12
2016,10,21,14,0,884.0,75.0,1.3,23.0,559.0,418.21,309.83
2016,10,21,14,15,762.0,97.5,1.35,22.5,495.5,355.79,261.36
2016,10,21,14,30,640.0,120.0,1.4,22.0,432.0,301.57,219.16
2016,10,21,14,45,725.0,93.5,1.45,22.0,418.5,269.32,188.21
2016,10,21,15,0,810.0,67.0,1.5,22.0,405.0,231.1,151.21
2016,10,21,15,15,780.5,63.5,1.45,21.0,359.5,182.73,111.07
2016,10,21,15,30,751.0,60.0,1.4,20.0,314.0,136.32,74.98
2016,10,21,15,45,706.5,56.0,1.4,19.5,266.0,90.7,45.17
2016,10,21,16,0,662.0,52.0,1.4,19.0,218.0,49.13,27.8
2016,10,21,16,15,593.0,45.5,1.3,18.0,170.0,34.42,24.64
2016,10,21,16,30,524.0,39.0,1.2,17.0,122.0,28.29,19.03
2016,10,21,16,45,402.0,29.5,1.2,16.5,79.5,22.22,13.07
2016,10,21,17,0,280.0,20.0,1.2,16.0,37.0,15.78,0.83
2016,10,21,17,15,140.0,10.0,1.2,15.5,18.5,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,6,45,214.5,16.0,0.75,9.5,39.5,95.07,35.47
2016,10,22,7,0,429.0,32.0,0.7,10.0,79.0,202.59,150.99
2016,10,22,7,15,521.0,39.5,0.7,10.5,126.0,263.34,206.29
2016,10,22,7,30,613.0,47.0,0.7,11.0,173.0,327.73,262.08
2016,10,22,7,45,671.0,52.0,0.7,11.5,222.5,382.36,308.5
2016,10,22,8,0,729.0,57.0,0.7,12.0,272.0,439.25,354.85
2016,10,22,8,15,522.5,100.0,0.65,12.5,267.5,399.57,323.43
2016,10,22,8,30,316.0,143.0,0.6,13.0,263.0,339.11,274.61
2016,10,22,8,45,583.5,106.0,0.6,14.0,359.0,471.17,378.66
2016,10,22,9,0,851.0,69.0,0.6,15.0,455.0,603.22,476.22
2016,10,22,9,15,868.5,71.0,0.55,15.5,493.5,629.3,491.98
2016,10,22,9,30,886.0,73.0,0.5,16.0,532.0,656.38,509.14
2016,10,22,9,45,890.0,78.0,0.5,16.5,562.5,675.5,520.75
2016,10,22,10,0,894.0,83.0,0.5,17.0,593.0,691.67,530.12
2016,10,22,10,15,902.5,84.0,0.55,17.5,618.5,703.56,536.98
2016,10,22,10,30,911.0,85.0,0.6,18.0,644.0,712.47,541.92
2016,10,22,10,45,918.0,85.5,0.65,18.5,662.5,716.75,543.8
2016,10,22,11,0,925.0,86.0,0.7,19.0,681.0,717.88,543.7
2016,10,22,11,15,928.0,86.5,0.75,19.0,691.0,713.12,540.72
2016,10,22,11,30,931.0,87.0,0.8,19.0,701.0,705.19,535.29
2016,10,22,11,45,933.0,86.5,0.85,19.5,703.0,692.44,525.36
2016,10,22,12,0,935.0,86.0,0.9,20.0,705.0,676.6,513.17
2016,10,22,12,15,933.5,85.5,0.9,20.0,699.0,655.59,497.59
2016,10,22,12,30,932.0,85.0,0.9,20.0,693.0,631.75,479.79
2016,10,22,12,45,920.5,87.5,0.95,20.0,677.0,602.51,458.18
2016,10,22,13,0,909.0,90.0,1.0,20.0,661.0,571.18,434.57
2016,10,22,13,15,901.5,89.0,1.0,20.0,639.0,536.64,407.71
2016,10,22,13,30,894.0,88.0,1.0,20.0,617.0,500.21,378.79
2016,10,22,13,45,883.5,86.0,1.05,20.0,587.5,459.86,346.49
2016,10,22,14,0,873.0,84.0,1.1,20.0,558.0,415.73,310.41
2016,10,22,14,15,857.0,81.5,1.1,19.5,522.0,370.45,272.85
2016,10,22,14,30,841.0,79.0,1.1,19.0,486.0,324.85,234.05
2016,10,22,14,45,687.5,99.5,1.15,18.5,414.0,261.81,185.08
2016,10,22,15,0,534.0,120.0,1.2,18.0,342.0,214.01,149.47
2016,10,22,15,15,504.5,112.5,1.2,17.5,303.0,174.94,117.59
2016,10,22,15,30,475.0,105.0,1.2,17.0,264.0,138.12,89.27
2016,10,22,15,45,446.5,91.5,1.2,16.5,222.5,98.89,62.26
2016,10,22,16,0,418.0,78.0,1.2,16.0,181.0,62.29,43.37
2016,10,22,16,15,367.0,64.5,1.15,15.0,140.5,47.75,36.71
2016,10,22,16,30,316.0,51.0,1.1,14.0,100.0,38.65,28.33
2016,10,22,16,45,226.5,36.0,1.1,13.5,64.0,27.85,17.88
2016,10,22,17,0,137.0,21.0,1.1,13.0,28.0,16.53,0.0
2016,10,22,17,15,68.5,10.5,1.1,12.5,14.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,199.0,16.0,0.85,9.5,37.0,89.04,24.42
2016,10,23,7,0,398.0,32.0,0.8,10.0,74.0,190.33,140.92
2016,10,23,7,15,491.5,40.0,0.75,10.5,120.5,250.63,196.07
2016,10,23,7,30,585.0,48.0,0.7,11.0,167.0,317.52,253.73
2016,10,23,7,45,643.5,53.5,0.7,12.0,215.5,368.68,296.97
2016,10,23,8,0,702.0,59.0,0.7,13.0,264.0,425.21,342.51
2016,10,23,8,15,739.0,63.0,0.75,13.5,311.0,470.62,378.67
2016,10,23,8,30,776.0,67.0,0.8,14.0,358.0,516.12,413.73
2016,10,23,8,45,802.0,70.0,0.85,15.0,401.5,553.8,441.06
2016,10,23,9,0,828.0,73.0,0.9,16.0,445.0,590.27,466.67
2016,10,23,9,15,846.0,75.0,0.95,16.5,483.0,619.12,486.92
2016,10,23,9,30,864.0,77.0,1.0,17.0,521.0,642.94,503.29
2016,10,23,9,45,644.5,147.5,1.05,17.5,490.5,590.1,460.33
2016,10,23,10,0,425.0,218.0,1.1,18.0,460.0,520.19,404.99
2016,10,23,10,15,364.0,244.0,1.15,18.0,457.5,501.66,390.56
2016,10,23,10,30,303.0,270.0,1.2,18.0,455.0,486.44,377.9
2016,10,23,10,45,269.0,284.5,1.25,18.5,452.0,475.82,368.51
2016,10,23,11,0,235.0,299.0,1.3,19.0,449.0,459.98,355.32
2016,10,23,11,15,164.5,302.5,1.35,19.0,408.5,412.71,318.95
2016,10,23,11,30,94.0,306.0,1.4,19.0,368.0,363.06,280.59
2016,10,23,11,45,94.0,306.0,1.45,19.0,368.0,359.97,278.51
2016,10,23,12,0,94.0,306.0,1.5,19.0,368.0,356.58,275.95
2016,10,23,12,15,71.5,292.5,1.5,19.0,339.5,326.31,252.67
2016,10,23,12,30,49.0,279.0,1.5,19.0,311.0,297.05,230.2
2016,10,23,12,45,70.0,283.0,1.5,19.0,328.0,309.53,240.17
2016,10,23,13,0,91.0,287.0,1.5,19.0,345.0,320.43,248.6
2016,10,23,13,15,91.0,277.0,1.5,19.0,333.0,306.4,237.82
2016,10,23,13,30,91.0,267.0,1.5,19.0,321.0,292.19,226.97
2016,10,23,13,45,48.0,219.5,1.55,19.0,247.5,226.19,176.09
2016,10,23,14,0,5.0,172.0,1.6,19.0,174.0,165.58,128.98
2016,10,23,14,15,3.0,161.5,1.6,18.5,162.5,154.38,120.72
2016,10,23,14,30,1.0,151.0,1.6,18.0,151.0,143.35,112.41
2016,10,23,14,45,0.5,138.0,1.6,18.0,138.0,130.62,102.42
2016,10,23,15,0,0.0,125.0,1.6,18.0,125.0,117.98,92.4
2016,10,23,15,15,0.0,110.5,1.6,17.5,110.5,104.16,81.47
2016,10,23,15,30,0.0,96.0,1.6,17.0,96.0,90.39,70.39
2016,10,23,15,45,0.0,80.5,1.6,16.5,80.5,75.83,58.42
2016,10,23,16,0,0.0,65.0,1.6,16.0,65.0,61.36,48.78
2016,10,23,16,15,0.0,50.0,1.55,15.0,50.0,47.61,36.54
2016,10,23,16,30,0.0,35.0,1.5,14.0,35.0,33.75,23.97
2016,10,23,16,45,0.0,22.0,1.45,13.5,22.0,21.24,12.13
2016,10,23,17,0,0.0,9.0,1.4,13.0,9.0,8.68,0.0
2016,10,23,17,15,0.0,4.5,1.35,12.5,4.5,4.42,0.0
2016,10,23,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,6,45,22.0,18.0,1.8,11.5,20.0,28.27,0.62
2016,10,24,7,0,44.0,36.0,1.9,12.0,40.0,60.7,42.61
2016,10,24,7,15,64.5,56.0,1.95,12.0,66.5,92.38,71.27
2016,10,24,7,30,85.0,76.0,2.0,12.0,93.0,124.78,99.86
2016,10,24,7,45,95.0,96.5,2.1,12.0,120.5,153.99,125.43
2016,10,24,8,0,105.0,117.0,2.2,12.0,148.0,183.38,150.63
2016,10,24,8,15,114.5,136.0,2.2,12.0,175.0,210.87,173.72
2016,10,24,8,30,124.0,155.0,2.2,12.0,202.0,238.48,196.48
2016,10,24,8,45,139.0,174.5,2.2,12.5,232.0,269.85,221.57
2016,10,24,9,0,154.0,194.0,2.2,13.0,262.0,301.35,246.28
2016,10,24,9,15,231.5,203.0,2.15,13.0,316.0,359.9,293.67
2016,10,24,9,30,309.0,212.0,2.1,13.0,370.0,426.84,346.53
2016,10,24,9,45,224.5,235.5,2.1,13.5,354.5,393.1,317.13
2016,10,24,10,0,140.0,259.0,2.1,14.0,339.0,362.45,290.43
2016,10,24,10,15,187.5,269.0,2.05,14.0,380.0,403.28,322.66
2016,10,24,10,30,235.0,279.0,2.0,14.0,421.0,443.88,353.89
2016,10,24,10,45,135.5,269.5,2.0,14.5,352.5,365.13,290.23
2016,10,24,11,0,36.0,260.0,2.0,15.0,284.0,282.58,223.34
2016,10,24,11,15,18.0,195.5,1.95,15.0,207.5,202.15,159.68
2016,10,24,11,30,0.0,131.0,1.9,15.0,131.0,126.97,98.96
2016,10,24,11,45,4.0,168.0,1.85,15.5,170.5,165.38,129.93
2016,10,24,12,0,8.0,205.0,1.8,16.0,210.0,203.4,159.9
2016,10,24,12,15,12.0,217.0,1.8,16.0,225.0,216.79,170.47
2016,10,24,12,30,16.0,229.0,1.8,16.0,240.0,229.81,180.8
2016,10,24,12,45,8.0,179.5,1.8,16.5,185.0,177.31,138.89
2016,10,24,13,0,0.0,130.0,1.8,17.0,130.0,125.46,97.23
2016,10,24,13,15,0.0,115.0,1.8,17.0,115.0,111.03,85.77
2016,10,24,13,30,0.0,100.0,1.8,17.0,100.0,96.65,74.22
2016,10,24,13,45,0.0,114.5,1.85,17.0,114.5,110.34,85.56
2016,10,24,14,0,0.0,129.0,1.9,17.0,129.0,123.78,96.66
2016,10,24,14,15,0.0,135.5,1.9,16.5,135.5,129.45,101.68
2016,10,24,14,30,0.0,142.0,1.9,16.0,142.0,134.83,106.52
2016,10,24,14,45,0.0,124.0,1.95,16.0,124.0,117.83,92.84
2016,10,24,15,0,0.0,106.0,2.0,16.0,106.0,100.92,79.13
2016,10,24,15,15,0.0,93.5,1.95,15.5,93.5,89.03,69.58
2016,10,24,15,30,0.0,81.0,1.9,15.0,81.0,77.18,59.9
2016,10,24,15,45,0.0,68.0,1.85,15.0,68.0,64.93,49.61
2016,10,24,16,0,0.0,55.0,1.8,15.0,55.0,52.74,41.35
2016,10,24,16,15,0.0,42.0,1.7,14.5,42.0,40.57,30.37
2016,10,24,16,30,0.0,29.0,1.6,14.0,29.0,28.0,18.89
2016,10,24,16,45,0.0,18.0,1.5,13.5,18.0,17.37,8.72
2016,10,24,17,0,0.0,7.0,1.4,13.0,7.0,6.75,0.0
2016,10,24,17,15,0.0,3.5,1.35,12.5,3.5,3.44,0.0
2016,10,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,12.0,13.5,13.03,0.0
2016,10,25,7,0,0.0,27.0,1.2,12.0,27.0,26.61,15.73
2016,10,25,7,15,0.0,44.5,1.2,12.5,44.5,45.05,32.26
2016,10,25,7,30,0.0,62.0,1.2,13.0,62.0,62.96,47.9
2016,10,25,7,45,1.5,80.5,1.3,13.5,81.0,82.43,64.6
2016,10,25,8,0,3.0,99.0,1.4,14.0,100.0,101.82,80.9
2016,10,25,8,15,7.5,115.5,1.45,14.0,118.5,120.5,96.52
2016,10,25,8,30,12.0,132.0,1.5,14.0,137.0,139.4,112.09
2016,10,25,8,45,6.0,121.0,1.55,14.5,123.5,123.2,98.12
2016,10,25,9,0,0.0,110.0,1.6,15.0,110.0,107.71,84.8
2016,10,25,9,15,0.0,113.0,1.6,15.0,113.0,110.38,86.81
2016,10,25,9,30,0.0,116.0,1.6,15.0,116.0,113.13,88.85
2016,10,25,9,45,107.5,185.0,1.65,15.5,245.0,262.4,211.38
2016,10,25,10,0,215.0,254.0,1.7,16.0,374.0,405.75,323.12
2016,10,25,10,15,124.0,247.5,1.65,16.0,318.0,337.78,267.72
2016,10,25,10,30,33.0,241.0,1.6,16.0,262.0,264.01,208.16
2016,10,25,10,45,115.0,269.5,1.6,16.5,342.0,350.89,276.89
2016,10,25,11,0,197.0,298.0,1.6,17.0,422.0,431.7,338.24
2016,10,25,11,15,156.5,302.0,1.55,17.0,401.5,405.47,316.68
2016,10,25,11,30,116.0,306.0,1.5,17.0,381.0,376.42,293.7
2016,10,25,11,45,162.5,307.0,1.5,17.5,412.5,405.73,316.03
2016,10,25,12,0,209.0,308.0,1.5,18.0,444.0,430.15,333.99
2016,10,25,12,15,117.5,277.5,1.5,18.0,354.0,339.89,264.54
2016,10,25,12,30,26.0,247.0,1.5,18.0,264.0,252.61,196.61
2016,10,25,12,45,18.0,225.5,1.5,18.5,237.5,226.45,176.27
2016,10,25,13,0,10.0,204.0,1.5,19.0,211.0,200.89,156.1
2016,10,25,13,15,38.5,229.0,1.5,19.0,252.0,235.96,183.92
2016,10,25,13,30,67.0,254.0,1.5,19.0,293.0,268.63,209.2
2016,10,25,13,45,457.0,163.0,1.5,19.0,407.0,338.83,261.33
2016,10,25,14,0,847.0,72.0,1.5,19.0,521.0,385.97,290.35
2016,10,25,14,15,832.0,70.0,1.45,18.5,486.5,343.22,253.31
2016,10,25,14,30,817.0,68.0,1.4,18.0,452.0,296.97,213.27
2016,10,25,14,45,795.0,66.0,1.4,18.0,412.5,251.75,173.43
2016,10,25,15,0,773.0,64.0,1.4,18.0,373.0,207.28,134.48
2016,10,25,15,15,742.0,60.5,1.3,17.5,329.0,161.13,96.12
2016,10,25,15,30,711.0,57.0,1.2,17.0,285.0,117.13,62.76
2016,10,25,15,45,665.5,52.5,1.2,17.0,239.0,73.91,36.59
2016,10,25,16,0,620.0,48.0,1.2,17.0,193.0,35.14,25.49
2016,10,25,16,15,545.0,41.5,1.1,16.0,147.5,28.9,19.91
2016,10,25,16,30,470.0,35.0,1.0,15.0,102.0,25.6,16.68
2016,10,25,16,45,340.0,25.5,0.95,14.5,63.5,19.35,10.08
2016,10,25,17,0,210.0,16.0,0.9,14.0,25.0,15.73,0.0
2016,10,25,17,15,105.0,8.0,0.85,13.5,12.5,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,13.0,0.8,10.5,34.0,85.72,0.0
2016,10,26,7,0,436.0,26.0,0.7,11.0,68.0,188.34,134.03
2016,10,26,7,15,530.0,33.0,0.7,11.5,113.5,248.57,191.38
2016,10,26,7,30,624.0,40.0,0.7,12.0,159.0,315.12,249.15
2016,10,26,7,45,312.0,61.5,0.75,13.0,121.0,221.02,178.28
2016,10,26,8,0,0.0,83.0,0.8,14.0,83.0,82.71,64.48
2016,10,26,8,15,0.0,98.0,0.8,14.5,98.0,97.59,77.09
2016,10,26,8,30,0.0,113.0,0.8,15.0,113.0,112.43,89.09
2016,10,26,8,45,426.0,86.5,0.85,15.5,273.0,350.22,285.81
2016,10,26,9,0,852.0,60.0,0.9,16.0,433.0,576.2,458.75
2016,10,26,9,15,869.5,62.0,0.95,16.5,470.5,605.06,477.15
2016,10,26,9,30,887.0,64.0,1.0,17.0,508.0,631.8,495.69
2016,10,26,9,45,896.0,66.5,1.1,18.0,539.5,651.29,508.16
2016,10,26,10,0,905.0,69.0,1.2,19.0,571.0,668.0,518.43
2016,10,26,10,15,914.5,70.0,1.2,19.0,596.5,680.5,526.57
2016,10,26,10,30,924.0,71.0,1.2,19.0,622.0,690.01,532.41
2016,10,26,10,45,927.5,73.0,1.3,19.5,639.5,693.5,534.09
2016,10,26,11,0,931.0,75.0,1.4,20.0,657.0,693.81,533.6
2016,10,26,11,15,935.0,75.5,1.45,20.0,667.5,689.67,530.36
2016,10,26,11,30,939.0,76.0,1.5,20.0,678.0,682.33,524.8
2016,10,26,11,45,938.0,77.5,1.55,20.0,680.0,669.68,515.31
2016,10,26,12,0,937.0,79.0,1.6,20.0,682.0,653.99,503.5
2016,10,26,12,15,935.5,78.5,1.6,20.0,676.0,633.04,487.42
2016,10,26,12,30,934.0,78.0,1.6,20.0,670.0,609.28,469.05
2016,10,26,12,45,929.5,78.0,1.6,20.0,656.0,581.68,447.5
2016,10,26,13,0,925.0,78.0,1.6,20.0,642.0,551.64,423.7
2016,10,26,13,15,917.5,77.0,1.6,19.5,620.0,516.91,396.65
2016,10,26,13,30,910.0,76.0,1.6,19.0,598.0,480.27,367.36
2016,10,26,13,45,900.0,74.5,1.6,19.0,569.0,440.41,334.12
2016,10,26,14,0,890.0,73.0,1.6,19.0,540.0,399.21,298.99
2016,10,26,14,15,874.5,71.0,1.55,18.5,504.0,354.61,260.87
2016,10,26,14,30,859.0,69.0,1.5,18.0,468.0,309.56,221.59
2016,10,26,14,45,837.5,66.0,1.45,18.0,427.0,258.72,177.12
2016,10,26,15,0,816.0,63.0,1.4,18.0,386.0,211.6,135.93
2016,10,26,15,15,785.0,60.0,1.3,17.5,340.5,164.0,96.54
2016,10,26,15,30,754.0,57.0,1.2,17.0,295.0,118.5,62.46
2016,10,26,15,45,709.0,52.5,1.15,17.0,247.5,73.37,35.9
2016,10,26,16,0,664.0,48.0,1.1,17.0,200.0,35.4,25.71
2016,10,26,16,15,587.0,41.5,1.0,16.0,152.5,31.85,22.47
2016,10,26,16,30,510.0,35.0,0.9,15.0,105.0,28.24,18.93
2016,10,26,16,45,370.5,25.0,0.85,14.0,65.0,19.1,9.61
2016,10,26,17,0,231.0,15.0,0.8,13.0,25.0,14.74,0.0
2016,10,26,17,15,115.5,7.5,0.85,12.5,12.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,0.95,11.5,3.0,2.89,0.0
2016,10,27,7,0,0.0,6.0,1.0,12.0,6.0,5.78,0.0
2016,10,27,7,15,0.0,11.0,1.0,12.5,11.0,10.6,3.28
2016,10,27,7,30,0.0,16.0,1.0,13.0,16.0,15.43,7.54
2016,10,27,7,45,0.0,21.0,1.05,13.5,21.0,20.26,11.76
2016,10,27,8,0,0.0,26.0,1.1,14.0,26.0,25.09,15.92
2016,10,27,8,15,0.0,30.5,1.1,14.5,30.5,29.44,19.6
2016,10,27,8,30,0.0,35.0,1.1,15.0,35.0,33.79,23.22
2016,10,27,8,45,0.0,88.0,1.15,15.5,88.0,85.71,66.74
2016,10,27,9,0,0.0,141.0,1.2,16.0,141.0,139.97,111.02
2016,10,27,9,15,27.5,175.0,1.15,16.5,189.0,196.58,156.61
2016,10,27,9,30,55.0,209.0,1.1,17.0,237.0,249.4,198.03
2016,10,27,9,45,27.5,171.5,1.1,17.5,185.5,190.85,150.38
2016,10,27,10,0,0.0,134.0,1.1,18.0,134.0,130.73,101.4
2016,10,27,10,15,0.0,129.0,1.15,18.0,129.0,125.55,97.23
2016,10,27,10,30,0.0,124.0,1.2,18.0,124.0,120.47,93.03
2016,10,27,10,45,1.5,148.5,1.25,18.0,149.5,145.49,113.03
2016,10,27,11,0,3.0,173.0,1.3,18.0,175.0,170.41,132.71
2016,10,27,11,15,7.0,193.0,1.45,18.0,198.0,192.36,150.05
2016,10,27,11,30,11.0,213.0,1.6,18.0,221.0,214.06,167.12
2016,10,27,11,45,11.5,213.0,1.75,18.0,221.0,213.77,166.89
2016,10,27,12,0,12.0,213.0,1.9,18.0,221.0,213.43,166.71
2016,10,27,12,15,6.0,186.0,1.9,17.5,190.0,183.24,143.1
2016,10,27,12,30,0.0,159.0,1.9,17.0,159.0,153.51,119.7
2016,10,27,12,45,0.0,150.0,1.95,16.5,150.0,144.69,113.01
2016,10,27,13,0,0.0,141.0,2.0,16.0,141.0,135.92,106.29
2016,10,27,13,15,0.0,116.0,1.9,16.0,116.0,111.96,86.95
2016,10,27,13,30,0.0,91.0,1.8,16.0,91.0,88.04,67.53
2016,10,27,13,45,6.5,138.0,1.7,16.0,141.5,135.04,106.1
2016,10,27,14,0,13.0,185.0,1.6,16.0,192.0,180.04,142.46
2016,10,27,14,15,7.5,167.5,1.5,16.0,171.5,160.94,127.21
2016,10,27,14,30,2.0,150.0,1.4,16.0,151.0,142.39,112.55
2016,10,27,14,45,1.0,101.5,1.35,16.0,102.0,97.43,75.97
2016,10,27,15,0,0.0,53.0,1.3,16.0,53.0,51.2,37.68
2016,10,27,15,15,0.0,46.5,1.2,15.5,46.5,44.91,32.58
2016,10,27,15,30,0.0,40.0,1.1,15.0,40.0,38.62,27.37
2016,10,27,15,45,0.0,33.0,1.0,15.0,33.0,31.85,21.6
2016,10,27,16,0,0.0,26.0,0.9,15.0,26.0,25.09,16.79
2016,10,27,16,15,0.0,19.5,0.8,14.5,19.5,18.81,11.07
2016,10,27,16,30,0.0,13.0,0.7,14.0,13.0,12.53,5.29
2016,10,27,16,45,0.0,7.5,0.65,14.0,7.5,7.23,0.0
2016,10,27,17,0,0.0,2.0,0.6,14.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.6,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,14.5,1.1,12.5,14.5,14.25,0.0
2016,10,28,7,0,0.0,29.0,1.2,13.0,29.0,30.11,17.58
2016,10,28,7,15,19.0,48.0,1.2,13.0,51.5,60.41,44.49
2016,10,28,7,30,38.0,67.0,1.2,13.0,74.0,88.92,69.3
2016,10,28,7,45,50.5,87.0,1.25,13.5,99.0,116.74,93.24
2016,10,28,8,0,63.0,107.0,1.3,14.0,124.0,145.01,117.11
2016,10,28,8,15,69.0,126.0,1.25,14.0,148.0,169.22,137.32
2016,10,28,8,30,75.0,145.0,1.2,14.0,172.0,193.48,157.16
2016,10,28,8,45,48.5,153.0,1.2,14.0,171.5,186.93,151.18
2016,10,28,9,0,22.0,161.0,1.2,14.0,171.0,174.1,139.98
2016,10,28,9,15,11.0,139.5,1.2,14.0,144.5,144.26,115.15
2016,10,28,9,30,0.0,118.0,1.2,14.0,118.0,115.21,90.86
2016,10,28,9,45,0.0,130.0,1.3,14.5,130.0,127.01,100.24
2016,10,28,10,0,0.0,142.0,1.4,15.0,142.0,138.76,109.42
2016,10,28,10,15,7.5,175.0,1.45,15.5,179.5,176.41,139.57
2016,10,28,10,30,15.0,208.0,1.5,16.0,217.0,214.0,169.1
2016,10,28,10,45,7.5,153.0,1.55,16.5,157.5,153.85,120.46
2016,10,28,11,0,0.0,98.0,1.6,17.0,98.0,94.88,72.5
2016,10,28,11,15,5.5,155.5,1.6,17.0,159.0,154.56,120.85
2016,10,28,11,30,11.0,213.0,1.6,17.0,220.0,214.01,167.91
2016,10,28,11,45,5.5,164.0,1.65,17.0,167.5,162.34,126.67
2016,10,28,12,0,0.0,115.0,1.7,17.0,115.0,111.31,85.7
2016,10,28,12,15,0.0,127.0,1.65,17.0,127.0,122.84,95.13
2016,10,28,12,30,0.0,139.0,1.6,17.0,139.0,134.29,104.38
2016,10,28,12,45,37.5,204.5,1.6,17.0,227.0,216.49,170.39
2016,10,28,13,0,75.0,270.0,1.6,17.0,315.0,294.24,231.03
2016,10,28,13,15,48.0,241.5,1.55,16.5,270.0,251.21,197.46
2016,10,28,13,30,21.0,213.0,1.5,16.0,225.0,211.83,166.99
2016,10,28,13,45,23.5,206.0,1.45,16.0,219.0,204.72,161.61
2016,10,28,14,0,26.0,199.0,1.4,16.0,213.0,197.3,155.83
2016,10,28,14,15,415.5,137.0,1.3,16.0,328.0,255.31,194.46
2016,10,28,14,30,805.0,75.0,1.2,16.0,443.0,289.97,208.39
2016,10,28,14,45,787.5,71.0,1.2,16.0,404.0,244.87,168.07
2016,10,28,15,0,770.0,67.0,1.2,16.0,365.0,200.15,128.88
2016,10,28,15,15,737.0,63.5,1.15,15.5,321.0,154.35,91.34
2016,10,28,15,30,704.0,60.0,1.1,15.0,277.0,110.93,59.51
2016,10,28,15,45,660.0,54.5,1.05,15.0,231.0,67.9,35.15
2016,10,28,16,0,616.0,49.0,1.0,15.0,185.0,36.78,27.14
2016,10,28,16,15,534.5,42.0,0.9,14.0,139.0,29.96,20.95
2016,10,28,16,30,453.0,35.0,0.8,13.0,93.0,26.27,17.26
2016,10,28,16,45,226.5,27.0,0.75,12.5,56.0,21.49,10.68
2016,10,28,17,0,0.0,19.0,0.7,12.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,162.0,14.0,0.95,11.5,27.5,59.35,0.0
2016,10,29,7,0,324.0,28.0,1.0,12.0,55.0,152.83,102.94
2016,10,29,7,15,429.0,36.5,1.05,12.0,98.0,212.95,162.74
2016,10,29,7,30,534.0,45.0,1.1,12.0,141.0,280.19,221.62
2016,10,29,7,45,600.5,50.5,1.15,12.5,188.0,333.82,268.28
2016,10,29,8,0,667.0,56.0,1.2,13.0,235.0,388.49,314.34
2016,10,29,8,15,333.5,49.0,1.2,13.5,138.5,234.01,191.91
2016,10,29,8,30,0.0,42.0,1.2,14.0,42.0,40.56,28.93
2016,10,29,8,45,0.0,38.5,1.3,14.5,38.5,37.18,26.09
2016,10,29,9,0,0.0,35.0,1.4,15.0,35.0,33.8,23.09
2016,10,29,9,15,0.0,72.0,1.4,15.0,72.0,69.61,53.14
2016,10,29,9,30,0.0,109.0,1.4,15.0,109.0,106.18,83.3
2016,10,29,9,45,4.0,145.5,1.45,15.5,147.5,145.2,114.88
2016,10,29,10,0,8.0,182.0,1.5,16.0,186.0,184.34,145.95
2016,10,29,10,15,4.0,145.0,1.5,16.0,147.0,144.08,113.14
2016,10,29,10,30,0.0,108.0,1.5,16.0,108.0,104.73,81.03
2016,10,29,10,45,1.0,138.5,1.5,16.5,139.5,135.31,105.65
2016,10,29,11,0,2.0,169.0,1.5,17.0,171.0,165.82,129.74
2016,10,29,11,15,1.0,141.0,1.45,17.0,142.0,137.47,106.85
2016,10,29,11,30,0.0,113.0,1.4,17.0,113.0,109.45,84.24
2016,10,29,11,45,0.0,115.0,1.4,17.5,115.0,111.35,85.65
2016,10,29,12,0,0.0,117.0,1.4,18.0,117.0,113.24,87.0
2016,10,29,12,15,0.0,116.0,1.35,18.0,116.0,112.22,86.19
2016,10,29,12,30,0.0,115.0,1.3,18.0,115.0,111.2,85.41
2016,10,29,12,45,38.0,191.5,1.3,18.0,214.5,204.25,160.07
2016,10,29,13,0,76.0,268.0,1.3,18.0,314.0,292.49,228.49
2016,10,29,13,15,76.5,258.5,1.25,18.0,303.0,279.78,218.16
2016,10,29,13,30,77.0,249.0,1.2,18.0,292.0,266.89,208.15
2016,10,29,13,45,183.5,233.5,1.2,18.0,329.0,288.97,224.48
2016,10,29,14,0,290.0,218.0,1.2,18.0,366.0,301.98,232.29
2016,10,29,14,15,566.0,143.0,1.2,17.5,407.0,306.68,229.4
2016,10,29,14,30,842.0,68.0,1.2,17.0,448.0,290.52,206.33
2016,10,29,14,45,818.0,65.5,1.2,17.0,407.5,243.79,165.15
2016,10,29,15,0,794.0,63.0,1.2,17.0,367.0,197.97,125.41
2016,10,29,15,15,761.5,59.5,1.15,16.5,322.5,151.27,87.42
2016,10,29,15,30,729.0,56.0,1.1,16.0,278.0,106.85,55.34
2016,10,29,15,45,676.5,52.0,1.05,16.0,230.5,63.81,32.31
2016,10,29,16,0,624.0,48.0,1.0,16.0,183.0,36.08,26.39
2016,10,29,16,15,541.5,41.0,0.95,15.0,137.0,29.3,20.24
2016,10,29,16,30,459.0,34.0,0.9,14.0,91.0,25.56,16.5
2016,10,29,16,45,229.5,25.5,0.85,13.5,54.0,20.23,9.05
2016,10,29,17,0,0.0,17.0,0.8,13.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.5,2.0,11.5,2.5,2.46,0.0
2016,10,30,7,0,0.0,5.0,2.1,12.0,5.0,4.82,0.0
2016,10,30,7,15,0.0,9.5,2.2,12.0,9.5,9.15,2.0
2016,10,30,7,30,0.0,14.0,2.3,12.0,14.0,13.5,5.88
2016,10,30,7,45,0.0,19.0,2.4,12.5,19.0,18.32,10.11
2016,10,30,8,0,0.0,24.0,2.5,13.0,24.0,23.15,14.3
2016,10,30,8,15,0.0,29.0,2.55,13.0,29.0,27.99,18.46
2016,10,30,8,30,0.0,34.0,2.6,13.0,34.0,32.82,22.58
2016,10,30,8,45,0.0,24.5,2.65,13.5,24.5,23.64,14.63
2016,10,30,9,0,0.0,15.0,2.7,14.0,15.0,14.47,6.72
2016,10,30,9,15,0.0,50.0,2.75,14.0,50.0,48.31,35.41
2016,10,30,9,30,0.0,85.0,2.8,14.0,85.0,82.24,63.8
2016,10,30,9,45,0.0,92.0,2.85,14.5,92.0,89.12,69.21
2016,10,30,10,0,0.0,99.0,2.9,15.0,99.0,95.98,74.61
2016,10,30,10,15,0.0,63.0,2.85,15.0,63.0,60.91,45.4
2016,10,30,10,30,0.0,27.0,2.8,15.0,27.0,26.09,16.27
2016,10,30,10,45,0.0,48.5,2.8,15.5,48.5,46.89,33.57
2016,10,30,11,0,0.0,70.0,2.8,16.0,70.0,67.71,50.68
2016,10,30,11,15,0.0,41.5,2.75,16.0,41.5,40.12,27.79
2016,10,30,11,30,0.0,13.0,2.7,16.0,13.0,12.56,4.84
2016,10,30,11,45,0.0,21.0,2.65,16.0,21.0,20.29,11.3
2016,10,30,12,0,0.0,29.0,2.6,16.0,29.0,28.03,17.75
2016,10,30,12,15,0.5,97.0,2.55,16.0,97.0,94.16,72.39
2016,10,30,12,30,1.0,165.0,2.5,16.0,165.0,159.78,125.68
2016,10,30,12,45,0.5,96.0,2.45,16.0,96.0,93.15,71.49
2016,10,30,13,0,0.0,27.0,2.4,16.0,27.0,26.09,16.16
2016,10,30,13,15,0.0,32.5,2.3,16.0,32.5,31.4,20.66
2016,10,30,13,30,0.0,38.0,2.2,16.0,38.0,36.72,25.14
2016,10,30,13,45,0.0,29.5,2.15,16.0,29.5,28.49,18.3
2016,10,30,14,0,0.0,21.0,2.1,16.0,21.0,20.28,11.44
2016,10,30,14,15,0.0,19.5,2.05,15.5,19.5,18.82,10.29
2016,10,30,14,30,0.0,18.0,2.0,15.0,18.0,17.37,9.12
2016,10,30,14,45,0.0,16.0,1.95,15.0,16.0,15.44,7.51
2016,10,30,15,0,0.0,14.0,1.9,15.0,14.0,13.51,5.89
2016,10,30,15,15,0.0,12.0,1.8,14.5,12.0,11.57,4.28
2016,10,30,15,30,0.0,10.0,1.7,14.0,10.0,9.64,2.64
2016,10,30,15,45,0.0,8.0,1.65,14.0,8.0,7.71,0.97
2016,10,30,16,0,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,10,30,16,15,0.0,4.5,1.45,13.5,4.5,4.33,0.0
2016,10,30,16,30,0.0,3.0,1.3,13.0,3.0,2.89,0.0
2016,10,30,16,45,0.0,1.5,1.2,12.5,1.5,1.44,0.0
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
