Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,6,45,155.0,13.5,0.9,9.0,25.5,55.83,0.0
2016,10,31,7,0,310.0,27.0,0.9,9.0,51.0,142.92,91.22
2016,10,31,7,15,422.0,36.0,0.8,9.5,94.0,206.67,157.75
2016,10,31,7,30,534.0,45.0,0.7,10.0,137.0,276.09,218.08
2016,10,31,7,45,602.5,50.5,0.65,11.0,184.0,330.03,264.29
2016,10,31,8,0,671.0,56.0,0.6,12.0,231.0,384.97,309.45
2016,10,31,8,15,712.0,60.0,0.55,12.0,277.0,429.95,346.24
2016,10,31,8,30,753.0,64.0,0.5,12.0,323.0,475.28,381.95
2016,10,31,8,45,786.0,66.0,0.5,12.5,366.0,513.94,411.13
2016,10,31,9,0,819.0,68.0,0.5,13.0,409.0,551.78,438.8
2016,10,31,9,15,838.5,70.0,0.5,13.5,447.0,580.48,458.93
2016,10,31,9,30,858.0,72.0,0.5,14.0,485.0,604.47,475.27
2016,10,31,9,45,616.0,143.0,0.5,14.5,449.0,545.03,427.22
2016,10,31,10,0,374.0,214.0,0.5,15.0,413.0,463.57,363.11
2016,10,31,10,15,498.5,186.5,0.5,15.0,465.5,519.84,406.9
2016,10,31,10,30,623.0,159.0,0.5,15.0,518.0,572.97,446.12
2016,10,31,10,45,764.0,122.0,0.55,15.5,574.0,622.89,482.41
2016,10,31,11,0,905.0,85.0,0.6,16.0,630.0,667.57,514.32
2016,10,31,11,15,721.0,146.0,0.65,16.0,585.0,608.79,469.27
2016,10,31,11,30,537.0,207.0,0.7,16.0,540.0,544.56,420.92
2016,10,31,11,45,723.0,146.5,0.75,16.0,595.5,589.25,456.27
2016,10,31,12,0,909.0,86.0,0.8,16.0,651.0,624.33,482.69
2016,10,31,12,15,906.0,85.5,0.85,16.0,644.0,603.13,466.28
2016,10,31,12,30,903.0,85.0,0.9,16.0,637.0,579.29,448.2
2016,10,31,12,45,545.5,179.5,1.0,16.0,511.0,457.36,355.72
2016,10,31,13,0,188.0,274.0,1.1,16.0,385.0,351.95,274.56
2016,10,31,13,15,94.0,176.5,1.15,16.0,232.0,211.05,165.9
2016,10,31,13,30,0.0,79.0,1.2,16.0,79.0,76.41,57.86
2016,10,31,13,45,0.0,72.0,1.3,16.0,72.0,69.62,52.57
2016,10,31,14,0,0.0,65.0,1.4,16.0,65.0,62.84,47.05
2016,10,31,14,15,0.0,96.5,1.45,15.5,96.5,92.98,72.33
2016,10,31,14,30,0.0,128.0,1.5,15.0,128.0,121.69,96.37
2016,10,31,14,45,0.0,126.0,1.55,15.0,126.0,119.12,94.43
2016,10,31,15,0,0.0,124.0,1.6,15.0,124.0,116.26,92.3
2016,10,31,15,15,351.0,92.0,1.6,14.5,195.5,119.53,80.01
2016,10,31,15,30,702.0,60.0,1.6,14.0,267.0,103.13,54.83
2016,10,31,15,45,644.5,55.0,1.6,14.0,220.0,57.65,30.48
2016,10,31,16,0,587.0,50.0,1.6,14.0,173.0,35.04,25.64
2016,10,31,16,15,496.5,42.5,1.5,13.0,128.0,31.05,21.89
2016,10,31,16,30,406.0,35.0,1.4,12.0,83.0,26.97,17.69
2016,10,31,16,45,244.5,23.0,1.3,11.5,48.0,18.19,6.05
2016,10,31,17,0,83.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,10,31,17,15,41.5,5.5,1.2,11.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,134.5,13.5,1.1,8.5,23.5,49.74,0.0
2016,11,1,7,0,269.0,27.0,1.1,9.0,47.0,127.91,77.82
2016,11,1,7,15,386.0,36.5,1.1,9.5,89.0,192.92,146.9
2016,11,1,7,30,503.0,46.0,1.1,10.0,131.0,263.06,208.22
2016,11,1,7,45,577.0,51.5,1.15,10.5,178.0,318.01,256.4
2016,11,1,8,0,651.0,57.0,1.2,11.0,225.0,376.6,306.13
2016,11,1,8,15,694.5,61.5,1.15,11.0,271.0,420.14,342.77
2016,11,1,8,30,738.0,66.0,1.1,11.0,317.0,466.65,380.46
2016,11,1,8,45,772.5,68.0,1.1,11.5,360.0,505.61,410.69
2016,11,1,9,0,807.0,70.0,1.1,12.0,403.0,543.85,439.47
2016,11,1,9,15,827.0,72.0,1.1,12.5,440.5,572.5,460.2
2016,11,1,9,30,847.0,74.0,1.1,13.0,478.0,599.21,479.02
2016,11,1,9,45,864.5,75.0,1.1,13.5,510.5,618.52,492.05
2016,11,1,10,0,882.0,76.0,1.1,14.0,543.0,638.12,504.99
2016,11,1,10,15,892.0,77.0,1.1,14.0,567.5,650.35,513.23
2016,11,1,10,30,902.0,78.0,1.1,14.0,592.0,659.7,519.33
2016,11,1,10,45,908.5,78.5,1.1,14.5,610.0,663.28,520.24
2016,11,1,11,0,915.0,79.0,1.1,15.0,628.0,663.8,518.92
2016,11,1,11,15,918.5,79.5,1.1,15.0,637.5,659.31,514.9
2016,11,1,11,30,922.0,80.0,1.1,15.0,647.0,651.71,508.6
2016,11,1,11,45,922.0,80.5,1.15,15.0,648.5,638.91,498.88
2016,11,1,12,0,922.0,81.0,1.2,15.0,650.0,623.13,486.84
2016,11,1,12,15,920.0,81.0,1.2,15.0,644.0,602.82,470.83
2016,11,1,12,30,918.0,81.0,1.2,15.0,638.0,579.78,452.53
2016,11,1,12,45,909.0,81.5,1.25,15.0,623.0,550.98,429.92
2016,11,1,13,0,900.0,82.0,1.3,15.0,608.0,520.07,405.17
2016,11,1,13,15,892.0,81.0,1.3,15.0,586.0,486.23,377.33
2016,11,1,13,30,884.0,80.0,1.3,15.0,564.0,450.6,347.41
2016,11,1,13,45,872.5,78.5,1.3,15.0,535.0,411.53,314.12
2016,11,1,14,0,861.0,77.0,1.3,15.0,506.0,368.79,277.19
2016,11,1,14,15,844.0,74.5,1.3,15.0,471.0,324.8,238.59
2016,11,1,14,30,827.0,72.0,1.3,15.0,436.0,280.62,199.26
2016,11,1,14,45,801.5,69.5,1.3,15.0,395.0,234.64,158.7
2016,11,1,15,0,776.0,67.0,1.3,15.0,354.0,189.73,119.85
2016,11,1,15,15,740.0,63.5,1.3,14.5,309.5,143.96,83.23
2016,11,1,15,30,704.0,60.0,1.3,14.0,265.0,100.87,53.33
2016,11,1,15,45,646.0,55.0,1.3,13.5,218.0,55.47,29.9
2016,11,1,16,0,588.0,50.0,1.3,13.0,171.0,35.26,25.94
2016,11,1,16,15,496.5,42.0,1.3,12.0,125.5,30.82,21.76
2016,11,1,16,30,405.0,34.0,1.3,11.0,80.0,26.24,17.04
2016,11,1,16,45,202.5,17.0,1.3,10.5,40.0,12.64,1.72
2016,11,1,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,149.0,12.5,1.25,6.5,23.0,52.2,0.0
2016,11,2,7,0,298.0,25.0,1.3,7.0,46.0,133.05,76.71
2016,11,2,7,15,413.5,34.5,1.35,7.5,89.0,198.88,151.73
2016,11,2,7,30,529.0,44.0,1.4,8.0,132.0,268.93,214.04
2016,11,2,7,45,596.0,50.5,1.45,8.5,178.5,322.62,261.99
2016,11,2,8,0,663.0,57.0,1.5,9.0,225.0,379.51,311.07
2016,11,2,8,15,706.0,61.5,1.45,9.5,271.0,422.92,347.6
2016,11,2,8,30,749.0,66.0,1.4,10.0,317.0,469.31,385.06
2016,11,2,8,45,780.5,68.5,1.4,11.0,360.0,507.33,414.19
2016,11,2,9,0,812.0,71.0,1.4,12.0,403.0,544.45,441.62
2016,11,2,9,15,832.5,73.5,1.3,12.5,441.0,573.94,462.54
2016,11,2,9,30,853.0,76.0,1.2,13.0,479.0,601.49,481.33
2016,11,2,9,45,878.0,74.0,1.1,14.0,512.5,622.08,493.7
2016,11,2,10,0,903.0,72.0,1.0,15.0,546.0,643.12,505.87
2016,11,2,10,15,912.5,73.0,0.9,15.5,571.0,655.17,511.88
2016,11,2,10,30,922.0,74.0,0.8,16.0,596.0,664.26,515.6
2016,11,2,10,45,928.0,75.0,0.75,16.5,613.5,668.07,516.0
2016,11,2,11,0,934.0,76.0,0.7,17.0,631.0,668.75,514.13
2016,11,2,11,15,937.5,76.0,0.65,17.0,641.0,663.63,509.13
2016,11,2,11,30,941.0,76.0,0.6,17.0,651.0,655.37,501.87
2016,11,2,11,45,941.0,76.5,0.6,17.5,652.5,642.37,490.89
2016,11,2,12,0,941.0,77.0,0.6,18.0,654.0,626.34,477.67
2016,11,2,12,15,939.0,76.5,0.6,18.0,647.5,605.23,461.59
2016,11,2,12,30,937.0,76.0,0.6,18.0,641.0,581.35,443.23
2016,11,2,12,45,934.5,74.5,0.65,18.5,626.5,553.56,421.38
2016,11,2,13,0,932.0,73.0,0.7,19.0,612.0,523.27,397.17
2016,11,2,13,15,924.0,72.0,0.7,18.5,590.0,488.6,370.17
2016,11,2,13,30,916.0,71.0,0.7,18.0,568.0,452.05,340.95
2016,11,2,13,45,903.5,70.0,0.75,18.0,539.0,412.09,307.97
2016,11,2,14,0,891.0,69.0,0.8,18.0,510.0,370.97,273.14
2016,11,2,14,15,874.5,67.0,0.8,18.0,474.5,326.8,235.01
2016,11,2,14,30,858.0,65.0,0.8,18.0,439.0,282.26,196.01
2016,11,2,14,45,833.5,62.5,0.85,18.0,398.0,232.27,152.99
2016,11,2,15,0,809.0,60.0,0.9,18.0,357.0,186.22,113.84
2016,11,2,15,15,775.0,56.5,0.95,17.0,312.0,139.32,77.11
2016,11,2,15,30,741.0,53.0,1.0,16.0,267.0,94.8,47.02
2016,11,2,15,45,687.0,48.5,1.05,15.5,219.5,51.61,26.98
2016,11,2,16,0,633.0,44.0,1.1,15.0,172.0,33.19,23.87
2016,11,2,16,15,545.0,37.0,1.1,14.0,126.0,29.0,19.93
2016,11,2,16,30,457.0,30.0,1.1,13.0,80.0,24.74,15.5
2016,11,2,16,45,228.5,15.0,1.1,12.0,40.0,10.98,0.0
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,165.5,11.0,1.35,7.5,22.5,54.58,0.0
2016,11,3,7,0,331.0,22.0,1.4,8.0,45.0,138.14,72.92
2016,11,3,7,15,447.0,31.0,1.4,8.5,88.0,204.96,154.64
2016,11,3,7,30,563.0,40.0,1.4,9.0,131.0,272.17,214.9
2016,11,3,7,45,628.5,45.5,1.45,10.0,178.0,325.6,262.28
2016,11,3,8,0,694.0,51.0,1.5,11.0,225.0,381.82,310.2
2016,11,3,8,15,736.0,55.0,1.4,11.5,271.0,427.34,348.1
2016,11,3,8,30,778.0,59.0,1.3,12.0,317.0,473.26,384.72
2016,11,3,8,45,807.0,61.5,1.25,13.0,360.0,510.48,412.73
2016,11,3,9,0,836.0,64.0,1.2,14.0,403.0,546.65,438.85
2016,11,3,9,15,855.5,66.5,1.1,14.5,440.5,573.2,457.34
2016,11,3,9,30,875.0,69.0,1.0,15.0,478.0,600.58,475.71
2016,11,3,9,45,892.0,69.5,0.9,16.0,510.5,621.98,488.21
2016,11,3,10,0,909.0,70.0,0.8,17.0,543.0,640.89,498.42
2016,11,3,10,15,918.0,71.0,0.75,17.5,568.0,652.64,504.62
2016,11,3,10,30,927.0,72.0,0.7,18.0,593.0,661.42,508.59
2016,11,3,10,45,933.0,73.0,0.65,18.5,610.5,665.23,508.95
2016,11,3,11,0,939.0,74.0,0.6,19.0,628.0,665.89,507.06
2016,11,3,11,15,942.0,74.0,0.55,19.5,637.5,660.46,500.89
2016,11,3,11,30,945.0,74.0,0.5,20.0,647.0,651.87,492.53
2016,11,3,11,45,944.0,75.0,0.45,20.5,648.5,638.77,480.96
2016,11,3,12,0,943.0,76.0,0.4,21.0,650.0,622.67,467.23
2016,11,3,12,15,941.0,75.5,0.4,21.0,643.5,601.57,451.41
2016,11,3,12,30,939.0,75.0,0.4,21.0,637.0,577.69,433.36
2016,11,3,12,45,933.0,75.0,0.4,21.0,622.5,549.6,411.91
2016,11,3,13,0,927.0,75.0,0.4,21.0,608.0,519.17,388.31
2016,11,3,13,15,919.0,74.0,0.4,21.0,586.0,484.71,361.21
2016,11,3,13,30,911.0,73.0,0.4,21.0,564.0,448.38,332.03
2016,11,3,13,45,898.0,72.0,0.4,21.0,534.5,408.49,299.47
2016,11,3,14,0,885.0,71.0,0.4,21.0,505.0,367.48,265.25
2016,11,3,14,15,868.0,69.0,0.45,21.0,469.5,323.49,228.3
2016,11,3,14,30,851.0,67.0,0.5,21.0,434.0,276.21,188.18
2016,11,3,14,45,675.0,87.5,0.55,21.0,361.0,215.9,143.38
2016,11,3,15,0,499.0,108.0,0.6,21.0,288.0,172.4,113.89
2016,11,3,15,15,614.0,81.5,0.65,20.0,275.0,137.13,81.24
2016,11,3,15,30,729.0,55.0,0.7,19.0,262.0,93.34,46.23
2016,11,3,15,45,674.5,50.0,0.75,18.5,215.0,50.53,27.24
2016,11,3,16,0,620.0,45.0,0.8,18.0,168.0,34.34,24.54
2016,11,3,16,15,528.5,38.0,0.85,17.0,122.5,27.63,18.43
2016,11,3,16,30,437.0,31.0,0.9,16.0,77.0,23.79,14.36
2016,11,3,16,45,218.5,15.5,0.95,15.5,38.5,11.53,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,143.0,11.5,1.0,10.5,20.5,48.64,0.0
2016,11,4,7,0,286.0,23.0,1.0,11.0,41.0,123.46,56.96
2016,11,4,7,15,406.5,32.5,0.95,11.5,83.5,191.21,141.57
2016,11,4,7,30,527.0,42.0,0.9,12.0,126.0,261.86,203.43
2016,11,4,7,45,597.5,48.0,0.9,12.5,172.5,315.74,250.51
2016,11,4,8,0,668.0,54.0,0.9,13.0,219.0,370.69,296.97
2016,11,4,8,15,711.5,58.5,0.8,13.5,265.0,416.58,334.31
2016,11,4,8,30,755.0,63.0,0.7,14.0,311.0,462.96,370.35
2016,11,4,8,45,785.0,66.0,0.6,14.5,353.5,500.58,398.25
2016,11,4,9,0,815.0,69.0,0.5,15.0,396.0,537.24,424.26
2016,11,4,9,15,835.5,71.5,0.4,15.5,433.5,566.59,443.87
2016,11,4,9,30,856.0,74.0,0.3,16.0,471.0,594.0,461.38
2016,11,4,9,45,870.0,76.0,0.25,17.0,503.0,614.74,473.31
2016,11,4,10,0,884.0,78.0,0.2,18.0,535.0,630.56,481.53
2016,11,4,10,15,779.0,107.5,0.2,18.5,524.0,603.87,459.96
2016,11,4,10,30,674.0,137.0,0.2,19.0,513.0,571.51,434.85
2016,11,4,10,45,795.0,109.5,0.25,19.5,566.0,615.53,466.74
2016,11,4,11,0,916.0,82.0,0.3,20.0,619.0,656.19,494.68
2016,11,4,11,15,919.0,82.5,0.35,20.0,628.5,651.35,490.68
2016,11,4,11,30,922.0,83.0,0.4,20.0,638.0,643.42,485.04
2016,11,4,11,45,921.5,83.5,0.45,20.5,639.5,630.35,474.81
2016,11,4,12,0,921.0,84.0,0.5,21.0,641.0,614.34,462.38
2016,11,4,12,15,918.5,83.5,0.5,21.0,634.0,593.36,446.56
2016,11,4,12,30,916.0,83.0,0.5,21.0,627.0,569.7,428.56
2016,11,4,12,45,911.0,82.5,0.55,21.0,612.5,542.19,407.91
2016,11,4,13,0,906.0,82.0,0.6,21.0,598.0,512.37,385.02
2016,11,4,13,15,897.0,80.5,0.65,20.5,576.0,477.65,358.59
2016,11,4,13,30,888.0,79.0,0.7,20.0,554.0,441.19,329.97
2016,11,4,13,45,876.0,77.5,0.75,20.0,525.0,402.07,297.81
2016,11,4,14,0,864.0,76.0,0.8,20.0,496.0,359.33,262.03
2016,11,4,14,15,846.5,73.5,0.75,19.5,461.0,315.43,224.74
2016,11,4,14,30,829.0,71.0,0.7,19.0,426.0,271.37,186.75
2016,11,4,14,45,804.5,68.0,0.7,19.0,385.5,225.48,147.3
2016,11,4,15,0,780.0,65.0,0.7,19.0,345.0,180.58,109.63
2016,11,4,15,15,743.5,61.0,0.65,18.5,300.0,134.64,74.34
2016,11,4,15,30,707.0,57.0,0.6,18.0,255.0,91.4,46.21
2016,11,4,15,45,652.5,51.5,0.6,17.5,209.0,49.48,28.19
2016,11,4,16,0,598.0,46.0,0.6,17.0,163.0,32.41,22.94
2016,11,4,16,15,504.5,38.5,0.65,16.0,118.0,28.26,19.04
2016,11,4,16,30,411.0,31.0,0.7,15.0,73.0,23.99,14.48
2016,11,4,16,45,205.5,15.5,0.75,14.0,36.5,11.65,0.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,146.0,10.5,0.95,9.5,19.5,47.97,0.0
2016,11,5,7,0,292.0,21.0,0.9,10.0,39.0,121.42,47.13
2016,11,5,7,15,411.0,30.5,0.8,10.5,80.5,189.03,139.2
2016,11,5,7,30,530.0,40.0,0.7,11.0,122.0,258.72,200.68
2016,11,5,7,45,596.5,46.0,0.65,11.5,168.0,308.03,244.14
2016,11,5,8,0,663.0,52.0,0.6,12.0,214.0,363.66,290.96
2016,11,5,8,15,706.0,56.5,0.6,12.5,259.0,408.93,328.26
2016,11,5,8,30,749.0,61.0,0.6,13.0,304.0,454.7,364.54
2016,11,5,8,45,775.5,65.0,0.6,14.0,345.5,491.29,391.86
2016,11,5,9,0,802.0,69.0,0.6,15.0,387.0,526.79,417.36
2016,11,5,9,15,822.0,71.5,0.6,15.0,424.0,555.5,438.62
2016,11,5,9,30,842.0,74.0,0.6,15.0,461.0,582.31,458.03
2016,11,5,9,45,860.5,74.5,0.65,15.5,493.0,603.84,472.99
2016,11,5,10,0,879.0,75.0,0.7,16.0,525.0,620.65,484.37
2016,11,5,10,15,888.0,76.0,0.7,16.5,549.5,632.07,491.05
2016,11,5,10,30,897.0,77.0,0.7,17.0,574.0,640.63,495.57
2016,11,5,10,45,906.0,76.5,0.75,17.5,591.5,644.62,497.4
2016,11,5,11,0,915.0,76.0,0.8,18.0,609.0,645.59,497.02
2016,11,5,11,15,917.0,76.5,0.8,18.0,618.0,640.21,492.41
2016,11,5,11,30,919.0,77.0,0.8,18.0,627.0,631.78,485.59
2016,11,5,11,45,920.5,76.5,0.85,18.5,628.0,619.0,475.21
2016,11,5,12,0,922.0,76.0,0.9,19.0,629.0,603.25,462.53
2016,11,5,12,15,918.5,76.0,0.95,19.0,622.5,582.32,446.73
2016,11,5,12,30,915.0,76.0,1.0,19.0,616.0,558.75,428.64
2016,11,5,12,45,903.0,77.5,1.05,19.0,600.0,529.85,406.19
2016,11,5,13,0,891.0,79.0,1.1,19.0,584.0,499.0,381.74
2016,11,5,13,15,882.0,78.0,1.1,18.5,562.0,465.33,354.98
2016,11,5,13,30,873.0,77.0,1.1,18.0,540.0,429.97,326.14
2016,11,5,13,45,735.5,104.5,1.1,18.0,480.5,368.04,277.32
2016,11,5,14,0,598.0,132.0,1.1,18.0,421.0,317.83,237.81
2016,11,5,14,15,608.0,119.0,1.05,17.5,394.5,282.58,207.42
2016,11,5,14,30,618.0,106.0,1.0,17.0,368.0,245.51,174.83
2016,11,5,14,45,590.0,99.5,1.0,17.0,330.5,204.83,140.25
2016,11,5,15,0,562.0,93.0,1.0,17.0,293.0,165.86,107.94
2016,11,5,15,15,529.0,86.0,0.95,16.5,254.5,127.83,78.75
2016,11,5,15,30,496.0,79.0,0.9,16.0,216.0,92.49,55.39
2016,11,5,15,45,452.5,68.5,0.85,15.5,176.0,56.68,37.92
2016,11,5,16,0,409.0,58.0,0.8,15.0,136.0,43.51,32.91
2016,11,5,16,15,342.5,45.0,0.75,14.0,98.0,34.56,24.68
2016,11,5,16,30,276.0,32.0,0.7,13.0,60.0,25.15,15.44
2016,11,5,16,45,138.0,16.0,0.7,12.5,30.0,12.22,0.0
2016,11,5,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,10.5,0.7,11.5,13.5,23.94,0.0
2016,11,6,7,0,107.0,21.0,0.7,12.0,27.0,64.85,16.91
2016,11,6,7,15,171.5,36.0,0.6,12.0,57.0,113.62,82.62
2016,11,6,7,30,236.0,51.0,0.5,12.0,87.0,159.42,123.68
2016,11,6,7,45,266.0,67.5,0.45,12.0,121.0,197.36,157.25
2016,11,6,8,0,296.0,84.0,0.4,12.0,155.0,236.59,190.93
2016,11,6,8,15,315.0,100.0,0.4,12.5,189.0,271.07,219.55
2016,11,6,8,30,334.0,116.0,0.4,13.0,223.0,305.63,247.28
2016,11,6,8,45,346.5,130.5,0.4,14.0,255.0,328.76,264.81
2016,11,6,9,0,359.0,145.0,0.4,15.0,287.0,357.58,286.12
2016,11,6,9,15,334.5,165.0,0.35,15.0,307.0,370.83,295.27
2016,11,6,9,30,310.0,185.0,0.3,15.0,327.0,381.83,302.5
2016,11,6,9,45,223.5,207.5,0.25,15.5,313.5,351.06,276.66
2016,11,6,10,0,137.0,230.0,0.2,16.0,300.0,322.93,252.95
2016,11,6,10,15,201.0,237.0,0.2,16.5,344.5,368.18,287.45
2016,11,6,10,30,265.0,244.0,0.2,17.0,389.0,418.03,323.82
2016,11,6,10,45,251.5,254.0,0.25,17.5,395.5,417.6,321.99
2016,11,6,11,0,238.0,264.0,0.3,18.0,402.0,412.36,317.26
2016,11,6,11,15,229.0,270.0,0.3,18.0,404.0,409.24,314.46
2016,11,6,11,30,220.0,276.0,0.3,18.0,406.0,405.42,311.15
2016,11,6,11,45,335.5,252.5,0.35,18.5,452.0,446.72,342.27
2016,11,6,12,0,451.0,229.0,0.4,19.0,498.0,483.05,368.52
2016,11,6,12,15,417.5,235.0,0.45,19.0,482.0,458.98,350.14
2016,11,6,12,30,384.0,241.0,0.5,19.0,466.0,434.01,331.59
2016,11,6,12,45,363.5,239.0,0.55,19.0,448.0,409.71,313.46
2016,11,6,13,0,343.0,237.0,0.6,19.0,430.0,385.47,295.13
2016,11,6,13,15,348.5,226.0,0.6,19.0,415.5,364.59,278.82
2016,11,6,13,30,354.0,215.0,0.6,19.0,401.0,342.61,261.29
2016,11,6,13,45,393.5,194.0,0.65,19.0,391.0,323.05,244.99
2016,11,6,14,0,433.0,173.0,0.7,19.0,381.0,298.2,223.77
2016,11,6,14,15,303.5,177.0,0.7,18.5,317.5,246.36,185.16
2016,11,6,14,30,174.0,181.0,0.7,18.0,254.0,204.88,155.68
2016,11,6,14,45,160.5,163.5,0.7,18.0,226.0,177.15,133.62
2016,11,6,15,0,147.0,146.0,0.7,18.0,198.0,150.52,112.51
2016,11,6,15,15,139.0,127.5,0.65,17.5,171.5,124.91,92.51
2016,11,6,15,30,131.0,109.0,0.6,17.0,145.0,100.05,73.87
2016,11,6,15,45,118.0,90.0,0.6,16.5,118.0,75.63,57.06
2016,11,6,16,0,105.0,71.0,0.6,16.0,91.0,59.24,46.46
2016,11,6,16,15,82.0,52.0,0.6,15.5,65.0,44.25,32.83
2016,11,6,16,30,59.0,33.0,0.6,15.0,39.0,28.83,18.13
2016,11,6,16,45,29.5,16.5,0.6,14.5,19.5,14.9,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,130.0,9.5,0.7,10.5,16.5,42.02,0.0
2016,11,7,7,0,260.0,19.0,0.7,11.0,33.0,106.45,17.43
2016,11,7,7,15,380.5,28.0,0.7,11.5,72.0,173.22,124.61
2016,11,7,7,30,501.0,37.0,0.7,12.0,111.0,240.67,184.89
2016,11,7,7,45,570.5,42.5,0.7,13.0,155.0,289.18,227.41
2016,11,7,8,0,640.0,48.0,0.7,14.0,199.0,344.05,273.4
2016,11,7,8,15,565.5,70.0,0.65,14.5,223.5,355.17,284.06
2016,11,7,8,30,491.0,92.0,0.6,15.0,248.0,354.98,284.66
2016,11,7,8,45,509.5,102.5,0.6,15.5,283.5,387.3,310.06
2016,11,7,9,0,528.0,113.0,0.6,16.0,319.0,418.89,333.82
2016,11,7,9,15,515.0,129.5,0.55,16.5,346.0,438.37,347.15
2016,11,7,9,30,502.0,146.0,0.5,17.0,373.0,455.43,358.28
2016,11,7,9,45,472.5,165.0,0.45,18.0,390.0,463.04,361.21
2016,11,7,10,0,443.0,184.0,0.4,19.0,407.0,468.01,362.07
2016,11,7,10,15,483.5,182.5,0.35,19.5,436.5,491.96,378.32
2016,11,7,10,30,524.0,181.0,0.3,20.0,466.0,514.67,393.12
2016,11,7,10,45,684.5,135.5,0.25,20.5,520.5,566.21,429.76
2016,11,7,11,0,845.0,90.0,0.2,21.0,575.0,611.85,460.93
2016,11,7,11,15,667.0,151.5,0.2,21.0,538.0,561.11,421.92
2016,11,7,11,30,489.0,213.0,0.2,21.0,501.0,506.66,381.21
2016,11,7,11,45,464.0,221.5,0.2,21.5,495.5,491.56,369.52
2016,11,7,12,0,439.0,230.0,0.2,22.0,490.0,475.53,356.67
2016,11,7,12,15,463.0,220.0,0.2,22.0,491.5,467.63,350.8
2016,11,7,12,30,487.0,210.0,0.2,22.0,493.0,457.43,342.97
2016,11,7,12,45,455.0,213.0,0.25,22.0,473.0,429.47,322.28
2016,11,7,13,0,423.0,216.0,0.3,22.0,453.0,401.86,301.79
2016,11,7,13,15,436.0,204.0,0.3,22.0,439.5,380.58,285.29
2016,11,7,13,30,449.0,192.0,0.3,22.0,426.0,357.5,266.94
2016,11,7,13,45,369.0,195.5,0.3,22.0,381.0,314.08,234.11
2016,11,7,14,0,289.0,199.0,0.3,22.0,336.0,274.58,204.57
2016,11,7,14,15,226.5,189.0,0.3,21.5,292.0,235.94,175.97
2016,11,7,14,30,164.0,179.0,0.3,21.0,248.0,200.09,149.75
2016,11,7,14,45,158.0,162.5,0.35,21.0,223.5,175.17,130.13
2016,11,7,15,0,152.0,146.0,0.4,21.0,199.0,150.64,110.81
2016,11,7,15,15,145.0,127.0,0.4,20.5,172.0,124.52,90.75
2016,11,7,15,30,138.0,108.0,0.4,20.0,145.0,99.09,72.02
2016,11,7,15,45,123.0,89.0,0.45,19.5,117.5,74.36,59.14
2016,11,7,16,0,108.0,70.0,0.5,19.0,90.0,58.43,45.14
2016,11,7,16,15,82.5,51.0,0.55,18.5,64.0,43.42,31.64
2016,11,7,16,30,57.0,32.0,0.6,18.0,38.0,27.99,16.94
2016,11,7,16,45,28.5,16.0,0.65,17.5,19.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,45,111.0,9.5,0.6,12.0,15.0,36.89,0.0
2016,11,8,7,0,222.0,19.0,0.6,12.0,30.0,93.87,0.0
2016,11,8,7,15,346.0,28.5,0.5,12.5,68.0,161.2,114.13
2016,11,8,7,30,470.0,38.0,0.4,13.0,106.0,228.72,174.08
2016,11,8,7,45,542.0,44.5,0.3,13.5,150.0,280.47,218.67
2016,11,8,8,0,614.0,51.0,0.2,14.0,194.0,335.94,264.52
2016,11,8,8,15,659.5,55.5,0.15,14.5,237.5,377.97,298.7
2016,11,8,8,30,705.0,60.0,0.1,15.0,281.0,423.1,333.87
2016,11,8,8,45,737.0,63.0,0.05,15.5,321.5,459.94,361.57
2016,11,8,9,0,769.0,66.0,0.0,16.0,362.0,496.07,387.92
2016,11,8,9,15,790.0,68.5,0.05,16.5,398.0,524.44,408.17
2016,11,8,9,30,811.0,71.0,0.1,17.0,434.0,551.05,426.81
2016,11,8,9,45,831.5,71.0,0.15,18.0,465.5,572.58,440.73
2016,11,8,10,0,852.0,71.0,0.2,19.0,497.0,589.64,451.3
2016,11,8,10,15,861.5,72.5,0.2,19.0,521.0,601.67,459.18
2016,11,8,10,30,871.0,74.0,0.2,19.0,545.0,610.94,465.03
2016,11,8,10,45,875.5,75.0,0.25,19.5,561.5,613.76,466.01
2016,11,8,11,0,880.0,76.0,0.3,20.0,578.0,613.65,464.94
2016,11,8,11,15,883.5,76.5,0.3,20.5,587.0,609.46,460.38
2016,11,8,11,30,887.0,77.0,0.3,21.0,596.0,602.3,453.7
2016,11,8,11,45,885.5,78.0,0.35,21.5,597.5,589.83,443.79
2016,11,8,12,0,884.0,79.0,0.4,22.0,599.0,574.57,431.79
2016,11,8,12,15,882.0,78.5,0.4,22.0,593.0,554.82,416.73
2016,11,8,12,30,880.0,78.0,0.4,22.0,587.0,532.5,399.55
2016,11,8,12,45,873.0,78.0,0.4,22.0,572.5,505.73,378.81
2016,11,8,13,0,866.0,78.0,0.4,22.0,558.0,476.86,356.1
2016,11,8,13,15,857.5,77.0,0.4,22.0,537.5,444.44,330.26
2016,11,8,13,30,849.0,76.0,0.4,22.0,517.0,410.36,302.53
2016,11,8,13,45,836.5,74.5,0.4,22.0,489.0,370.63,269.99
2016,11,8,14,0,824.0,73.0,0.4,22.0,461.0,331.92,237.43
2016,11,8,14,15,806.0,70.5,0.4,22.0,427.5,289.99,201.92
2016,11,8,14,30,788.0,68.0,0.4,22.0,394.0,248.01,166.02
2016,11,8,14,45,762.5,65.0,0.4,22.0,355.0,204.31,129.25
2016,11,8,15,0,737.0,62.0,0.4,22.0,316.0,161.73,94.59
2016,11,8,15,15,699.5,58.0,0.45,21.5,273.5,118.4,62.85
2016,11,8,15,30,662.0,54.0,0.5,21.0,231.0,77.89,38.55
2016,11,8,15,45,603.0,49.0,0.6,20.5,186.5,36.32,26.09
2016,11,8,16,0,544.0,44.0,0.7,20.0,142.0,31.36,21.63
2016,11,8,16,15,447.5,35.5,0.75,18.5,100.5,26.22,16.9
2016,11,8,16,30,351.0,27.0,0.8,17.0,59.0,20.85,11.06
2016,11,8,16,45,175.5,13.5,0.9,16.0,29.5,10.24,0.0
2016,11,8,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,91.0,9.0,0.95,9.5,13.5,31.15,0.0
2016,11,9,7,0,182.0,18.0,0.9,10.0,27.0,80.08,0.0
2016,11,9,7,15,304.5,30.0,0.95,10.5,64.5,148.14,104.57
2016,11,9,7,30,427.0,42.0,1.0,11.0,102.0,215.81,166.03
2016,11,9,7,45,505.0,49.5,1.05,12.0,145.5,269.5,212.97
2016,11,9,8,0,583.0,57.0,1.1,13.0,189.0,327.24,261.81
2016,11,9,8,15,631.0,62.0,1.0,13.5,233.0,371.83,298.96
2016,11,9,8,30,679.0,67.0,0.9,14.0,277.0,417.47,335.44
2016,11,9,8,45,715.5,70.0,0.85,14.5,318.5,453.76,363.66
2016,11,9,9,0,752.0,73.0,0.8,15.0,360.0,491.71,392.12
2016,11,9,9,15,774.5,76.0,0.75,15.5,396.5,521.05,413.16
2016,11,9,9,30,797.0,79.0,0.7,16.0,433.0,548.7,432.32
2016,11,9,9,45,826.5,77.0,0.7,17.0,466.5,573.02,448.3
2016,11,9,10,0,856.0,75.0,0.7,18.0,500.0,595.31,462.39
2016,11,9,10,15,866.5,76.5,0.65,18.5,524.5,605.65,467.84
2016,11,9,10,30,877.0,78.0,0.6,19.0,549.0,615.47,472.76
2016,11,9,10,45,883.0,79.0,0.6,20.0,566.0,619.15,472.87
2016,11,9,11,0,889.0,80.0,0.6,21.0,583.0,619.88,470.86
2016,11,9,11,15,892.5,80.5,0.55,21.0,592.0,615.59,466.49
2016,11,9,11,30,896.0,81.0,0.5,21.0,601.0,608.33,459.97
2016,11,9,11,45,896.0,81.0,0.45,21.5,602.5,595.57,448.66
2016,11,9,12,0,896.0,81.0,0.4,22.0,604.0,579.97,435.29
2016,11,9,12,15,893.5,80.5,0.4,22.0,598.0,559.76,419.89
2016,11,9,12,30,891.0,80.0,0.4,22.0,592.0,536.95,402.36
2016,11,9,12,45,888.0,78.5,0.4,22.5,578.0,510.44,381.09
2016,11,9,13,0,885.0,77.0,0.4,23.0,564.0,481.6,357.72
2016,11,9,13,15,876.0,76.0,0.4,23.0,542.5,448.47,331.42
2016,11,9,13,30,867.0,75.0,0.4,23.0,521.0,413.67,303.23
2016,11,9,13,45,852.0,74.0,0.45,23.0,492.5,372.97,270.35
2016,11,9,14,0,837.0,73.0,0.5,23.0,464.0,333.44,237.45
2016,11,9,14,15,818.0,70.5,0.5,22.5,429.5,290.83,201.84
2016,11,9,14,30,799.0,68.0,0.5,22.0,395.0,248.22,165.77
2016,11,9,14,45,771.0,65.5,0.55,22.0,355.5,204.15,128.83
2016,11,9,15,0,743.0,63.0,0.6,22.0,316.0,161.41,94.22
2016,11,9,15,15,704.5,59.0,0.7,21.5,273.0,117.87,62.53
2016,11,9,15,30,666.0,55.0,0.8,21.0,230.0,77.23,38.57
2016,11,9,15,45,606.0,49.5,0.9,20.5,185.5,35.12,25.04
2016,11,9,16,0,546.0,44.0,1.0,20.0,141.0,31.54,21.75
2016,11,9,16,15,448.5,35.5,1.0,19.0,99.0,26.39,16.95
2016,11,9,16,30,351.0,27.0,1.0,18.0,57.0,21.02,10.89
2016,11,9,16,45,175.5,13.5,1.0,17.5,28.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
