Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,96.5,8.5,0.85,11.0,12.5,31.71,0.0
2016,11,10,7,0,193.0,17.0,0.8,11.0,25.0,80.84,0.0
2016,11,10,7,15,318.0,27.5,0.85,12.0,62.0,148.75,102.5
2016,11,10,7,30,443.0,38.0,0.9,13.0,99.0,215.62,163.72
2016,11,10,7,45,517.5,45.5,0.95,14.0,142.0,268.0,209.43
2016,11,10,8,0,592.0,53.0,1.0,15.0,185.0,324.3,256.86
2016,11,10,8,15,639.5,58.0,1.0,15.5,228.5,368.68,293.99
2016,11,10,8,30,687.0,63.0,1.0,16.0,272.0,412.21,329.19
2016,11,10,8,45,719.5,66.5,1.0,16.5,313.0,449.18,358.18
2016,11,10,9,0,752.0,70.0,1.0,17.0,354.0,485.48,385.73
2016,11,10,9,15,693.0,89.0,1.0,17.5,370.5,489.05,387.35
2016,11,10,9,30,634.0,108.0,1.0,18.0,387.0,486.24,384.03
2016,11,10,9,45,739.5,91.0,1.0,18.5,438.5,535.76,420.9
2016,11,10,10,0,845.0,74.0,1.0,19.0,490.0,584.42,455.85
2016,11,10,10,15,684.0,125.0,0.95,19.5,472.5,548.27,425.45
2016,11,10,10,30,523.0,176.0,0.9,20.0,455.0,502.74,388.92
2016,11,10,10,45,494.5,192.0,0.85,20.5,462.5,499.97,385.23
2016,11,10,11,0,466.0,208.0,0.8,21.0,470.0,495.27,379.73
2016,11,10,11,15,675.0,144.0,0.7,21.0,530.5,550.59,420.92
2016,11,10,11,30,884.0,80.0,0.6,21.0,591.0,597.04,453.85
2016,11,10,11,45,883.5,80.5,0.55,21.5,592.5,584.72,442.19
2016,11,10,12,0,883.0,81.0,0.5,22.0,594.0,569.6,429.1
2016,11,10,12,15,657.5,151.0,0.5,22.0,530.5,500.21,377.08
2016,11,10,12,30,432.0,221.0,0.5,22.0,467.0,434.69,328.07
2016,11,10,12,45,431.0,215.0,0.5,22.0,456.0,414.92,313.42
2016,11,10,13,0,430.0,209.0,0.5,22.0,445.0,394.07,297.28
2016,11,10,13,15,472.0,189.5,0.55,22.0,439.0,377.9,284.38
2016,11,10,13,30,514.0,170.0,0.6,22.0,433.0,358.11,268.01
2016,11,10,13,45,279.5,180.0,0.65,22.5,322.0,264.78,198.92
2016,11,10,14,0,45.0,190.0,0.7,23.0,211.0,190.4,145.41
2016,11,10,14,15,98.5,182.0,0.7,22.5,223.5,194.42,147.75
2016,11,10,14,30,152.0,174.0,0.7,22.0,236.0,191.23,143.42
2016,11,10,14,45,146.5,157.5,0.7,22.0,212.5,167.07,124.08
2016,11,10,15,0,141.0,141.0,0.7,22.0,189.0,143.27,105.26
2016,11,10,15,15,394.5,98.0,0.7,21.5,206.0,117.12,74.69
2016,11,10,15,30,648.0,55.0,0.7,21.0,223.0,74.63,37.59
2016,11,10,15,45,588.0,49.0,0.7,20.5,179.5,33.63,23.73
2016,11,10,16,0,528.0,43.0,0.7,20.0,136.0,30.81,21.11
2016,11,10,16,15,429.0,34.5,0.7,19.5,95.0,25.62,16.22
2016,11,10,16,30,330.0,26.0,0.7,19.0,54.0,20.21,9.94
2016,11,10,16,45,165.0,13.0,0.75,18.5,27.0,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,12.0,0.85,11.0,12.0,11.8,0.0
2016,11,11,7,0,0.0,24.0,0.8,11.0,24.0,23.59,0.0
2016,11,11,7,15,228.5,30.5,0.75,11.5,61.0,122.51,83.05
2016,11,11,7,30,457.0,37.0,0.7,12.0,98.0,217.81,165.11
2016,11,11,7,45,535.5,43.5,0.7,13.0,142.0,270.75,211.18
2016,11,11,8,0,614.0,50.0,0.7,14.0,186.0,327.85,259.13
2016,11,11,8,15,662.0,55.0,0.7,14.5,230.0,370.89,295.2
2016,11,11,8,30,710.0,60.0,0.7,15.0,274.0,417.3,332.54
2016,11,11,8,45,633.5,81.0,0.75,16.0,292.0,421.04,335.36
2016,11,11,9,0,557.0,102.0,0.8,17.0,310.0,416.56,331.33
2016,11,11,9,15,525.5,121.5,0.8,17.5,333.5,427.34,338.89
2016,11,11,9,30,494.0,141.0,0.8,18.0,357.0,437.7,345.51
2016,11,11,9,45,550.5,136.5,0.85,18.5,393.0,470.14,369.68
2016,11,11,10,0,607.0,132.0,0.9,19.0,429.0,504.94,394.93
2016,11,11,10,15,575.0,150.0,0.95,19.5,442.5,504.6,393.06
2016,11,11,10,30,543.0,168.0,1.0,20.0,456.0,504.38,391.45
2016,11,11,10,45,393.0,210.5,1.1,20.5,422.0,452.26,350.52
2016,11,11,11,0,243.0,253.0,1.2,21.0,388.0,399.72,309.05
2016,11,11,11,15,187.5,260.0,1.2,21.0,365.5,370.64,286.54
2016,11,11,11,30,132.0,267.0,1.2,21.0,343.0,341.74,263.93
2016,11,11,11,45,121.0,267.0,1.25,21.0,336.5,331.7,256.28
2016,11,11,12,0,110.0,267.0,1.3,21.0,330.0,319.9,247.2
2016,11,11,12,15,98.5,261.5,1.3,20.5,318.0,304.78,235.99
2016,11,11,12,30,87.0,256.0,1.3,20.0,306.0,289.93,224.96
2016,11,11,12,45,208.0,243.0,1.3,20.0,357.5,332.14,257.62
2016,11,11,13,0,329.0,230.0,1.3,20.0,409.0,366.58,282.85
2016,11,11,13,15,300.5,225.0,1.25,19.5,383.5,337.41,260.06
2016,11,11,13,30,272.0,220.0,1.2,19.0,358.0,309.31,238.31
2016,11,11,13,45,284.5,205.0,1.2,19.0,342.5,287.99,220.76
2016,11,11,14,0,297.0,190.0,1.2,19.0,327.0,265.3,201.68
2016,11,11,14,15,206.0,181.0,1.15,18.5,273.0,220.33,167.77
2016,11,11,14,30,115.0,172.0,1.1,18.0,219.0,180.49,138.62
2016,11,11,14,45,107.0,156.0,1.05,17.5,196.0,157.93,120.78
2016,11,11,15,0,99.0,140.0,1.0,17.0,173.0,136.01,103.44
2016,11,11,15,15,91.5,121.5,0.95,16.5,149.0,112.9,85.31
2016,11,11,15,30,84.0,103.0,0.9,16.0,125.0,90.56,68.29
2016,11,11,15,45,71.0,83.5,0.85,16.0,100.0,68.81,55.1
2016,11,11,16,0,58.0,64.0,0.8,16.0,75.0,53.78,41.52
2016,11,11,16,15,34.5,46.0,0.75,15.5,51.5,41.11,29.79
2016,11,11,16,30,11.0,28.0,0.7,15.0,28.0,25.71,14.09
2016,11,11,16,45,5.5,14.0,0.7,14.5,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,97.0,7.5,0.8,10.5,11.0,7.37,0.0
2016,11,12,7,0,194.0,15.0,0.8,11.0,22.0,67.59,0.0
2016,11,12,7,15,329.0,25.0,0.8,11.5,58.5,146.18,96.26
2016,11,12,7,30,464.0,35.0,0.8,12.0,95.0,216.36,163.18
2016,11,12,7,45,540.5,42.0,0.85,13.0,139.0,268.97,209.51
2016,11,12,8,0,617.0,49.0,0.9,14.0,183.0,323.21,255.66
2016,11,12,8,15,665.0,53.5,0.85,14.0,226.5,368.08,293.84
2016,11,12,8,30,713.0,58.0,0.8,14.0,270.0,413.82,331.35
2016,11,12,8,45,746.5,61.0,0.75,14.5,311.0,451.09,360.46
2016,11,12,9,0,780.0,64.0,0.7,15.0,352.0,487.7,388.0
2016,11,12,9,15,802.0,66.0,0.65,15.5,388.5,515.95,408.35
2016,11,12,9,30,824.0,68.0,0.6,16.0,425.0,542.45,426.76
2016,11,12,9,45,845.5,68.0,0.55,17.0,456.5,562.11,438.91
2016,11,12,10,0,867.0,68.0,0.5,18.0,488.0,582.05,450.79
2016,11,12,10,15,877.5,69.5,0.45,18.5,512.5,594.71,457.84
2016,11,12,10,30,888.0,71.0,0.4,19.0,537.0,604.59,462.76
2016,11,12,10,45,895.0,71.5,0.35,19.5,554.5,608.41,463.28
2016,11,12,11,0,902.0,72.0,0.3,20.0,572.0,609.27,461.67
2016,11,12,11,15,905.5,72.5,0.3,20.5,581.5,605.04,457.04
2016,11,12,11,30,909.0,73.0,0.3,21.0,591.0,597.81,450.26
2016,11,12,11,45,909.0,73.5,0.3,21.5,593.0,585.61,439.9
2016,11,12,12,0,909.0,74.0,0.3,22.0,595.0,570.52,427.41
2016,11,12,12,15,907.0,74.0,0.4,22.0,588.5,551.06,413.5
2016,11,12,12,30,905.0,74.0,0.5,22.0,582.0,528.94,397.27
2016,11,12,12,45,732.0,120.5,0.6,22.0,525.5,466.14,351.0
2016,11,12,13,0,559.0,167.0,0.7,22.0,469.0,409.65,309.17
2016,11,12,13,15,499.0,176.0,0.75,21.5,438.0,373.61,282.27
2016,11,12,13,30,439.0,185.0,0.8,21.0,407.0,339.91,256.67
2016,11,12,13,45,642.5,127.0,0.9,21.0,431.5,340.02,252.35
2016,11,12,14,0,846.0,69.0,1.0,21.0,456.0,324.99,233.61
2016,11,12,14,15,827.5,67.0,1.0,20.5,421.5,283.01,197.51
2016,11,12,14,30,809.0,65.0,1.0,20.0,387.0,240.96,161.16
2016,11,12,14,45,782.5,62.0,1.05,20.0,348.0,196.7,123.5
2016,11,12,15,0,756.0,59.0,1.1,20.0,309.0,153.61,88.39
2016,11,12,15,15,717.0,55.0,1.1,19.0,266.0,109.9,56.99
2016,11,12,15,30,678.0,51.0,1.1,18.0,223.0,69.1,33.98
2016,11,12,15,45,616.0,46.0,1.15,17.5,179.0,34.4,24.71
2016,11,12,16,0,554.0,41.0,1.2,17.0,135.0,29.36,20.09
2016,11,12,16,15,450.5,33.0,1.2,16.0,93.5,24.55,15.48
2016,11,12,16,30,347.0,25.0,1.2,15.0,52.0,19.54,9.02
2016,11,12,16,45,173.5,12.5,1.3,14.5,26.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,96.5,7.0,0.9,10.0,10.0,0.0,0.0
2016,11,13,7,0,193.0,14.0,0.9,10.0,20.0,65.68,0.0
2016,11,13,7,15,332.0,24.0,0.8,10.5,57.0,143.95,92.09
2016,11,13,7,30,471.0,34.0,0.7,11.0,94.0,215.98,162.54
2016,11,13,7,45,549.5,40.5,0.65,12.0,137.5,265.92,206.82
2016,11,13,8,0,628.0,47.0,0.6,13.0,181.0,323.3,255.19
2016,11,13,8,15,676.0,51.5,0.5,13.5,225.0,368.26,292.51
2016,11,13,8,30,724.0,56.0,0.4,14.0,269.0,414.1,328.86
2016,11,13,8,45,753.5,60.0,0.35,14.5,309.5,450.64,356.99
2016,11,13,9,0,783.0,64.0,0.3,15.0,350.0,486.33,383.41
2016,11,13,9,15,805.0,66.5,0.3,15.5,386.5,515.12,404.29
2016,11,13,9,30,827.0,69.0,0.3,16.0,423.0,542.15,423.32
2016,11,13,9,45,841.5,71.0,0.35,16.5,454.0,562.36,437.45
2016,11,13,10,0,856.0,73.0,0.4,17.0,485.0,580.15,449.6
2016,11,13,10,15,867.0,74.5,0.45,17.0,509.5,590.78,457.32
2016,11,13,10,30,878.0,76.0,0.5,17.0,534.0,600.84,464.51
2016,11,13,10,45,886.0,76.5,0.55,17.5,551.5,605.2,466.66
2016,11,13,11,0,894.0,77.0,0.6,18.0,569.0,606.63,466.64
2016,11,13,11,15,898.5,77.5,0.65,18.0,579.0,603.01,463.79
2016,11,13,11,30,903.0,78.0,0.7,18.0,589.0,596.39,458.68
2016,11,13,11,45,905.5,77.5,0.75,18.5,591.5,584.63,448.9
2016,11,13,12,0,908.0,77.0,0.8,19.0,594.0,569.95,436.83
2016,11,13,12,15,906.0,76.5,0.8,19.0,587.5,550.04,421.11
2016,11,13,12,30,904.0,76.0,0.8,19.0,581.0,527.49,403.15
2016,11,13,12,45,902.0,74.5,0.85,19.0,568.0,501.42,382.57
2016,11,13,13,0,900.0,73.0,0.9,19.0,555.0,472.95,359.6
2016,11,13,13,15,891.0,72.0,0.85,19.0,533.5,439.76,331.94
2016,11,13,13,30,882.0,71.0,0.8,19.0,512.0,404.85,302.38
2016,11,13,13,45,870.0,69.0,0.8,19.0,484.0,366.45,269.76
2016,11,13,14,0,858.0,67.0,0.8,19.0,456.0,326.95,235.58
2016,11,13,14,15,839.5,65.0,0.75,19.0,422.0,282.12,196.76
2016,11,13,14,30,821.0,63.0,0.7,19.0,388.0,239.69,159.65
2016,11,13,14,45,795.0,60.0,0.7,19.0,348.5,195.15,121.76
2016,11,13,15,0,769.0,57.0,0.7,19.0,309.0,151.7,86.44
2016,11,13,15,15,730.0,53.5,0.7,18.0,266.0,108.0,55.32
2016,11,13,15,30,691.0,50.0,0.7,17.0,223.0,67.17,32.84
2016,11,13,15,45,630.0,44.5,0.7,16.5,178.5,33.16,23.73
2016,11,13,16,0,569.0,39.0,0.7,16.0,134.0,30.32,21.02
2016,11,13,16,15,465.0,31.0,0.75,15.5,92.5,24.93,15.82
2016,11,13,16,30,361.0,23.0,0.8,15.0,51.0,19.35,8.52
2016,11,13,16,45,180.5,11.5,0.9,14.5,25.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,6,45,101.0,6.5,0.85,10.0,9.5,0.0,0.0
2016,11,14,7,0,202.0,13.0,0.9,10.0,19.0,66.45,0.0
2016,11,14,7,15,344.0,22.5,0.8,10.5,55.5,143.9,88.31
2016,11,14,7,30,486.0,32.0,0.7,11.0,92.0,213.8,159.82
2016,11,14,7,45,564.5,38.5,0.6,11.5,136.0,267.43,207.55
2016,11,14,8,0,643.0,45.0,0.5,12.0,180.0,324.94,256.42
2016,11,14,8,15,691.0,49.5,0.45,12.5,224.0,370.13,294.3
2016,11,14,8,30,739.0,54.0,0.4,13.0,268.0,416.19,331.3
2016,11,14,8,45,771.0,57.0,0.4,13.5,309.5,453.1,360.3
2016,11,14,9,0,803.0,60.0,0.4,14.0,351.0,489.24,387.72
2016,11,14,9,15,825.0,62.5,0.35,14.5,387.5,518.35,408.55
2016,11,14,9,30,847.0,65.0,0.3,15.0,424.0,545.66,427.38
2016,11,14,9,45,863.5,66.0,0.25,15.5,455.5,563.83,439.09
2016,11,14,10,0,880.0,67.0,0.2,16.0,487.0,582.07,450.52
2016,11,14,10,15,890.5,68.5,0.15,16.5,511.5,594.8,457.67
2016,11,14,10,30,901.0,70.0,0.1,17.0,536.0,604.7,462.7
2016,11,14,10,45,908.0,70.5,0.1,17.5,553.5,608.55,463.85
2016,11,14,11,0,915.0,71.0,0.1,18.0,571.0,609.4,462.83
2016,11,14,11,15,919.0,71.5,0.1,18.5,580.5,605.45,458.38
2016,11,14,11,30,923.0,72.0,0.1,19.0,590.0,598.44,451.72
2016,11,14,11,45,924.5,71.5,0.15,19.5,592.0,585.97,441.62
2016,11,14,12,0,926.0,71.0,0.2,20.0,594.0,570.55,429.35
2016,11,14,12,15,924.0,71.0,0.25,20.0,588.0,550.92,414.67
2016,11,14,12,30,922.0,71.0,0.3,20.0,582.0,528.59,397.71
2016,11,14,12,45,913.0,71.5,0.4,20.0,568.0,500.87,376.87
2016,11,14,13,0,904.0,72.0,0.5,20.0,554.0,471.03,353.82
2016,11,14,13,15,895.5,71.0,0.5,20.0,532.5,438.03,326.97
2016,11,14,13,30,887.0,70.0,0.5,20.0,511.0,403.27,298.1
2016,11,14,13,45,875.0,68.5,0.55,20.0,483.0,365.26,266.36
2016,11,14,14,0,863.0,67.0,0.6,20.0,455.0,326.14,232.96
2016,11,14,14,15,844.5,65.0,0.6,19.5,421.0,281.24,194.88
2016,11,14,14,30,826.0,63.0,0.6,19.0,387.0,238.72,158.28
2016,11,14,14,45,799.5,60.0,0.65,19.0,347.5,194.01,120.46
2016,11,14,15,0,773.0,57.0,0.7,19.0,308.0,150.42,85.24
2016,11,14,15,15,734.0,53.5,0.7,18.0,265.0,106.68,54.35
2016,11,14,15,30,695.0,50.0,0.7,17.0,222.0,65.82,32.29
2016,11,14,15,45,633.0,44.5,0.75,16.0,177.5,33.31,23.9
2016,11,14,16,0,571.0,39.0,0.8,15.0,133.0,30.48,21.23
2016,11,14,16,15,464.0,31.0,0.8,14.0,91.5,25.08,16.01
2016,11,14,16,30,357.0,23.0,0.8,13.0,50.0,17.86,7.14
2016,11,14,16,45,178.5,11.5,0.85,12.5,25.0,11.3,0.0
2016,11,14,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,122.0,6.0,0.75,8.5,9.0,0.0,0.0
2016,11,15,7,0,244.0,12.0,0.7,9.0,18.0,75.84,0.0
2016,11,15,7,15,386.5,20.5,0.6,9.5,55.0,149.65,87.16
2016,11,15,7,30,529.0,29.0,0.5,10.0,92.0,223.58,166.2
2016,11,15,7,45,603.5,34.0,0.45,10.5,135.5,275.02,212.79
2016,11,15,8,0,678.0,39.0,0.4,11.0,179.0,330.07,260.14
2016,11,15,8,15,721.5,42.5,0.45,11.5,222.5,372.9,296.99
2016,11,15,8,30,765.0,46.0,0.5,12.0,266.0,416.36,332.99
2016,11,15,8,45,793.0,48.5,0.55,12.5,306.0,448.59,359.24
2016,11,15,9,0,821.0,51.0,0.6,13.0,346.0,482.56,385.89
2016,11,15,9,15,839.5,53.5,0.6,13.5,381.5,510.24,406.55
2016,11,15,9,30,858.0,56.0,0.6,14.0,417.0,536.02,425.16
2016,11,15,9,45,854.0,63.0,0.6,14.5,445.0,552.06,435.91
2016,11,15,10,0,850.0,70.0,0.6,15.0,473.0,565.1,444.19
2016,11,15,10,15,860.0,71.5,0.6,15.0,496.5,577.29,452.65
2016,11,15,10,30,870.0,73.0,0.6,15.0,520.0,586.76,458.94
2016,11,15,10,45,875.0,74.0,0.65,15.5,536.0,589.95,460.26
2016,11,15,11,0,880.0,75.0,0.7,16.0,552.0,590.25,459.42
2016,11,15,11,15,883.0,75.5,0.75,16.0,561.5,585.94,455.99
2016,11,15,11,30,886.0,76.0,0.8,16.0,571.0,578.72,450.31
2016,11,15,11,45,601.0,159.5,0.9,16.0,496.0,494.07,385.53
2016,11,15,12,0,316.0,243.0,1.0,16.0,421.0,408.44,319.42
2016,11,15,12,15,200.5,245.5,1.05,16.0,358.0,341.75,268.35
2016,11,15,12,30,85.0,248.0,1.1,16.0,295.0,280.18,220.39
2016,11,15,12,45,134.0,245.0,1.2,16.0,317.0,296.75,233.79
2016,11,15,13,0,183.0,242.0,1.3,16.0,339.0,309.57,243.48
2016,11,15,13,15,190.0,231.5,1.35,16.0,328.5,295.04,231.66
2016,11,15,13,30,197.0,221.0,1.4,16.0,318.0,279.68,219.11
2016,11,15,13,45,507.5,145.0,1.5,16.0,377.0,304.94,233.29
2016,11,15,14,0,818.0,69.0,1.6,16.0,436.0,309.7,227.27
2016,11,15,14,15,799.0,67.0,1.65,15.5,402.5,269.06,191.26
2016,11,15,14,30,780.0,65.0,1.7,15.0,369.0,228.43,155.26
2016,11,15,14,45,750.0,62.5,1.8,15.0,330.5,185.68,118.27
2016,11,15,15,0,720.0,60.0,1.9,15.0,292.0,144.44,84.41
2016,11,15,15,15,680.0,56.5,1.9,14.5,251.0,103.24,54.84
2016,11,15,15,30,640.0,53.0,1.9,14.0,210.0,65.1,34.17
2016,11,15,15,45,574.0,47.5,1.95,13.5,167.0,33.08,23.93
2016,11,15,16,0,508.0,42.0,2.0,13.0,124.0,30.67,21.53
2016,11,15,16,15,399.5,33.0,1.95,12.5,84.5,24.95,15.93
2016,11,15,16,30,291.0,24.0,1.9,12.0,45.0,18.96,7.49
2016,11,15,16,45,145.5,12.0,1.85,11.5,22.5,11.8,0.0
2016,11,15,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,89.0,6.0,1.55,6.5,8.5,0.0,0.0
2016,11,16,7,0,178.0,12.0,1.6,7.0,17.0,57.95,0.0
2016,11,16,7,15,337.0,22.0,1.65,7.5,53.0,137.29,75.61
2016,11,16,7,30,496.0,32.0,1.7,8.0,89.0,213.36,160.18
2016,11,16,7,45,581.5,38.0,1.8,8.5,134.0,269.0,211.56
2016,11,16,8,0,667.0,44.0,1.9,9.0,179.0,328.79,264.51
2016,11,16,8,15,715.5,48.0,1.95,9.5,223.5,374.02,304.57
2016,11,16,8,30,764.0,52.0,2.0,10.0,268.0,420.07,343.93
2016,11,16,8,45,795.5,55.0,2.15,10.5,310.0,457.13,375.18
2016,11,16,9,0,827.0,58.0,2.3,11.0,352.0,493.34,404.82
2016,11,16,9,15,848.0,60.5,2.35,11.0,388.5,519.77,426.52
2016,11,16,9,30,869.0,63.0,2.4,11.0,425.0,546.88,448.2
2016,11,16,9,45,882.0,65.0,2.45,11.5,456.0,566.87,463.05
2016,11,16,10,0,895.0,67.0,2.5,12.0,487.0,584.35,475.62
2016,11,16,10,15,905.0,68.0,2.5,12.0,511.5,596.33,484.41
2016,11,16,10,30,915.0,69.0,2.5,12.0,536.0,605.45,490.85
2016,11,16,10,45,919.0,70.5,2.55,12.0,552.5,608.68,492.83
2016,11,16,11,0,923.0,72.0,2.6,12.0,569.0,608.85,492.38
2016,11,16,11,15,926.0,72.5,2.65,12.0,579.0,604.34,488.25
2016,11,16,11,30,929.0,73.0,2.7,12.0,589.0,596.77,481.65
2016,11,16,11,45,926.5,74.5,2.75,12.0,590.0,584.18,470.99
2016,11,16,12,0,924.0,76.0,2.8,12.0,591.0,568.7,457.88
2016,11,16,12,15,921.5,75.5,2.8,12.0,585.0,548.44,440.69
2016,11,16,12,30,919.0,75.0,2.8,12.0,579.0,525.52,421.09
2016,11,16,12,45,912.0,74.5,2.85,12.0,564.5,497.96,397.58
2016,11,16,13,0,905.0,74.0,2.9,12.0,550.0,468.21,371.81
2016,11,16,13,15,452.5,62.0,2.85,12.0,300.0,242.08,192.69
2016,11,16,13,30,0.0,50.0,2.8,12.0,50.0,48.31,35.46
2016,11,16,13,45,426.0,60.5,2.8,12.0,250.0,198.37,153.81
2016,11,16,14,0,852.0,71.0,2.8,12.0,450.0,319.71,239.32
2016,11,16,14,15,832.5,69.0,2.75,11.5,415.5,277.68,200.75
2016,11,16,14,30,813.0,67.0,2.7,11.0,381.0,235.65,162.65
2016,11,16,14,45,781.0,64.5,2.7,11.0,341.5,191.25,123.56
2016,11,16,15,0,749.0,62.0,2.7,11.0,302.0,148.49,88.0
2016,11,16,15,15,707.0,58.0,2.6,10.5,259.0,105.48,56.86
2016,11,16,15,30,665.0,54.0,2.5,10.0,216.0,65.69,35.29
2016,11,16,15,45,595.5,48.5,2.45,10.0,171.5,34.1,25.2
2016,11,16,16,0,526.0,43.0,2.4,10.0,127.0,31.74,22.75
2016,11,16,16,15,411.5,34.0,2.25,9.5,86.0,26.05,17.06
2016,11,16,16,30,297.0,25.0,2.1,9.0,45.0,20.11,7.89
2016,11,16,16,45,148.5,12.5,2.0,8.5,22.5,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,74.0,5.5,0.75,4.0,7.0,0.0,0.0
2016,11,17,7,0,148.0,11.0,0.7,4.0,14.0,48.73,0.0
2016,11,17,7,15,299.5,22.0,0.65,4.5,48.5,124.34,62.91
2016,11,17,7,30,451.0,33.0,0.6,5.0,83.0,201.64,151.55
2016,11,17,7,45,542.0,39.0,0.6,5.5,127.0,253.43,199.41
2016,11,17,8,0,633.0,45.0,0.6,6.0,171.0,313.91,252.22
2016,11,17,8,15,683.5,49.5,0.6,6.5,215.0,359.39,291.82
2016,11,17,8,30,734.0,54.0,0.6,7.0,259.0,405.88,330.79
2016,11,17,8,45,773.5,56.0,0.65,8.0,301.0,444.83,362.21
2016,11,17,9,0,813.0,58.0,0.7,9.0,343.0,483.35,392.19
2016,11,17,9,15,835.5,60.5,0.75,9.5,380.0,512.71,414.93
2016,11,17,9,30,858.0,63.0,0.8,10.0,417.0,537.9,434.0
2016,11,17,9,45,877.5,63.5,0.85,11.0,449.0,559.65,449.19
2016,11,17,10,0,897.0,64.0,0.9,12.0,481.0,579.09,462.24
2016,11,17,10,15,907.5,65.0,0.9,12.0,506.0,591.39,470.91
2016,11,17,10,30,918.0,66.0,0.9,12.0,531.0,600.85,477.33
2016,11,17,10,45,926.0,66.5,0.9,12.5,548.5,605.37,479.11
2016,11,17,11,0,934.0,67.0,0.9,13.0,566.0,606.83,478.54
2016,11,17,11,15,937.5,67.0,0.85,13.0,576.0,602.1,473.72
2016,11,17,11,30,941.0,67.0,0.8,13.0,586.0,594.29,466.54
2016,11,17,11,45,943.0,67.0,0.8,13.5,588.0,582.58,456.01
2016,11,17,12,0,945.0,67.0,0.8,14.0,590.0,567.85,443.09
2016,11,17,12,15,942.5,66.5,0.8,14.0,584.0,547.35,426.51
2016,11,17,12,30,940.0,66.0,0.8,14.0,578.0,524.14,407.57
2016,11,17,12,45,935.5,65.0,0.8,14.0,564.5,496.9,385.19
2016,11,17,13,0,931.0,64.0,0.8,14.0,551.0,467.29,360.46
2016,11,17,13,15,922.5,63.5,0.8,14.0,529.5,434.32,332.56
2016,11,17,13,30,914.0,63.0,0.8,14.0,508.0,399.51,302.53
2016,11,17,13,45,901.0,61.5,0.85,14.0,480.0,360.61,268.86
2016,11,17,14,0,888.0,60.0,0.9,14.0,452.0,320.61,233.53
2016,11,17,14,15,870.0,58.0,0.9,14.0,418.0,277.97,195.56
2016,11,17,14,30,852.0,56.0,0.9,14.0,384.0,235.07,157.29
2016,11,17,14,45,826.0,54.0,0.9,14.0,344.5,190.77,118.93
2016,11,17,15,0,800.0,52.0,0.9,14.0,305.0,144.35,80.95
2016,11,17,15,15,761.5,48.5,0.85,13.0,262.0,99.86,49.56
2016,11,17,15,30,723.0,45.0,0.8,12.0,219.0,58.1,27.83
2016,11,17,15,45,662.5,40.0,0.8,11.5,174.5,29.54,20.98
2016,11,17,16,0,602.0,35.0,0.8,11.0,130.0,26.98,18.44
2016,11,17,16,15,494.5,28.0,0.9,10.5,88.5,22.42,13.82
2016,11,17,16,30,387.0,21.0,1.0,10.0,47.0,17.74,5.73
2016,11,17,16,45,193.5,10.5,1.1,9.5,23.5,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,232.5,15.5,1.3,5.0,40.5,95.58,41.39
2016,11,18,7,30,465.0,31.0,1.3,6.0,81.0,198.54,147.95
2016,11,18,7,45,554.0,37.5,1.35,7.0,125.5,254.3,199.48
2016,11,18,8,0,643.0,44.0,1.4,8.0,170.0,314.52,252.3
2016,11,18,8,15,695.0,49.0,1.3,8.5,215.0,361.3,293.22
2016,11,18,8,30,747.0,54.0,1.2,9.0,260.0,409.17,333.39
2016,11,18,8,45,781.0,57.5,1.2,10.0,302.0,447.38,364.23
2016,11,18,9,0,815.0,61.0,1.2,11.0,344.0,484.88,393.32
2016,11,18,9,15,837.5,63.5,1.25,11.5,381.0,514.22,416.16
2016,11,18,9,30,860.0,66.0,1.3,12.0,418.0,541.75,437.01
2016,11,18,9,45,876.5,67.5,1.4,13.0,450.0,560.55,450.3
2016,11,18,10,0,893.0,69.0,1.5,14.0,482.0,579.31,463.15
2016,11,18,10,15,902.5,70.0,1.5,14.5,506.0,590.97,470.59
2016,11,18,10,30,912.0,71.0,1.5,15.0,530.0,599.78,475.74
2016,11,18,10,45,915.5,73.0,1.55,15.5,546.5,603.29,477.08
2016,11,18,11,0,919.0,75.0,1.6,16.0,563.0,603.76,476.06
2016,11,18,11,15,920.5,75.5,1.65,16.0,572.0,598.48,471.6
2016,11,18,11,30,922.0,76.0,1.7,16.0,581.0,590.2,464.78
2016,11,18,11,45,918.5,77.0,1.75,16.0,581.0,576.74,453.91
2016,11,18,12,0,915.0,78.0,1.8,16.0,581.0,560.48,440.72
2016,11,18,12,15,911.0,77.5,1.8,16.0,574.5,539.75,423.68
2016,11,18,12,30,907.0,77.0,1.8,16.0,568.0,516.47,404.36
2016,11,18,12,45,902.5,75.5,1.85,16.0,554.0,489.53,382.04
2016,11,18,13,0,898.0,74.0,1.9,16.0,540.0,460.33,357.4
2016,11,18,13,15,889.0,73.0,1.85,16.0,519.5,427.66,329.21
2016,11,18,13,30,880.0,72.0,1.8,16.0,499.0,393.28,299.06
2016,11,18,13,45,866.5,70.5,1.8,16.0,471.0,355.41,265.73
2016,11,18,14,0,853.0,69.0,1.8,16.0,443.0,314.14,229.13
2016,11,18,14,15,834.5,67.0,1.7,15.5,409.5,272.58,192.24
2016,11,18,14,30,816.0,65.0,1.6,15.0,376.0,230.92,155.23
2016,11,18,14,45,789.0,62.0,1.55,15.0,337.0,187.06,117.31
2016,11,18,15,0,762.0,59.0,1.5,15.0,298.0,144.37,82.54
2016,11,18,15,15,721.0,55.0,1.35,14.0,255.5,101.12,52.34
2016,11,18,15,30,680.0,51.0,1.2,13.0,213.0,60.94,31.73
2016,11,18,15,45,615.5,45.0,1.1,12.5,169.0,34.32,25.12
2016,11,18,16,0,551.0,39.0,1.0,12.0,125.0,31.04,21.92
2016,11,18,16,15,437.0,30.5,1.0,11.0,84.0,22.98,14.21
2016,11,18,16,30,323.0,22.0,1.0,10.0,43.0,17.34,4.9
2016,11,18,16,45,161.5,11.0,1.0,9.5,21.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,194.5,15.5,2.8,10.0,36.0,83.37,28.34
2016,11,19,7,30,389.0,31.0,2.8,10.0,72.0,176.33,129.1
2016,11,19,7,45,481.0,38.0,2.8,10.5,113.5,229.72,178.62
2016,11,19,8,0,573.0,45.0,2.8,11.0,155.0,288.46,230.4
2016,11,19,8,15,626.0,49.5,2.8,11.0,197.0,330.28,268.25
2016,11,19,8,30,679.0,54.0,2.8,11.0,239.0,375.96,308.16
2016,11,19,8,45,339.5,51.5,2.85,11.5,144.0,229.05,189.56
2016,11,19,9,0,0.0,49.0,2.9,12.0,49.0,47.33,35.03
2016,11,19,9,15,0.0,47.5,2.9,12.0,47.5,45.88,33.83
2016,11,19,9,30,0.0,46.0,2.9,12.0,46.0,44.43,32.52
2016,11,19,9,45,0.0,78.0,2.9,12.5,78.0,75.43,58.68
2016,11,19,10,0,0.0,110.0,2.9,13.0,110.0,107.18,85.07
2016,11,19,10,15,0.0,102.5,2.85,13.0,102.5,99.54,78.5
2016,11,19,10,30,0.0,95.0,2.8,13.0,95.0,92.04,72.12
2016,11,19,10,45,0.0,101.5,2.8,13.0,101.5,98.38,77.33
2016,11,19,11,0,0.0,108.0,2.8,13.0,108.0,104.7,82.5
2016,11,19,11,15,2.0,140.5,2.75,13.0,141.5,137.58,109.67
2016,11,19,11,30,4.0,173.0,2.7,13.0,175.0,170.27,136.4
2016,11,19,11,45,2.0,165.0,2.7,13.5,166.0,161.02,128.45
2016,11,19,12,0,0.0,157.0,2.7,14.0,157.0,151.91,120.76
2016,11,19,12,15,8.0,176.5,2.65,14.0,181.0,174.44,139.25
2016,11,19,12,30,16.0,196.0,2.6,14.0,205.0,196.33,157.04
2016,11,19,12,45,8.0,167.0,2.6,14.0,171.5,164.25,130.95
2016,11,19,13,0,0.0,138.0,2.6,14.0,138.0,132.78,105.34
2016,11,19,13,15,34.0,173.0,2.55,13.5,189.5,178.04,142.66
2016,11,19,13,30,68.0,208.0,2.5,13.0,241.0,219.83,176.46
2016,11,19,13,45,39.5,182.0,2.5,13.0,201.0,183.23,146.92
2016,11,19,14,0,11.0,156.0,2.5,13.0,161.0,150.75,120.98
2016,11,19,14,15,5.5,88.0,2.4,13.0,90.5,86.11,67.39
2016,11,19,14,30,0.0,20.0,2.3,13.0,20.0,19.3,10.93
2016,11,19,14,45,0.0,18.0,2.25,13.0,18.0,17.36,9.31
2016,11,19,15,0,0.0,16.0,2.2,13.0,16.0,15.43,7.66
2016,11,19,15,15,0.0,13.5,2.1,12.5,13.5,13.02,5.6
2016,11,19,15,30,0.0,11.0,2.0,12.0,11.0,10.6,3.51
2016,11,19,15,45,0.0,8.5,1.95,12.0,8.5,8.19,1.72
2016,11,19,16,0,0.0,6.0,1.9,12.0,6.0,5.78,0.0
2016,11,19,16,15,0.0,4.0,1.9,11.5,4.0,3.85,0.0
2016,11,19,16,30,0.0,2.0,1.9,11.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,1.9,11.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
