Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,0.9,10.5,12.5,12.06,0.0
2016,11,20,7,30,0.0,25.0,0.9,11.0,25.0,24.14,13.94
2016,11,20,7,45,0.0,39.5,0.9,11.5,39.5,39.08,27.37
2016,11,20,8,0,0.0,54.0,0.9,12.0,54.0,53.79,40.28
2016,11,20,8,15,0.0,69.0,0.9,12.0,69.0,68.9,53.44
2016,11,20,8,30,0.0,84.0,0.9,12.0,84.0,83.89,66.31
2016,11,20,8,45,0.0,98.5,0.9,12.0,98.5,98.26,78.45
2016,11,20,9,0,0.0,113.0,0.9,12.0,113.0,112.58,90.37
2016,11,20,9,15,19.0,137.0,0.85,12.0,144.5,146.71,118.81
2016,11,20,9,30,38.0,161.0,0.8,12.0,176.0,186.0,150.97
2016,11,20,9,45,19.0,153.0,0.8,12.5,160.5,161.91,130.35
2016,11,20,10,0,0.0,145.0,0.8,13.0,145.0,142.61,113.88
2016,11,20,10,15,15.0,170.5,0.8,13.0,178.0,176.39,141.54
2016,11,20,10,30,30.0,196.0,0.8,13.0,211.0,213.95,171.66
2016,11,20,10,45,32.5,204.0,0.8,13.5,221.0,222.37,177.67
2016,11,20,11,0,35.0,212.0,0.8,14.0,231.0,230.61,183.66
2016,11,20,11,15,27.5,208.0,0.8,14.0,223.0,218.35,173.62
2016,11,20,11,30,20.0,204.0,0.8,14.0,215.0,209.44,166.37
2016,11,20,11,45,11.0,185.5,0.85,14.0,191.5,185.79,147.43
2016,11,20,12,0,2.0,167.0,0.9,14.0,168.0,162.63,128.83
2016,11,20,12,15,1.0,160.0,0.9,13.5,160.5,155.05,123.03
2016,11,20,12,30,0.0,153.0,0.9,13.0,153.0,147.56,117.26
2016,11,20,12,45,2.0,160.5,0.9,13.0,161.5,155.32,123.7
2016,11,20,13,0,4.0,168.0,0.9,13.0,170.0,162.82,129.88
2016,11,20,13,15,2.0,142.0,0.9,12.5,143.0,137.06,109.18
2016,11,20,13,30,0.0,116.0,0.9,12.0,116.0,111.54,88.55
2016,11,20,13,45,0.0,67.0,0.9,12.0,67.0,64.77,49.57
2016,11,20,14,0,0.0,18.0,0.9,12.0,18.0,17.37,9.3
2016,11,20,14,15,0.0,35.5,0.85,12.0,35.5,34.28,23.9
2016,11,20,14,30,0.0,53.0,0.8,12.0,53.0,51.2,38.44
2016,11,20,14,45,0.0,47.0,0.8,12.0,47.0,45.39,33.51
2016,11,20,15,0,0.0,41.0,0.8,12.0,41.0,39.59,28.57
2016,11,20,15,15,0.0,35.0,0.75,11.5,35.0,33.79,23.63
2016,11,20,15,30,0.0,29.0,0.7,11.0,29.0,27.99,18.62
2016,11,20,15,45,0.0,23.0,0.65,11.0,23.0,22.19,14.4
2016,11,20,16,0,0.0,17.0,0.6,11.0,17.0,16.39,8.98
2016,11,20,16,15,0.0,11.0,0.7,10.5,11.0,10.6,3.5
2016,11,20,16,30,0.0,5.0,0.8,10.0,5.0,4.82,0.0
2016,11,20,16,45,0.0,2.5,0.9,9.5,2.5,2.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,203.0,14.5,1.15,7.5,34.5,82.21,9.99
2016,11,21,7,30,406.0,29.0,1.2,8.0,69.0,176.99,127.42
2016,11,21,7,45,499.0,36.5,1.3,8.5,111.0,231.14,178.74
2016,11,21,8,0,592.0,44.0,1.4,9.0,153.0,288.12,229.16
2016,11,21,8,15,646.5,48.5,1.4,9.5,196.0,333.4,269.2
2016,11,21,8,30,701.0,53.0,1.4,10.0,239.0,379.98,308.95
2016,11,21,8,45,741.5,55.5,1.45,10.5,280.0,418.64,341.37
2016,11,21,9,0,782.0,58.0,1.5,11.0,321.0,457.03,372.55
2016,11,21,9,15,806.0,60.5,1.5,11.0,357.5,486.33,396.27
2016,11,21,9,30,830.0,63.0,1.5,11.0,394.0,514.0,418.15
2016,11,21,9,45,846.0,65.0,1.55,11.5,425.0,534.88,433.78
2016,11,21,10,0,862.0,67.0,1.6,12.0,456.0,551.37,445.75
2016,11,21,10,15,646.0,125.0,1.6,12.0,425.5,500.62,404.46
2016,11,21,10,30,430.0,183.0,1.6,12.0,395.0,437.83,353.69
2016,11,21,10,45,663.5,127.5,1.65,12.5,467.0,512.41,413.07
2016,11,21,11,0,897.0,72.0,1.7,13.0,539.0,579.94,464.61
2016,11,21,11,15,562.0,158.0,1.7,13.0,452.5,475.67,381.13
2016,11,21,11,30,227.0,244.0,1.7,13.0,366.0,366.52,293.37
2016,11,21,11,45,113.5,135.5,1.75,13.5,196.5,194.55,156.41
2016,11,21,12,0,0.0,27.0,1.8,14.0,27.0,26.08,16.36
2016,11,21,12,15,450.5,50.5,1.8,14.0,290.0,275.99,224.88
2016,11,21,12,30,901.0,74.0,1.8,14.0,553.0,503.58,399.03
2016,11,21,12,45,899.0,72.0,1.85,14.0,540.5,477.72,375.44
2016,11,21,13,0,897.0,70.0,1.9,14.0,528.0,449.47,351.22
2016,11,21,13,15,449.5,112.5,1.9,13.5,342.0,283.01,222.67
2016,11,21,13,30,2.0,155.0,1.9,13.0,156.0,148.69,118.78
2016,11,21,13,45,428.0,110.5,1.9,13.0,294.5,240.5,186.1
2016,11,21,14,0,854.0,66.0,1.9,13.0,433.0,306.31,225.33
2016,11,21,14,15,835.0,63.5,1.9,12.5,399.5,264.48,187.43
2016,11,21,14,30,816.0,61.0,1.9,12.0,366.0,222.6,149.88
2016,11,21,14,45,786.5,58.5,1.9,12.0,327.5,179.16,112.11
2016,11,21,15,0,757.0,56.0,1.9,12.0,289.0,137.1,77.88
2016,11,21,15,15,715.5,52.5,1.8,11.5,247.0,94.9,48.64
2016,11,21,15,30,674.0,49.0,1.7,11.0,205.0,55.79,29.46
2016,11,21,15,45,605.0,43.5,1.6,11.0,161.5,33.22,24.26
2016,11,21,16,0,536.0,38.0,1.5,11.0,118.0,30.39,21.35
2016,11,21,16,15,417.5,29.5,1.4,10.0,78.5,22.34,13.55
2016,11,21,16,30,299.0,21.0,1.3,9.0,39.0,16.64,2.58
2016,11,21,16,45,149.5,10.5,1.25,8.5,19.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,177.5,15.5,0.35,7.0,32.5,75.22,0.0
2016,11,22,7,30,355.0,31.0,0.3,7.0,65.0,161.68,115.11
2016,11,22,7,45,450.5,39.5,0.25,7.5,106.0,215.94,165.86
2016,11,22,8,0,546.0,48.0,0.2,8.0,147.0,275.82,217.24
2016,11,22,8,15,603.5,54.0,0.2,8.5,190.0,321.98,256.89
2016,11,22,8,30,661.0,60.0,0.2,9.0,233.0,369.88,296.61
2016,11,22,8,45,638.0,69.0,0.25,9.5,258.0,384.92,309.99
2016,11,22,9,0,615.0,78.0,0.3,10.0,283.0,396.89,320.35
2016,11,22,9,15,706.5,74.5,0.35,10.5,335.0,450.15,362.07
2016,11,22,9,30,798.0,71.0,0.4,11.0,387.0,503.45,402.4
2016,11,22,9,45,822.5,71.0,0.45,11.5,419.0,526.23,418.91
2016,11,22,10,0,847.0,71.0,0.5,12.0,451.0,546.94,433.86
2016,11,22,10,15,777.5,88.5,0.5,12.0,451.5,532.02,421.81
2016,11,22,10,30,708.0,106.0,0.5,12.0,452.0,514.2,407.77
2016,11,22,10,45,797.0,91.0,0.55,12.5,493.5,546.4,431.73
2016,11,22,11,0,886.0,76.0,0.6,13.0,535.0,575.47,452.32
2016,11,22,11,15,890.0,76.5,0.6,13.0,545.0,571.97,448.57
2016,11,22,11,30,894.0,77.0,0.6,13.0,555.0,565.55,442.9
2016,11,22,11,45,712.5,127.5,0.6,13.0,509.0,508.9,398.87
2016,11,22,12,0,531.0,178.0,0.6,13.0,463.0,451.05,354.15
2016,11,22,12,15,534.0,175.0,0.6,13.0,459.5,437.55,343.58
2016,11,22,12,30,537.0,172.0,0.6,13.0,456.0,422.36,331.06
2016,11,22,12,45,542.0,165.5,0.6,13.0,446.5,403.08,315.21
2016,11,22,13,0,547.0,159.0,0.6,13.0,437.0,382.13,297.72
2016,11,22,13,15,567.0,146.5,0.6,13.0,424.5,359.79,278.63
2016,11,22,13,30,587.0,134.0,0.6,13.0,412.0,335.67,257.51
2016,11,22,13,45,598.5,122.5,0.65,13.0,392.0,306.19,231.85
2016,11,22,14,0,610.0,111.0,0.7,13.0,372.0,274.71,203.89
2016,11,22,14,15,474.5,125.0,0.7,12.5,318.5,227.8,167.87
2016,11,22,14,30,339.0,139.0,0.7,12.0,265.0,192.8,142.75
2016,11,22,14,45,324.0,127.0,0.7,12.0,237.0,163.3,118.16
2016,11,22,15,0,309.0,115.0,0.7,12.0,209.0,134.64,95.11
2016,11,22,15,15,293.0,99.5,0.65,11.5,178.5,104.09,72.32
2016,11,22,15,30,277.0,84.0,0.6,11.0,148.0,74.81,53.47
2016,11,22,15,45,247.0,68.5,0.6,10.5,116.0,51.31,40.5
2016,11,22,16,0,217.0,53.0,0.6,10.0,84.0,40.4,30.33
2016,11,22,16,15,160.0,37.0,0.65,9.5,55.5,28.64,18.95
2016,11,22,16,30,103.0,21.0,0.7,9.0,27.0,16.41,1.78
2016,11,22,16,45,51.5,10.5,0.8,8.5,13.5,10.32,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,164.5,16.0,0.95,6.5,31.5,71.13,0.0
2016,11,23,7,30,329.0,32.0,0.8,7.0,63.0,153.26,107.95
2016,11,23,7,45,419.0,42.0,0.7,8.0,103.0,206.13,158.45
2016,11,23,8,0,509.0,52.0,0.6,9.0,143.0,264.3,208.5
2016,11,23,8,15,571.0,58.0,0.65,9.0,185.5,311.17,249.62
2016,11,23,8,30,633.0,64.0,0.7,9.0,228.0,360.0,291.32
2016,11,23,8,45,669.5,69.5,0.8,9.5,268.0,397.97,323.12
2016,11,23,9,0,706.0,75.0,0.9,10.0,308.0,435.68,353.83
2016,11,23,9,15,734.5,78.0,0.9,10.5,344.5,465.95,377.41
2016,11,23,9,30,763.0,81.0,0.9,11.0,381.0,493.5,398.27
2016,11,23,9,45,473.5,138.0,0.95,11.5,329.0,407.92,330.03
2016,11,23,10,0,184.0,195.0,1.0,12.0,277.0,304.26,246.06
2016,11,23,10,15,365.5,172.5,1.0,12.0,346.5,384.4,311.42
2016,11,23,10,30,547.0,150.0,1.0,12.0,416.0,466.17,375.05
2016,11,23,10,45,306.5,187.0,1.0,12.0,337.0,364.75,293.56
2016,11,23,11,0,66.0,224.0,1.0,12.0,258.0,259.88,208.44
2016,11,23,11,15,469.0,156.0,1.05,12.0,404.5,419.68,338.68
2016,11,23,11,30,872.0,88.0,1.1,12.0,551.0,563.33,448.42
2016,11,23,11,45,874.5,87.5,1.15,12.5,554.0,552.07,436.95
2016,11,23,12,0,877.0,87.0,1.2,13.0,557.0,538.01,424.69
2016,11,23,12,15,875.0,87.0,1.2,13.0,551.5,519.48,409.23
2016,11,23,12,30,873.0,87.0,1.2,13.0,546.0,498.41,391.53
2016,11,23,12,45,525.0,158.0,1.3,13.0,432.0,387.17,305.66
2016,11,23,13,0,177.0,229.0,1.4,13.0,318.0,291.28,231.52
2016,11,23,13,15,503.5,157.5,1.45,12.5,397.5,344.21,270.89
2016,11,23,13,30,830.0,86.0,1.5,12.0,477.0,377.48,290.42
2016,11,23,13,45,815.0,84.0,1.55,12.0,450.0,340.56,257.38
2016,11,23,14,0,800.0,82.0,1.6,12.0,423.0,302.92,223.57
2016,11,23,14,15,778.0,79.5,1.65,11.5,389.5,262.6,187.81
2016,11,23,14,30,756.0,77.0,1.7,11.0,356.0,222.59,152.33
2016,11,23,14,45,728.0,72.5,1.75,11.0,318.0,177.56,113.53
2016,11,23,15,0,700.0,68.0,1.8,11.0,280.0,136.41,80.19
2016,11,23,15,15,653.5,63.0,1.75,10.5,238.0,95.09,51.79
2016,11,23,15,30,607.0,58.0,1.7,10.0,196.0,57.37,33.15
2016,11,23,15,45,536.5,50.5,1.65,10.0,153.5,36.71,27.47
2016,11,23,16,0,466.0,43.0,1.6,10.0,111.0,32.61,23.37
2016,11,23,16,15,341.5,32.5,1.5,9.0,73.0,25.41,16.13
2016,11,23,16,30,217.0,22.0,1.4,8.0,35.0,17.82,1.65
2016,11,23,16,45,108.5,11.0,1.35,7.5,17.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,154.0,16.5,1.0,4.0,30.5,67.75,0.0
2016,11,24,7,30,308.0,33.0,1.0,4.0,61.0,146.38,102.66
2016,11,24,7,45,416.0,43.0,1.05,4.5,102.5,204.64,159.13
2016,11,24,8,0,524.0,53.0,1.1,5.0,144.0,269.25,215.91
2016,11,24,8,15,587.5,59.5,1.1,5.5,188.0,317.62,258.71
2016,11,24,8,30,651.0,66.0,1.1,6.0,232.0,367.97,301.86
2016,11,24,8,45,700.5,69.0,1.1,6.5,274.5,409.51,336.71
2016,11,24,9,0,750.0,72.0,1.1,7.0,317.0,451.3,370.65
2016,11,24,9,15,778.0,75.5,1.05,7.5,354.5,481.05,393.9
2016,11,24,9,30,806.0,79.0,1.0,8.0,392.0,511.28,416.73
2016,11,24,9,45,830.0,80.0,1.0,9.0,425.0,534.95,433.46
2016,11,24,10,0,854.0,81.0,1.0,10.0,458.0,556.49,448.07
2016,11,24,10,15,867.0,82.5,0.95,10.5,483.5,570.16,456.74
2016,11,24,10,30,880.0,84.0,0.9,11.0,509.0,581.12,463.13
2016,11,24,10,45,889.5,85.0,0.85,11.5,527.0,586.77,465.37
2016,11,24,11,0,899.0,86.0,0.8,12.0,545.0,589.48,465.27
2016,11,24,11,15,903.0,86.5,0.65,12.5,555.5,585.65,459.21
2016,11,24,11,30,907.0,87.0,0.5,13.0,566.0,578.83,450.8
2016,11,24,11,45,908.0,87.0,0.35,13.5,568.5,566.94,438.57
2016,11,24,12,0,909.0,87.0,0.2,14.0,571.0,552.19,424.23
2016,11,24,12,15,906.5,86.5,0.2,14.0,565.5,532.4,408.43
2016,11,24,12,30,904.0,86.0,0.2,14.0,560.0,510.01,390.41
2016,11,24,12,45,898.5,85.5,0.25,14.0,546.5,483.8,369.58
2016,11,24,13,0,893.0,85.0,0.3,14.0,533.0,455.38,346.53
2016,11,24,13,15,883.0,83.5,0.35,14.0,512.0,422.18,319.27
2016,11,24,13,30,873.0,82.0,0.4,14.0,491.0,387.38,290.04
2016,11,24,13,45,858.5,80.0,0.5,14.0,463.0,349.26,257.78
2016,11,24,14,0,844.0,78.0,0.6,14.0,435.0,310.28,224.01
2016,11,24,14,15,823.0,75.5,0.65,13.5,401.0,268.6,187.94
2016,11,24,14,30,802.0,73.0,0.7,13.0,367.0,227.06,151.86
2016,11,24,14,45,770.0,69.5,0.75,13.0,327.5,183.23,114.89
2016,11,24,15,0,738.0,66.0,0.8,13.0,288.0,141.05,81.57
2016,11,24,15,15,692.0,61.5,0.9,12.0,245.5,95.69,50.7
2016,11,24,15,30,646.0,57.0,1.0,11.0,203.0,56.73,32.21
2016,11,24,15,45,572.5,50.0,1.1,10.5,159.0,36.38,27.12
2016,11,24,16,0,499.0,43.0,1.2,10.0,115.0,32.73,23.47
2016,11,24,16,15,371.5,32.5,1.25,9.5,75.5,25.51,16.12
2016,11,24,16,30,244.0,22.0,1.3,9.0,36.0,17.91,0.85
2016,11,24,16,45,122.0,11.0,1.4,8.5,18.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,79.0,15.5,1.1,4.0,22.5,36.38,0.0
2016,11,25,7,30,158.0,31.0,1.0,4.0,45.0,98.34,67.37
2016,11,25,7,45,215.5,46.5,0.9,4.5,77.0,139.64,108.65
2016,11,25,8,0,273.0,62.0,0.8,5.0,109.0,184.03,148.22
2016,11,25,8,15,308.0,76.0,0.85,5.5,142.5,220.61,180.83
2016,11,25,8,30,343.0,90.0,0.9,6.0,176.0,258.38,213.63
2016,11,25,8,45,365.0,103.0,0.95,7.0,208.5,289.94,240.06
2016,11,25,9,0,387.0,116.0,1.0,8.0,241.0,321.37,265.58
2016,11,25,9,15,412.5,123.0,1.0,8.5,270.5,347.66,286.68
2016,11,25,9,30,438.0,130.0,1.0,9.0,300.0,373.57,306.99
2016,11,25,9,45,362.5,155.5,1.0,9.5,303.5,359.9,294.82
2016,11,25,10,0,287.0,181.0,1.0,10.0,307.0,348.57,284.42
2016,11,25,10,15,321.0,186.5,1.0,10.5,334.5,372.99,303.19
2016,11,25,10,30,355.0,192.0,1.0,11.0,362.0,396.73,320.86
2016,11,25,10,45,405.0,189.0,1.0,11.5,389.5,423.49,340.76
2016,11,25,11,0,455.0,186.0,1.0,12.0,417.0,444.7,356.09
2016,11,25,11,15,413.0,199.5,1.0,12.0,412.5,430.64,344.16
2016,11,25,11,30,371.0,213.0,1.0,12.0,408.0,412.88,329.7
2016,11,25,11,45,268.5,228.5,1.0,12.0,370.0,368.24,294.09
2016,11,25,12,0,166.0,244.0,1.0,12.0,332.0,323.31,258.27
2016,11,25,12,15,147.0,241.0,1.0,12.0,318.5,306.14,244.72
2016,11,25,12,30,128.0,238.0,1.0,12.0,305.0,289.3,231.24
2016,11,25,12,45,266.5,215.0,1.0,12.5,350.0,324.23,257.92
2016,11,25,13,0,405.0,192.0,1.0,13.0,395.0,350.95,276.44
2016,11,25,13,15,317.0,197.5,1.0,12.5,353.0,307.89,242.52
2016,11,25,13,30,229.0,203.0,1.0,12.0,311.0,270.18,213.39
2016,11,25,13,45,192.0,193.5,1.0,12.0,280.0,239.89,189.17
2016,11,25,14,0,155.0,184.0,1.0,12.0,249.0,211.81,166.8
2016,11,25,14,15,121.0,168.5,0.95,11.5,217.0,181.86,143.2
2016,11,25,14,30,87.0,153.0,0.9,11.0,185.0,156.74,123.72
2016,11,25,14,45,80.0,138.0,0.85,11.0,165.0,137.15,107.62
2016,11,25,15,0,73.0,123.0,0.8,11.0,145.0,118.07,92.07
2016,11,25,15,15,336.5,90.0,0.75,10.5,168.5,94.94,63.59
2016,11,25,15,30,600.0,57.0,0.7,10.0,192.0,55.05,32.06
2016,11,25,15,45,534.0,49.5,0.7,9.5,150.0,36.0,26.9
2016,11,25,16,0,468.0,42.0,0.7,9.0,108.0,31.85,22.8
2016,11,25,16,15,344.5,31.5,0.75,8.5,70.5,24.59,15.38
2016,11,25,16,30,221.0,21.0,0.8,8.0,33.0,16.95,0.0
2016,11,25,16,45,110.5,10.5,0.85,7.5,16.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,1.7,8.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,1.8,8.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,10.5,1.9,8.0,10.5,10.12,2.92
2016,11,26,8,0,0.0,15.0,2.0,8.0,15.0,14.46,6.85
2016,11,26,8,15,0.0,20.0,2.0,8.0,20.0,19.29,11.19
2016,11,26,8,30,0.0,25.0,2.0,8.0,25.0,24.12,15.49
2016,11,26,8,45,0.0,30.0,2.05,8.0,30.0,28.95,19.75
2016,11,26,9,0,0.0,35.0,2.1,8.0,35.0,33.79,23.97
2016,11,26,9,15,0.0,39.5,1.95,8.0,39.5,38.14,27.73
2016,11,26,9,30,0.0,44.0,1.8,8.0,44.0,42.49,31.46
2016,11,26,9,45,0.0,41.5,1.7,8.0,41.5,40.08,29.3
2016,11,26,10,0,0.0,39.0,1.6,8.0,39.0,37.66,27.15
2016,11,26,10,15,0.0,70.0,1.6,8.0,70.0,67.67,52.97
2016,11,26,10,30,0.0,101.0,1.6,8.0,101.0,98.01,78.74
2016,11,26,10,45,0.0,122.5,1.6,8.0,122.5,119.15,96.46
2016,11,26,11,0,0.0,144.0,1.6,8.0,144.0,140.22,114.0
2016,11,26,11,15,11.0,172.0,1.65,8.0,178.0,173.51,141.77
2016,11,26,11,30,22.0,200.0,1.7,8.0,212.0,206.38,168.86
2016,11,26,11,45,29.5,207.5,1.8,8.0,223.0,218.54,178.78
2016,11,26,12,0,37.0,215.0,1.9,8.0,234.0,228.09,186.62
2016,11,26,12,15,70.5,225.0,1.95,8.0,261.5,252.12,206.39
2016,11,26,12,30,104.0,235.0,2.0,8.0,289.0,274.3,224.33
2016,11,26,12,45,70.5,218.5,2.05,8.0,255.0,240.07,196.23
2016,11,26,13,0,37.0,202.0,2.1,8.0,221.0,207.63,169.77
2016,11,26,13,15,18.5,156.5,2.1,8.0,166.0,156.88,127.9
2016,11,26,13,30,0.0,111.0,2.1,8.0,111.0,106.77,86.14
2016,11,26,13,45,68.0,147.0,2.1,8.0,175.5,160.19,130.06
2016,11,26,14,0,136.0,183.0,2.1,8.0,240.0,205.38,165.58
2016,11,26,14,15,68.0,94.5,2.0,8.0,123.0,104.47,82.2
2016,11,26,14,30,0.0,6.0,1.9,8.0,6.0,5.79,0.0
2016,11,26,14,45,0.0,5.5,1.85,8.0,5.5,5.3,0.0
2016,11,26,15,0,0.0,5.0,1.8,8.0,5.0,4.82,0.0
2016,11,26,15,15,0.0,4.0,1.7,8.0,4.0,3.85,0.0
2016,11,26,15,30,0.0,3.0,1.6,8.0,3.0,2.89,0.0
2016,11,26,15,45,0.0,2.0,1.55,8.0,2.0,1.93,0.0
2016,11,26,16,0,0.0,1.0,1.5,8.0,1.0,0.96,0.0
2016,11,26,16,15,0.0,0.5,1.55,8.0,0.5,0.48,0.0
2016,11,26,16,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,83.5,17.0,2.4,8.0,23.5,38.57,0.0
2016,11,27,7,30,167.0,34.0,2.4,8.0,47.0,102.74,65.94
2016,11,27,7,45,294.5,44.5,2.4,8.0,86.0,162.47,124.05
2016,11,27,8,0,422.0,55.0,2.4,8.0,125.0,228.7,181.75
2016,11,27,8,15,492.0,62.5,2.4,8.0,166.5,277.32,225.19
2016,11,27,8,30,562.0,70.0,2.4,8.0,208.0,328.42,269.92
2016,11,27,8,45,633.5,70.5,2.45,8.5,251.0,374.66,309.35
2016,11,27,9,0,705.0,71.0,2.5,9.0,294.0,422.21,348.88
2016,11,27,9,15,734.5,74.0,2.5,9.0,331.0,452.74,374.43
2016,11,27,9,30,764.0,77.0,2.5,9.0,368.0,480.71,397.4
2016,11,27,9,45,798.5,76.0,2.5,9.5,401.0,507.08,417.91
2016,11,27,10,0,833.0,75.0,2.5,10.0,434.0,531.69,436.52
2016,11,27,10,15,726.5,100.0,2.45,10.0,426.5,506.75,415.77
2016,11,27,10,30,620.0,125.0,2.4,10.0,419.0,476.4,390.77
2016,11,27,10,45,538.0,154.0,2.35,10.5,415.5,458.18,374.48
2016,11,27,11,0,456.0,183.0,2.3,11.0,412.0,440.0,358.05
2016,11,27,11,15,672.0,131.5,2.25,11.0,477.0,501.36,407.17
2016,11,27,11,30,888.0,80.0,2.2,11.0,542.0,554.56,448.2
2016,11,27,11,45,890.0,80.0,2.15,11.5,545.0,544.02,437.47
2016,11,27,12,0,892.0,80.0,2.1,12.0,548.0,530.65,424.82
2016,11,27,12,15,889.5,80.0,2.05,12.0,542.5,512.31,408.89
2016,11,27,12,30,887.0,80.0,2.0,12.0,537.0,490.82,390.21
2016,11,27,12,45,879.0,80.0,2.0,12.0,524.0,464.76,367.78
2016,11,27,13,0,871.0,80.0,2.0,12.0,511.0,436.65,343.25
2016,11,27,13,15,666.0,121.0,1.95,12.0,442.5,369.21,289.27
2016,11,27,13,30,461.0,162.0,1.9,12.0,374.0,311.73,244.1
2016,11,27,13,45,399.5,162.0,1.85,12.0,339.0,274.23,213.29
2016,11,27,14,0,338.0,162.0,1.8,12.0,304.0,241.51,186.52
2016,11,27,14,15,385.5,141.0,1.75,11.5,290.5,217.31,163.83
2016,11,27,14,30,433.0,120.0,1.7,11.0,277.0,190.31,138.16
2016,11,27,14,45,403.5,112.5,1.65,11.0,246.5,158.61,111.68
2016,11,27,15,0,374.0,105.0,1.6,11.0,216.0,128.83,88.19
2016,11,27,15,15,347.5,92.0,1.5,10.5,183.0,96.72,64.94
2016,11,27,15,30,321.0,79.0,1.4,10.0,150.0,66.72,46.96
2016,11,27,15,45,280.5,64.5,1.3,9.5,116.5,48.4,37.97
2016,11,27,16,0,240.0,50.0,1.2,9.0,83.0,38.19,28.36
2016,11,27,16,15,120.0,37.5,1.15,8.5,54.0,30.81,20.5
2016,11,27,16,30,0.0,25.0,1.1,8.0,25.0,22.79,0.0
2016,11,27,16,45,0.0,12.5,1.1,7.5,12.5,12.29,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,7,15,43.5,15.0,2.25,9.0,18.0,26.01,0.0
2016,11,28,7,30,87.0,30.0,2.3,9.0,36.0,68.16,40.81
2016,11,28,7,45,141.5,46.5,2.4,9.0,65.5,108.77,82.11
2016,11,28,8,0,196.0,63.0,2.5,9.0,95.0,150.19,118.96
2016,11,28,8,15,232.5,79.0,2.55,9.0,127.5,186.8,151.64
2016,11,28,8,30,269.0,95.0,2.6,9.0,160.0,224.89,185.1
2016,11,28,8,45,299.0,108.5,2.7,9.0,192.5,258.26,214.14
2016,11,28,9,0,329.0,122.0,2.8,9.0,225.0,292.2,243.14
2016,11,28,9,15,363.5,127.5,2.8,9.0,254.0,325.07,270.72
2016,11,28,9,30,398.0,133.0,2.8,9.0,283.0,352.9,293.81
2016,11,28,9,45,395.5,146.0,2.85,9.5,305.5,369.22,306.44
2016,11,28,10,0,393.0,159.0,2.9,10.0,328.0,384.0,317.57
2016,11,28,10,15,331.5,180.0,2.9,10.0,328.0,369.37,304.87
2016,11,28,10,30,270.0,201.0,2.9,10.0,328.0,357.54,294.34
2016,11,28,10,45,199.5,214.0,2.9,10.5,309.5,326.99,268.16
2016,11,28,11,0,129.0,227.0,2.9,11.0,291.0,299.93,244.79
2016,11,28,11,15,251.0,218.0,2.9,11.0,346.5,356.66,291.41
2016,11,28,11,30,373.0,209.0,2.9,11.0,402.0,407.53,332.16
2016,11,28,11,45,218.5,218.0,2.9,11.5,331.5,328.23,266.69
2016,11,28,12,0,64.0,227.0,2.9,12.0,261.0,253.16,204.69
2016,11,28,12,15,32.0,176.5,2.85,12.0,193.5,186.62,150.53
2016,11,28,12,30,0.0,126.0,2.8,12.0,126.0,121.66,96.92
2016,11,28,12,45,145.5,168.0,2.8,12.0,240.0,225.42,182.44
2016,11,28,13,0,291.0,210.0,2.8,12.0,354.0,318.85,256.13
2016,11,28,13,15,151.5,188.0,2.75,12.0,262.5,235.3,188.86
2016,11,28,13,30,12.0,166.0,2.7,12.0,171.0,162.18,130.69
2016,11,28,13,45,129.5,170.0,2.7,12.0,224.0,198.65,158.57
2016,11,28,14,0,247.0,174.0,2.7,12.0,277.0,226.41,177.46
2016,11,28,14,15,222.5,161.5,2.65,11.5,249.0,197.68,153.63
2016,11,28,14,30,198.0,149.0,2.6,11.0,221.0,172.77,133.26
2016,11,28,14,45,179.5,137.0,2.55,11.0,196.5,148.97,113.62
2016,11,28,15,0,161.0,125.0,2.5,11.0,172.0,126.38,95.56
2016,11,28,15,15,146.0,107.5,2.35,10.5,145.5,101.22,76.14
2016,11,28,15,30,131.0,90.0,2.2,10.0,119.0,77.41,59.06
2016,11,28,15,45,113.0,71.5,2.1,10.0,92.5,59.4,47.68
2016,11,28,16,0,95.0,53.0,2.0,10.0,66.0,44.91,34.11
2016,11,28,16,15,47.5,36.0,1.9,9.0,42.5,31.11,20.61
2016,11,28,16,30,0.0,19.0,1.8,8.0,19.0,17.99,0.0
2016,11,28,16,45,0.0,9.5,1.7,7.5,9.5,9.34,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.0,10.5,1.4,3.5,27.0,67.47,0.0
2016,11,29,7,30,446.0,21.0,1.4,4.0,54.0,163.83,97.42
2016,11,29,7,45,546.5,27.5,1.4,4.5,95.5,221.57,167.36
2016,11,29,8,0,647.0,34.0,1.4,5.0,137.0,282.24,222.69
2016,11,29,8,15,703.5,38.0,1.4,5.5,180.5,327.84,264.45
2016,11,29,8,30,760.0,42.0,1.4,6.0,224.0,372.68,304.21
2016,11,29,8,45,796.0,44.5,1.45,6.5,265.0,409.77,336.63
2016,11,29,9,0,832.0,47.0,1.5,7.0,306.0,446.5,367.6
2016,11,29,9,15,855.0,49.0,1.45,7.5,343.0,475.52,391.06
2016,11,29,9,30,878.0,51.0,1.4,8.0,380.0,502.87,412.36
2016,11,29,9,45,894.0,52.5,1.4,9.0,411.0,524.07,427.68
2016,11,29,10,0,910.0,54.0,1.4,10.0,442.0,542.89,440.64
2016,11,29,10,15,920.5,55.0,1.35,10.0,467.0,555.62,449.84
2016,11,29,10,30,931.0,56.0,1.3,10.0,492.0,565.53,456.63
2016,11,29,10,45,937.5,57.0,1.3,10.5,509.5,570.34,458.84
2016,11,29,11,0,944.0,58.0,1.3,11.0,527.0,572.1,458.58
2016,11,29,11,15,947.0,58.5,1.3,11.0,537.0,568.37,454.87
2016,11,29,11,30,950.0,59.0,1.3,11.0,547.0,561.58,448.69
2016,11,29,11,45,949.0,59.5,1.3,11.5,549.5,549.66,437.65
2016,11,29,12,0,948.0,60.0,1.3,12.0,552.0,534.8,424.19
2016,11,29,12,15,946.0,60.0,1.3,12.0,547.0,516.1,408.32
2016,11,29,12,30,944.0,60.0,1.3,12.0,542.0,494.65,389.97
2016,11,29,12,45,931.0,62.5,1.3,12.0,528.5,468.26,367.41
2016,11,29,13,0,918.0,65.0,1.3,12.0,515.0,439.85,342.81
2016,11,29,13,15,909.0,64.0,1.3,12.0,495.0,407.78,314.77
2016,11,29,13,30,900.0,63.0,1.3,12.0,475.0,373.94,284.68
2016,11,29,13,45,884.0,62.5,1.35,12.0,448.0,336.79,251.57
2016,11,29,14,0,868.0,62.0,1.4,12.0,421.0,298.71,217.15
2016,11,29,14,15,849.0,60.0,1.35,11.5,388.0,257.86,180.49
2016,11,29,14,30,830.0,58.0,1.3,11.0,355.0,214.16,141.64
2016,11,29,14,45,801.0,55.5,1.3,11.0,317.0,171.1,104.6
2016,11,29,15,0,772.0,53.0,1.3,11.0,279.0,129.29,71.27
2016,11,29,15,15,730.5,49.0,1.25,10.5,237.5,86.82,42.95
2016,11,29,15,30,689.0,45.0,1.2,10.0,196.0,47.32,25.26
2016,11,29,15,45,620.5,40.0,1.15,9.5,153.5,30.51,21.91
2016,11,29,16,0,552.0,35.0,1.1,9.0,111.0,28.0,19.3
2016,11,29,16,15,429.0,26.5,1.1,8.0,72.0,21.85,12.87
2016,11,29,16,30,306.0,18.0,1.1,7.0,33.0,15.43,0.0
2016,11,29,16,45,153.0,9.0,1.15,6.5,16.5,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,160.0,11.5,0.25,6.0,23.0,51.87,0.0
2016,11,30,7,30,320.0,23.0,0.3,6.0,46.0,130.4,72.5
2016,11,30,7,45,424.0,31.5,0.35,6.5,84.5,187.62,139.73
2016,11,30,8,0,528.0,40.0,0.4,7.0,123.0,247.13,192.33
2016,11,30,8,15,591.0,45.5,0.4,7.0,164.5,290.48,231.17
2016,11,30,8,30,654.0,51.0,0.4,7.0,206.0,338.84,272.96
2016,11,30,8,45,694.5,55.0,0.4,7.5,245.5,377.13,305.14
