Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,9,0,735.0,59.0,0.4,8.0,285.0,415.32,336.13
2016,11,30,9,15,762.5,62.0,0.5,8.5,321.5,445.63,360.78
2016,11,30,9,30,790.0,65.0,0.6,9.0,358.0,474.61,383.79
2016,11,30,9,45,813.0,66.0,0.7,9.5,389.5,497.42,401.59
2016,11,30,10,0,836.0,67.0,0.8,10.0,421.0,518.23,417.47
2016,11,30,10,15,849.0,68.5,0.8,10.0,446.0,532.0,427.61
2016,11,30,10,30,862.0,70.0,0.8,10.0,471.0,541.56,434.43
2016,11,30,10,45,670.0,122.0,0.85,10.5,440.5,494.83,396.63
2016,11,30,11,0,478.0,174.0,0.9,11.0,410.0,439.7,352.51
2016,11,30,11,15,682.0,124.0,0.9,11.0,469.0,494.78,396.0
2016,11,30,11,30,886.0,74.0,0.9,11.0,528.0,541.91,431.34
2016,11,30,11,45,616.5,144.0,0.95,11.0,460.5,463.83,369.6
2016,11,30,12,0,347.0,214.0,1.0,11.0,393.0,384.16,306.97
2016,11,30,12,15,320.0,216.5,1.05,11.0,380.5,365.36,292.37
2016,11,30,12,30,293.0,219.0,1.1,11.0,368.0,346.56,277.21
2016,11,30,12,45,241.5,219.5,1.15,11.5,340.5,315.02,251.59
2016,11,30,13,0,190.0,220.0,1.2,12.0,313.0,286.18,228.25
2016,11,30,13,15,95.0,119.0,1.3,11.5,165.5,149.71,119.14
2016,11,30,13,30,0.0,18.0,1.4,11.0,18.0,17.37,9.29
2016,11,30,13,45,0.0,12.0,1.5,11.0,12.0,11.58,4.35
2016,11,30,14,0,0.0,6.0,1.6,11.0,6.0,5.79,0.0
2016,11,30,14,15,0.0,14.0,1.6,10.5,14.0,13.51,6.08
2016,11,30,14,30,0.0,22.0,1.6,10.0,22.0,21.23,12.84
2016,11,30,14,45,0.0,19.5,1.65,10.0,19.5,18.81,10.75
2016,11,30,15,0,0.0,17.0,1.7,10.0,17.0,16.4,8.66
2016,11,30,15,15,0.0,14.5,1.65,9.5,14.5,13.98,6.56
2016,11,30,15,30,0.0,12.0,1.6,9.0,12.0,11.57,4.44
2016,11,30,15,45,0.0,9.0,1.6,9.0,9.0,8.67,2.21
2016,11,30,16,0,0.0,6.0,1.6,9.0,6.0,5.78,0.0
2016,11,30,16,15,0.0,3.5,1.55,8.5,3.5,3.37,0.0
2016,11,30,16,30,0.0,1.0,1.5,8.0,1.0,0.96,0.0
2016,11,30,16,45,0.0,0.5,1.5,8.0,0.5,0.49,0.0
2016,11,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,7,15,180.5,11.0,1.45,3.5,23.0,56.12,0.0
2016,12,1,7,30,361.0,22.0,1.4,4.0,46.0,136.37,71.1
2016,12,1,7,45,476.5,29.5,1.4,5.0,86.5,197.86,147.82
2016,12,1,8,0,592.0,37.0,1.4,6.0,127.0,262.26,205.51
2016,12,1,8,15,654.0,41.5,1.4,6.5,170.0,308.81,247.78
2016,12,1,8,30,716.0,46.0,1.4,7.0,213.0,357.19,290.25
2016,12,1,8,45,759.0,49.0,1.45,7.5,255.0,396.88,324.65
2016,12,1,9,0,802.0,52.0,1.5,8.0,297.0,436.48,357.84
2016,12,1,9,15,828.0,54.5,1.55,8.0,334.0,466.81,383.42
2016,12,1,9,30,854.0,57.0,1.6,8.0,371.0,493.37,405.43
2016,12,1,9,45,869.5,59.5,1.7,8.5,402.5,515.05,422.51
2016,12,1,10,0,885.0,62.0,1.8,9.0,434.0,534.4,437.32
2016,12,1,10,15,897.5,63.5,1.8,9.5,459.5,548.54,447.27
2016,12,1,10,30,910.0,65.0,1.8,10.0,485.0,559.95,454.84
2016,12,1,10,45,917.5,65.5,1.85,10.5,503.5,564.74,457.36
2016,12,1,11,0,925.0,66.0,1.9,11.0,522.0,566.58,457.46
2016,12,1,11,15,929.5,66.5,1.9,11.0,532.5,563.81,454.46
2016,12,1,11,30,934.0,67.0,1.9,11.0,543.0,558.01,448.96
2016,12,1,11,45,934.0,67.5,1.95,11.0,546.0,546.87,439.4
2016,12,1,12,0,934.0,68.0,2.0,11.0,549.0,532.83,427.35
2016,12,1,12,15,932.5,68.0,1.95,11.0,544.5,514.71,411.45
2016,12,1,12,30,931.0,68.0,1.9,11.0,540.0,493.87,393.1
2016,12,1,12,45,926.0,67.5,1.9,11.0,527.5,468.4,370.93
2016,12,1,13,0,921.0,67.0,1.9,11.0,515.0,440.6,346.39
2016,12,1,13,15,912.0,66.0,1.85,11.0,495.0,408.62,317.9
2016,12,1,13,30,903.0,65.0,1.8,11.0,475.0,374.86,287.38
2016,12,1,13,45,889.0,63.5,1.75,11.0,448.0,337.46,253.46
2016,12,1,14,0,875.0,62.0,1.7,11.0,421.0,299.01,218.22
2016,12,1,14,15,855.0,60.0,1.7,11.0,388.0,257.85,180.8
2016,12,1,14,30,835.0,58.0,1.7,11.0,355.0,213.92,141.4
2016,12,1,14,45,806.0,55.5,1.7,11.0,317.0,170.83,104.27
2016,12,1,15,0,777.0,53.0,1.7,11.0,279.0,128.97,70.93
2016,12,1,15,15,734.0,49.0,1.55,10.0,237.0,86.35,42.75
2016,12,1,15,30,691.0,45.0,1.4,9.0,195.0,46.82,25.28
2016,12,1,15,45,623.5,39.5,1.3,8.5,152.5,30.12,21.64
2016,12,1,16,0,556.0,34.0,1.2,8.0,110.0,27.07,18.54
2016,12,1,16,15,432.5,26.0,1.2,7.0,71.5,21.41,12.48
2016,12,1,16,30,309.0,18.0,1.2,6.0,33.0,15.5,0.0
2016,12,1,16,45,154.5,9.0,1.25,5.5,16.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,10.0,1.7,2.5,23.5,61.4,0.0
2016,12,2,7,30,415.0,20.0,1.7,3.0,47.0,148.56,71.0
2016,12,2,7,45,521.5,26.5,1.75,3.5,87.5,207.95,155.14
2016,12,2,8,0,628.0,33.0,1.8,4.0,128.0,269.09,211.88
2016,12,2,8,15,687.5,37.5,1.8,4.5,171.0,315.42,254.79
2016,12,2,8,30,747.0,42.0,1.8,5.0,214.0,363.51,297.74
2016,12,2,8,45,782.5,45.5,1.8,6.0,255.0,398.88,328.58
2016,12,2,9,0,818.0,49.0,1.8,7.0,296.0,436.04,359.52
2016,12,2,9,15,842.5,51.0,1.85,7.5,333.0,465.4,383.97
2016,12,2,9,30,867.0,53.0,1.9,8.0,370.0,493.22,406.42
2016,12,2,9,45,880.5,56.0,2.0,8.5,401.0,514.71,423.41
2016,12,2,10,0,894.0,59.0,2.1,9.0,432.0,533.77,438.04
2016,12,2,10,15,905.5,60.0,2.1,9.5,457.5,546.97,447.38
2016,12,2,10,30,917.0,61.0,2.1,10.0,483.0,557.43,454.3
2016,12,2,10,45,923.5,62.5,2.1,10.5,501.0,562.88,457.1
2016,12,2,11,0,930.0,64.0,2.1,11.0,519.0,565.34,457.41
2016,12,2,11,15,934.0,64.5,2.05,11.0,529.5,562.38,454.02
2016,12,2,11,30,938.0,65.0,2.0,11.0,540.0,556.38,448.14
2016,12,2,11,45,939.0,65.0,2.0,11.5,543.0,545.3,437.59
2016,12,2,12,0,940.0,65.0,2.0,12.0,546.0,531.29,424.58
2016,12,2,12,15,938.0,64.5,2.0,12.0,541.5,512.44,408.37
2016,12,2,12,30,936.0,64.0,2.0,12.0,537.0,490.9,389.69
2016,12,2,12,45,932.0,63.0,2.0,12.0,524.5,465.39,367.5
2016,12,2,13,0,928.0,62.0,2.0,12.0,512.0,437.5,342.9
2016,12,2,13,15,919.5,61.0,2.0,12.0,492.5,405.66,314.64
2016,12,2,13,30,911.0,60.0,2.0,12.0,473.0,371.99,284.27
2016,12,2,13,45,895.5,59.5,2.0,12.0,446.0,334.96,250.74
2016,12,2,14,0,880.0,59.0,2.0,12.0,419.0,296.94,215.92
2016,12,2,14,15,860.5,57.0,2.0,11.5,386.0,255.84,178.85
2016,12,2,14,30,841.0,55.0,2.0,11.0,353.0,214.55,141.81
2016,12,2,14,45,810.0,53.0,2.0,11.0,315.0,168.78,102.46
2016,12,2,15,0,779.0,51.0,2.0,11.0,277.0,127.06,69.31
2016,12,2,15,15,736.0,47.5,1.9,10.5,235.5,84.88,41.42
2016,12,2,15,30,693.0,44.0,1.8,10.0,194.0,45.77,24.36
2016,12,2,15,45,621.0,39.0,1.7,9.5,151.0,29.68,21.13
2016,12,2,16,0,549.0,34.0,1.6,9.0,108.0,27.11,18.47
2016,12,2,16,15,424.0,26.0,1.55,8.0,70.0,21.43,12.4
2016,12,2,16,30,299.0,18.0,1.5,7.0,32.0,15.52,0.0
2016,12,2,16,45,149.5,9.0,1.5,6.5,16.0,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,172.5,10.0,1.2,3.5,21.0,52.27,0.0
2016,12,3,7,30,345.0,20.0,1.2,4.0,42.0,127.16,53.09
2016,12,3,7,45,457.0,27.5,1.3,5.0,80.5,187.13,137.89
2016,12,3,8,0,569.0,35.0,1.4,6.0,119.0,248.96,194.09
2016,12,3,8,15,631.5,40.0,1.4,6.5,161.0,295.19,236.19
2016,12,3,8,30,694.0,45.0,1.4,7.0,203.0,343.41,278.66
2016,12,3,8,45,734.5,48.5,1.45,7.5,243.5,381.87,312.23
2016,12,3,9,0,775.0,52.0,1.5,8.0,284.0,420.21,344.59
2016,12,3,9,15,801.5,54.0,1.5,8.5,320.0,449.64,368.75
2016,12,3,9,30,828.0,56.0,1.5,9.0,356.0,475.43,389.32
2016,12,3,9,45,844.0,58.5,1.55,9.5,387.0,497.05,406.18
2016,12,3,10,0,860.0,61.0,1.6,10.0,418.0,516.45,420.83
2016,12,3,10,15,873.0,62.5,1.55,10.5,443.5,530.75,430.68
2016,12,3,10,30,886.0,64.0,1.5,11.0,469.0,542.42,438.19
2016,12,3,10,45,895.0,64.5,1.5,11.5,487.0,548.11,441.19
2016,12,3,11,0,904.0,65.0,1.5,12.0,505.0,550.93,441.82
2016,12,3,11,15,908.5,65.5,1.5,12.0,516.0,548.43,439.06
2016,12,3,11,30,913.0,66.0,1.5,12.0,527.0,542.97,433.89
2016,12,3,11,45,914.5,66.0,1.5,12.5,530.0,532.51,423.96
2016,12,3,12,0,916.0,66.0,1.5,13.0,533.0,519.17,411.64
2016,12,3,12,15,914.0,66.0,1.5,13.0,528.5,501.34,396.39
2016,12,3,12,30,912.0,66.0,1.5,13.0,524.0,480.87,378.76
2016,12,3,12,45,908.5,65.0,1.5,13.5,512.5,456.22,356.85
2016,12,3,13,0,905.0,64.0,1.5,14.0,501.0,429.22,332.67
2016,12,3,13,15,897.0,63.0,1.45,14.0,482.0,398.31,305.43
2016,12,3,13,30,889.0,62.0,1.4,14.0,463.0,365.58,276.18
2016,12,3,13,45,877.0,60.0,1.4,14.0,437.0,329.04,243.54
2016,12,3,14,0,865.0,58.0,1.4,14.0,411.0,291.34,209.44
2016,12,3,14,15,847.0,56.5,1.3,13.5,379.0,251.73,173.95
2016,12,3,14,30,829.0,55.0,1.2,13.0,347.0,211.82,138.44
2016,12,3,14,45,802.0,52.5,1.15,13.0,310.0,166.8,100.08
2016,12,3,15,0,775.0,50.0,1.1,13.0,273.0,125.49,67.5
2016,12,3,15,15,733.5,46.5,1.0,12.0,232.5,83.66,40.23
2016,12,3,15,30,692.0,43.0,0.9,11.0,192.0,44.74,23.47
2016,12,3,15,45,623.0,38.0,0.8,10.5,150.0,28.76,20.24
2016,12,3,16,0,554.0,33.0,0.7,10.0,108.0,26.13,17.55
2016,12,3,16,15,432.5,25.0,0.7,9.0,70.0,20.41,11.49
2016,12,3,16,30,311.0,17.0,0.7,8.0,32.0,14.44,0.0
2016,12,3,16,45,155.5,8.5,0.75,7.5,16.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,143.0,10.5,0.7,5.5,19.0,45.16,0.0
2016,12,4,7,30,286.0,21.0,0.6,6.0,38.0,112.96,39.12
2016,12,4,7,45,401.5,29.5,0.55,6.5,75.5,173.97,126.52
2016,12,4,8,0,517.0,38.0,0.5,7.0,113.0,235.55,181.67
2016,12,4,8,15,584.5,44.0,0.45,7.5,154.5,280.1,221.22
2016,12,4,8,30,652.0,50.0,0.4,8.0,196.0,330.1,263.82
2016,12,4,8,45,697.5,53.5,0.4,8.5,236.5,369.71,297.17
2016,12,4,9,0,743.0,57.0,0.4,9.0,277.0,409.46,329.5
2016,12,4,9,15,771.0,60.0,0.45,9.5,313.5,440.09,354.13
2016,12,4,9,30,799.0,63.0,0.5,10.0,350.0,469.4,377.07
2016,12,4,9,45,786.5,73.0,0.6,10.5,376.0,484.26,388.67
2016,12,4,10,0,774.0,83.0,0.7,11.0,402.0,496.1,397.66
2016,12,4,10,15,653.5,113.0,0.75,11.5,393.5,470.67,377.09
2016,12,4,10,30,533.0,143.0,0.8,12.0,385.0,437.37,350.51
2016,12,4,10,45,601.0,129.5,0.85,12.5,413.0,460.7,368.35
2016,12,4,11,0,669.0,116.0,0.9,13.0,441.0,480.06,382.38
2016,12,4,11,15,613.0,136.0,0.9,13.0,438.5,466.01,370.4
2016,12,4,11,30,557.0,156.0,0.9,13.0,436.0,448.53,356.1
2016,12,4,11,45,548.0,160.0,0.95,13.0,437.0,439.72,348.92
2016,12,4,12,0,539.0,164.0,1.0,13.0,438.0,429.34,340.31
2016,12,4,12,15,509.5,170.5,1.0,13.0,427.5,410.24,324.64
2016,12,4,12,30,480.0,177.0,1.0,13.0,417.0,390.59,308.48
2016,12,4,12,45,489.0,170.0,1.05,13.0,410.0,374.35,294.95
2016,12,4,13,0,498.0,163.0,1.1,13.0,403.0,356.41,279.67
2016,12,4,13,15,437.5,168.0,1.1,12.5,373.0,321.97,252.19
2016,12,4,13,30,377.0,173.0,1.1,12.0,343.0,290.49,227.08
2016,12,4,13,45,317.0,171.0,1.15,12.0,308.0,255.38,198.87
2016,12,4,14,0,257.0,169.0,1.2,12.0,273.0,223.59,173.56
2016,12,4,14,15,295.0,150.0,1.2,11.5,261.0,203.79,155.3
2016,12,4,14,30,333.0,131.0,1.2,11.0,249.0,180.75,133.83
2016,12,4,14,45,294.0,125.5,1.2,11.0,221.0,153.84,112.29
2016,12,4,15,0,255.0,120.0,1.2,11.0,193.0,129.52,93.93
2016,12,4,15,15,226.5,104.5,1.15,10.5,162.5,100.78,72.9
2016,12,4,15,30,198.0,89.0,1.1,10.0,132.0,74.43,55.7
2016,12,4,15,45,166.0,71.5,1.1,9.5,102.0,56.65,45.27
2016,12,4,16,0,134.0,54.0,1.1,9.0,72.0,43.54,32.98
2016,12,4,16,15,67.0,36.5,1.1,8.5,45.5,31.38,20.65
2016,12,4,16,30,0.0,19.0,1.1,8.0,19.0,17.92,0.0
2016,12,4,16,45,0.0,9.5,1.1,8.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,58.5,10.5,1.3,6.0,14.0,24.44,0.0
2016,12,5,7,30,117.0,21.0,1.3,6.0,28.0,64.7,15.66
2016,12,5,7,45,177.0,36.0,1.3,6.5,56.5,110.37,80.32
2016,12,5,8,0,237.0,51.0,1.3,7.0,85.0,152.12,118.83
2016,12,5,8,15,271.0,65.0,1.3,7.0,116.0,186.33,150.02
2016,12,5,8,30,305.0,79.0,1.3,7.0,147.0,221.86,181.68
2016,12,5,8,45,327.5,92.5,1.3,7.5,178.0,252.82,208.57
2016,12,5,9,0,350.0,106.0,1.3,8.0,209.0,283.83,234.72
2016,12,5,9,15,366.0,116.5,1.3,8.5,236.5,308.3,254.88
2016,12,5,9,30,382.0,127.0,1.3,9.0,264.0,332.15,274.02
2016,12,5,9,45,396.0,137.0,1.3,9.5,290.0,353.66,290.81
2016,12,5,10,0,410.0,147.0,1.3,10.0,316.0,374.12,306.41
2016,12,5,10,15,381.5,163.0,1.3,10.0,327.5,372.77,304.79
2016,12,5,10,30,353.0,179.0,1.3,10.0,339.0,374.63,305.65
2016,12,5,10,45,611.5,129.0,1.35,10.5,419.0,464.73,377.25
2016,12,5,11,0,870.0,79.0,1.4,11.0,499.0,546.0,439.3
2016,12,5,11,15,875.0,79.5,1.4,11.0,510.0,543.67,435.99
2016,12,5,11,30,880.0,80.0,1.4,11.0,521.0,538.48,431.05
2016,12,5,11,45,881.0,80.5,1.4,11.0,524.5,528.38,422.19
2016,12,5,12,0,882.0,81.0,1.4,11.0,528.0,515.51,410.99
2016,12,5,12,15,880.0,80.5,1.4,11.0,523.5,497.49,395.6
2016,12,5,12,30,878.0,80.0,1.4,11.0,519.0,476.94,377.91
2016,12,5,12,45,741.0,106.5,1.4,11.0,471.0,421.66,333.59
2016,12,5,13,0,604.0,133.0,1.4,11.0,423.0,371.18,293.14
2016,12,5,13,15,478.0,155.0,1.35,11.0,379.0,324.67,255.77
2016,12,5,13,30,352.0,177.0,1.3,11.0,335.0,285.39,224.62
2016,12,5,13,45,384.5,160.5,1.3,11.0,324.0,265.58,206.55
2016,12,5,14,0,417.0,144.0,1.3,11.0,313.0,243.41,185.82
2016,12,5,14,15,405.0,133.5,1.25,10.5,287.0,213.15,159.71
2016,12,5,14,30,393.0,123.0,1.2,10.0,261.0,183.16,133.89
2016,12,5,14,45,361.0,115.5,1.15,10.0,232.0,153.13,109.15
2016,12,5,15,0,329.0,108.0,1.1,10.0,203.0,125.25,87.46
2016,12,5,15,15,303.5,94.5,1.05,9.5,171.5,95.04,65.57
2016,12,5,15,30,278.0,81.0,1.0,9.0,140.0,66.85,48.34
2016,12,5,15,45,240.0,65.0,1.0,8.5,108.0,49.04,38.64
2016,12,5,16,0,202.0,49.0,1.0,8.0,76.0,37.53,27.81
2016,12,5,16,15,101.0,35.0,1.0,7.5,48.5,28.85,18.62
2016,12,5,16,30,0.0,21.0,1.0,7.0,21.0,19.53,0.0
2016,12,5,16,45,0.0,10.5,1.0,7.0,10.5,10.32,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,7,15,158.5,9.5,1.55,2.5,18.0,47.25,0.0
2016,12,6,7,30,317.0,19.0,1.6,3.0,36.0,114.42,20.58
2016,12,6,7,45,436.5,27.0,1.7,4.0,74.5,176.69,127.73
2016,12,6,8,0,556.0,35.0,1.8,5.0,113.0,240.17,186.73
2016,12,6,8,15,623.5,40.5,1.85,5.5,155.5,288.12,230.77
2016,12,6,8,30,691.0,46.0,1.9,6.0,198.0,338.35,275.5
2016,12,6,8,45,735.0,49.0,1.95,6.5,239.0,377.56,310.2
2016,12,6,9,0,779.0,52.0,2.0,7.0,280.0,416.78,343.79
2016,12,6,9,15,806.5,55.0,2.0,7.5,317.0,447.88,369.73
2016,12,6,9,30,834.0,58.0,2.0,8.0,354.0,477.59,393.71
2016,12,6,9,45,853.5,59.5,2.0,8.5,385.5,497.81,409.58
2016,12,6,10,0,873.0,61.0,2.0,9.0,417.0,518.09,424.97
2016,12,6,10,15,885.5,62.5,2.0,9.0,442.5,532.37,436.01
2016,12,6,10,30,898.0,64.0,2.0,9.0,468.0,543.99,444.72
2016,12,6,10,45,906.5,65.0,2.0,9.5,486.5,550.17,448.17
2016,12,6,11,0,915.0,66.0,2.0,10.0,505.0,553.44,449.18
2016,12,6,11,15,919.0,66.5,2.0,10.0,516.0,550.85,446.31
2016,12,6,11,30,923.0,67.0,2.0,10.0,527.0,545.29,440.97
2016,12,6,11,45,923.0,67.5,2.0,10.0,530.5,534.73,431.58
2016,12,6,12,0,923.0,68.0,2.0,10.0,534.0,521.3,419.72
2016,12,6,12,15,921.0,68.0,1.95,10.0,529.5,503.61,404.08
2016,12,6,12,30,919.0,68.0,1.9,10.0,525.0,483.25,386.02
2016,12,6,12,45,909.5,68.5,1.9,10.0,512.5,457.62,363.63
2016,12,6,13,0,900.0,69.0,1.9,10.0,500.0,429.89,339.1
2016,12,6,13,15,890.5,68.0,1.9,9.5,481.0,398.79,311.92
2016,12,6,13,30,881.0,67.0,1.9,9.0,462.0,365.98,282.64
2016,12,6,13,45,867.0,65.5,1.95,9.0,435.5,329.77,249.64
2016,12,6,14,0,853.0,64.0,2.0,9.0,409.0,290.29,213.47
2016,12,6,14,15,833.0,62.0,1.95,8.5,377.0,250.21,176.97
2016,12,6,14,30,813.0,60.0,1.9,8.0,345.0,210.07,140.65
2016,12,6,14,45,782.5,57.5,1.9,8.0,308.0,168.06,104.18
2016,12,6,15,0,752.0,55.0,1.9,8.0,271.0,127.41,71.61
2016,12,6,15,15,708.0,51.0,1.8,7.5,230.0,86.17,44.1
2016,12,6,15,30,664.0,47.0,1.7,7.0,189.0,48.13,27.13
2016,12,6,15,45,590.0,41.5,1.6,7.0,147.0,32.16,23.61
2016,12,6,16,0,516.0,36.0,1.5,7.0,105.0,29.22,20.51
2016,12,6,16,15,388.5,27.5,1.45,6.5,68.0,21.11,12.18
2016,12,6,16,30,261.0,19.0,1.4,6.0,31.0,15.25,0.0
2016,12,6,16,45,130.5,9.5,1.35,5.5,15.5,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,0.95,3.0,5.0,4.91,0.0
2016,12,7,7,30,0.0,10.0,0.9,3.0,10.0,9.64,0.0
2016,12,7,7,45,0.0,20.5,0.9,3.0,20.5,19.79,10.6
2016,12,7,8,0,0.0,31.0,0.9,3.0,31.0,29.94,20.34
2016,12,7,8,15,0.0,43.0,0.85,3.0,43.0,41.86,31.23
2016,12,7,8,30,0.0,55.0,0.8,3.0,55.0,53.87,42.11
2016,12,7,8,45,0.0,67.0,0.75,3.5,67.0,65.82,52.69
2016,12,7,9,0,0.0,79.0,0.7,4.0,79.0,77.72,63.04
2016,12,7,9,15,0.0,89.0,0.7,4.0,89.0,87.5,71.49
2016,12,7,9,30,0.0,99.0,0.7,4.0,99.0,97.26,79.85
2016,12,7,9,45,7.5,124.5,0.75,4.5,127.5,126.77,104.97
2016,12,7,10,0,15.0,150.0,0.8,5.0,156.0,156.35,129.68
2016,12,7,10,15,272.0,145.5,0.85,5.0,267.0,296.1,247.92
2016,12,7,10,30,529.0,141.0,0.9,5.0,378.0,430.59,356.2
2016,12,7,10,45,360.5,177.5,0.95,5.5,342.0,374.71,308.7
2016,12,7,11,0,192.0,214.0,1.0,6.0,306.0,318.07,261.57
2016,12,7,11,15,303.5,202.0,0.95,6.0,351.0,364.27,299.28
2016,12,7,11,30,415.0,190.0,0.9,6.0,396.0,407.75,333.19
2016,12,7,11,45,314.0,208.5,0.9,6.5,365.0,366.28,298.41
2016,12,7,12,0,213.0,227.0,0.9,7.0,334.0,326.87,265.93
2016,12,7,12,15,109.0,197.0,0.9,6.5,252.0,243.67,199.21
2016,12,7,12,30,5.0,167.0,0.9,6.0,170.0,163.21,133.44
2016,12,7,12,45,121.5,188.5,0.95,6.0,246.5,233.22,191.48
2016,12,7,13,0,238.0,210.0,1.0,6.0,323.0,295.07,240.21
2016,12,7,13,15,155.5,201.0,1.1,6.0,273.5,247.47,201.51
2016,12,7,13,30,73.0,192.0,1.2,6.0,224.0,205.23,167.92
2016,12,7,13,45,36.5,145.0,1.35,6.5,161.0,148.0,120.74
2016,12,7,14,0,0.0,98.0,1.5,7.0,98.0,94.1,75.96
2016,12,7,14,15,46.5,122.0,1.5,7.0,138.5,125.02,100.97
2016,12,7,14,30,93.0,146.0,1.5,7.0,179.0,151.08,121.02
2016,12,7,14,45,90.0,131.0,1.5,7.0,160.0,132.08,104.76
2016,12,7,15,0,87.0,116.0,1.5,7.0,141.0,110.71,86.77
2016,12,7,15,15,80.5,99.0,1.5,6.5,119.5,90.14,70.13
2016,12,7,15,30,74.0,82.0,1.5,6.0,98.0,70.26,54.68
2016,12,7,15,45,62.5,65.0,1.5,6.0,76.5,54.66,44.09
2016,12,7,16,0,51.0,48.0,1.5,6.0,55.0,41.14,31.24
2016,12,7,16,15,25.5,32.0,1.55,6.0,35.5,29.24,19.06
2016,12,7,16,30,0.0,16.0,1.6,6.0,16.0,15.39,0.0
2016,12,7,16,45,0.0,8.0,1.65,6.0,8.0,7.86,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,8.5,2.55,10.0,8.5,8.36,0.0
2016,12,8,7,30,0.0,17.0,2.5,10.0,17.0,16.84,0.0
2016,12,8,7,45,31.5,33.0,2.5,10.5,37.0,46.87,30.68
2016,12,8,8,0,63.0,49.0,2.5,11.0,57.0,79.69,59.97
2016,12,8,8,15,77.5,66.5,2.45,11.0,80.5,105.47,82.91
2016,12,8,8,30,92.0,84.0,2.4,11.0,104.0,131.56,105.87
2016,12,8,8,45,100.5,100.5,2.4,11.5,126.5,154.2,125.42
2016,12,8,9,0,109.0,117.0,2.4,12.0,149.0,176.85,144.54
2016,12,8,9,15,115.5,132.0,2.35,12.0,169.5,196.74,161.27
2016,12,8,9,30,122.0,147.0,2.3,12.0,190.0,216.45,177.56
2016,12,8,9,45,61.0,98.0,2.25,12.0,119.5,128.6,104.21
2016,12,8,10,0,0.0,49.0,2.2,12.0,49.0,47.33,34.95
2016,12,8,10,15,0.0,89.5,2.15,12.0,89.5,86.82,68.46
2016,12,8,10,30,0.0,130.0,2.1,12.0,130.0,127.09,102.06
2016,12,8,10,45,0.0,115.5,2.05,12.5,115.5,112.36,89.39
2016,12,8,11,0,0.0,101.0,2.0,13.0,101.0,97.92,77.11
2016,12,8,11,15,0.0,94.0,1.95,13.0,94.0,91.01,71.28
2016,12,8,11,30,0.0,87.0,1.9,13.0,87.0,84.16,65.52
2016,12,8,11,45,0.0,88.0,1.85,13.0,88.0,85.13,66.31
2016,12,8,12,0,0.0,89.0,1.8,13.0,89.0,86.09,67.11
2016,12,8,12,15,0.0,71.0,1.75,13.0,71.0,68.65,52.5
2016,12,8,12,30,0.0,53.0,1.7,13.0,53.0,51.22,37.86
2016,12,8,12,45,0.0,88.5,1.7,13.0,88.5,85.58,66.8
2016,12,8,13,0,0.0,124.0,1.7,13.0,124.0,119.41,95.01
2016,12,8,13,15,10.5,146.5,1.65,13.0,151.5,144.26,115.48
2016,12,8,13,30,21.0,169.0,1.6,13.0,179.0,167.84,134.71
2016,12,8,13,45,21.5,161.5,1.55,13.0,171.0,159.61,127.93
2016,12,8,14,0,22.0,154.0,1.5,13.0,163.0,151.26,121.11
2016,12,8,14,15,19.5,142.0,1.45,13.0,149.5,138.08,110.35
2016,12,8,14,30,17.0,130.0,1.4,13.0,136.0,125.06,99.71
2016,12,8,14,45,13.0,117.0,1.35,13.0,121.5,111.13,88.31
2016,12,8,15,0,9.0,104.0,1.3,13.0,107.0,97.52,77.12
2016,12,8,15,15,4.5,89.0,1.25,12.5,90.5,82.58,64.81
2016,12,8,15,30,0.0,74.0,1.2,12.0,74.0,68.11,52.61
2016,12,8,15,45,223.5,56.0,1.15,12.0,86.0,41.73,31.6
2016,12,8,16,0,447.0,38.0,1.1,12.0,98.0,28.53,19.45
2016,12,8,16,15,323.5,28.5,1.05,11.5,63.0,22.05,12.66
2016,12,8,16,30,200.0,19.0,1.0,11.0,28.0,15.22,0.0
2016,12,8,16,45,100.0,9.5,0.95,11.0,14.0,9.34,0.0
2016,12,8,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,0.7,10.0,10.5,10.32,0.0
2016,12,9,7,30,0.0,21.0,0.7,10.0,21.0,22.17,0.0
2016,12,9,7,45,106.0,33.5,0.7,10.5,47.5,79.42,54.01
2016,12,9,8,0,212.0,46.0,0.7,11.0,74.0,136.04,103.3
2016,12,9,8,15,238.5,61.5,0.75,11.0,103.5,168.32,132.37
2016,12,9,8,30,265.0,77.0,0.8,11.0,133.0,201.45,161.57
2016,12,9,8,45,285.0,90.5,0.85,11.5,162.0,224.74,181.87
2016,12,9,9,0,305.0,104.0,0.9,12.0,191.0,253.59,206.05
2016,12,9,9,15,313.5,117.5,0.9,12.0,217.0,277.0,225.52
2016,12,9,9,30,322.0,131.0,0.9,12.0,243.0,299.68,243.95
2016,12,9,9,45,161.0,112.0,0.9,12.5,168.0,201.82,164.18
2016,12,9,10,0,0.0,93.0,0.9,13.0,93.0,90.48,71.01
2016,12,9,10,15,5.0,126.0,0.9,13.5,128.0,126.05,100.62
2016,12,9,10,30,10.0,159.0,0.9,14.0,163.0,161.67,129.4
2016,12,9,10,45,12.0,166.5,0.9,14.5,172.0,169.7,135.38
2016,12,9,11,0,14.0,174.0,0.9,15.0,181.0,177.68,141.39
2016,12,9,11,15,71.0,199.0,0.85,15.0,234.0,234.21,186.89
2016,12,9,11,30,128.0,224.0,0.8,15.0,287.0,289.27,229.91
2016,12,9,11,45,95.0,220.0,0.8,15.0,267.0,263.42,208.91
2016,12,9,12,0,62.0,216.0,0.8,15.0,247.0,240.88,190.97
2016,12,9,12,15,31.0,175.0,0.75,15.0,190.5,184.45,146.05
2016,12,9,12,30,0.0,134.0,0.7,15.0,134.0,129.35,101.73
2016,12,9,12,45,0.0,99.0,0.65,15.0,99.0,95.65,74.36
2016,12,9,13,0,0.0,64.0,0.6,15.0,64.0,61.87,46.48
2016,12,9,13,15,0.0,61.5,0.6,14.5,61.5,59.44,44.66
2016,12,9,13,30,0.0,59.0,0.6,14.0,59.0,57.02,42.79
2016,12,9,13,45,49.0,116.0,0.6,14.0,136.0,125.41,98.76
2016,12,9,14,0,98.0,173.0,0.6,14.0,213.0,186.73,146.98
2016,12,9,14,15,49.0,89.0,0.55,14.0,109.0,96.06,73.71
2016,12,9,14,30,0.0,5.0,0.5,14.0,5.0,4.82,0.0
2016,12,9,14,45,0.0,4.0,0.5,14.0,4.0,3.86,0.0
2016,12,9,15,0,0.0,3.0,0.5,14.0,3.0,2.89,0.0
2016,12,9,15,15,0.0,2.5,0.45,13.5,2.5,2.41,0.0
2016,12,9,15,30,0.0,2.0,0.4,13.0,2.0,1.93,0.0
2016,12,9,15,45,236.5,18.5,0.4,13.0,50.0,11.37,4.54
2016,12,9,16,0,473.0,35.0,0.4,13.0,98.0,25.75,17.0
2016,12,9,16,15,354.5,26.0,0.4,12.5,63.5,19.66,10.67
2016,12,9,16,30,236.0,17.0,0.4,12.0,29.0,13.23,0.0
2016,12,9,16,45,118.0,8.5,0.45,12.0,14.5,8.36,0.0
2016,12,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,1.5,11.0,2.0,1.97,0.0
2016,12,10,7,30,0.0,4.0,1.6,11.0,4.0,3.85,0.0
2016,12,10,7,45,0.0,10.0,1.7,11.5,10.0,9.64,1.81
2016,12,10,8,0,0.0,16.0,1.8,12.0,16.0,15.43,7.27
2016,12,10,8,15,0.0,23.0,1.8,12.0,23.0,22.19,13.27
2016,12,10,8,30,0.0,30.0,1.8,12.0,30.0,28.95,19.25
2016,12,10,8,45,0.0,36.5,1.85,12.0,36.5,35.24,24.76
2016,12,10,9,0,0.0,43.0,1.9,12.0,43.0,41.52,30.21
2016,12,10,9,15,0.0,49.0,1.9,12.0,49.0,47.33,35.19
2016,12,10,9,30,0.0,55.0,1.9,12.0,55.0,53.14,40.11
2016,12,10,9,45,0.0,60.0,1.95,12.5,60.0,57.98,44.09
2016,12,10,10,0,0.0,65.0,2.0,13.0,65.0,62.83,48.03
2016,12,10,10,15,0.0,66.5,2.0,13.0,66.5,64.28,49.17
2016,12,10,10,30,0.0,68.0,2.0,13.0,68.0,65.73,50.32
2016,12,10,10,45,0.0,62.0,2.0,13.0,62.0,59.93,45.34
2016,12,10,11,0,0.0,56.0,2.0,13.0,56.0,54.12,40.39
2016,12,10,11,15,1.0,108.0,1.95,13.0,108.5,105.24,83.26
2016,12,10,11,30,2.0,160.0,1.9,13.0,161.0,156.62,125.59
2016,12,10,11,45,1.0,84.0,1.85,13.0,84.5,81.75,63.41
2016,12,10,12,0,0.0,8.0,1.8,13.0,8.0,7.72,0.93
2016,12,10,12,15,0.0,36.0,1.75,13.0,36.0,34.77,23.98
2016,12,10,12,30,0.0,64.0,1.7,13.0,64.0,61.87,46.88
2016,12,10,12,45,0.0,70.0,1.65,13.0,70.0,67.68,51.78
2016,12,10,13,0,0.0,76.0,1.6,13.0,76.0,73.49,56.7
2016,12,10,13,15,0.0,52.0,1.55,13.0,52.0,50.25,37.15
2016,12,10,13,30,0.0,28.0,1.5,13.0,28.0,27.03,17.48
2016,12,10,13,45,0.0,44.5,1.5,13.0,44.5,42.98,31.13
2016,12,10,14,0,0.0,61.0,1.5,13.0,61.0,58.95,44.75
2016,12,10,14,15,0.0,56.0,1.45,12.5,56.0,54.11,40.78
2016,12,10,14,30,0.0,51.0,1.4,12.0,51.0,49.27,36.79
2016,12,10,14,45,0.0,45.5,1.35,12.0,45.5,43.94,32.28
2016,12,10,15,0,0.0,40.0,1.3,12.0,40.0,38.62,27.72
2016,12,10,15,15,0.0,34.0,1.2,12.0,34.0,32.82,22.7
2016,12,10,15,30,0.0,28.0,1.1,12.0,28.0,27.02,17.63
2016,12,10,15,45,0.0,21.5,1.05,12.0,21.5,20.74,12.94
2016,12,10,16,0,0.0,15.0,1.0,12.0,15.0,14.46,7.11
2016,12,10,16,15,0.0,9.5,0.95,11.5,9.5,9.16,1.98
2016,12,10,16,30,0.0,4.0,0.9,11.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,0.9,11.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
