Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,5.0,9.0,8.85,0.0
2016,12,11,7,30,0.0,18.0,0.9,5.0,18.0,18.47,0.0
2016,12,11,7,45,87.0,32.0,0.85,5.5,43.0,71.51,48.03
2016,12,11,8,0,174.0,46.0,0.8,6.0,68.0,117.45,90.16
2016,12,11,8,15,199.5,61.5,0.85,6.5,96.0,148.15,118.11
2016,12,11,8,30,225.0,77.0,0.9,7.0,124.0,179.72,146.17
2016,12,11,8,45,240.5,92.0,1.0,7.5,151.0,207.2,170.3
2016,12,11,9,0,256.0,107.0,1.1,8.0,178.0,234.66,193.8
2016,12,11,9,15,262.0,121.0,1.05,8.0,203.0,256.4,212.19
2016,12,11,9,30,268.0,135.0,1.0,8.0,228.0,277.47,229.57
2016,12,11,9,45,212.5,153.5,1.0,8.5,231.0,272.39,224.69
2016,12,11,10,0,157.0,172.0,1.0,9.0,234.0,260.24,213.94
2016,12,11,10,15,145.5,183.5,1.0,9.0,244.0,266.06,218.4
2016,12,11,10,30,134.0,195.0,1.0,9.0,254.0,271.16,222.09
2016,12,11,10,45,175.0,202.0,1.0,9.5,282.5,298.25,243.46
2016,12,11,11,0,216.0,209.0,1.0,10.0,311.0,324.77,263.9
2016,12,11,11,15,219.0,214.0,1.0,10.0,319.5,328.72,266.48
2016,12,11,11,30,222.0,219.0,1.0,10.0,328.0,331.88,268.55
2016,12,11,11,45,149.0,219.0,1.05,10.5,292.5,291.48,235.42
2016,12,11,12,0,76.0,219.0,1.1,11.0,257.0,250.59,202.07
2016,12,11,12,15,173.0,216.5,1.05,11.0,302.0,292.24,235.51
2016,12,11,12,30,270.0,214.0,1.0,11.0,347.0,329.08,263.7
2016,12,11,12,45,172.5,210.0,1.0,11.0,294.5,275.02,220.41
2016,12,11,13,0,75.0,206.0,1.0,11.0,242.0,226.13,181.76
2016,12,11,13,15,48.5,187.5,1.05,11.0,210.5,195.78,157.63
2016,12,11,13,30,22.0,169.0,1.1,11.0,179.0,168.2,135.6
2016,12,11,13,45,18.5,158.5,1.15,11.0,167.0,155.98,125.79
2016,12,11,14,0,15.0,148.0,1.2,11.0,155.0,143.99,116.09
2016,12,11,14,15,12.5,137.5,1.2,10.5,142.5,132.47,106.9
2016,12,11,14,30,10.0,127.0,1.2,10.0,130.0,121.11,97.77
2016,12,11,14,45,6.5,114.0,1.2,10.0,116.0,107.59,86.6
2016,12,11,15,0,3.0,101.0,1.2,10.0,102.0,94.37,75.6
2016,12,11,15,15,1.5,86.5,1.1,9.5,87.0,80.36,63.79
2016,12,11,15,30,0.0,72.0,1.0,9.0,72.0,66.55,51.92
2016,12,11,15,45,0.0,56.0,0.95,8.5,56.0,52.09,41.39
2016,12,11,16,0,0.0,40.0,0.9,8.0,40.0,37.77,28.03
2016,12,11,16,15,0.0,26.0,0.9,7.5,26.0,24.92,15.42
2016,12,11,16,30,0.0,12.0,0.9,7.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.95,7.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,4.5,9.0,8.85,0.0
2016,12,12,7,30,0.0,18.0,1.0,5.0,18.0,17.69,0.0
2016,12,12,7,45,98.5,30.5,1.0,5.5,43.0,72.36,47.69
2016,12,12,8,0,197.0,43.0,1.0,6.0,68.0,126.56,97.09
2016,12,12,8,15,222.0,58.5,0.95,6.0,96.5,157.77,125.93
2016,12,12,8,30,247.0,74.0,0.9,6.0,125.0,184.34,150.22
2016,12,12,8,45,262.0,89.0,0.9,6.5,153.0,212.27,174.82
2016,12,12,9,0,277.0,104.0,0.9,7.0,181.0,240.07,198.58
2016,12,12,9,15,285.0,118.0,0.85,7.5,206.5,263.24,217.77
2016,12,12,9,30,293.0,132.0,0.8,8.0,232.0,285.73,235.85
2016,12,12,9,45,301.0,144.5,0.8,8.5,255.5,305.79,251.61
2016,12,12,10,0,309.0,157.0,0.8,9.0,279.0,324.98,266.34
2016,12,12,10,15,289.5,170.5,0.75,9.0,291.0,330.2,269.83
2016,12,12,10,30,270.0,184.0,0.7,9.0,303.0,334.01,272.15
2016,12,12,10,45,331.0,182.5,0.65,9.5,334.0,362.76,294.13
2016,12,12,11,0,392.0,181.0,0.6,10.0,365.0,390.65,314.74
2016,12,12,11,15,381.0,188.0,0.5,10.0,371.0,388.69,311.78
2016,12,12,11,30,370.0,195.0,0.4,10.0,377.0,385.51,308.08
2016,12,12,11,45,425.5,185.0,0.35,10.5,395.5,399.89,317.87
2016,12,12,12,0,481.0,175.0,0.3,11.0,414.0,408.9,323.04
2016,12,12,12,15,360.0,196.0,0.3,11.0,374.5,361.03,285.34
2016,12,12,12,30,239.0,217.0,0.3,11.0,335.0,317.02,251.09
2016,12,12,12,45,281.0,206.0,0.3,11.0,341.5,317.88,251.38
2016,12,12,13,0,323.0,195.0,0.3,11.0,348.0,315.05,248.01
2016,12,12,13,15,334.5,185.0,0.3,11.0,338.5,298.9,234.18
2016,12,12,13,30,346.0,175.0,0.3,11.0,329.0,281.37,219.01
2016,12,12,13,45,315.5,169.0,0.35,11.0,303.0,253.07,196.05
2016,12,12,14,0,285.0,163.0,0.4,11.0,277.0,226.12,174.16
2016,12,12,14,15,278.0,151.0,0.4,10.5,255.5,201.04,153.19
2016,12,12,14,30,271.0,139.0,0.4,10.0,234.0,176.05,132.2
2016,12,12,14,45,264.5,124.5,0.4,10.0,208.5,149.2,109.63
2016,12,12,15,0,258.0,110.0,0.4,10.0,183.0,122.61,87.98
2016,12,12,15,15,241.5,95.0,0.45,9.5,155.5,95.27,67.65
2016,12,12,15,30,225.0,80.0,0.5,9.0,128.0,69.25,50.63
2016,12,12,15,45,200.5,64.0,0.6,9.0,99.5,51.17,40.49
2016,12,12,16,0,176.0,48.0,0.7,9.0,71.0,39.06,29.08
2016,12,12,16,15,88.0,34.5,0.7,8.5,46.0,28.48,18.39
2016,12,12,16,30,0.0,21.0,0.7,8.0,21.0,19.62,0.0
2016,12,12,16,45,0.0,10.5,0.7,8.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,0.7,7.5,8.5,8.36,0.0
2016,12,13,7,30,0.0,17.0,0.7,8.0,17.0,16.71,0.0
2016,12,13,7,45,107.5,29.5,0.75,8.5,43.0,73.22,46.76
2016,12,13,8,0,215.0,42.0,0.8,9.0,69.0,130.97,98.99
2016,12,13,8,15,254.0,56.5,0.85,9.0,99.5,166.55,131.12
2016,12,13,8,30,293.0,71.0,0.9,9.0,130.0,203.79,164.02
2016,12,13,8,45,317.0,84.0,0.95,9.5,161.0,234.38,190.64
2016,12,13,9,0,341.0,97.0,1.0,10.0,192.0,265.19,216.72
2016,12,13,9,15,358.0,108.5,0.95,10.0,220.0,291.09,238.39
2016,12,13,9,30,375.0,120.0,0.9,10.0,248.0,316.46,259.08
2016,12,13,9,45,269.0,145.0,0.9,10.5,241.0,290.35,237.34
2016,12,13,10,0,163.0,170.0,0.9,11.0,234.0,260.87,212.64
2016,12,13,10,15,377.5,145.5,0.85,11.0,307.0,353.11,287.5
2016,12,13,10,30,592.0,121.0,0.8,11.0,380.0,440.82,355.73
2016,12,13,10,45,367.0,166.0,0.8,11.5,329.0,363.99,293.17
2016,12,13,11,0,142.0,211.0,0.8,12.0,278.0,288.31,231.65
2016,12,13,11,15,101.0,210.5,0.75,12.0,258.5,261.28,210.03
2016,12,13,11,30,60.0,210.0,0.7,12.0,239.0,237.96,190.97
2016,12,13,11,45,30.0,152.0,0.7,12.0,166.5,163.82,131.15
2016,12,13,12,0,0.0,94.0,0.7,12.0,94.0,90.94,71.18
2016,12,13,12,15,1.0,126.0,0.65,12.0,126.5,122.29,97.39
2016,12,13,12,30,2.0,158.0,0.6,12.0,159.0,153.28,122.73
2016,12,13,12,45,184.5,172.5,0.55,12.0,260.0,244.78,195.85
2016,12,13,13,0,367.0,187.0,0.5,12.0,361.0,325.19,256.17
2016,12,13,13,15,205.5,184.5,0.5,12.0,281.0,251.04,198.01
2016,12,13,13,30,44.0,182.0,0.5,12.0,201.0,186.47,148.7
2016,12,13,13,45,87.5,178.0,0.5,12.0,214.0,193.31,153.58
2016,12,13,14,0,131.0,174.0,0.5,12.0,227.0,195.38,153.71
2016,12,13,14,15,127.0,161.0,0.45,12.0,209.0,176.09,137.54
2016,12,13,14,30,123.0,148.0,0.4,12.0,191.0,156.92,121.58
2016,12,13,14,45,118.5,132.5,0.4,12.0,170.5,135.8,104.16
2016,12,13,15,0,114.0,117.0,0.4,12.0,150.0,114.98,87.2
2016,12,13,15,15,104.5,100.5,0.4,11.5,127.0,93.39,70.43
2016,12,13,15,30,95.0,84.0,0.4,11.0,104.0,72.69,55.12
2016,12,13,15,45,80.5,66.5,0.45,11.0,81.0,55.78,44.26
2016,12,13,16,0,66.0,49.0,0.5,11.0,58.0,41.94,31.38
2016,12,13,16,15,33.0,33.0,0.5,10.5,37.5,28.84,18.58
2016,12,13,16,30,0.0,17.0,0.5,10.0,17.0,16.31,0.0
2016,12,13,16,45,0.0,8.5,0.55,10.0,8.5,8.36,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2016,12,14,7,30,0.0,6.0,1.0,9.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,15.5,1.05,9.5,15.5,14.95,5.38
2016,12,14,8,0,0.0,25.0,1.1,10.0,25.0,24.13,14.58
2016,12,14,8,15,0.0,36.0,1.1,10.0,36.0,34.77,24.11
2016,12,14,8,30,0.0,47.0,1.1,10.0,47.0,45.63,33.75
2016,12,14,8,45,0.0,58.0,1.1,10.5,58.0,56.58,43.29
2016,12,14,9,0,0.0,69.0,1.1,11.0,69.0,67.49,52.63
2016,12,14,9,15,0.0,79.5,1.15,11.0,79.5,77.85,61.47
2016,12,14,9,30,0.0,90.0,1.2,11.0,90.0,88.19,70.18
2016,12,14,9,45,0.5,112.0,1.25,11.5,112.5,110.59,88.84
2016,12,14,10,0,1.0,134.0,1.3,12.0,135.0,132.91,107.14
2016,12,14,10,15,0.5,118.0,1.3,12.0,118.5,115.73,92.59
2016,12,14,10,30,0.0,102.0,1.3,12.0,102.0,99.17,78.63
2016,12,14,10,45,0.0,87.0,1.35,12.0,87.0,84.23,66.03
2016,12,14,11,0,0.0,72.0,1.4,12.0,72.0,69.61,53.66
2016,12,14,11,15,0.0,65.5,1.4,12.0,65.5,63.32,48.32
2016,12,14,11,30,0.0,59.0,1.4,12.0,59.0,57.03,42.97
2016,12,14,11,45,0.0,74.5,1.45,12.0,74.5,72.04,55.63
2016,12,14,12,0,0.0,90.0,1.5,12.0,90.0,87.06,68.23
2016,12,14,12,15,0.0,84.0,1.5,12.0,84.0,81.25,63.33
2016,12,14,12,30,0.0,78.0,1.5,12.0,78.0,75.43,58.47
2016,12,14,12,45,0.0,84.0,1.55,12.5,84.0,81.25,63.28
2016,12,14,13,0,0.0,90.0,1.6,13.0,90.0,86.98,68.01
2016,12,14,13,15,0.0,95.0,1.55,12.5,95.0,91.71,72.16
2016,12,14,13,30,0.0,100.0,1.5,12.0,100.0,96.35,76.29
2016,12,14,13,45,0.0,92.5,1.5,12.0,92.5,89.14,70.32
2016,12,14,14,0,0.0,85.0,1.5,12.0,85.0,81.94,64.38
2016,12,14,14,15,0.0,78.5,1.4,12.0,78.5,75.71,59.21
2016,12,14,14,30,0.0,72.0,1.3,12.0,72.0,69.48,54.02
2016,12,14,14,45,0.0,64.5,1.25,12.0,64.5,62.33,48.0
2016,12,14,15,0,0.0,57.0,1.2,12.0,57.0,55.08,41.83
2016,12,14,15,15,0.0,48.0,1.15,11.5,48.0,46.37,34.4
2016,12,14,15,30,0.0,39.0,1.1,11.0,39.0,37.66,26.86
2016,12,14,15,45,0.0,30.5,1.05,11.0,30.5,29.44,20.81
2016,12,14,16,0,0.0,22.0,1.0,11.0,22.0,21.23,13.15
2016,12,14,16,15,0.0,14.0,1.0,10.5,14.0,13.5,5.73
2016,12,14,16,30,0.0,6.0,1.0,10.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.05,10.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,1.95,11.0,2.0,1.97,0.0
2016,12,15,7,30,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,11.5,1.9,11.0,11.5,11.09,2.32
2016,12,15,8,0,0.0,19.0,1.9,11.0,19.0,18.33,9.62
2016,12,15,8,15,0.0,28.0,1.95,11.0,28.0,27.03,17.39
2016,12,15,8,30,0.0,37.0,2.0,11.0,37.0,35.73,25.1
2016,12,15,8,45,0.0,45.5,2.05,11.0,45.5,43.95,32.34
2016,12,15,9,0,0.0,54.0,2.1,11.0,54.0,52.18,39.49
2016,12,15,9,15,0.0,62.5,2.1,11.0,62.5,60.43,46.58
2016,12,15,9,30,0.0,71.0,2.1,11.0,71.0,68.81,53.72
2016,12,15,9,45,0.0,79.0,2.1,11.5,79.0,76.67,60.22
2016,12,15,10,0,0.0,87.0,2.1,12.0,87.0,84.52,66.65
2016,12,15,10,15,0.0,79.0,2.1,12.0,79.0,76.44,59.69
2016,12,15,10,30,0.0,71.0,2.1,12.0,71.0,68.64,53.0
2016,12,15,10,45,0.0,73.5,2.1,12.0,73.5,71.07,54.99
2016,12,15,11,0,0.0,76.0,2.1,12.0,76.0,73.49,56.97
2016,12,15,11,15,0.0,64.0,2.15,12.0,64.0,61.87,47.09
2016,12,15,11,30,0.0,52.0,2.2,12.0,52.0,50.25,37.23
2016,12,15,11,45,0.0,52.5,2.3,12.5,52.5,50.73,37.55
2016,12,15,12,0,0.0,53.0,2.4,13.0,53.0,51.22,37.87
2016,12,15,12,15,0.0,63.5,2.45,13.0,63.5,61.38,46.45
2016,12,15,12,30,0.0,74.0,2.5,13.0,74.0,71.56,55.02
2016,12,15,12,45,0.0,64.0,2.55,13.0,64.0,61.87,46.88
2016,12,15,13,0,0.0,54.0,2.6,13.0,54.0,52.18,38.75
2016,12,15,13,15,0.0,48.0,2.6,13.0,48.0,46.37,33.88
2016,12,15,13,30,0.0,42.0,2.6,13.0,42.0,40.57,28.99
2016,12,15,13,45,0.0,36.5,2.65,13.0,36.5,35.25,24.51
2016,12,15,14,0,0.0,31.0,2.7,13.0,31.0,29.93,20.01
2016,12,15,14,15,0.0,28.5,2.65,12.5,28.5,27.51,18.02
2016,12,15,14,30,0.0,26.0,2.6,12.0,26.0,25.09,16.02
2016,12,15,14,45,0.0,23.0,2.6,12.0,23.0,22.19,13.54
2016,12,15,15,0,0.0,20.0,2.6,12.0,20.0,19.29,11.04
2016,12,15,15,15,0.0,17.0,2.6,12.0,17.0,16.39,8.52
2016,12,15,15,30,0.0,14.0,2.6,12.0,14.0,13.5,5.98
2016,12,15,15,45,0.0,11.0,2.6,12.0,11.0,10.6,3.85
2016,12,15,16,0,0.0,8.0,2.6,12.0,8.0,7.71,1.14
2016,12,15,16,15,0.0,5.0,2.6,12.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,2.6,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,2.6,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,7,15,45.5,8.0,2.4,6.0,9.5,0.0,0.0
2016,12,16,7,30,91.0,16.0,2.4,6.0,19.0,38.87,0.0
2016,12,16,7,45,239.0,28.5,2.4,6.0,52.5,113.05,69.54
2016,12,16,8,0,387.0,41.0,2.4,6.0,86.0,184.02,139.66
2016,12,16,8,15,472.5,48.5,2.45,6.0,126.5,234.36,185.72
2016,12,16,8,30,558.0,56.0,2.5,6.0,167.0,288.39,233.94
2016,12,16,8,45,618.5,60.5,2.6,6.5,208.0,332.1,272.71
2016,12,16,9,0,679.0,65.0,2.7,7.0,249.0,377.01,311.5
2016,12,16,9,15,713.5,68.5,2.7,7.0,286.0,409.7,339.93
2016,12,16,9,30,748.0,72.0,2.7,7.0,323.0,440.04,365.74
2016,12,16,9,45,785.0,71.5,2.7,7.5,357.0,467.98,388.34
2016,12,16,10,0,822.0,71.0,2.7,8.0,391.0,494.39,409.12
2016,12,16,10,15,837.0,73.0,2.7,8.0,417.5,510.48,421.92
2016,12,16,10,30,852.0,75.0,2.7,8.0,444.0,524.09,432.48
2016,12,16,10,45,863.0,75.5,2.75,8.0,463.5,531.4,437.99
2016,12,16,11,0,874.0,76.0,2.8,8.0,483.0,535.96,441.12
2016,12,16,11,15,676.5,123.5,2.8,8.0,443.0,479.62,394.76
2016,12,16,11,30,479.0,171.0,2.8,8.0,403.0,419.25,345.09
2016,12,16,11,45,472.0,176.0,2.85,8.0,407.0,413.84,340.31
2016,12,16,12,0,465.0,181.0,2.9,8.0,411.0,407.0,334.02
2016,12,16,12,15,675.5,129.5,2.9,8.0,461.0,446.45,364.86
2016,12,16,12,30,886.0,78.0,2.9,8.0,511.0,475.49,385.75
2016,12,16,12,45,884.5,76.5,2.9,8.0,501.0,452.55,364.87
2016,12,16,13,0,883.0,75.0,2.9,8.0,491.0,427.21,341.83
2016,12,16,13,15,875.0,74.0,2.9,8.0,473.5,397.67,314.92
2016,12,16,13,30,867.0,73.0,2.9,8.0,456.0,366.34,285.98
2016,12,16,13,45,552.5,121.0,2.9,8.0,360.0,283.21,221.03
2016,12,16,14,0,238.0,169.0,2.9,8.0,264.0,219.45,174.46
2016,12,16,14,15,519.0,117.5,2.9,7.5,304.5,227.8,171.02
2016,12,16,14,30,800.0,66.0,2.9,7.0,345.0,216.97,148.37
2016,12,16,14,45,767.5,63.5,2.9,7.0,308.5,175.62,112.07
2016,12,16,15,0,735.0,61.0,2.9,7.0,272.0,135.76,79.58
2016,12,16,15,15,691.0,56.5,2.85,6.5,232.0,95.03,51.31
2016,12,16,15,30,647.0,52.0,2.8,6.0,192.0,54.28,29.91
2016,12,16,15,45,576.5,46.0,2.8,6.0,150.5,33.13,24.61
2016,12,16,16,0,506.0,40.0,2.8,6.0,109.0,30.13,21.46
2016,12,16,16,15,253.0,37.0,2.75,5.5,71.5,28.84,19.13
2016,12,16,16,30,0.0,34.0,2.7,5.0,34.0,29.35,4.47
2016,12,16,16,45,0.0,17.0,2.7,5.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,133.5,6.5,1.1,0.5,10.5,0.0,0.0
2016,12,17,7,30,267.0,13.0,1.1,1.0,21.0,80.34,0.0
2016,12,17,7,45,411.5,22.0,1.1,1.5,58.5,152.67,92.62
2016,12,17,8,0,556.0,31.0,1.1,2.0,96.0,224.38,170.16
2016,12,17,8,15,631.0,37.0,1.1,2.5,139.0,274.55,217.2
2016,12,17,8,30,706.0,43.0,1.1,3.0,182.0,327.59,264.71
2016,12,17,8,45,752.0,47.0,1.1,3.5,224.0,368.89,301.57
2016,12,17,9,0,798.0,51.0,1.1,4.0,266.0,410.39,337.26
2016,12,17,9,15,827.5,53.5,1.15,4.5,304.0,442.5,364.53
2016,12,17,9,30,857.0,56.0,1.2,5.0,342.0,471.19,388.25
2016,12,17,9,45,877.0,58.0,1.25,5.5,375.5,495.25,407.57
2016,12,17,10,0,897.0,60.0,1.3,6.0,409.0,517.22,424.67
2016,12,17,10,15,910.5,61.5,1.3,6.0,436.0,532.97,436.95
2016,12,17,10,30,924.0,63.0,1.3,6.0,463.0,546.06,446.85
2016,12,17,10,45,932.0,64.0,1.35,6.5,482.5,552.96,451.22
2016,12,17,11,0,940.0,65.0,1.4,7.0,502.0,556.9,453.11
2016,12,17,11,15,944.5,66.0,1.4,7.0,514.5,556.01,451.57
2016,12,17,11,30,949.0,67.0,1.4,7.0,527.0,552.06,447.5
2016,12,17,11,45,949.5,67.5,1.45,7.0,531.5,542.55,439.24
2016,12,17,12,0,950.0,68.0,1.5,7.0,536.0,530.07,428.42
2016,12,17,12,15,949.0,67.5,1.5,7.0,533.0,512.95,413.44
2016,12,17,12,30,948.0,67.0,1.5,7.0,530.0,493.06,395.93
2016,12,17,12,45,941.0,67.5,1.5,7.5,519.0,468.89,373.98
2016,12,17,13,0,934.0,68.0,1.5,8.0,508.0,442.38,349.76
2016,12,17,13,15,925.5,67.0,1.45,7.5,489.5,411.68,322.77
2016,12,17,13,30,917.0,66.0,1.4,7.0,471.0,379.07,293.57
2016,12,17,13,45,904.0,64.5,1.4,7.0,446.0,342.86,260.51
2016,12,17,14,0,891.0,63.0,1.4,7.0,421.0,305.41,225.91
2016,12,17,14,15,872.5,61.0,1.3,7.0,389.5,265.15,188.74
2016,12,17,14,30,854.0,59.0,1.2,7.0,358.0,222.05,149.49
2016,12,17,14,45,826.5,56.5,1.2,7.0,321.0,179.32,112.08
2016,12,17,15,0,799.0,54.0,1.2,7.0,284.0,137.53,77.93
2016,12,17,15,15,757.5,50.0,1.2,6.0,243.0,94.59,48.2
2016,12,17,15,30,716.0,46.0,1.2,5.0,202.0,54.43,28.36
2016,12,17,15,45,649.5,41.0,1.2,4.5,159.0,31.41,23.23
2016,12,17,16,0,583.0,36.0,1.2,4.0,116.0,28.86,20.56
2016,12,17,16,15,462.5,27.5,1.25,3.5,77.0,22.66,14.06
2016,12,17,16,30,342.0,19.0,1.3,3.0,38.0,16.21,0.72
2016,12,17,16,45,171.0,9.5,1.4,3.0,19.0,9.34,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,7,15,129.5,6.5,1.3,-1.5,10.0,0.0,0.0
2016,12,18,7,30,259.0,13.0,1.3,-1.0,20.0,77.98,0.0
2016,12,18,7,45,405.5,21.5,1.35,-0.5,56.5,149.63,89.02
2016,12,18,8,0,552.0,30.0,1.4,0.0,93.0,221.42,168.88
2016,12,18,8,15,628.5,35.5,1.4,0.5,135.5,271.33,216.33
2016,12,18,8,30,705.0,41.0,1.4,1.0,178.0,324.23,264.34
2016,12,18,8,45,754.0,44.5,1.45,2.0,220.5,366.13,301.81
2016,12,18,9,0,803.0,48.0,1.5,3.0,263.0,408.4,338.2
2016,12,18,9,15,833.0,50.5,1.5,3.5,301.5,438.68,364.21
2016,12,18,9,30,863.0,53.0,1.5,4.0,340.0,469.91,390.02
2016,12,18,9,45,883.0,55.0,1.5,4.5,373.5,494.18,409.46
2016,12,18,10,0,903.0,57.0,1.5,5.0,407.0,516.34,426.62
2016,12,18,10,15,917.5,58.5,1.45,5.5,434.5,532.78,438.51
2016,12,18,10,30,932.0,60.0,1.4,6.0,462.0,546.55,447.91
2016,12,18,10,45,942.0,61.0,1.4,6.5,482.5,554.63,452.89
2016,12,18,11,0,952.0,62.0,1.4,7.0,503.0,559.73,455.34
2016,12,18,11,15,957.5,62.5,1.4,7.0,516.5,558.91,453.86
2016,12,18,11,30,963.0,63.0,1.4,7.0,530.0,555.01,449.83
2016,12,18,11,45,965.0,63.5,1.4,7.5,535.0,546.24,441.05
2016,12,18,12,0,967.0,64.0,1.4,8.0,540.0,534.43,429.71
2016,12,18,12,15,966.0,63.5,1.4,8.0,537.5,517.18,414.71
2016,12,18,12,30,965.0,63.0,1.4,8.0,535.0,497.1,397.14
2016,12,18,12,45,961.0,62.5,1.4,8.5,524.5,472.98,375.32
2016,12,18,13,0,957.0,62.0,1.4,9.0,514.0,446.35,351.09
2016,12,18,13,15,949.0,61.5,1.4,8.5,495.5,415.84,324.5
2016,12,18,13,30,941.0,61.0,1.4,8.0,477.0,383.32,295.57
2016,12,18,13,45,928.0,59.5,1.4,8.0,451.5,346.45,262.03
2016,12,18,14,0,915.0,58.0,1.4,8.0,426.0,308.29,226.88
2016,12,18,14,15,897.0,56.5,1.35,7.5,394.5,267.85,189.97
2016,12,18,14,30,879.0,55.0,1.3,7.0,363.0,226.91,152.74
2016,12,18,14,45,851.0,53.0,1.3,7.0,325.5,183.67,114.77
2016,12,18,15,0,823.0,51.0,1.3,7.0,288.0,138.62,77.76
2016,12,18,15,15,783.0,47.5,1.25,6.0,247.0,95.18,47.49
2016,12,18,15,30,743.0,44.0,1.2,5.0,206.0,54.33,27.17
2016,12,18,15,45,677.5,39.0,1.2,4.5,162.5,29.46,21.45
2016,12,18,16,0,612.0,34.0,1.2,4.0,119.0,26.79,18.7
2016,12,18,16,15,494.5,26.5,1.2,3.5,79.0,21.56,13.16
2016,12,18,16,30,377.0,19.0,1.2,3.0,39.0,16.14,1.4
2016,12,18,16,45,188.5,9.5,1.3,2.5,19.5,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,7,15,115.5,6.0,1.35,-0.5,9.0,0.0,0.0
2016,12,19,7,30,231.0,12.0,1.3,0.0,18.0,69.66,0.0
2016,12,19,7,45,376.0,21.5,1.3,0.5,53.5,140.35,80.68
2016,12,19,8,0,521.0,31.0,1.3,1.0,89.0,211.76,160.6
2016,12,19,8,15,599.0,36.5,1.3,1.5,131.0,261.34,207.48
2016,12,19,8,30,677.0,42.0,1.3,2.0,173.0,313.97,254.97
2016,12,19,8,45,724.0,46.0,1.3,3.0,214.5,354.92,291.37
2016,12,19,9,0,771.0,50.0,1.3,4.0,256.0,396.22,326.65
2016,12,19,9,15,801.5,53.0,1.3,4.5,294.0,428.86,354.35
2016,12,19,9,30,832.0,56.0,1.3,5.0,332.0,460.34,380.16
2016,12,19,9,45,855.5,57.5,1.3,5.5,365.0,483.18,398.4
2016,12,19,10,0,879.0,59.0,1.3,6.0,398.0,506.22,416.18
2016,12,19,10,15,892.5,60.5,1.3,6.5,425.0,521.99,427.76
2016,12,19,10,30,906.0,62.0,1.3,7.0,452.0,535.16,436.99
2016,12,19,10,45,914.0,63.0,1.3,7.5,471.5,542.21,441.19
2016,12,19,11,0,922.0,64.0,1.3,8.0,491.0,546.36,442.96
2016,12,19,11,15,927.0,65.0,1.25,8.5,504.0,546.0,440.74
2016,12,19,11,30,932.0,66.0,1.2,9.0,517.0,542.63,436.06
2016,12,19,11,45,933.0,66.5,1.2,9.5,521.5,533.74,427.31
2016,12,19,12,0,934.0,67.0,1.2,10.0,526.0,521.92,416.15
2016,12,19,12,15,932.5,66.5,1.15,10.0,523.5,505.04,401.33
2016,12,19,12,30,931.0,66.0,1.1,10.0,521.0,485.43,384.1
2016,12,19,12,45,926.5,65.5,1.1,10.0,510.5,461.9,363.75
2016,12,19,13,0,922.0,65.0,1.1,10.0,500.0,435.97,341.03
2016,12,19,13,15,913.5,64.5,1.1,10.0,482.0,406.27,314.83
2016,12,19,13,30,905.0,64.0,1.1,10.0,464.0,374.68,286.53
2016,12,19,13,45,758.5,83.5,1.1,10.0,407.0,315.49,238.71
2016,12,19,14,0,612.0,103.0,1.1,10.0,350.0,263.46,197.28
2016,12,19,14,15,599.0,97.5,1.05,9.5,324.0,230.98,168.49
2016,12,19,14,30,586.0,92.0,1.0,9.0,298.0,198.36,139.52
2016,12,19,14,45,684.5,72.5,0.95,9.0,289.0,170.9,110.4
2016,12,19,15,0,783.0,53.0,0.9,9.0,280.0,136.85,77.28
2016,12,19,15,15,742.0,49.5,0.9,8.0,239.5,95.07,48.29
2016,12,19,15,30,701.0,46.0,0.9,7.0,199.0,56.03,28.69
2016,12,19,15,45,635.5,41.0,0.95,6.5,157.5,31.27,22.93
2016,12,19,16,0,570.0,36.0,1.0,6.0,116.0,28.7,20.27
2016,12,19,16,15,453.0,28.0,1.0,5.5,77.0,23.03,14.36
2016,12,19,16,30,336.0,20.0,1.0,5.0,38.0,17.15,2.5
2016,12,19,16,45,168.0,10.0,1.05,4.5,19.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,107.0,6.0,1.6,0.5,8.5,0.0,0.0
2016,12,20,7,30,214.0,12.0,1.6,1.0,17.0,65.15,0.0
2016,12,20,7,45,358.0,21.0,1.6,1.5,51.5,134.07,74.3
2016,12,20,8,0,502.0,30.0,1.6,2.0,86.0,204.22,154.11
2016,12,20,8,15,580.0,36.0,1.55,2.5,127.0,253.57,200.76
2016,12,20,8,30,658.0,42.0,1.5,3.0,168.0,306.15,248.11
2016,12,20,8,45,704.0,46.0,1.45,4.0,208.5,346.21,283.7
2016,12,20,9,0,750.0,50.0,1.4,5.0,249.0,386.63,318.17
2016,12,20,9,15,781.0,52.5,1.3,5.5,286.0,418.54,344.95
2016,12,20,9,30,812.0,55.0,1.2,6.0,323.0,449.38,369.79
2016,12,20,9,45,833.5,57.0,1.15,6.5,355.5,473.65,388.8
2016,12,20,10,0,855.0,59.0,1.1,7.0,388.0,493.98,404.13
2016,12,20,10,15,869.0,60.5,1.05,7.5,414.5,509.87,415.45
2016,12,20,10,30,883.0,62.0,1.0,8.0,441.0,523.24,424.44
2016,12,20,10,45,891.5,63.0,0.95,9.0,460.5,530.57,427.7
2016,12,20,11,0,900.0,64.0,0.9,10.0,480.0,535.08,428.58
2016,12,20,11,15,905.0,64.5,0.85,10.0,492.5,534.36,426.85
2016,12,20,11,30,910.0,65.0,0.8,10.0,505.0,530.72,422.75
2016,12,20,11,45,911.0,65.5,0.8,10.5,510.0,522.15,414.4
2016,12,20,12,0,912.0,66.0,0.8,11.0,515.0,510.72,403.71
2016,12,20,12,15,910.5,66.0,0.75,11.0,512.5,494.8,389.73
2016,12,20,12,30,909.0,66.0,0.7,11.0,510.0,476.2,373.44
2016,12,20,12,45,902.0,66.0,0.7,11.5,499.5,452.66,352.76
2016,12,20,13,0,895.0,66.0,0.7,12.0,489.0,426.89,329.98
2016,12,20,13,15,887.0,65.0,0.7,12.0,471.5,397.7,304.67
2016,12,20,13,30,879.0,64.0,0.7,12.0,454.0,366.65,277.32
2016,12,20,13,45,865.5,63.0,0.75,12.0,429.5,332.19,246.97
2016,12,20,14,0,852.0,62.0,0.8,12.0,405.0,296.59,215.11
2016,12,20,14,15,833.5,60.0,0.8,11.5,375.0,255.58,178.91
2016,12,20,14,30,815.0,58.0,0.8,11.0,345.0,216.44,144.18
2016,12,20,14,45,788.0,55.5,0.8,11.0,309.5,175.44,108.78
2016,12,20,15,0,761.0,53.0,0.8,11.0,274.0,135.36,76.3
2016,12,20,15,15,720.0,49.5,0.8,10.0,234.5,94.53,48.02
2016,12,20,15,30,679.0,46.0,0.8,9.0,195.0,56.44,28.69
2016,12,20,15,45,615.0,40.5,0.8,8.0,154.0,30.71,22.28
2016,12,20,16,0,551.0,35.0,0.8,7.0,113.0,27.6,19.22
2016,12,20,16,15,436.0,27.5,0.85,6.5,75.5,22.41,13.82
2016,12,20,16,30,321.0,20.0,0.9,6.0,38.0,17.05,3.11
2016,12,20,16,45,160.5,10.0,0.95,5.5,19.0,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
